Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,12,0,4.0,155.0,3.1,14.2,157.0,121.47,96.43
2018,1,11,12,15,3.0,141.5,3.1,14.65,143.0,109.81,86.52
2018,1,11,12,30,2.0,128.0,3.1,15.1,129.0,98.63,77.11
2018,1,11,12,45,1.5,128.0,3.15,15.5,129.0,98.0,76.49
2018,1,11,13,0,1.0,128.0,3.2,15.9,129.0,97.39,75.9
2018,1,11,13,15,1.0,131.5,3.2,16.15,132.5,99.34,77.49
2018,1,11,13,30,1.0,135.0,3.2,16.4,136.0,101.07,78.92
2018,1,11,13,45,2.0,131.0,3.2,16.65,132.0,97.56,76.01
2018,1,11,14,0,3.0,127.0,3.2,16.9,128.0,94.24,76.82
2018,1,11,14,15,4.5,116.0,3.05,16.8,118.0,86.61,70.35
2018,1,11,14,30,6.0,105.0,2.9,16.7,108.0,78.87,63.77
2018,1,11,14,45,3.0,86.5,2.7,16.6,88.0,65.78,52.45
2018,1,11,15,0,0.0,68.0,2.5,16.5,68.0,52.16,40.59
2018,1,11,15,15,17.0,85.5,2.35,16.05,91.0,63.59,50.85
2018,1,11,15,30,34.0,103.0,2.2,15.6,114.0,74.11,60.25
2018,1,11,15,45,45.0,94.5,2.1,15.15,106.5,68.06,54.98
2018,1,11,16,0,56.0,86.0,2.0,14.7,99.0,61.81,49.39
2018,1,11,16,15,36.5,68.5,2.05,14.45,76.5,49.77,38.5
2018,1,11,16,30,17.0,51.0,2.1,14.2,54.0,37.57,27.32
2018,1,11,16,45,14.5,35.5,2.2,13.95,37.5,26.54,16.91
2018,1,11,17,0,12.0,20.0,2.3,13.7,21.0,15.35,3.14
2018,1,11,17,15,11.5,11.0,2.4,13.8,11.5,8.65,0.0
2018,1,11,17,30,11.0,2.0,2.5,13.9,2.0,0.0,0.0
2018,1,11,17,45,5.5,1.0,2.6,13.95,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,12,7,15,16.5,3.0,2.65,14.35,2.5,0.0,0.0
2018,1,12,7,30,33.0,6.0,2.7,14.6,5.0,0.0,0.0
2018,1,12,7,45,74.5,9.5,2.7,14.9,13.5,62.57,0.0
2018,1,12,8,0,116.0,13.0,2.7,15.2,22.0,139.94,94.3
2018,1,12,8,15,166.5,20.0,2.8,15.5,42.5,189.36,152.82
2018,1,12,8,30,217.0,27.0,2.9,15.8,63.0,234.74,194.61
2018,1,12,8,45,212.5,28.0,3.0,16.1,71.5,226.54,189.66
2018,1,12,9,0,208.0,29.0,3.1,16.4,80.0,218.71,183.89
2018,1,12,9,15,105.0,40.5,3.3,16.7,66.5,129.34,106.95
2018,1,12,9,30,2.0,52.0,3.5,17.0,53.0,41.25,29.46
2018,1,12,9,45,1.0,48.5,3.65,17.3,49.0,37.8,26.48
2018,1,12,10,0,0.0,45.0,3.8,17.6,45.0,34.4,23.49
2018,1,12,10,15,0.0,50.0,3.85,17.9,50.0,38.26,26.66
2018,1,12,10,30,0.0,55.0,3.9,18.2,55.0,42.12,29.8
2018,1,12,10,45,0.0,64.0,4.0,18.45,64.0,49.08,35.53
2018,1,12,11,0,0.0,73.0,4.1,18.7,73.0,56.05,41.23
2018,1,12,11,15,1.5,98.0,4.1,18.8,99.0,76.58,58.17
2018,1,12,11,30,3.0,123.0,4.1,18.9,125.0,97.12,74.99
2018,1,12,11,45,1.5,104.5,4.15,19.0,105.5,81.34,61.88
2018,1,12,12,0,0.0,86.0,4.2,19.1,86.0,66.16,49.32
2018,1,12,12,15,2.5,103.5,4.15,19.15,105.0,80.55,61.12
2018,1,12,12,30,5.0,121.0,4.1,19.2,124.0,94.36,72.34
2018,1,12,12,45,5.0,129.0,4.05,19.25,132.0,99.73,76.68
2018,1,12,13,0,5.0,137.0,4.0,19.3,140.0,104.83,80.83
2018,1,12,13,15,6.0,131.5,4.05,19.45,135.0,100.22,76.99
2018,1,12,13,30,7.0,126.0,4.1,19.6,130.0,95.55,73.18
2018,1,12,13,45,11.5,121.0,4.1,19.75,127.0,91.35,69.79
2018,1,12,14,0,16.0,116.0,4.1,19.9,124.0,87.18,69.87
2018,1,12,14,15,10.5,106.0,3.95,19.85,111.0,79.99,63.81
2018,1,12,14,30,5.0,96.0,3.8,19.8,98.0,72.73,57.67
2018,1,12,14,45,16.5,116.5,3.65,19.75,123.0,86.33,69.56
2018,1,12,15,0,28.0,137.0,3.5,19.7,148.0,95.99,78.02
2018,1,12,15,15,16.0,97.0,3.1,19.1,103.0,72.27,57.73
2018,1,12,15,30,4.0,57.0,2.7,18.5,58.0,43.7,32.93
2018,1,12,15,45,2.0,37.5,2.35,17.9,38.0,28.64,19.73
2018,1,12,16,0,0.0,18.0,2.0,17.3,18.0,13.68,6.49
2018,1,12,16,15,0.0,15.0,2.05,16.65,15.0,11.39,4.42
2018,1,12,16,30,0.0,12.0,2.1,16.0,12.0,9.1,2.31
2018,1,12,16,45,0.0,9.5,2.15,15.4,9.5,7.2,0.47
2018,1,12,17,0,0.0,7.0,2.2,14.8,7.0,5.3,0.0
2018,1,12,17,15,0.0,3.5,2.4,14.85,3.5,2.75,0.0
2018,1,12,17,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.1,4.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.75,2.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,2.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.85,1.75,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.05,1.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.35,0.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.5,0.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.5,0.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.55,-0.2,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.6,-0.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.6,-0.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.6,-1.3,0.0,0.0,0.0
2018,1,13,7,15,3.0,0.5,3.8,-1.1,0.5,0.0,0.0
2018,1,13,7,30,6.0,1.0,4.0,-0.9,1.0,0.0,0.0
2018,1,13,7,45,121.0,13.0,4.25,-0.7,22.5,99.93,0.0
2018,1,13,8,0,236.0,25.0,4.5,-0.5,44.0,254.73,187.62
2018,1,13,8,15,358.0,32.5,4.6,-0.15,82.0,358.01,307.86
2018,1,13,8,30,480.0,40.0,4.7,0.2,120.0,457.25,399.74
2018,1,13,8,45,598.0,47.0,4.85,0.55,175.5,544.77,477.77
2018,1,13,9,0,716.0,54.0,5.0,0.9,231.0,636.85,556.76
2018,1,13,9,15,756.5,56.5,5.05,1.3,273.0,661.34,577.01
2018,1,13,9,30,797.0,59.0,5.1,1.7,315.0,681.64,592.96
2018,1,13,9,45,825.0,61.0,5.1,2.05,353.5,688.01,596.73
2018,1,13,10,0,853.0,63.0,5.1,2.4,392.0,690.24,596.85
2018,1,13,10,15,870.5,64.5,5.1,2.7,424.5,674.57,581.76
2018,1,13,10,30,888.0,66.0,5.1,3.0,457.0,661.39,567.75
2018,1,13,10,45,901.0,67.5,5.1,3.3,483.5,641.51,547.92
2018,1,13,11,0,914.0,69.0,5.1,3.6,510.0,617.94,524.7
2018,1,13,11,15,923.0,69.5,5.1,3.75,529.5,587.42,495.64
2018,1,13,11,30,932.0,70.0,5.1,3.9,549.0,553.59,463.21
2018,1,13,11,45,939.0,70.0,5.05,4.1,561.5,515.08,426.01
2018,1,13,12,0,946.0,70.0,5.0,4.3,574.0,473.63,385.51
2018,1,13,12,15,949.5,69.5,5.0,4.35,578.0,427.56,340.62
2018,1,13,12,30,953.0,69.0,5.0,4.4,582.0,379.16,292.92
2018,1,13,12,45,953.0,68.0,5.0,4.5,578.0,327.21,241.85
2018,1,13,13,0,953.0,67.0,5.0,4.6,574.0,273.68,190.01
2018,1,13,13,15,949.0,66.5,4.95,4.5,562.0,218.46,139.6
2018,1,13,13,30,945.0,66.0,4.9,4.4,550.0,162.47,94.84
2018,1,13,13,45,938.0,64.5,4.9,4.35,530.0,105.04,62.08
2018,1,13,14,0,931.0,63.0,4.9,4.3,510.0,67.65,56.44
2018,1,13,14,15,919.5,61.5,4.8,4.05,483.0,65.93,55.03
2018,1,13,14,30,908.0,60.0,4.7,3.8,456.0,64.12,53.52
2018,1,13,14,45,891.0,58.5,4.65,3.6,423.0,62.12,51.83
2018,1,13,15,0,874.0,57.0,4.6,3.4,390.0,60.04,50.04
2018,1,13,15,15,850.0,54.5,4.45,2.95,351.5,57.03,47.43
2018,1,13,15,30,826.0,52.0,4.3,2.5,313.0,53.92,44.68
2018,1,13,15,45,793.0,48.5,4.1,2.1,271.0,46.1,37.47
2018,1,13,16,0,760.0,45.0,3.9,1.7,229.0,42.65,34.23
2018,1,13,16,15,702.0,41.0,3.55,0.95,184.5,38.57,30.32
2018,1,13,16,30,644.0,37.0,3.2,0.2,140.0,34.59,26.32
2018,1,13,16,45,544.0,30.5,2.85,-0.5,98.5,28.28,19.84
2018,1,13,17,0,444.0,24.0,2.5,-1.2,57.0,22.15,10.05
2018,1,13,17,15,243.5,14.0,2.55,-1.55,30.0,11.02,0.0
2018,1,13,17,30,43.0,4.0,2.6,-1.9,3.0,0.0,0.0
2018,1,13,17,45,21.5,2.0,2.65,-2.25,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.95,-3.1,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.2,-3.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.2,-3.8,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.25,-4.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.3,-4.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.25,-4.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.2,-4.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.15,-4.95,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,-5.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.0,-5.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,-5.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.8,-5.5,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,-5.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,-5.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,-5.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,-5.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,-5.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.45,-5.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.35,-6.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.25,-6.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.2,-6.15,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.25,-6.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.3,-6.25,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.3,-6.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.35,-6.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.4,-6.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.45,-6.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.5,-6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.55,-6.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.6,-6.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.6,-6.45,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.6,-6.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.65,-6.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.7,-6.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.8,-6.5,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.9,-6.5,0.0,0.0,0.0
2018,1,14,7,15,39.5,3.5,3.15,-6.25,3.0,0.0,0.0
2018,1,14,7,30,79.0,7.0,3.4,-6.0,6.0,0.0,0.0
2018,1,14,7,45,255.5,17.0,3.65,-5.8,34.0,203.23,0.0
2018,1,14,8,0,432.0,27.0,3.9,-5.6,62.0,390.64,294.66
2018,1,14,8,15,549.0,33.5,3.85,-5.25,107.0,494.92,427.62
2018,1,14,8,30,666.0,40.0,3.8,-4.9,152.0,592.32,518.17
2018,1,14,8,45,724.5,44.5,3.8,-4.5,198.0,639.81,561.84
2018,1,14,9,0,783.0,49.0,3.8,-4.1,244.0,683.54,599.65
2018,1,14,9,15,820.0,52.0,3.7,-3.75,287.5,705.24,616.96
2018,1,14,9,30,857.0,55.0,3.6,-3.4,331.0,716.09,624.43
2018,1,14,9,45,882.5,56.5,3.5,-3.0,370.5,719.24,624.95
2018,1,14,10,0,908.0,58.0,3.4,-2.6,410.0,718.49,622.04
2018,1,14,10,15,924.5,60.0,3.25,-2.3,444.0,708.06,611.1
2018,1,14,10,30,941.0,62.0,3.1,-2.0,478.0,693.65,595.41
2018,1,14,10,45,952.0,63.5,3.0,-1.65,505.0,671.19,573.11
2018,1,14,11,0,963.0,65.0,2.9,-1.3,532.0,644.98,547.48
2018,1,14,11,15,970.5,66.0,2.8,-1.1,552.0,612.58,516.72
2018,1,14,11,30,978.0,67.0,2.7,-0.9,572.0,576.79,482.63
2018,1,14,11,45,982.5,67.5,2.55,-0.65,584.0,535.81,443.34
2018,1,14,12,0,987.0,68.0,2.4,-0.4,596.0,491.94,400.85
2018,1,14,12,15,988.5,68.0,2.4,-0.3,600.0,443.72,354.51
2018,1,14,12,30,990.0,68.0,2.4,-0.2,604.0,393.24,305.27
2018,1,14,12,45,959.0,74.5,2.35,-0.05,590.5,337.01,251.58
2018,1,14,13,0,928.0,81.0,2.3,0.1,577.0,281.77,199.54
2018,1,14,13,15,899.0,85.5,2.25,0.15,557.5,222.69,146.8
2018,1,14,13,30,870.0,90.0,2.2,0.2,538.0,168.73,104.16
2018,1,14,13,45,739.5,112.0,2.15,0.25,483.0,117.15,77.65
2018,1,14,14,0,609.0,134.0,2.1,0.3,428.0,96.83,84.06
2018,1,14,14,15,534.5,141.0,2.05,0.2,389.0,98.39,85.68
2018,1,14,14,30,460.0,148.0,2.0,0.1,350.0,101.69,88.88
2018,1,14,14,45,530.5,125.0,2.0,0.05,341.5,89.2,77.56
2018,1,14,15,0,601.0,102.0,2.0,0.0,333.0,77.86,67.24
2018,1,14,15,15,595.5,93.0,1.8,-0.35,302.5,72.09,62.08
2018,1,14,15,30,590.0,84.0,1.6,-0.7,272.0,66.14,56.69
2018,1,14,15,45,618.0,71.0,1.45,-1.05,244.0,57.37,48.55
2018,1,14,16,0,646.0,58.0,1.3,-1.4,216.0,48.18,39.9
2018,1,14,16,15,439.0,58.0,1.2,-2.05,156.0,46.7,38.38
2018,1,14,16,30,232.0,58.0,1.1,-2.7,96.0,42.88,34.43
2018,1,14,16,45,182.0,42.0,1.0,-3.4,66.0,31.37,23.04
2018,1,14,17,0,132.0,26.0,0.9,-4.1,36.0,19.64,9.19
2018,1,14,17,15,103.5,16.5,0.95,-4.0,21.0,12.98,0.0
2018,1,14,17,30,75.0,7.0,1.0,-3.9,6.0,0.0,0.0
2018,1,14,17,45,37.5,3.5,1.05,-3.8,3.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.25,-3.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,-4.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,-5.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.5,-5.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.7,-5.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,-5.15,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.75,-5.25,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.7,-5.35,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,-5.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,-5.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,-5.65,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.65,-5.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.7,-5.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.75,-5.9,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.8,-6.15,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,-6.4,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,-6.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,-6.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,-6.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.9,-7.2,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.95,-7.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.0,-7.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.0,-7.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,-7.7,0.0,0.0,0.0
2018,1,15,7,15,30.5,3.5,2.1,-7.45,3.0,0.0,0.0
2018,1,15,7,30,61.0,7.0,2.2,-7.2,6.0,5.51,0.0
2018,1,15,7,45,225.0,18.0,2.3,-7.0,33.5,181.76,0.0
2018,1,15,8,0,389.0,29.0,2.4,-6.8,61.0,375.78,286.13
2018,1,15,8,15,487.5,36.0,2.35,-6.4,101.5,462.61,399.54
2018,1,15,8,30,586.0,43.0,2.3,-6.0,142.0,535.34,468.33
2018,1,15,8,45,645.0,48.5,2.3,-5.6,186.0,585.13,513.39
2018,1,15,9,0,704.0,54.0,2.3,-5.2,230.0,631.27,552.75
2018,1,15,9,15,744.0,58.0,2.2,-4.75,273.0,657.49,573.2
2018,1,15,9,30,784.0,62.0,2.1,-4.3,316.0,679.69,589.25
2018,1,15,9,45,811.5,64.5,2.05,-3.85,354.5,686.77,592.79
2018,1,15,10,0,839.0,67.0,2.0,-3.4,393.0,689.72,592.85
2018,1,15,10,15,858.5,69.0,1.9,-2.95,426.5,682.31,583.49
2018,1,15,10,30,878.0,71.0,1.8,-2.5,460.0,670.84,570.21
2018,1,15,10,45,892.0,72.0,1.7,-2.05,487.0,645.86,546.19
2018,1,15,11,0,906.0,73.0,1.6,-1.6,514.0,622.61,523.17
2018,1,15,11,15,917.5,73.0,1.5,-1.2,534.5,593.23,494.95
2018,1,15,11,30,929.0,73.0,1.4,-0.8,555.0,560.37,463.48
2018,1,15,11,45,936.5,73.5,1.3,-0.4,568.0,522.67,427.51
2018,1,15,12,0,944.0,74.0,1.2,0.0,581.0,481.94,388.33
2018,1,15,12,15,946.5,74.0,1.05,0.25,585.5,435.92,344.07
2018,1,15,12,30,949.0,74.0,0.9,0.5,590.0,387.63,297.21
2018,1,15,12,45,949.0,73.0,0.75,0.75,586.0,335.7,247.05
2018,1,15,13,0,949.0,72.0,0.6,1.0,582.0,282.18,196.0
2018,1,15,13,15,944.5,71.5,0.55,1.1,570.0,226.85,146.17
2018,1,15,13,30,940.0,71.0,0.5,1.2,558.0,170.8,101.28
2018,1,15,13,45,932.0,70.0,0.45,1.35,538.0,113.66,67.6
2018,1,15,14,0,924.0,69.0,0.4,1.5,518.0,71.71,60.61
2018,1,15,14,15,910.0,68.0,0.45,1.45,490.5,70.33,59.59
2018,1,15,14,30,896.0,67.0,0.5,1.4,463.0,68.87,58.37
2018,1,15,14,45,875.5,65.5,0.55,1.35,429.0,66.87,56.66
2018,1,15,15,0,855.0,64.0,0.6,1.3,395.0,59.51,49.98
2018,1,15,15,15,827.5,61.5,0.55,1.0,356.0,57.1,47.9
2018,1,15,15,30,800.0,59.0,0.5,0.7,317.0,54.69,45.78
2018,1,15,15,45,759.5,55.5,0.45,0.4,274.0,51.33,42.71
2018,1,15,16,0,719.0,52.0,0.4,0.1,231.0,48.0,39.58
2018,1,15,16,15,655.5,47.5,0.3,-0.25,186.5,43.68,35.39
2018,1,15,16,30,592.0,43.0,0.2,-0.6,142.0,39.46,31.13
2018,1,15,16,45,484.5,36.0,0.15,-0.95,100.5,30.24,21.96
2018,1,15,17,0,377.0,29.0,0.1,-1.3,59.0,24.36,13.39
2018,1,15,17,15,217.0,18.0,0.15,-1.35,32.5,14.16,0.0
2018,1,15,17,30,57.0,7.0,0.2,-1.4,6.0,0.0,0.0
2018,1,15,17,45,28.5,3.5,0.3,-1.5,3.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,-1.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-1.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-1.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.05,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,-2.6,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.7,-2.65,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,-2.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,-3.3,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,-3.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,-4.75,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.85,-4.85,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,7,15,32.0,3.0,0.8,-4.5,3.0,0.0,0.0
2018,1,16,7,30,64.0,6.0,0.8,-4.1,6.0,4.72,0.0
2018,1,16,7,45,229.0,16.5,0.8,-3.7,33.0,183.97,0.0
2018,1,16,8,0,394.0,27.0,0.8,-3.3,60.0,380.02,285.14
2018,1,16,8,15,493.0,34.0,0.9,-2.75,101.0,455.14,383.21
2018,1,16,8,30,592.0,41.0,1.0,-2.2,142.0,539.69,459.12
2018,1,16,8,45,651.0,46.0,1.05,-1.65,186.0,588.67,501.47
2018,1,16,9,0,710.0,51.0,1.1,-1.1,230.0,634.19,538.72
2018,1,16,9,15,734.0,56.0,1.35,-0.15,269.0,649.52,551.66
2018,1,16,9,30,758.0,61.0,1.6,0.8,308.0,661.31,560.93
2018,1,16,9,45,708.0,77.5,1.8,1.7,329.5,633.15,537.79
2018,1,16,10,0,658.0,94.0,2.0,2.6,351.0,598.59,507.91
2018,1,16,10,15,593.0,115.5,2.1,3.05,361.5,556.87,471.74
2018,1,16,10,30,528.0,137.0,2.2,3.5,372.0,508.06,429.83
2018,1,16,10,45,499.0,153.5,2.25,4.0,386.0,484.94,408.42
2018,1,16,11,0,470.0,170.0,2.3,4.5,400.0,460.82,386.0
2018,1,16,11,15,498.5,170.0,2.3,4.75,422.5,453.25,377.52
2018,1,16,11,30,527.0,170.0,2.3,5.0,445.0,442.02,365.5
2018,1,16,11,45,489.0,184.5,2.35,5.25,444.0,407.66,334.62
2018,1,16,12,0,451.0,199.0,2.4,5.5,443.0,374.27,304.59
2018,1,16,12,15,385.5,215.5,2.4,5.6,425.0,327.59,264.32
2018,1,16,12,30,320.0,232.0,2.4,5.7,407.0,292.53,234.08
2018,1,16,12,45,290.0,235.5,2.4,5.8,393.0,263.03,208.12
2018,1,16,13,0,260.0,239.0,2.4,5.9,379.0,235.78,184.61
2018,1,16,13,15,247.0,234.5,2.35,5.9,365.5,208.92,161.69
2018,1,16,13,30,234.0,230.0,2.3,5.9,352.0,185.31,143.03
2018,1,16,13,45,297.0,212.0,2.25,5.85,361.0,156.35,120.44
2018,1,16,14,0,360.0,194.0,2.2,5.8,370.0,129.13,111.13
2018,1,16,14,15,338.0,186.5,1.95,5.55,345.0,124.59,107.37
2018,1,16,14,30,316.0,179.0,1.7,5.3,320.0,119.99,103.52
2018,1,16,14,45,266.5,168.0,1.5,5.0,281.0,112.88,97.41
2018,1,16,15,0,217.0,157.0,1.3,4.7,242.0,105.71,91.22
2018,1,16,15,15,181.5,143.5,1.25,4.15,210.0,99.32,85.78
2018,1,16,15,30,146.0,130.0,1.2,3.6,178.0,90.23,77.79
2018,1,16,15,45,110.0,114.5,1.15,3.05,148.0,79.88,68.5
2018,1,16,16,0,74.0,99.0,1.1,2.5,118.0,70.13,59.57
2018,1,16,16,15,79.5,80.5,1.1,2.15,97.0,57.39,47.64
2018,1,16,16,30,85.0,62.0,1.1,1.8,76.0,45.05,35.89
2018,1,16,16,45,53.0,45.5,1.15,1.45,53.5,33.4,24.56
2018,1,16,17,0,21.0,29.0,1.2,1.1,31.0,21.63,11.58
2018,1,16,17,15,20.5,16.5,1.2,1.0,17.5,12.98,0.0
2018,1,16,17,30,20.0,4.0,1.2,0.9,4.0,3.15,0.0
2018,1,16,17,45,10.0,2.0,1.2,0.85,2.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,0.6,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,0.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.65,0.1,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,0.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,-0.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,-0.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.85,-0.55,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.0,-0.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.2,-0.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.5,-0.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.75,-1.1,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.9,-1.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.95,-1.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,3.0,-1.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,3.05,-1.6,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,3.1,-1.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,3.15,-1.8,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,3.2,-1.9,0.0,0.0,0.0
2018,1,17,7,15,0.5,1.0,3.25,-1.9,1.0,0.0,0.0
2018,1,17,7,30,1.0,2.0,3.3,-1.9,2.0,1.57,0.0
2018,1,17,7,45,0.5,5.0,3.4,-1.95,5.0,4.31,0.0
2018,1,17,8,0,0.0,8.0,3.5,-2.0,8.0,6.06,0.0
2018,1,17,8,15,0.0,10.5,3.55,-1.95,10.5,7.96,1.33
2018,1,17,8,30,0.0,13.0,3.6,-1.9,13.0,9.86,3.19
2018,1,17,8,45,0.0,16.0,3.6,-1.85,16.0,12.15,5.35
2018,1,17,9,0,0.0,19.0,3.6,-1.8,19.0,14.44,7.48
2018,1,17,9,15,0.0,23.0,3.65,-1.75,23.0,17.5,10.29
2018,1,17,9,30,0.0,27.0,3.7,-1.7,27.0,20.57,13.07
2018,1,17,9,45,0.0,58.5,3.7,-1.65,58.5,44.8,34.98
2018,1,17,10,0,0.0,90.0,3.7,-1.6,90.0,70.75,58.22
2018,1,17,10,15,0.0,97.0,3.75,-1.65,97.0,76.21,62.97
2018,1,17,10,30,0.0,104.0,3.8,-1.7,104.0,81.65,67.7
2018,1,17,10,45,0.5,104.5,3.85,-1.7,104.5,81.89,67.8
2018,1,17,11,0,1.0,105.0,3.9,-1.7,105.0,82.23,68.0
2018,1,17,11,15,1.0,110.5,3.95,-1.7,111.0,86.4,71.59
2018,1,17,11,30,1.0,116.0,4.0,-1.7,117.0,90.5,75.13
2018,1,17,11,45,0.5,115.5,4.05,-1.75,116.0,89.55,74.23
2018,1,17,12,0,0.0,115.0,4.1,-1.8,115.0,88.69,73.43
2018,1,17,12,15,0.5,124.5,4.15,-1.85,125.0,95.96,79.83
2018,1,17,12,30,1.0,134.0,4.2,-1.9,135.0,102.97,85.99
2018,1,17,12,45,0.5,120.5,4.25,-1.9,121.0,92.3,76.59
2018,1,17,13,0,0.0,107.0,4.3,-1.9,107.0,81.9,67.45
2018,1,17,13,15,0.0,101.0,4.3,-1.95,101.0,77.33,63.46
2018,1,17,13,30,0.0,95.0,4.3,-2.0,95.0,72.81,59.52
2018,1,17,13,45,1.5,97.5,4.3,-2.05,98.0,74.56,61.11
2018,1,17,14,0,3.0,100.0,4.3,-2.1,101.0,76.06,65.59
2018,1,17,14,15,6.0,105.5,4.3,-2.15,108.0,79.74,69.14
2018,1,17,14,30,9.0,111.0,4.3,-2.2,115.0,83.26,72.55
2018,1,17,14,45,4.5,86.0,4.25,-2.25,88.0,65.64,56.23
2018,1,17,15,0,0.0,61.0,4.2,-2.3,61.0,46.74,38.58
2018,1,17,15,15,0.0,52.5,4.15,-2.4,52.5,40.17,32.47
2018,1,17,15,30,0.0,44.0,4.1,-2.5,44.0,33.62,26.33
2018,1,17,15,45,0.0,36.5,4.05,-2.6,36.5,27.85,20.87
2018,1,17,16,0,0.0,29.0,4.0,-2.7,29.0,22.09,15.37
2018,1,17,16,15,0.0,23.0,3.95,-2.8,23.0,17.5,10.94
2018,1,17,16,30,0.0,17.0,3.9,-2.9,17.0,12.91,6.48
2018,1,17,16,45,0.0,12.5,3.8,-3.05,12.5,9.48,3.08
2018,1,17,17,0,0.0,8.0,3.7,-3.2,8.0,6.06,0.0
2018,1,17,17,15,0.0,4.5,3.75,-3.25,4.5,3.54,0.0
2018,1,17,17,30,0.0,1.0,3.8,-3.3,1.0,0.79,0.0
2018,1,17,17,45,0.0,0.5,3.85,-3.4,0.5,0.0,0.0
2018,1,17,18,0,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,4.25,-3.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,4.6,-4.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,4.65,-4.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,4.7,-4.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,4.8,-5.15,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,4.9,-5.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,4.9,-5.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,4.9,-6.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,4.9,-6.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,4.9,-6.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,4.85,-7.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,4.8,-7.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,4.75,-7.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,4.7,-7.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,4.6,-7.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,4.5,-7.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,4.45,-7.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,4.4,-8.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,4.3,-8.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,4.2,-8.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,4.1,-8.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,4.0,-8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.85,-8.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,3.7,-9.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,3.55,-9.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,3.4,-9.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,3.3,-9.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,3.2,-9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,3.1,-10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,3.0,-10.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.95,-10.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.9,-10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.8,-10.85,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.7,-11.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.55,-11.2,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.4,-11.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.3,-11.55,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,-11.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,-11.75,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,-11.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.9,-11.9,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.8,-12.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.7,-12.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,-12.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.55,-12.05,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,-12.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,-11.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,-11.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,-11.7,0.0,0.0,0.0
2018,1,18,7,15,11.5,1.5,1.85,-10.95,1.5,0.0,0.0
2018,1,18,7,30,23.0,3.0,2.1,-10.2,3.0,2.36,0.0
2018,1,18,7,45,87.0,9.0,2.35,-9.45,15.5,72.39,0.0
2018,1,18,8,0,151.0,15.0,2.6,-8.7,28.0,175.89,139.04
2018,1,18,8,15,329.5,26.5,2.8,-7.95,77.0,329.87,291.82
2018,1,18,8,30,508.0,38.0,3.0,-7.2,126.0,481.31,428.29
2018,1,18,8,45,646.0,45.5,3.15,-6.4,189.5,587.59,520.93
2018,1,18,9,0,784.0,53.0,3.3,-5.6,253.0,696.98,612.33
2018,1,18,9,15,816.5,57.0,3.25,-4.95,297.0,717.22,627.25
2018,1,18,9,30,849.0,61.0,3.2,-4.3,341.0,733.38,638.32
2018,1,18,9,45,872.5,64.0,3.2,-3.65,381.0,737.46,639.26
2018,1,18,10,0,896.0,67.0,3.2,-3.0,421.0,737.32,636.63
2018,1,18,10,15,913.5,69.5,3.15,-2.4,456.0,722.01,621.68
2018,1,18,10,30,931.0,72.0,3.1,-1.8,491.0,709.09,607.14
2018,1,18,10,45,943.5,73.5,3.05,-1.2,519.0,687.75,585.6
2018,1,18,11,0,956.0,75.0,3.0,-0.6,547.0,662.58,560.72
2018,1,18,11,15,964.0,76.0,3.0,-0.1,567.5,630.52,530.35
2018,1,18,11,30,972.0,77.0,3.0,0.4,588.0,595.04,496.65
2018,1,18,11,45,976.5,77.5,3.0,0.9,600.5,554.05,457.78
2018,1,18,12,0,981.0,78.0,3.0,1.4,613.0,510.15,415.68
2018,1,18,12,15,980.5,79.5,3.0,1.75,617.5,462.42,369.75
2018,1,18,12,30,980.0,81.0,3.0,2.1,622.0,412.49,321.1
2018,1,18,12,45,975.5,82.5,3.0,2.45,618.5,359.42,269.38
2018,1,18,13,0,971.0,84.0,3.0,2.8,615.0,304.98,216.8
2018,1,18,13,15,967.5,83.0,3.0,3.0,602.5,247.74,163.94
2018,1,18,13,30,964.0,82.0,3.0,3.2,590.0,189.65,115.65
2018,1,18,13,45,957.0,80.5,3.05,3.45,570.0,130.33,77.93
2018,1,18,14,0,950.0,79.0,3.1,3.7,550.0,79.04,66.82
2018,1,18,14,15,939.0,76.5,3.0,3.7,522.0,76.77,64.91
2018,1,18,14,30,928.0,74.0,2.9,3.7,494.0,74.39,62.87
2018,1,18,14,45,912.0,71.5,2.8,3.7,459.5,66.15,55.44
2018,1,18,15,0,896.0,69.0,2.7,3.7,425.0,63.97,53.56
2018,1,18,15,15,873.0,65.0,2.45,3.15,384.5,60.5,50.58
2018,1,18,15,30,850.0,61.0,2.2,2.6,344.0,56.98,47.5
2018,1,18,15,45,815.5,57.0,1.9,2.05,299.5,53.25,44.17
2018,1,18,16,0,781.0,53.0,1.6,1.5,255.0,49.51,40.73
2018,1,18,16,15,727.0,48.0,1.65,0.7,208.5,44.74,36.23
2018,1,18,16,30,673.0,43.0,1.7,-0.1,162.0,40.02,31.59
2018,1,18,16,45,578.0,36.0,1.7,-0.9,117.0,33.34,24.89
2018,1,18,17,0,483.0,29.0,1.7,-1.7,72.0,26.81,16.89
2018,1,18,17,15,286.5,18.5,1.8,-1.7,40.0,15.47,0.0
2018,1,18,17,30,90.0,8.0,1.9,-1.7,8.0,6.29,0.0
2018,1,18,17,45,45.0,4.0,2.0,-1.7,4.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,-1.7,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.1,-1.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,-1.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,-1.8,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,-1.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,-2.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.1,-2.2,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.05,-2.4,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.95,-2.6,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,-2.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,-3.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.45,-3.25,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.05,-3.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.05,-5.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,-5.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,-5.9,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.1,-6.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-6.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,-6.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,7,15,42.5,3.5,1.35,-5.75,3.5,0.0,0.0
2018,1,19,7,30,85.0,7.0,1.5,-4.9,7.0,68.68,0.0
2018,1,19,7,45,280.5,18.0,1.7,-4.05,38.5,225.27,0.0
2018,1,19,8,0,476.0,29.0,1.9,-3.2,70.0,433.53,336.49
2018,1,19,8,15,573.0,36.0,1.85,-2.55,115.0,522.1,442.16
2018,1,19,8,30,670.0,43.0,1.8,-1.9,160.0,606.58,517.33
2018,1,19,8,45,726.5,48.5,1.75,-1.2,207.5,654.92,558.34
2018,1,19,9,0,783.0,54.0,1.7,-0.5,255.0,699.47,593.53
2018,1,19,9,15,815.5,59.0,1.65,0.3,300.0,721.05,608.48
2018,1,19,9,30,848.0,64.0,1.6,1.1,345.0,738.55,619.29
2018,1,19,9,45,868.5,69.0,1.5,1.85,386.0,742.87,618.95
2018,1,19,10,0,889.0,74.0,1.4,2.6,427.0,742.99,615.24
2018,1,19,10,15,906.0,76.5,1.45,3.4,462.0,733.55,605.48
2018,1,19,10,30,923.0,79.0,1.5,4.2,497.0,719.92,591.44
2018,1,19,10,45,935.0,81.5,1.55,4.95,525.5,698.86,571.61
2018,1,19,11,0,947.0,84.0,1.6,5.7,554.0,673.83,548.46
2018,1,19,11,15,954.5,85.5,1.6,6.15,575.0,637.55,516.61
2018,1,19,11,30,962.0,87.0,1.6,6.6,596.0,602.36,484.91
2018,1,19,11,45,966.5,88.0,1.6,7.1,609.0,561.92,448.33
2018,1,19,12,0,971.0,89.0,1.6,7.6,622.0,518.57,408.61
2018,1,19,12,15,972.5,89.5,1.7,7.9,626.5,470.83,365.17
2018,1,19,12,30,974.0,90.0,1.8,8.2,631.0,420.78,318.71
2018,1,19,12,45,973.0,89.5,1.9,8.45,627.0,367.11,268.59
2018,1,19,13,0,972.0,89.0,2.0,8.7,623.0,311.83,217.06
2018,1,19,13,15,968.0,87.5,2.0,8.8,610.5,253.89,165.06
2018,1,19,13,30,964.0,86.0,2.0,8.9,598.0,195.16,117.26
2018,1,19,13,45,956.5,85.0,2.05,9.0,578.0,135.94,79.98
2018,1,19,14,0,949.0,84.0,2.1,9.1,558.0,75.76,62.49
2018,1,19,14,15,937.5,82.0,1.9,8.75,530.0,74.18,61.34
2018,1,19,14,30,926.0,80.0,1.7,8.4,502.0,72.59,60.11
2018,1,19,14,45,909.5,77.0,1.55,8.1,467.0,70.15,58.1
2018,1,19,15,0,893.0,74.0,1.4,7.8,432.0,67.68,56.05
2018,1,19,15,15,868.5,70.5,1.4,6.8,391.5,64.65,53.64
2018,1,19,15,30,844.0,67.0,1.4,5.8,351.0,61.6,51.14
2018,1,19,15,45,807.5,62.5,1.4,4.75,305.5,57.57,47.68
2018,1,19,16,0,771.0,58.0,1.4,3.7,260.0,53.52,44.09
2018,1,19,16,15,715.0,52.0,1.5,2.85,212.5,48.01,38.96
2018,1,19,16,30,659.0,46.0,1.6,2.0,165.0,42.52,33.66
2018,1,19,16,45,563.5,39.0,1.65,1.1,120.0,35.93,27.1
2018,1,19,17,0,468.0,32.0,1.7,0.2,75.0,27.11,17.36
2018,1,19,17,15,291.0,21.0,1.7,0.0,43.0,17.63,0.0
2018,1,19,17,30,114.0,10.0,1.7,-0.2,11.0,7.87,0.0
2018,1,19,17,45,57.0,5.0,1.7,-0.35,5.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.55,-1.25,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,-1.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,-2.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,-2.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,7,15,42.5,4.0,1.4,-1.3,4.0,0.0,0.0
2018,1,20,7,30,85.0,8.0,1.5,-0.5,8.0,69.62,0.0
2018,1,20,7,45,275.5,19.0,1.6,0.35,39.5,258.25,0.0
2018,1,20,8,0,466.0,30.0,1.7,1.2,71.0,427.13,328.99
2018,1,20,8,15,561.5,37.0,1.7,1.75,115.5,515.39,430.21
2018,1,20,8,30,657.0,44.0,1.7,2.3,160.0,599.2,503.78
2018,1,20,8,45,712.0,50.0,1.7,2.85,207.5,647.22,544.4
2018,1,20,9,0,767.0,56.0,1.7,3.4,255.0,691.51,579.53
2018,1,20,9,15,799.5,60.5,1.75,4.1,299.0,712.85,595.14
2018,1,20,9,30,832.0,65.0,1.8,4.8,343.0,730.1,606.76
2018,1,20,9,45,854.5,69.5,1.9,5.5,383.5,735.66,609.33
2018,1,20,10,0,877.0,74.0,2.0,6.2,424.0,737.0,608.53
2018,1,20,10,15,894.5,76.5,2.1,6.9,459.0,728.26,599.78
2018,1,20,10,30,912.0,79.0,2.2,7.6,494.0,715.34,586.64
2018,1,20,10,45,922.5,81.0,2.35,8.25,521.5,693.17,566.58
2018,1,20,11,0,933.0,83.0,2.5,8.9,549.0,667.2,543.18
2018,1,20,11,15,939.0,84.5,2.55,9.4,568.5,630.61,511.04
2018,1,20,11,30,945.0,86.0,2.6,9.9,588.0,595.29,479.16
2018,1,20,11,45,949.5,87.0,2.6,10.35,601.0,555.61,443.06
2018,1,20,12,0,954.0,88.0,2.6,10.8,614.0,513.05,403.87
2018,1,20,12,15,954.0,89.0,2.65,11.1,618.5,465.96,360.59
2018,1,20,12,30,954.0,90.0,2.7,11.4,623.0,416.71,314.62
2018,1,20,12,45,947.5,91.0,2.7,11.7,617.5,363.57,264.99
2018,1,20,13,0,941.0,92.0,2.7,12.0,612.0,306.58,212.41
2018,1,20,13,15,937.0,91.0,2.7,12.1,600.0,249.53,161.42
2018,1,20,13,30,933.0,90.0,2.7,12.2,588.0,191.77,114.36
2018,1,20,13,45,926.0,88.0,2.65,12.3,568.0,132.57,76.29
2018,1,20,14,0,919.0,86.0,2.6,12.4,548.0,76.51,62.35
2018,1,20,14,15,908.0,83.5,2.35,12.1,520.5,74.63,60.93
2018,1,20,14,30,897.0,81.0,2.1,11.8,493.0,72.74,59.43
2018,1,20,14,45,879.0,78.0,1.85,11.45,458.0,70.32,57.48
2018,1,20,15,0,861.0,75.0,1.6,11.1,423.0,67.87,55.49
2018,1,20,15,15,836.5,71.0,1.55,10.05,383.0,64.52,52.83
2018,1,20,15,30,812.0,67.0,1.5,9.0,343.0,61.13,50.08
2018,1,20,15,45,777.5,62.5,1.45,7.9,299.0,57.17,46.74
2018,1,20,16,0,743.0,58.0,1.4,6.8,255.0,53.19,43.27
2018,1,20,16,15,689.0,52.0,1.45,5.9,209.0,47.75,38.28
2018,1,20,16,30,635.0,46.0,1.5,5.0,163.0,42.31,33.11
2018,1,20,16,45,544.0,39.0,1.55,4.15,119.0,32.93,24.12
2018,1,20,17,0,453.0,32.0,1.6,3.3,75.0,27.01,17.34
2018,1,20,17,15,283.0,21.0,1.6,3.2,43.0,17.57,0.0
2018,1,20,17,30,113.0,10.0,1.6,3.1,11.0,7.87,0.0
2018,1,20,17,45,56.5,5.0,1.6,2.95,5.5,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,21,7,15,30.0,3.5,1.35,1.4,3.5,0.0,0.0
2018,1,21,7,30,60.0,7.0,1.5,2.3,7.0,50.32,0.0
2018,1,21,7,45,215.0,18.5,1.6,3.2,35.0,213.93,0.0
2018,1,21,8,0,370.0,30.0,1.7,4.1,63.0,371.85,287.65
2018,1,21,8,15,464.5,37.5,1.7,4.65,104.0,453.68,378.06
2018,1,21,8,30,559.0,45.0,1.7,5.2,145.0,534.77,448.94
2018,1,21,8,45,616.0,50.0,1.7,5.8,188.0,581.44,488.3
2018,1,21,9,0,673.0,55.0,1.7,6.4,231.0,619.76,518.8
2018,1,21,9,15,709.5,59.0,1.55,7.0,272.5,644.4,535.89
2018,1,21,9,30,746.0,63.0,1.4,7.6,314.0,665.25,548.9
2018,1,21,9,45,727.0,74.5,1.2,8.25,342.0,649.53,532.91
2018,1,21,10,0,708.0,86.0,1.0,8.9,370.0,635.33,517.87
2018,1,21,10,15,759.0,82.5,1.0,9.6,410.0,643.06,521.08
2018,1,21,10,30,810.0,79.0,1.0,10.3,450.0,649.68,522.64
2018,1,21,10,45,835.0,78.0,1.0,11.05,479.5,636.62,509.01
2018,1,21,11,0,860.0,77.0,1.0,11.8,509.0,619.27,492.1
2018,1,21,11,15,869.0,78.0,1.05,12.5,528.5,586.86,464.23
2018,1,21,11,30,878.0,79.0,1.1,13.2,548.0,555.64,436.65
2018,1,21,11,45,869.0,83.5,1.2,13.9,556.5,517.63,403.55
2018,1,21,12,0,860.0,88.0,1.3,14.6,565.0,475.06,366.25
2018,1,21,12,15,877.0,84.0,1.35,14.9,573.5,433.71,328.98
2018,1,21,12,30,894.0,80.0,1.4,15.2,582.0,390.16,288.8
2018,1,21,12,45,804.0,106.0,1.5,15.5,555.5,333.95,240.92
2018,1,21,13,0,714.0,132.0,1.6,15.8,529.0,280.9,196.64
2018,1,21,13,15,584.5,165.0,1.65,15.8,485.5,232.06,159.59
2018,1,21,13,30,455.0,198.0,1.7,15.8,442.0,196.57,136.66
2018,1,21,13,45,447.5,191.5,1.7,15.8,425.0,158.51,111.11
2018,1,21,14,0,440.0,185.0,1.7,15.8,408.0,121.55,100.3
2018,1,21,14,15,512.0,158.0,1.6,15.6,404.5,107.69,88.65
2018,1,21,14,30,584.0,131.0,1.5,15.4,401.0,95.2,78.08
2018,1,21,14,45,560.5,126.0,1.4,15.15,370.5,92.42,75.9
2018,1,21,15,0,537.0,121.0,1.3,14.9,340.0,86.87,71.28
2018,1,21,15,15,548.0,106.5,1.25,14.15,312.0,80.54,66.06
2018,1,21,15,30,559.0,92.0,1.2,13.4,284.0,71.07,58.0
2018,1,21,15,45,460.0,87.0,1.2,12.65,231.5,64.52,52.4
2018,1,21,16,0,361.0,82.0,1.2,11.9,179.0,60.12,48.59
2018,1,21,16,15,383.0,64.0,1.25,11.2,150.5,48.27,37.94
2018,1,21,16,30,405.0,46.0,1.3,10.5,122.0,37.16,27.79
2018,1,21,16,45,411.5,38.0,1.35,9.8,97.0,31.28,22.15
2018,1,21,17,0,418.0,30.0,1.4,9.1,72.0,25.14,15.55
2018,1,21,17,15,256.0,19.5,1.45,8.9,41.0,16.16,0.0
2018,1,21,17,30,94.0,9.0,1.5,8.7,10.0,7.08,0.0
2018,1,21,17,45,47.0,4.5,1.5,8.5,5.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
