Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,12,7,15,0.5,1.5,1.05,13.9,1.5,1.57,0.0
2018,2,12,7,30,1.0,3.0,1.4,13.9,3.0,3.15,0.0
2018,2,12,7,45,0.5,4.5,1.75,13.95,4.5,3.81,0.0
2018,2,12,8,0,0.0,6.0,2.1,14.0,6.0,4.54,0.0
2018,2,12,8,15,0.0,7.5,2.45,13.65,7.5,5.68,0.0
2018,2,12,8,30,0.0,9.0,2.8,13.3,9.0,6.82,0.23
2018,2,12,8,45,0.0,25.0,3.1,13.0,25.0,19.03,10.82
2018,2,12,9,0,0.0,41.0,3.4,12.7,41.0,31.31,21.43
2018,2,12,9,15,0.0,54.5,3.45,12.45,54.5,41.72,30.36
2018,2,12,9,30,0.0,68.0,3.5,12.2,68.0,52.16,39.27
2018,2,12,9,45,2.0,93.5,3.55,12.0,94.5,74.78,58.57
2018,2,12,10,0,4.0,119.0,3.6,11.8,121.0,98.17,78.33
2018,2,12,10,15,4.0,134.5,3.6,11.85,136.5,110.81,88.73
2018,2,12,10,30,4.0,150.0,3.6,11.9,152.0,123.24,98.89
2018,2,12,10,45,2.5,119.5,3.6,11.9,121.0,95.23,75.18
2018,2,12,11,0,1.0,89.0,3.6,11.9,90.0,69.21,53.15
2018,2,12,11,15,0.5,67.5,3.6,12.15,68.0,52.21,38.69
2018,2,12,11,30,0.0,46.0,3.6,12.4,46.0,35.3,24.32
2018,2,12,11,45,0.0,58.0,3.6,12.6,58.0,44.58,32.1
2018,2,12,12,0,0.0,70.0,3.6,12.8,70.0,53.87,39.86
2018,2,12,12,15,0.5,87.0,3.65,13.05,87.5,67.29,51.04
2018,2,12,12,30,1.0,104.0,3.7,13.3,105.0,80.56,62.03
2018,2,12,12,45,0.5,99.0,3.7,13.5,99.5,76.47,58.57
2018,2,12,13,0,0.0,94.0,3.7,13.7,94.0,72.48,55.23
2018,2,12,13,15,0.0,85.0,3.65,13.65,85.0,65.49,49.44
2018,2,12,13,30,0.0,76.0,3.6,13.6,76.0,58.5,43.64
2018,2,12,13,45,0.0,81.5,3.55,13.6,81.5,62.75,47.26
2018,2,12,14,0,0.0,87.0,3.5,13.6,87.0,67.0,50.88
2018,2,12,14,15,0.0,81.0,3.45,13.55,81.0,62.32,49.37
2018,2,12,14,30,0.0,75.0,3.4,13.5,75.0,57.65,45.37
2018,2,12,14,45,4.5,92.5,3.4,13.5,94.5,71.01,57.23
2018,2,12,15,0,9.0,110.0,3.4,13.5,114.0,83.16,68.04
2018,2,12,15,15,7.5,115.0,3.4,13.3,118.5,86.14,70.88
2018,2,12,15,30,6.0,120.0,3.4,13.1,123.0,88.88,73.53
2018,2,12,15,45,3.5,81.0,3.35,12.95,82.5,61.83,49.75
2018,2,12,16,0,1.0,42.0,3.3,12.8,42.0,32.1,23.28
2018,2,12,16,15,0.5,26.5,3.35,12.4,26.5,20.19,12.62
2018,2,12,16,30,0.0,11.0,3.4,12.0,11.0,8.35,1.91
2018,2,12,16,45,0.0,10.0,3.45,11.65,10.0,7.58,1.2
2018,2,12,17,0,0.0,9.0,3.5,11.3,9.0,6.82,0.46
2018,2,12,17,15,0.0,7.0,3.6,10.95,7.0,5.3,0.0
2018,2,12,17,30,0.0,5.0,3.7,10.6,5.0,3.78,0.0
2018,2,12,17,45,1.5,3.5,3.75,10.25,3.5,2.75,0.0
2018,2,12,18,0,3.0,2.0,3.8,9.9,2.0,0.0,0.0
2018,2,12,18,15,1.5,1.0,3.8,9.9,1.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.75,8.05,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.3,5.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.25,5.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.2,4.85,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.25,4.75,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.6,4.45,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.6,4.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.6,4.05,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.55,3.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.45,3.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,3.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,3.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,3.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.15,3.3,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,3.25,3.3,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,13,7,15,11.5,4.0,3.35,3.45,4.5,12.25,0.0
2018,2,13,7,30,23.0,8.0,3.4,3.6,9.0,35.06,5.62
2018,2,13,7,45,11.5,11.5,3.5,3.75,12.0,22.45,13.65
2018,2,13,8,0,0.0,15.0,3.6,3.9,15.0,11.39,4.29
2018,2,13,8,15,28.0,23.0,3.6,4.1,30.0,48.21,38.23
2018,2,13,8,30,56.0,31.0,3.6,4.3,45.0,91.04,77.45
2018,2,13,8,45,39.5,54.0,3.55,4.5,65.0,91.73,77.34
2018,2,13,9,0,23.0,77.0,3.5,4.7,85.0,88.23,73.38
2018,2,13,9,15,12.0,77.0,3.45,4.85,81.0,69.86,56.6
2018,2,13,9,30,1.0,77.0,3.4,5.0,77.0,60.0,47.32
2018,2,13,9,45,4.5,109.0,3.35,5.2,111.0,90.63,73.99
2018,2,13,10,0,8.0,141.0,3.3,5.4,145.0,121.35,100.33
2018,2,13,10,15,6.5,146.5,3.15,5.55,150.0,123.41,101.67
2018,2,13,10,30,5.0,152.0,3.0,5.7,155.0,125.66,103.22
2018,2,13,10,45,8.5,161.0,2.9,5.85,166.0,134.65,110.68
2018,2,13,11,0,12.0,170.0,2.8,6.0,177.0,143.3,117.78
2018,2,13,11,15,13.0,178.0,2.6,6.15,186.0,149.12,122.37
2018,2,13,11,30,14.0,186.0,2.4,6.3,195.0,154.71,126.75
2018,2,13,11,45,7.5,140.0,2.25,6.45,145.0,112.83,91.14
2018,2,13,12,0,1.0,94.0,2.1,6.6,95.0,73.01,57.19
2018,2,13,12,15,3.5,113.0,1.95,6.75,115.5,88.77,70.58
2018,2,13,12,30,6.0,132.0,1.8,6.9,136.0,104.01,83.34
2018,2,13,12,45,4.5,124.0,1.65,7.0,127.0,96.86,77.2
2018,2,13,13,0,3.0,116.0,1.5,7.1,118.0,89.96,71.36
2018,2,13,13,15,4.0,109.5,1.4,7.15,112.0,85.06,67.18
2018,2,13,13,30,5.0,103.0,1.3,7.2,106.0,80.1,62.94
2018,2,13,13,45,7.0,110.5,1.25,7.25,114.5,85.43,67.44
2018,2,13,14,0,9.0,118.0,1.2,7.3,123.0,90.3,71.66
2018,2,13,14,15,8.5,117.0,1.1,7.35,121.5,88.78,74.1
2018,2,13,14,30,8.0,116.0,1.0,7.4,120.0,87.87,73.42
2018,2,13,14,45,6.0,134.0,0.95,7.4,137.0,99.81,84.17
2018,2,13,15,0,4.0,152.0,0.9,7.4,154.0,111.04,94.28
2018,2,13,15,15,3.5,141.5,0.9,7.3,143.0,103.59,87.91
2018,2,13,15,30,3.0,131.0,0.9,7.2,132.0,96.07,81.47
2018,2,13,15,45,253.0,106.0,0.9,7.05,196.5,75.88,63.59
2018,2,13,16,0,503.0,81.0,0.9,6.9,261.0,61.85,51.09
2018,2,13,16,15,567.0,74.5,0.85,6.65,250.5,58.83,48.48
2018,2,13,16,30,631.0,68.0,0.8,6.4,240.0,55.38,45.37
2018,2,13,16,45,567.5,60.5,0.75,6.15,192.5,49.49,39.86
2018,2,13,17,0,504.0,53.0,0.7,5.9,145.0,43.61,34.18
2018,2,13,17,15,400.0,43.0,0.7,5.7,102.0,35.46,26.16
2018,2,13,17,30,296.0,33.0,0.7,5.5,59.0,27.42,16.53
2018,2,13,17,45,166.5,20.0,0.7,5.3,32.5,15.74,0.0
2018,2,13,18,0,37.0,7.0,0.7,5.1,6.0,0.0,0.0
2018,2,13,18,15,18.5,3.5,0.7,5.1,3.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.55,3.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.5,3.05,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.5,2.95,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,2.85,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,14,7,15,0.0,8.0,2.3,3.25,8.0,6.29,0.0
2018,2,14,7,30,0.0,16.0,2.4,3.7,16.0,12.2,0.0
2018,2,14,7,45,65.0,35.0,2.45,4.1,45.5,109.14,88.29
2018,2,14,8,0,130.0,54.0,2.5,4.5,75.0,203.91,174.4
2018,2,14,8,15,120.5,73.0,2.5,5.0,97.5,199.66,172.24
2018,2,14,8,30,111.0,92.0,2.5,5.5,120.0,210.79,181.98
2018,2,14,8,45,90.5,84.5,2.55,5.95,110.5,174.0,149.84
2018,2,14,9,0,70.0,77.0,2.6,6.4,101.0,142.26,121.54
2018,2,14,9,15,35.0,78.5,2.55,6.8,90.5,97.74,81.32
2018,2,14,9,30,0.0,80.0,2.5,7.2,80.0,61.75,48.36
2018,2,14,9,45,0.5,105.0,2.5,7.55,105.0,83.66,67.14
2018,2,14,10,0,1.0,130.0,2.5,7.9,130.0,105.53,85.58
2018,2,14,10,15,6.5,160.0,2.4,8.2,163.5,135.59,110.89
2018,2,14,10,30,12.0,190.0,2.3,8.5,197.0,164.93,135.2
2018,2,14,10,45,31.5,219.0,2.25,8.75,237.5,215.65,177.24
2018,2,14,11,0,51.0,248.0,2.2,9.0,278.0,251.2,205.96
2018,2,14,11,15,54.5,256.0,2.3,9.35,289.0,254.07,207.54
2018,2,14,11,30,58.0,264.0,2.4,9.7,300.0,256.36,208.74
2018,2,14,11,45,30.0,198.5,2.45,10.05,217.0,178.37,144.25
2018,2,14,12,0,2.0,133.0,2.5,10.4,134.0,103.85,82.13
2018,2,14,12,15,15.0,176.5,2.65,10.8,186.0,143.08,114.63
2018,2,14,12,30,28.0,220.0,2.8,11.2,238.0,182.22,146.29
2018,2,14,12,45,39.0,243.5,2.9,11.6,269.0,198.9,159.15
2018,2,14,13,0,50.0,267.0,3.0,12.0,300.0,212.71,169.47
2018,2,14,13,15,41.5,252.5,3.15,12.4,279.5,193.71,153.77
2018,2,14,13,30,33.0,238.0,3.3,12.8,259.0,176.26,139.61
2018,2,14,13,45,19.0,205.0,3.45,13.15,217.0,152.64,120.9
2018,2,14,14,0,5.0,172.0,3.6,13.5,175.0,127.1,100.6
2018,2,14,14,15,2.5,136.5,3.6,13.6,138.0,102.08,83.95
2018,2,14,14,30,0.0,101.0,3.6,13.7,101.0,77.17,62.38
2018,2,14,14,45,15.0,120.0,3.65,13.75,127.5,90.58,74.25
2018,2,14,15,0,30.0,139.0,3.7,13.8,154.0,99.9,82.55
2018,2,14,15,15,142.5,156.0,3.4,13.6,219.5,108.21,90.07
2018,2,14,15,30,255.0,173.0,3.1,13.4,285.0,115.49,96.72
2018,2,14,15,45,236.5,159.5,2.85,13.2,255.0,107.49,89.99
2018,2,14,16,0,218.0,146.0,2.6,13.0,225.0,99.27,83.01
2018,2,14,16,15,182.5,127.5,2.4,12.65,187.5,89.15,74.28
2018,2,14,16,30,147.0,109.0,2.2,12.3,150.0,76.78,63.37
2018,2,14,16,45,103.5,89.0,2.0,12.0,115.0,63.27,51.21
2018,2,14,17,0,60.0,69.0,1.8,11.7,80.0,49.57,38.66
2018,2,14,17,15,40.0,50.5,1.85,11.55,57.0,36.87,26.76
2018,2,14,17,30,20.0,32.0,1.9,11.4,34.0,23.74,13.51
2018,2,14,17,45,17.5,18.0,1.9,11.25,19.0,14.16,0.0
2018,2,14,18,0,15.0,4.0,1.9,11.1,4.0,3.15,0.0
2018,2,14,18,15,7.5,2.0,1.9,11.1,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,2,15,6,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,2,15,7,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,15,7,15,0.0,2.5,3.25,12.15,2.5,1.97,0.0
2018,2,15,7,30,0.0,5.0,3.3,12.4,5.0,3.78,0.0
2018,2,15,7,45,0.0,8.0,3.3,12.65,8.0,6.06,0.0
2018,2,15,8,0,0.0,11.0,3.3,12.9,11.0,8.34,1.42
2018,2,15,8,15,0.0,20.5,3.4,13.35,20.5,15.58,7.72
2018,2,15,8,30,0.0,30.0,3.5,13.8,30.0,22.86,14.03
2018,2,15,8,45,2.5,55.5,3.65,14.3,56.5,44.64,32.81
2018,2,15,9,0,5.0,81.0,3.8,14.8,83.0,68.82,53.38
2018,2,15,9,15,2.5,68.0,3.85,15.3,69.0,54.27,40.72
2018,2,15,9,30,0.0,55.0,3.9,15.8,55.0,42.11,30.15
2018,2,15,9,45,0.0,51.0,3.95,16.3,51.0,39.05,27.41
2018,2,15,10,0,0.0,47.0,4.0,16.8,47.0,35.98,24.7
2018,2,15,10,15,0.5,79.0,4.0,17.25,79.5,61.11,45.58
2018,2,15,10,30,1.0,111.0,4.0,17.7,112.0,87.4,67.13
2018,2,15,10,45,4.0,149.5,4.05,18.15,152.0,121.46,94.84
2018,2,15,11,0,7.0,188.0,4.1,18.6,192.0,155.14,121.83
2018,2,15,11,15,38.5,227.0,4.2,19.05,251.0,217.26,171.78
2018,2,15,11,30,70.0,266.0,4.3,19.5,310.0,265.47,209.56
2018,2,15,11,45,76.0,277.0,4.45,19.9,326.0,270.5,212.66
2018,2,15,12,0,82.0,288.0,4.6,20.3,342.0,274.27,214.77
2018,2,15,12,15,68.0,268.5,4.7,20.55,313.5,243.43,189.85
2018,2,15,12,30,54.0,249.0,4.8,20.8,285.0,215.13,167.07
2018,2,15,12,45,152.0,268.5,4.9,21.05,368.5,261.16,200.95
2018,2,15,13,0,250.0,288.0,5.0,21.3,452.0,290.95,220.03
2018,2,15,13,15,370.0,261.5,5.05,21.35,500.0,282.02,206.84
2018,2,15,13,30,490.0,235.0,5.1,21.4,548.0,258.32,181.16
2018,2,15,13,45,461.5,236.0,5.15,21.4,524.0,217.48,149.93
2018,2,15,14,0,433.0,237.0,5.2,21.4,500.0,179.59,125.92
2018,2,15,14,15,277.0,231.0,5.15,21.35,396.5,145.94,118.33
2018,2,15,14,30,121.0,225.0,5.1,21.3,293.0,146.22,118.84
2018,2,15,14,45,68.0,195.0,5.1,21.25,233.0,134.08,108.88
2018,2,15,15,0,15.0,165.0,5.1,21.2,173.0,119.72,97.0
2018,2,15,15,15,58.0,173.5,4.95,21.05,200.0,120.19,97.71
2018,2,15,15,30,101.0,182.0,4.8,20.9,227.0,124.38,101.58
2018,2,15,15,45,144.5,159.0,4.65,20.7,216.0,108.56,88.37
2018,2,15,16,0,188.0,136.0,4.5,20.5,205.0,95.45,77.38
2018,2,15,16,15,267.0,114.0,4.35,20.1,197.0,80.77,64.92
2018,2,15,16,30,346.0,92.0,4.2,19.7,189.0,66.52,52.65
2018,2,15,16,45,264.0,72.5,4.05,19.3,138.5,52.85,40.67
2018,2,15,17,0,182.0,53.0,3.9,18.9,88.0,39.74,29.0
2018,2,15,17,15,161.5,41.0,3.85,18.65,65.0,30.54,20.56
2018,2,15,17,30,141.0,29.0,3.8,18.4,42.0,21.87,11.82
2018,2,15,17,45,84.5,17.0,3.8,18.15,23.5,12.88,0.0
2018,2,15,18,0,28.0,5.0,3.8,17.9,5.0,3.93,0.0
2018,2,15,18,15,14.0,2.5,3.8,17.9,2.5,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,4.05,17.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,4.35,16.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,4.45,16.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,4.35,15.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,2,16,6,45,6.0,1.0,4.65,15.2,1.0,0.0,0.0
2018,2,16,7,0,12.0,2.0,4.7,15.3,2.0,0.0,0.0
2018,2,16,7,15,35.5,13.5,4.75,15.65,15.5,39.03,0.0
2018,2,16,7,30,59.0,25.0,4.8,16.0,29.0,106.13,57.27
2018,2,16,7,45,100.5,43.0,4.85,16.4,57.0,171.42,136.19
2018,2,16,8,0,142.0,61.0,4.9,16.8,85.0,226.1,186.11
2018,2,16,8,15,210.5,77.0,5.1,17.3,125.0,300.14,250.59
2018,2,16,8,30,279.0,93.0,5.3,17.8,165.0,374.26,313.29
2018,2,16,8,45,227.5,106.5,5.5,18.35,173.0,340.57,284.08
2018,2,16,9,0,176.0,120.0,5.7,18.9,181.0,306.18,253.78
2018,2,16,9,15,148.5,145.5,5.85,19.4,201.5,288.13,237.24
2018,2,16,9,30,121.0,171.0,6.0,19.9,222.0,287.57,234.6
2018,2,16,9,45,327.5,162.0,6.1,20.4,319.5,456.37,373.3
2018,2,16,10,0,534.0,153.0,6.2,20.9,417.0,620.13,501.68
2018,2,16,10,15,577.0,152.5,6.2,21.3,456.0,642.94,516.4
2018,2,16,10,30,620.0,152.0,6.2,21.7,495.0,653.99,522.52
2018,2,16,10,45,503.5,192.5,6.2,22.1,480.0,576.82,459.05
2018,2,16,11,0,387.0,233.0,6.2,22.5,465.0,495.95,393.13
2018,2,16,11,15,314.5,264.0,6.2,22.8,457.0,456.01,359.34
2018,2,16,11,30,242.0,295.0,6.2,23.1,449.0,407.34,319.18
2018,2,16,11,45,260.0,298.5,6.2,23.35,467.0,412.3,321.43
2018,2,16,12,0,278.0,302.0,6.2,23.6,485.0,403.65,312.92
2018,2,16,12,15,259.5,308.5,6.15,23.75,480.5,377.37,290.77
2018,2,16,12,30,241.0,315.0,6.1,23.9,476.0,347.69,266.1
2018,2,16,12,45,204.5,314.5,6.05,24.0,450.5,313.31,238.26
2018,2,16,13,0,168.0,314.0,6.0,24.1,425.0,282.39,213.55
2018,2,16,13,15,98.5,273.0,5.65,23.95,338.0,222.34,167.99
2018,2,16,13,30,29.0,232.0,5.3,23.8,251.0,172.03,130.92
2018,2,16,13,45,16.0,155.0,4.9,23.6,165.5,118.52,89.25
2018,2,16,14,0,3.0,78.0,4.5,23.4,80.0,60.28,43.26
2018,2,16,14,15,1.5,54.5,4.25,23.05,55.5,41.88,30.07
2018,2,16,14,30,0.0,31.0,4.0,22.7,31.0,23.73,14.69
2018,2,16,14,45,0.0,39.5,3.7,22.35,39.5,30.25,20.36
2018,2,16,15,0,0.0,48.0,3.4,22.0,48.0,36.77,26.06
2018,2,16,15,15,0.0,43.0,3.65,21.4,43.0,32.9,22.86
2018,2,16,15,30,0.0,38.0,3.9,20.8,38.0,29.04,19.64
2018,2,16,15,45,0.0,30.0,4.15,20.15,30.0,22.89,14.39
2018,2,16,16,0,0.0,22.0,4.4,19.5,22.0,16.76,9.09
2018,2,16,16,15,0.0,19.0,4.4,18.7,19.0,14.45,7.13
2018,2,16,16,30,0.0,16.0,4.4,17.9,16.0,12.16,5.13
2018,2,16,16,45,0.0,14.0,4.45,17.05,14.0,10.63,3.78
2018,2,16,17,0,0.0,12.0,4.5,16.2,12.0,9.1,2.39
2018,2,16,17,15,0.0,9.5,4.15,15.7,9.5,7.2,0.61
2018,2,16,17,30,0.0,7.0,3.8,15.2,7.0,5.3,0.0
2018,2,16,17,45,1.5,4.5,3.45,14.65,4.5,3.52,0.0
2018,2,16,18,0,3.0,2.0,3.1,14.1,2.0,1.57,0.0
2018,2,16,18,15,1.5,1.0,3.1,14.1,1.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,3.25,5.25,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.0,3.55,5.6,2.0,1.57,0.0
2018,2,17,7,30,0.0,4.0,3.7,5.9,4.0,3.02,0.0
2018,2,17,7,45,15.0,8.5,3.8,6.2,11.0,21.41,13.19
2018,2,17,8,0,30.0,13.0,3.9,6.5,18.0,46.11,35.8
2018,2,17,8,15,15.0,14.5,3.85,6.7,17.0,27.56,19.28
2018,2,17,8,30,0.0,16.0,3.8,6.9,16.0,12.15,5.08
2018,2,17,8,45,0.0,20.0,3.7,7.1,20.0,15.21,7.79
2018,2,17,9,0,0.0,24.0,3.6,7.3,24.0,18.28,10.47
2018,2,17,9,15,0.0,28.0,3.5,7.35,28.0,21.35,13.13
2018,2,17,9,30,0.0,32.0,3.4,7.4,32.0,24.43,15.78
2018,2,17,9,45,0.0,36.5,3.25,7.45,36.5,27.9,18.75
2018,2,17,10,0,0.0,41.0,3.1,7.5,41.0,31.37,21.71
2018,2,17,10,15,0.0,44.5,3.0,7.5,44.5,34.09,24.0
2018,2,17,10,30,0.0,48.0,2.9,7.5,48.0,36.8,26.29
2018,2,17,10,45,0.0,51.0,2.8,7.5,51.0,39.13,28.24
2018,2,17,11,0,0.0,54.0,2.7,7.5,54.0,41.46,30.19
2018,2,17,11,15,0.0,56.0,2.65,7.5,56.0,43.02,31.49
2018,2,17,11,30,0.0,58.0,2.6,7.5,58.0,44.59,32.78
2018,2,17,11,45,0.0,59.5,2.55,7.5,59.5,45.76,33.75
2018,2,17,12,0,0.0,61.0,2.5,7.5,61.0,46.93,34.73
2018,2,17,12,15,0.0,61.5,2.5,7.55,61.5,47.32,35.04
2018,2,17,12,30,0.0,62.0,2.5,7.6,62.0,47.71,35.36
2018,2,17,12,45,0.0,62.0,2.5,7.6,62.0,47.71,35.36
2018,2,17,13,0,0.0,62.0,2.5,7.6,62.0,47.7,35.37
2018,2,17,13,15,0.0,60.5,2.4,7.65,60.5,46.54,34.38
2018,2,17,13,30,0.0,59.0,2.3,7.7,59.0,45.37,33.41
2018,2,17,13,45,0.0,58.5,2.25,7.75,58.5,44.96,33.1
2018,2,17,14,0,0.0,58.0,2.2,7.8,58.0,44.56,32.79
2018,2,17,14,15,0.0,56.5,2.15,7.85,56.5,43.38,33.48
2018,2,17,14,30,0.0,55.0,2.1,7.9,55.0,42.21,32.48
2018,2,17,14,45,0.0,55.5,2.05,7.95,55.5,42.57,32.88
2018,2,17,15,0,0.0,56.0,2.0,8.0,56.0,42.94,33.29
2018,2,17,15,15,0.5,62.5,2.05,7.95,62.5,47.94,37.92
2018,2,17,15,30,1.0,69.0,2.1,7.9,69.0,52.96,42.57
2018,2,17,15,45,1.0,55.0,2.1,7.85,55.0,42.13,32.86
2018,2,17,16,0,1.0,41.0,2.1,7.8,41.0,31.34,23.1
2018,2,17,16,15,0.5,29.5,2.15,7.7,29.5,22.49,15.05
2018,2,17,16,30,0.0,18.0,2.2,7.6,18.0,13.68,6.96
2018,2,17,16,45,0.0,14.0,2.25,7.5,14.0,10.63,4.13
2018,2,17,17,0,0.0,10.0,2.3,7.4,10.0,7.58,1.27
2018,2,17,17,15,2.0,8.0,2.35,7.4,8.0,6.07,0.0
2018,2,17,17,30,4.0,6.0,2.4,7.4,6.0,4.71,0.0
2018,2,17,17,45,3.5,4.0,2.5,7.45,4.0,3.13,0.0
2018,2,17,18,0,3.0,2.0,2.6,7.5,2.0,1.57,0.0
2018,2,17,18,15,1.5,1.0,2.6,7.5,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,18,6,45,15.5,2.0,1.45,3.2,1.5,0.0,0.0
2018,2,18,7,0,31.0,4.0,1.6,3.5,3.0,0.0,0.0
2018,2,18,7,15,213.0,16.5,1.9,4.15,31.5,184.75,0.0
2018,2,18,7,30,395.0,29.0,2.2,4.8,60.0,409.45,282.68
2018,2,18,7,45,514.5,36.5,2.5,5.45,107.5,531.42,437.93
2018,2,18,8,0,634.0,44.0,2.8,6.1,155.0,635.6,530.33
2018,2,18,8,15,700.5,49.5,3.0,6.65,207.5,704.12,588.51
2018,2,18,8,30,767.0,55.0,3.2,7.2,260.0,769.53,640.83
2018,2,18,8,45,809.5,58.0,3.4,7.8,311.5,807.69,669.6
2018,2,18,9,0,852.0,61.0,3.6,8.4,363.0,842.01,694.16
2018,2,18,9,15,880.5,63.5,3.55,8.85,411.5,850.58,697.47
2018,2,18,9,30,909.0,66.0,3.5,9.3,460.0,864.06,704.31
2018,2,18,9,45,930.0,67.0,3.45,9.8,503.5,865.19,701.66
2018,2,18,10,0,951.0,68.0,3.4,10.3,547.0,862.14,696.1
2018,2,18,10,15,964.0,69.5,3.3,10.7,583.5,849.01,683.25
2018,2,18,10,30,977.0,71.0,3.2,11.1,620.0,831.71,667.65
2018,2,18,10,45,983.0,72.0,3.1,11.45,648.0,804.54,645.16
2018,2,18,11,0,989.0,73.0,3.0,11.8,676.0,773.63,619.99
2018,2,18,11,15,995.0,73.5,2.9,12.1,698.0,738.55,589.88
2018,2,18,11,30,1001.0,74.0,2.8,12.4,720.0,699.93,556.74
2018,2,18,11,45,1004.5,75.0,2.7,12.7,734.0,656.94,519.72
2018,2,18,12,0,1008.0,76.0,2.6,13.0,748.0,610.85,479.61
2018,2,18,12,15,1009.5,76.0,2.45,13.2,753.5,559.98,434.95
2018,2,18,12,30,1011.0,76.0,2.3,13.4,759.0,506.63,387.31
2018,2,18,12,45,1010.0,75.5,2.2,13.55,755.5,449.66,335.98
2018,2,18,13,0,1009.0,75.0,2.1,13.7,752.0,390.93,282.27
2018,2,18,13,15,1005.0,75.0,2.05,13.8,740.0,330.29,226.91
2018,2,18,13,30,1001.0,75.0,2.0,13.9,728.0,268.68,171.91
2018,2,18,13,45,992.0,74.5,1.95,14.0,706.0,205.26,119.98
2018,2,18,14,0,983.0,74.0,1.9,14.1,684.0,142.01,78.44
2018,2,18,14,15,974.5,73.0,1.9,14.05,656.5,78.87,63.47
2018,2,18,14,30,966.0,72.0,1.9,14.0,629.0,76.27,61.43
2018,2,18,14,45,918.0,79.5,1.85,14.0,584.5,79.56,64.43
2018,2,18,15,0,870.0,87.0,1.8,14.0,540.0,75.99,61.46
2018,2,18,15,15,849.5,83.0,1.7,13.8,497.5,73.02,59.07
2018,2,18,15,30,829.0,79.0,1.6,13.6,455.0,69.99,56.61
2018,2,18,15,45,838.5,70.0,1.5,13.4,418.0,63.72,51.27
2018,2,18,16,0,848.0,61.0,1.4,13.2,381.0,57.11,45.57
2018,2,18,16,15,809.0,58.0,1.3,12.35,330.5,54.07,43.11
2018,2,18,16,30,770.0,55.0,1.2,11.5,280.0,51.07,40.59
2018,2,18,16,45,712.0,50.5,1.05,10.6,228.5,46.69,36.71
2018,2,18,17,0,654.0,46.0,0.9,9.7,177.0,42.4,32.73
2018,2,18,17,15,555.0,39.0,1.0,9.15,128.5,35.77,26.34
2018,2,18,17,30,456.0,32.0,1.1,8.6,80.0,26.94,17.41
2018,2,18,17,45,282.0,21.5,1.15,8.0,46.0,17.93,0.0
2018,2,18,18,0,108.0,11.0,1.2,7.4,12.0,8.65,0.0
2018,2,18,18,15,54.0,5.5,1.2,7.4,6.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,19,6,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,2,19,7,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,19,7,15,0.0,2.0,1.75,6.5,2.0,1.57,0.0
2018,2,19,7,30,0.0,4.0,1.8,6.8,4.0,3.02,0.0
2018,2,19,7,45,0.0,7.0,1.85,7.05,7.0,5.3,0.0
2018,2,19,8,0,0.0,10.0,1.9,7.3,10.0,7.58,0.95
2018,2,19,8,15,0.0,18.5,1.9,7.6,18.5,14.06,6.71
2018,2,19,8,30,0.0,27.0,1.9,7.9,27.0,20.56,12.47
2018,2,19,8,45,0.0,42.0,1.85,8.2,42.0,32.08,22.57
2018,2,19,9,0,0.0,57.0,1.8,8.5,57.0,43.65,32.6
2018,2,19,9,15,0.5,64.0,1.75,8.75,64.0,49.49,37.58
2018,2,19,9,30,1.0,71.0,1.7,9.0,71.0,55.33,42.5
2018,2,19,9,45,3.5,95.5,1.65,9.3,97.0,77.41,61.35
2018,2,19,10,0,6.0,120.0,1.6,9.6,123.0,100.16,80.49
2018,2,19,10,15,3.0,97.5,1.55,9.85,99.0,77.91,61.23
2018,2,19,10,30,0.0,75.0,1.5,10.1,75.0,57.66,43.77
2018,2,19,10,45,0.0,101.5,1.5,10.35,101.5,78.56,61.33
2018,2,19,11,0,0.0,128.0,1.5,10.6,128.0,99.94,79.07
2018,2,19,11,15,0.0,131.5,1.5,10.8,131.5,102.46,80.95
2018,2,19,11,30,0.0,135.0,1.5,11.0,135.0,104.96,82.87
2018,2,19,11,45,0.0,136.0,1.5,11.2,136.0,105.45,83.13
2018,2,19,12,0,0.0,137.0,1.5,11.4,137.0,105.95,83.42
2018,2,19,12,15,0.0,131.5,1.55,11.65,131.5,101.43,79.57
2018,2,19,12,30,0.0,126.0,1.6,11.9,126.0,97.0,75.82
2018,2,19,12,45,0.5,129.0,1.6,12.1,129.5,99.26,77.63
2018,2,19,13,0,1.0,132.0,1.6,12.3,133.0,101.39,79.34
2018,2,19,13,15,1.0,102.5,1.7,12.55,103.5,79.17,60.87
2018,2,19,13,30,1.0,73.0,1.8,12.8,74.0,56.42,41.89
2018,2,19,13,45,0.5,67.0,1.9,13.05,67.5,51.62,37.91
2018,2,19,14,0,0.0,61.0,2.0,13.3,61.0,46.89,33.97
2018,2,19,14,15,7.5,73.5,2.05,13.45,78.0,56.75,44.41
2018,2,19,14,30,15.0,86.0,2.1,13.6,95.0,64.9,51.59
2018,2,19,14,45,15.5,104.5,2.15,13.7,113.0,77.6,62.8
2018,2,19,15,0,16.0,123.0,2.2,13.8,131.0,92.55,75.97
2018,2,19,15,15,8.0,84.0,2.15,13.8,88.0,64.76,51.77
2018,2,19,15,30,0.0,45.0,2.1,13.8,45.0,34.43,25.08
2018,2,19,15,45,0.0,41.0,2.05,13.75,41.0,31.34,22.42
2018,2,19,16,0,0.0,37.0,2.0,13.7,37.0,28.25,19.73
2018,2,19,16,15,0.0,37.0,1.7,13.35,37.0,28.24,19.81
2018,2,19,16,30,0.0,37.0,1.4,13.0,37.0,28.23,19.86
2018,2,19,16,45,0.0,37.0,1.1,12.65,37.0,28.24,19.86
2018,2,19,17,0,0.0,37.0,0.8,12.3,37.0,28.25,19.77
2018,2,19,17,15,0.0,25.0,0.75,12.05,25.0,19.04,11.28
2018,2,19,17,30,0.0,13.0,0.7,11.8,13.0,9.87,2.78
2018,2,19,17,45,0.5,8.0,0.7,11.55,8.0,6.07,0.0
2018,2,19,18,0,1.0,3.0,0.7,11.3,3.0,2.36,0.0
2018,2,19,18,15,0.5,1.5,0.7,11.3,1.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,20,6,45,20.5,2.5,1.85,11.1,2.0,0.0,0.0
2018,2,20,7,0,41.0,5.0,1.9,11.4,4.0,0.0,0.0
2018,2,20,7,15,111.5,12.5,2.05,11.85,20.0,100.43,0.0
2018,2,20,7,30,182.0,20.0,2.2,12.3,36.0,229.9,168.95
2018,2,20,7,45,305.0,29.0,2.3,12.8,76.0,345.23,283.68
2018,2,20,8,0,428.0,38.0,2.4,13.3,116.0,463.29,383.81
2018,2,20,8,15,286.5,46.0,2.4,13.9,105.0,338.25,284.5
2018,2,20,8,30,145.0,54.0,2.4,14.5,94.0,201.39,169.84
2018,2,20,8,45,73.5,80.0,2.4,15.1,100.5,152.92,126.74
2018,2,20,9,0,2.0,106.0,2.4,15.7,107.0,90.45,71.09
2018,2,20,9,15,6.0,128.0,2.65,16.4,130.5,113.42,90.13
2018,2,20,9,30,10.0,150.0,2.9,17.1,154.0,135.87,108.3
2018,2,20,9,45,7.5,156.5,3.1,17.8,160.0,136.94,108.46
2018,2,20,10,0,5.0,163.0,3.3,18.5,166.0,138.46,109.02
2018,2,20,10,15,4.5,168.5,3.45,18.95,171.0,140.98,110.59
2018,2,20,10,30,4.0,174.0,3.6,19.4,176.0,143.7,112.33
2018,2,20,10,45,15.0,204.0,3.75,19.9,213.0,176.46,138.5
2018,2,20,11,0,26.0,234.0,3.9,20.4,250.0,207.84,163.12
2018,2,20,11,15,24.0,240.0,3.9,20.65,255.0,208.37,162.93
2018,2,20,11,30,22.0,246.0,3.9,20.9,260.0,208.99,162.93
2018,2,20,11,45,25.0,255.0,3.9,21.15,271.5,215.0,167.26
2018,2,20,12,0,28.0,264.0,3.9,21.4,283.0,226.69,176.0
2018,2,20,12,15,24.0,256.5,3.9,21.5,273.0,209.18,161.93
2018,2,20,12,30,20.0,249.0,3.9,21.6,263.0,198.61,153.42
2018,2,20,12,45,37.5,269.0,3.9,21.75,294.5,217.47,167.68
2018,2,20,13,0,55.0,289.0,3.9,21.9,326.0,230.5,176.97
2018,2,20,13,15,125.5,292.5,3.85,21.9,376.0,242.1,183.22
2018,2,20,13,30,196.0,296.0,3.8,21.9,426.0,244.56,181.5
2018,2,20,13,45,215.5,277.5,3.8,21.9,416.5,217.98,159.64
2018,2,20,14,0,235.0,259.0,3.8,21.9,407.0,183.12,133.55
2018,2,20,14,15,444.5,202.5,3.75,21.8,468.0,130.23,104.65
2018,2,20,14,30,654.0,146.0,3.7,21.7,529.0,100.75,80.17
2018,2,20,14,45,712.0,122.0,3.6,21.6,517.0,88.14,69.74
2018,2,20,15,0,770.0,98.0,3.5,21.5,505.0,81.27,64.1
2018,2,20,15,15,646.0,109.5,3.2,21.25,433.5,80.56,63.73
2018,2,20,15,30,522.0,121.0,2.9,21.0,362.0,87.05,69.52
2018,2,20,15,45,618.5,95.5,2.6,20.8,353.5,72.48,57.24
2018,2,20,16,0,715.0,70.0,2.3,20.6,345.0,61.74,48.17
2018,2,20,16,15,705.5,65.0,2.0,19.95,307.0,58.0,45.17
2018,2,20,16,30,696.0,60.0,1.7,19.3,269.0,54.13,41.95
2018,2,20,16,45,637.5,55.0,1.4,18.65,219.5,45.77,34.68
2018,2,20,17,0,579.0,50.0,1.1,18.0,170.0,41.58,30.91
2018,2,20,17,15,488.5,42.5,1.1,17.55,124.5,35.27,25.03
2018,2,20,17,30,398.0,35.0,1.1,17.1,79.0,29.11,18.83
2018,2,20,17,45,245.5,23.0,1.1,16.7,45.5,19.05,2.56
2018,2,20,18,0,93.0,11.0,1.1,16.3,12.0,8.65,0.0
2018,2,20,18,15,46.5,5.5,1.1,16.3,6.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,21,6,45,22.5,3.0,1.8,14.6,2.5,0.0,0.0
2018,2,21,7,0,45.0,6.0,1.9,15.0,5.0,0.0,0.0
2018,2,21,7,15,188.5,17.0,2.15,15.55,31.5,167.11,0.0
2018,2,21,7,30,332.0,28.0,2.4,16.1,58.0,369.02,273.66
2018,2,21,7,45,443.0,36.0,2.65,16.65,103.0,474.78,381.55
2018,2,21,8,0,554.0,44.0,2.9,17.2,148.0,582.77,471.7
2018,2,21,8,15,410.5,53.0,3.05,17.75,142.5,470.55,387.07
2018,2,21,8,30,267.0,62.0,3.2,18.3,137.0,342.39,285.02
2018,2,21,8,45,259.0,78.0,3.4,18.9,161.5,353.15,293.04
2018,2,21,9,0,251.0,94.0,3.6,19.5,186.0,361.52,298.12
2018,2,21,9,15,336.5,109.0,3.75,20.0,249.5,447.48,366.24
2018,2,21,9,30,422.0,124.0,3.9,20.5,313.0,529.47,428.93
2018,2,21,9,45,277.5,151.5,4.05,20.95,280.5,406.26,328.44
2018,2,21,10,0,133.0,179.0,4.2,21.4,248.0,289.64,232.11
2018,2,21,10,15,79.0,182.0,4.25,21.75,223.5,225.56,179.2
2018,2,21,10,30,25.0,185.0,4.3,22.1,199.0,181.49,141.91
2018,2,21,10,45,46.0,220.5,4.3,22.5,248.5,226.91,177.81
2018,2,21,11,0,67.0,256.0,4.3,22.9,298.0,269.49,210.64
2018,2,21,11,15,43.5,239.5,4.25,23.1,267.0,231.67,179.96
2018,2,21,11,30,20.0,223.0,4.2,23.3,236.0,188.72,145.51
2018,2,21,11,45,26.5,225.5,4.15,23.5,243.0,199.04,153.39
2018,2,21,12,0,33.0,228.0,4.1,23.7,250.0,200.28,154.0
2018,2,21,12,15,72.5,254.0,4.05,23.85,303.5,235.21,180.74
2018,2,21,12,30,112.0,280.0,4.0,24.0,357.0,268.61,205.38
2018,2,21,12,45,66.5,236.0,3.95,24.1,281.5,204.87,155.81
2018,2,21,13,0,21.0,192.0,3.9,24.2,206.0,151.81,114.96
2018,2,21,13,15,12.0,173.5,3.85,24.2,181.5,134.29,101.4
2018,2,21,13,30,3.0,155.0,3.8,24.2,157.0,117.74,88.68
2018,2,21,13,45,55.0,183.0,3.75,24.2,218.0,140.59,104.63
2018,2,21,14,0,107.0,211.0,3.7,24.2,279.0,151.65,112.05
2018,2,21,14,15,104.5,216.0,3.6,24.15,280.0,142.77,114.02
2018,2,21,14,30,102.0,221.0,3.5,24.1,281.0,143.96,115.23
2018,2,21,14,45,116.5,219.5,3.4,24.0,284.5,143.28,114.94
2018,2,21,15,0,131.0,218.0,3.3,23.9,288.0,142.38,114.49
2018,2,21,15,15,341.5,165.5,3.1,23.65,329.0,112.72,90.09
2018,2,21,15,30,552.0,113.0,2.9,23.4,370.0,81.99,64.5
2018,2,21,15,45,558.5,101.0,2.65,23.15,339.5,75.09,58.9
2018,2,21,16,0,565.0,89.0,2.4,22.9,309.0,67.84,52.92
2018,2,21,16,15,495.0,79.5,2.15,22.3,254.0,60.87,47.18
2018,2,21,16,30,425.0,70.0,1.9,21.7,199.0,53.86,41.28
2018,2,21,16,45,508.0,59.0,1.6,21.05,186.0,47.34,35.7
2018,2,21,17,0,591.0,48.0,1.3,20.4,173.0,40.11,29.33
2018,2,21,17,15,504.0,40.5,1.3,19.9,127.0,33.75,23.49
2018,2,21,17,30,417.0,33.0,1.3,19.4,81.0,27.49,17.38
2018,2,21,17,45,268.0,22.5,1.3,18.85,47.5,18.63,3.96
2018,2,21,18,0,119.0,12.0,1.3,18.3,14.0,9.44,0.0
2018,2,21,18,15,59.5,6.0,1.3,18.3,7.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
