Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,15,0,957.0,75.0,3.0,13.3,628.0,78.01,63.13
2018,3,4,15,15,937.5,73.5,2.8,13.15,583.5,76.07,61.63
2018,3,4,15,30,918.0,72.0,2.6,13.0,539.0,74.03,60.05
2018,3,4,15,45,894.5,70.0,2.4,12.9,491.0,71.48,58.01
2018,3,4,16,0,871.0,68.0,2.2,12.8,443.0,62.85,50.56
2018,3,4,16,15,839.5,64.5,1.9,11.95,391.0,59.63,48.03
2018,3,4,16,30,808.0,61.0,1.6,11.1,339.0,56.4,45.4
2018,3,4,16,45,757.0,57.0,1.35,10.3,284.5,52.51,42.09
2018,3,4,17,0,706.0,53.0,1.1,9.5,230.0,48.69,38.7
2018,3,4,17,15,629.0,47.0,1.15,8.75,177.5,43.04,33.43
2018,3,4,17,30,552.0,41.0,1.2,8.0,125.0,34.54,25.35
2018,3,4,17,45,408.5,31.5,1.3,7.3,80.5,26.33,16.85
2018,3,4,18,0,265.0,22.0,1.4,6.6,36.0,18.4,0.0
2018,3,4,18,15,132.5,11.0,1.4,6.6,18.0,8.65,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,5,6,45,57.0,7.5,1.9,-0.45,10.0,5.9,0.0
2018,3,5,7,0,114.0,15.0,2.1,0.3,20.0,106.79,0.0
2018,3,5,7,15,218.0,29.5,2.2,1.1,55.0,277.69,222.76
2018,3,5,7,30,322.0,44.0,2.3,1.9,90.0,390.69,334.43
2018,3,5,7,45,502.5,48.5,2.35,2.7,154.5,560.55,478.81
2018,3,5,8,0,683.0,53.0,2.4,3.5,219.0,723.98,609.55
2018,3,5,8,15,729.0,58.5,2.4,4.15,272.5,776.11,648.2
2018,3,5,8,30,775.0,64.0,2.4,4.8,326.0,825.28,683.12
2018,3,5,8,45,707.0,84.0,2.45,5.45,351.0,791.48,654.65
2018,3,5,9,0,639.0,104.0,2.5,6.1,376.0,747.02,618.43
2018,3,5,9,15,554.5,138.5,2.4,6.5,393.0,690.66,572.52
2018,3,5,9,30,470.0,173.0,2.3,6.9,410.0,642.3,530.94
2018,3,5,9,45,477.5,187.5,2.25,7.35,445.5,650.72,534.67
2018,3,5,10,0,485.0,202.0,2.2,7.8,481.0,656.12,535.61
2018,3,5,10,15,602.5,178.0,2.1,8.1,545.5,718.38,581.51
2018,3,5,10,30,720.0,154.0,2.0,8.4,610.0,766.26,614.91
2018,3,5,10,45,702.0,168.0,1.9,8.7,629.0,737.02,588.96
2018,3,5,11,0,684.0,182.0,1.8,9.0,648.0,705.41,562.06
2018,3,5,11,15,595.0,222.0,1.65,9.3,636.0,639.45,508.47
2018,3,5,11,30,506.0,262.0,1.5,9.6,624.0,582.88,462.01
2018,3,5,11,45,598.0,232.0,1.35,9.85,667.0,582.54,459.6
2018,3,5,12,0,690.0,202.0,1.2,10.1,710.0,577.45,451.91
2018,3,5,12,15,793.0,163.0,1.1,10.3,750.5,556.43,431.72
2018,3,5,12,30,896.0,124.0,1.0,10.5,791.0,525.4,402.36
2018,3,5,12,45,770.5,172.5,0.95,10.7,744.0,455.48,344.87
2018,3,5,13,0,645.0,221.0,0.9,10.9,697.0,395.09,295.52
2018,3,5,13,15,675.5,205.5,0.75,11.0,697.0,347.67,252.57
2018,3,5,13,30,706.0,190.0,0.6,11.1,697.0,296.53,206.41
2018,3,5,13,45,586.5,217.5,0.5,11.15,631.0,242.77,166.43
2018,3,5,14,0,467.0,245.0,0.4,11.2,565.0,201.11,140.62
2018,3,5,14,15,611.0,191.5,0.35,11.25,593.0,141.46,100.31
2018,3,5,14,30,755.0,138.0,0.3,11.3,621.0,95.87,78.45
2018,3,5,14,45,767.5,130.0,0.2,11.3,598.5,92.54,75.88
2018,3,5,15,0,780.0,122.0,0.1,11.3,576.0,89.03,72.98
2018,3,5,15,15,712.0,127.5,0.25,11.3,519.5,92.0,75.84
2018,3,5,15,30,644.0,133.0,0.4,11.3,463.0,95.52,79.17
2018,3,5,15,45,666.5,117.0,0.5,11.25,431.5,86.7,71.69
2018,3,5,16,0,689.0,101.0,0.6,11.2,400.0,77.34,63.7
2018,3,5,16,15,723.0,84.5,0.65,10.55,365.5,67.25,55.08
2018,3,5,16,30,757.0,68.0,0.7,9.9,331.0,61.08,49.84
2018,3,5,16,45,709.0,63.0,0.75,9.25,278.5,56.7,46.07
2018,3,5,17,0,661.0,58.0,0.8,8.6,226.0,48.29,38.49
2018,3,5,17,15,583.5,51.0,0.9,7.7,174.5,42.42,33.05
2018,3,5,17,30,506.0,44.0,1.0,6.8,123.0,36.65,27.44
2018,3,5,17,45,369.0,33.5,1.1,5.85,79.5,27.81,18.42
2018,3,5,18,0,232.0,23.0,1.2,4.9,36.0,19.15,0.0
2018,3,5,18,15,116.0,11.5,1.2,4.9,18.0,9.05,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,6,6,45,0.0,1.5,1.65,1.7,1.5,1.18,0.0
2018,3,6,7,0,0.0,3.0,1.7,1.9,3.0,2.27,0.0
2018,3,6,7,15,0.0,10.0,1.7,2.2,10.0,7.58,0.61
2018,3,6,7,30,0.0,17.0,1.7,2.5,17.0,12.91,5.67
2018,3,6,7,45,0.0,28.5,1.65,2.8,28.5,21.72,13.68
2018,3,6,8,0,0.0,40.0,1.6,3.1,40.0,30.55,21.67
2018,3,6,8,15,0.0,42.0,1.65,3.4,42.0,32.08,23.05
2018,3,6,8,30,0.0,44.0,1.7,3.7,44.0,33.62,24.37
2018,3,6,8,45,0.0,45.0,1.75,4.0,45.0,34.4,24.97
2018,3,6,9,0,0.0,46.0,1.8,4.3,46.0,35.19,25.55
2018,3,6,9,15,0.0,68.0,1.8,4.45,68.0,52.18,40.36
2018,3,6,9,30,0.0,90.0,1.8,4.6,90.0,69.51,55.29
2018,3,6,9,45,2.0,105.5,1.8,4.7,106.5,84.15,67.83
2018,3,6,10,0,4.0,121.0,1.8,4.8,123.0,98.63,80.11
2018,3,6,10,15,4.0,139.0,1.85,4.85,141.5,113.33,92.42
2018,3,6,10,30,4.0,157.0,1.9,4.9,160.0,127.84,104.47
2018,3,6,10,45,4.5,157.0,1.9,4.95,160.0,127.39,103.86
2018,3,6,11,0,5.0,157.0,1.9,5.0,160.0,127.02,103.36
2018,3,6,11,15,2.5,133.0,1.9,5.0,134.5,105.28,84.77
2018,3,6,11,30,0.0,109.0,1.9,5.0,109.0,84.37,66.91
2018,3,6,11,45,0.0,94.0,1.85,5.05,94.0,72.63,56.86
2018,3,6,12,0,0.0,79.0,1.8,5.1,79.0,60.98,46.89
2018,3,6,12,15,0.0,82.5,1.6,5.05,82.5,63.71,49.23
2018,3,6,12,30,0.0,86.0,1.4,5.0,86.0,66.43,51.55
2018,3,6,12,45,0.0,82.5,1.25,5.0,82.5,63.71,49.23
2018,3,6,13,0,0.0,79.0,1.1,5.0,79.0,60.98,46.92
2018,3,6,13,15,0.0,68.5,0.95,4.95,68.5,52.83,39.98
2018,3,6,13,30,0.0,58.0,0.8,4.9,58.0,44.68,33.04
2018,3,6,13,45,0.0,56.5,0.65,4.85,56.5,43.5,32.09
2018,3,6,14,0,0.0,55.0,0.5,4.8,55.0,42.32,31.14
2018,3,6,14,15,0.0,52.5,0.4,4.75,52.5,40.36,29.52
2018,3,6,14,30,0.0,50.0,0.3,4.7,50.0,38.41,29.38
2018,3,6,14,45,0.0,48.5,0.2,4.7,48.5,37.23,28.4
2018,3,6,15,0,0.0,47.0,0.1,4.7,47.0,36.05,27.43
2018,3,6,15,15,0.0,55.0,0.15,4.65,55.0,42.19,33.11
2018,3,6,15,30,0.0,63.0,0.2,4.6,63.0,48.34,38.8
2018,3,6,15,45,0.0,54.0,0.25,4.55,54.0,41.37,32.54
2018,3,6,16,0,0.0,45.0,0.3,4.5,45.0,34.42,26.26
2018,3,6,16,15,0.0,39.0,0.35,4.4,39.0,29.79,22.08
2018,3,6,16,30,0.0,33.0,0.4,4.3,33.0,25.17,17.86
2018,3,6,16,45,0.0,46.5,0.5,4.25,46.5,35.54,27.52
2018,3,6,17,0,0.0,60.0,0.6,4.2,60.0,45.58,36.74
2018,3,6,17,15,0.0,47.5,0.65,4.05,47.5,36.25,27.92
2018,3,6,17,30,0.0,35.0,0.7,3.9,35.0,26.75,18.83
2018,3,6,17,45,1.0,23.0,0.75,3.75,23.0,17.55,9.78
2018,3,6,18,0,2.0,11.0,0.8,3.6,11.0,8.37,0.0
2018,3,6,18,15,1.0,5.5,0.8,3.6,5.5,4.33,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,7,6,45,2.0,3.0,1.15,3.25,3.0,3.99,0.0
2018,3,7,7,0,4.0,6.0,1.3,3.5,6.0,8.06,0.0
2018,3,7,7,15,2.0,11.0,1.5,3.85,11.0,10.07,2.82
2018,3,7,7,30,0.0,16.0,1.7,4.2,16.0,12.15,4.96
2018,3,7,7,45,0.0,20.0,1.95,4.5,20.0,15.2,7.81
2018,3,7,8,0,0.0,24.0,2.2,4.8,24.0,18.26,10.6
2018,3,7,8,15,0.0,31.0,2.5,5.25,31.0,23.63,15.36
2018,3,7,8,30,0.0,38.0,2.8,5.7,38.0,29.01,20.06
2018,3,7,8,45,5.5,75.5,3.05,6.15,78.0,63.21,50.25
2018,3,7,9,0,11.0,113.0,3.3,6.6,118.0,102.09,83.93
2018,3,7,9,15,11.5,131.0,3.6,7.1,136.5,117.79,96.95
2018,3,7,9,30,12.0,149.0,3.9,7.6,155.0,133.2,109.59
2018,3,7,9,45,144.5,148.5,4.25,8.05,232.5,275.99,234.09
2018,3,7,10,0,277.0,148.0,4.6,8.5,310.0,421.41,355.58
2018,3,7,10,15,376.5,180.0,4.65,8.8,414.0,526.39,439.41
2018,3,7,10,30,476.0,212.0,4.7,9.1,518.0,621.89,513.35
2018,3,7,10,45,678.5,163.0,4.8,9.4,620.0,717.18,588.33
2018,3,7,11,0,881.0,114.0,4.9,9.7,722.0,784.96,640.26
2018,3,7,11,15,668.0,152.5,4.9,9.8,621.5,636.05,520.44
2018,3,7,11,30,455.0,191.0,4.9,9.9,521.0,488.91,400.99
2018,3,7,11,45,580.5,187.5,4.9,10.0,616.0,541.28,441.19
2018,3,7,12,0,706.0,184.0,4.9,10.1,711.0,574.31,463.83
2018,3,7,12,15,758.5,169.0,4.95,10.2,738.0,546.23,437.79
2018,3,7,12,30,811.0,154.0,5.0,10.3,765.0,512.66,406.27
2018,3,7,12,45,867.5,135.0,5.05,10.35,785.5,471.35,367.04
2018,3,7,13,0,924.0,116.0,5.1,10.4,806.0,424.71,321.7
2018,3,7,13,15,949.5,105.5,5.15,10.35,805.0,368.15,267.82
2018,3,7,13,30,975.0,95.0,5.2,10.3,804.0,307.72,210.66
2018,3,7,13,45,970.0,94.0,5.25,10.25,783.0,244.42,154.81
2018,3,7,14,0,965.0,93.0,5.3,10.2,762.0,180.93,106.2
2018,3,7,14,15,957.5,91.0,5.25,10.0,733.0,116.74,73.28
2018,3,7,14,30,950.0,89.0,5.2,9.8,704.0,87.23,71.78
2018,3,7,14,45,939.5,86.5,5.15,9.6,668.0,85.25,70.25
2018,3,7,15,0,929.0,84.0,5.1,9.4,632.0,83.15,68.62
2018,3,7,15,15,914.0,81.5,5.0,9.1,589.5,80.83,66.81
2018,3,7,15,30,899.0,79.0,4.9,8.8,547.0,78.37,64.88
2018,3,7,15,45,881.0,76.5,4.75,8.55,501.0,69.11,56.84
2018,3,7,16,0,863.0,74.0,4.6,8.3,455.0,67.06,55.23
2018,3,7,16,15,831.5,70.5,4.3,7.75,403.0,64.0,52.74
2018,3,7,16,30,800.0,67.0,4.0,7.2,351.0,60.92,50.19
2018,3,7,16,45,753.0,62.5,3.7,6.7,296.5,56.84,46.63
2018,3,7,17,0,706.0,58.0,3.4,6.2,242.0,52.8,42.97
2018,3,7,17,15,629.0,51.5,3.05,5.45,188.0,43.18,34.04
2018,3,7,17,30,552.0,45.0,2.7,4.7,134.0,37.72,28.69
2018,3,7,17,45,410.5,35.5,2.35,3.9,88.0,29.59,20.4
2018,3,7,18,0,269.0,26.0,2.0,3.1,42.0,21.77,3.22
2018,3,7,18,15,134.5,13.0,2.0,3.1,21.0,10.23,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,3,8,6,45,4.5,5.0,1.95,-1.15,5.5,7.62,0.0
2018,3,8,7,0,9.0,10.0,2.2,-0.4,11.0,15.44,0.0
2018,3,8,7,15,4.5,25.0,2.3,0.35,25.5,22.99,14.09
2018,3,8,7,30,0.0,40.0,2.4,1.1,40.0,32.27,22.84
2018,3,8,7,45,5.0,62.0,2.5,1.8,63.5,59.15,47.28
2018,3,8,8,0,10.0,84.0,2.6,2.5,87.0,84.94,70.51
2018,3,8,8,15,47.0,112.5,2.65,2.95,129.0,162.89,140.45
2018,3,8,8,30,84.0,141.0,2.7,3.4,171.0,227.39,196.91
2018,3,8,8,45,292.5,140.0,2.8,3.85,265.0,450.09,389.37
2018,3,8,9,0,501.0,139.0,2.9,4.3,359.0,656.62,556.33
2018,3,8,9,15,672.5,118.5,2.9,4.5,447.5,790.13,656.14
2018,3,8,9,30,844.0,98.0,2.9,4.7,536.0,901.29,735.81
2018,3,8,9,45,736.5,107.5,2.95,4.9,512.0,804.17,660.34
2018,3,8,10,0,629.0,117.0,3.0,5.1,488.0,702.33,581.89
2018,3,8,10,15,509.0,144.5,3.05,5.3,456.0,611.17,508.99
2018,3,8,10,30,389.0,172.0,3.1,5.5,424.0,511.88,427.34
2018,3,8,10,45,362.0,223.0,3.15,5.75,465.5,522.32,432.93
2018,3,8,11,0,335.0,274.0,3.2,6.0,507.0,513.55,423.21
2018,3,8,11,15,275.5,281.0,3.3,6.1,476.5,457.11,376.36
2018,3,8,11,30,216.0,288.0,3.4,6.2,446.0,404.15,332.29
2018,3,8,11,45,131.0,281.0,3.5,6.3,377.5,318.79,261.73
2018,3,8,12,0,46.0,274.0,3.6,6.4,309.0,244.8,200.07
2018,3,8,12,15,29.5,244.5,3.65,6.55,267.0,207.15,168.82
2018,3,8,12,30,13.0,215.0,3.7,6.7,225.0,170.67,138.46
2018,3,8,12,45,13.5,217.5,3.75,6.85,228.0,170.96,138.58
2018,3,8,13,0,14.0,220.0,3.8,7.0,231.0,171.05,138.49
2018,3,8,13,15,38.5,264.0,3.9,7.05,292.5,203.61,164.57
2018,3,8,13,30,63.0,308.0,4.0,7.1,354.0,230.77,185.64
2018,3,8,13,45,208.0,289.0,4.05,7.15,435.0,230.88,179.02
2018,3,8,14,0,353.0,270.0,4.1,7.2,516.0,209.86,156.46
2018,3,8,14,15,385.0,258.0,4.1,7.2,517.0,175.65,134.85
2018,3,8,14,30,417.0,246.0,4.1,7.2,518.0,147.87,125.82
2018,3,8,14,45,238.0,230.0,4.1,7.15,383.5,143.52,122.32
2018,3,8,15,0,59.0,214.0,4.1,7.1,249.0,145.69,124.54
2018,3,8,15,15,84.5,210.0,4.05,7.0,256.5,143.29,122.78
2018,3,8,15,30,110.0,206.0,4.0,6.9,264.0,135.56,116.32
2018,3,8,15,45,200.0,188.5,3.95,6.8,282.0,127.53,109.56
2018,3,8,16,0,290.0,171.0,3.9,6.7,300.0,115.01,98.73
2018,3,8,16,15,285.0,149.5,3.7,6.35,264.0,102.58,87.95
2018,3,8,16,30,280.0,128.0,3.5,6.0,228.0,89.64,76.56
2018,3,8,16,45,232.5,114.0,3.25,5.65,188.5,80.19,68.16
2018,3,8,17,0,185.0,100.0,3.0,5.3,149.0,70.58,59.42
2018,3,8,17,15,120.0,80.5,2.95,4.85,109.5,57.87,47.6
2018,3,8,17,30,55.0,61.0,2.9,4.4,70.0,44.07,34.52
2018,3,8,17,45,30.5,40.5,2.9,3.9,45.0,29.86,20.75
2018,3,8,18,0,6.0,20.0,2.9,3.4,20.0,15.26,2.04
2018,3,8,18,15,3.0,10.0,2.9,3.4,10.0,7.87,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.25,1.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.85,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.35,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,9,6,45,134.5,13.0,2.05,-1.9,21.5,120.9,0.0
2018,3,9,7,0,269.0,26.0,2.3,-1.2,43.0,298.02,126.98
2018,3,9,7,15,409.0,36.0,2.55,-0.55,89.5,456.65,381.94
2018,3,9,7,30,549.0,46.0,2.8,0.1,136.0,599.6,511.41
2018,3,9,7,45,624.5,53.0,3.0,0.75,190.0,682.85,583.56
2018,3,9,8,0,700.0,60.0,3.2,1.4,244.0,756.3,643.8
2018,3,9,8,15,747.0,64.5,3.25,1.85,298.5,808.96,684.19
2018,3,9,8,30,794.0,69.0,3.3,2.3,353.0,858.29,720.07
2018,3,9,8,45,823.5,73.0,3.35,2.7,405.0,887.19,739.21
2018,3,9,9,0,853.0,77.0,3.4,3.1,457.0,912.22,755.0
2018,3,9,9,15,875.0,80.0,3.4,3.5,505.0,925.0,761.03
2018,3,9,9,30,897.0,83.0,3.4,3.9,553.0,933.54,763.99
2018,3,9,9,45,914.0,85.0,3.4,4.3,596.5,922.05,752.3
2018,3,9,10,0,931.0,87.0,3.4,4.7,640.0,916.6,745.47
2018,3,9,10,15,942.5,88.5,3.4,5.1,676.5,901.63,731.79
2018,3,9,10,30,954.0,90.0,3.4,5.5,713.0,882.53,715.39
2018,3,9,10,45,962.5,91.5,3.4,5.85,743.0,856.95,694.55
2018,3,9,11,0,971.0,93.0,3.4,6.2,773.0,827.44,671.01
2018,3,9,11,15,975.5,94.0,3.4,6.55,793.5,790.75,641.49
2018,3,9,11,30,980.0,95.0,3.4,6.9,814.0,750.63,607.64
2018,3,9,11,45,980.5,95.5,3.4,7.25,825.5,704.28,568.47
2018,3,9,12,0,981.0,96.0,3.4,7.6,837.0,655.22,526.41
2018,3,9,12,15,982.5,96.0,3.45,7.9,841.5,603.74,481.69
2018,3,9,12,30,984.0,96.0,3.5,8.2,846.0,549.88,433.83
2018,3,9,12,45,981.0,96.0,3.55,8.45,840.5,491.98,381.55
2018,3,9,13,0,978.0,96.0,3.6,8.7,835.0,432.63,326.83
2018,3,9,13,15,974.0,95.5,3.65,8.9,821.5,371.42,269.81
2018,3,9,13,30,970.0,95.0,3.7,9.1,808.0,309.41,212.34
2018,3,9,13,45,963.5,93.5,3.75,9.3,786.0,245.72,156.13
2018,3,9,14,0,957.0,92.0,3.8,9.5,764.0,182.07,107.0
2018,3,9,14,15,946.0,91.0,3.8,9.6,733.5,118.73,73.78
2018,3,9,14,30,935.0,90.0,3.8,9.7,703.0,87.45,71.91
2018,3,9,14,45,921.5,89.5,3.8,9.75,667.0,86.64,71.37
2018,3,9,15,0,908.0,89.0,3.8,9.8,631.0,85.77,70.76
2018,3,9,15,15,889.5,86.5,3.7,9.7,587.5,83.46,68.93
2018,3,9,15,30,871.0,84.0,3.6,9.6,544.0,73.88,60.64
2018,3,9,15,45,846.5,81.0,3.5,9.5,495.5,71.54,58.76
2018,3,9,16,0,822.0,78.0,3.4,9.4,447.0,69.16,56.85
2018,3,9,16,15,789.0,74.5,3.0,8.8,395.5,66.24,54.53
2018,3,9,16,30,756.0,71.0,2.6,8.2,344.0,63.32,52.16
2018,3,9,16,45,707.5,66.0,2.25,7.55,290.5,59.0,48.45
2018,3,9,17,0,659.0,61.0,1.9,6.9,237.0,50.46,40.75
2018,3,9,17,15,542.5,54.0,1.8,6.0,178.0,44.28,35.04
2018,3,9,17,30,426.0,47.0,1.7,5.1,119.0,38.38,29.34
2018,3,9,17,45,327.5,37.5,1.6,4.2,81.0,30.77,21.66
2018,3,9,18,0,229.0,28.0,1.5,3.3,43.0,23.29,7.88
2018,3,9,18,15,119.5,15.0,1.5,3.3,22.5,11.8,0.0
2018,3,9,18,30,10.0,2.0,1.5,3.3,2.0,0.0,0.0
2018,3,9,18,45,5.0,1.0,1.5,3.0,1.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.05,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,10,6,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,10,6,45,0.0,7.5,1.0,1.75,7.5,5.9,0.0
2018,3,10,7,0,0.0,15.0,1.0,2.1,15.0,11.43,0.73
2018,3,10,7,15,0.0,28.5,1.1,2.45,28.5,21.78,13.02
2018,3,10,7,30,0.0,42.0,1.2,2.8,42.0,33.75,24.12
2018,3,10,7,45,0.0,55.5,1.35,3.15,55.5,45.32,34.67
2018,3,10,8,0,0.0,69.0,1.5,3.5,69.0,56.66,44.85
2018,3,10,8,15,5.5,93.5,1.4,4.0,95.5,85.1,70.1
2018,3,10,8,30,11.0,118.0,1.3,4.5,122.0,113.01,94.35
2018,3,10,8,45,12.0,129.5,1.2,4.95,134.5,121.95,101.59
2018,3,10,9,0,13.0,141.0,1.1,5.4,147.0,131.12,108.93
2018,3,10,9,15,13.5,156.0,1.15,6.2,162.5,143.4,118.66
2018,3,10,9,30,14.0,171.0,1.2,7.0,178.0,155.52,128.1
2018,3,10,9,45,12.0,179.0,1.25,7.75,185.5,158.61,129.82
2018,3,10,10,0,10.0,187.0,1.3,8.5,193.0,161.89,131.75
2018,3,10,10,15,17.5,213.0,1.4,9.15,224.0,189.54,154.14
2018,3,10,10,30,25.0,239.0,1.5,9.8,255.0,216.25,175.33
2018,3,10,10,45,65.0,280.0,1.6,10.45,325.0,296.56,239.92
2018,3,10,11,0,105.0,321.0,1.7,11.1,395.0,357.2,286.99
2018,3,10,11,15,78.0,312.5,1.9,11.6,368.5,320.19,256.36
2018,3,10,11,30,51.0,304.0,2.1,12.1,342.0,286.11,228.46
2018,3,10,11,45,44.5,299.0,2.3,12.55,332.5,270.67,215.71
2018,3,10,12,0,38.0,294.0,2.5,13.0,323.0,256.16,203.65
2018,3,10,12,15,63.0,324.5,2.65,13.3,372.5,286.39,227.17
2018,3,10,12,30,88.0,355.0,2.8,13.6,422.0,311.95,246.35
2018,3,10,12,45,125.0,354.5,2.9,13.9,449.5,316.86,248.79
2018,3,10,13,0,162.0,354.0,3.0,14.2,477.0,314.38,244.84
2018,3,10,13,15,152.5,344.0,3.1,14.35,458.5,287.34,222.51
2018,3,10,13,30,143.0,334.0,3.2,14.5,440.0,261.71,201.53
2018,3,10,13,45,120.0,323.5,3.3,14.65,410.5,234.73,180.55
2018,3,10,14,0,97.0,313.0,3.4,14.8,381.0,218.73,169.25
2018,3,10,14,15,136.0,308.5,3.35,14.75,400.0,196.73,152.84
2018,3,10,14,30,175.0,304.0,3.3,14.7,419.0,186.92,155.16
2018,3,10,14,45,281.5,273.5,3.25,14.65,447.5,166.62,138.34
2018,3,10,15,0,388.0,243.0,3.2,14.6,476.0,154.71,128.58
2018,3,10,15,15,339.0,234.0,2.95,14.3,427.5,149.38,124.47
2018,3,10,15,30,290.0,225.0,2.7,14.0,379.0,143.97,120.28
2018,3,10,15,45,218.0,204.0,2.5,13.7,314.0,136.19,114.04
2018,3,10,16,0,146.0,183.0,2.3,13.4,249.0,122.72,102.8
2018,3,10,16,15,73.0,135.0,2.0,12.85,168.0,96.52,80.34
2018,3,10,16,30,0.0,87.0,1.7,12.3,87.0,65.61,53.32
2018,3,10,16,45,0.0,69.0,1.4,11.75,69.0,52.59,41.9
2018,3,10,17,0,0.0,51.0,1.1,11.2,51.0,39.03,29.77
2018,3,10,17,15,0.0,40.0,1.1,10.85,40.0,30.56,22.04
2018,3,10,17,30,0.0,29.0,1.1,10.5,29.0,22.11,14.21
2018,3,10,17,45,1.0,20.5,1.1,10.1,20.5,15.61,8.0
2018,3,10,18,0,2.0,12.0,1.1,9.7,12.0,9.13,0.07
2018,3,10,18,15,2.0,6.5,1.1,9.7,6.5,5.11,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.6,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.9,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.9,1.0,0.0,0.0
2018,3,11,6,45,1.0,7.0,3.2,5.85,7.0,6.34,0.0
2018,3,11,7,0,1.0,13.0,3.3,5.8,13.0,10.74,1.19
2018,3,11,7,15,0.5,22.5,3.3,5.8,22.5,17.58,9.32
2018,3,11,7,30,0.0,32.0,3.3,5.8,32.0,24.42,15.68
2018,3,11,7,45,0.0,38.5,3.35,5.8,38.5,29.4,20.3
2018,3,11,8,0,0.0,45.0,3.4,5.8,45.0,34.39,24.81
2018,3,11,8,15,0.0,45.5,3.45,5.8,45.5,34.77,25.16
2018,3,11,8,30,0.0,46.0,3.5,5.8,46.0,35.16,25.45
2018,3,11,8,45,0.0,52.5,3.55,5.85,52.5,40.18,29.78
2018,3,11,9,0,0.0,59.0,3.6,5.9,59.0,45.22,34.07
2018,3,11,9,15,0.0,75.0,3.65,5.9,75.0,57.61,44.74
2018,3,11,9,30,0.0,91.0,3.7,5.9,91.0,70.22,55.5
2018,3,11,9,45,0.0,103.5,3.7,5.95,103.5,80.54,64.2
2018,3,11,10,0,0.0,116.0,3.7,6.0,116.0,90.77,72.78
2018,3,11,10,15,0.0,117.5,3.7,6.05,117.5,91.75,73.42
2018,3,11,10,30,0.0,119.0,3.7,6.1,119.0,92.78,74.12
2018,3,11,10,45,0.0,99.0,3.65,6.15,99.0,76.54,60.15
2018,3,11,11,0,0.0,79.0,3.6,6.2,79.0,60.93,46.74
2018,3,11,11,15,0.0,93.0,3.6,6.2,93.0,71.84,55.99
2018,3,11,11,30,0.0,107.0,3.6,6.2,107.0,82.84,65.26
2018,3,11,11,45,0.0,101.0,3.55,6.25,101.0,78.12,61.19
2018,3,11,12,0,0.0,95.0,3.5,6.3,95.0,73.45,57.19
2018,3,11,12,15,1.0,120.5,3.5,6.35,121.5,93.62,74.24
2018,3,11,12,30,2.0,146.0,3.5,6.4,148.0,113.35,90.81
2018,3,11,12,45,1.0,127.0,3.45,6.5,128.0,98.17,77.97
2018,3,11,13,0,0.0,108.0,3.4,6.6,108.0,83.26,65.41
2018,3,11,13,15,0.0,93.0,3.35,6.55,93.0,71.88,55.83
2018,3,11,13,30,0.0,78.0,3.3,6.5,78.0,60.21,45.96
2018,3,11,13,45,0.0,82.5,3.25,6.5,82.5,63.68,48.98
2018,3,11,14,0,0.0,87.0,3.2,6.5,87.0,67.15,52.0
2018,3,11,14,15,0.0,76.5,3.15,6.45,76.5,58.96,45.09
2018,3,11,14,30,0.0,66.0,3.1,6.4,66.0,50.8,40.12
2018,3,11,14,45,0.0,61.5,3.05,6.35,61.5,47.29,37.07
2018,3,11,15,0,0.0,57.0,3.0,6.3,57.0,43.78,34.01
2018,3,11,15,15,0.0,57.5,2.9,6.2,57.5,44.14,34.45
2018,3,11,15,30,0.0,58.0,2.8,6.1,58.0,44.49,34.89
2018,3,11,15,45,0.0,44.5,2.7,6.0,44.5,34.06,25.53
2018,3,11,16,0,0.0,31.0,2.6,5.9,31.0,23.68,16.12
2018,3,11,16,15,0.0,25.5,2.55,5.75,25.5,19.45,12.3
2018,3,11,16,30,0.0,20.0,2.5,5.6,20.0,15.23,8.45
2018,3,11,16,45,0.0,18.0,2.45,5.5,18.0,13.69,7.06
2018,3,11,17,0,0.0,16.0,2.4,5.4,16.0,12.16,5.63
2018,3,11,17,15,0.0,13.5,2.45,5.3,13.5,10.25,3.82
2018,3,11,17,30,0.0,11.0,2.5,5.2,11.0,8.34,1.98
2018,3,11,17,45,0.0,8.5,2.5,5.15,8.5,6.44,0.08
2018,3,11,18,0,0.0,6.0,2.5,5.1,6.0,4.54,0.0
2018,3,11,18,15,0.0,3.5,2.5,5.1,3.5,2.75,0.0
2018,3,11,18,30,0.0,1.0,2.5,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.0,0.5,2.55,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,3.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.5,1.05,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.65,1.0,2.0,1.57,0.0
2018,3,12,7,0,0.0,4.0,3.7,1.0,4.0,3.02,0.0
2018,3,12,7,15,0.0,5.5,3.8,1.0,5.5,4.16,0.0
2018,3,12,7,30,0.0,7.0,3.9,1.0,7.0,5.3,0.0
2018,3,12,7,45,0.0,9.0,3.95,1.0,9.0,6.82,0.48
2018,3,12,8,0,0.0,11.0,4.0,1.0,11.0,8.35,1.88
2018,3,12,8,15,0.0,15.5,4.1,1.05,15.5,11.78,4.97
2018,3,12,8,30,0.0,20.0,4.2,1.1,20.0,15.23,8.05
2018,3,12,8,45,0.0,22.5,4.25,1.15,22.5,17.15,9.74
2018,3,12,9,0,0.0,25.0,4.3,1.2,25.0,19.08,11.41
2018,3,12,9,15,0.0,35.0,4.35,1.25,35.0,26.77,18.2
2018,3,12,9,30,0.0,45.0,4.4,1.3,45.0,34.48,24.95
2018,3,12,9,45,0.0,56.0,4.45,1.35,56.0,42.98,32.36
2018,3,12,10,0,0.0,67.0,4.5,1.4,67.0,51.51,39.75
2018,3,12,10,15,0.0,67.0,4.5,1.45,67.0,51.54,39.66
2018,3,12,10,30,0.0,67.0,4.5,1.5,67.0,51.58,39.6
2018,3,12,10,45,0.0,78.5,4.55,1.55,78.5,60.52,47.3
2018,3,12,11,0,0.0,90.0,4.6,1.6,90.0,69.48,54.99
2018,3,12,11,15,0.5,98.0,4.6,1.65,98.5,76.14,60.68
2018,3,12,11,30,1.0,106.0,4.6,1.7,107.0,82.73,66.3
2018,3,12,11,45,0.5,85.0,4.6,1.8,85.5,65.99,51.75
2018,3,12,12,0,0.0,64.0,4.6,1.9,64.0,49.39,37.34
2018,3,12,12,15,0.0,69.5,4.6,1.95,69.5,53.66,41.02
2018,3,12,12,30,0.0,75.0,4.6,2.0,75.0,57.93,44.71
2018,3,12,12,45,0.0,76.5,4.6,2.05,76.5,59.1,45.71
2018,3,12,13,0,0.0,78.0,4.6,2.1,78.0,60.25,46.71
2018,3,12,13,15,0.0,80.0,4.55,2.15,80.0,61.79,48.06
2018,3,12,13,30,0.0,82.0,4.5,2.2,82.0,63.32,49.42
2018,3,12,13,45,0.0,79.0,4.45,2.25,79.0,60.97,47.42
2018,3,12,14,0,0.0,76.0,4.4,2.3,76.0,58.61,45.43
2018,3,12,14,15,0.0,67.0,4.25,2.3,67.0,51.61,39.42
2018,3,12,14,30,0.0,58.0,4.1,2.3,58.0,44.61,35.13
2018,3,12,14,45,0.0,63.0,4.0,2.3,63.0,48.45,38.71
2018,3,12,15,0,0.0,68.0,3.9,2.3,68.0,52.28,42.31
2018,3,12,15,15,0.0,77.5,3.7,2.35,77.5,59.61,49.11
2018,3,12,15,30,0.0,87.0,3.5,2.4,87.0,66.95,55.95
2018,3,12,15,45,0.0,76.5,3.3,2.45,76.5,58.78,48.63
2018,3,12,16,0,0.0,66.0,3.1,2.5,66.0,50.63,41.28
2018,3,12,16,15,0.0,45.0,2.85,2.55,45.0,34.41,26.4
2018,3,12,16,30,0.0,24.0,2.6,2.6,24.0,18.29,11.45
2018,3,12,16,45,0.0,19.0,2.4,2.65,19.0,14.45,7.9
2018,3,12,17,0,0.0,14.0,2.2,2.7,14.0,10.63,4.32
2018,3,12,17,15,0.0,11.0,2.1,2.35,11.0,8.34,2.15
2018,3,12,17,30,0.0,8.0,2.0,2.0,8.0,6.06,0.0
2018,3,12,17,45,0.0,6.0,1.9,1.65,6.0,4.54,0.0
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.02,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.57,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.85,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.85,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-0.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.9,-2.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.9,-2.8,0.0,0.0,0.0
2018,3,13,6,15,9.0,1.5,2.05,-2.1,1.5,0.0,0.0
2018,3,13,6,30,18.0,3.0,2.2,-1.4,3.0,0.0,0.0
2018,3,13,6,45,82.0,15.5,2.4,-0.65,21.5,80.59,0.0
2018,3,13,7,0,146.0,28.0,2.6,0.1,40.0,214.21,158.17
2018,3,13,7,15,244.0,46.5,2.8,0.65,84.0,328.42,282.05
2018,3,13,7,30,342.0,65.0,3.0,1.2,128.0,441.07,383.77
2018,3,13,7,45,525.5,69.0,3.2,1.75,200.5,618.62,533.48
2018,3,13,8,0,709.0,73.0,3.4,2.3,273.0,798.51,676.85
2018,3,13,8,15,751.5,80.0,3.5,2.65,329.5,849.33,714.29
2018,3,13,8,30,794.0,87.0,3.6,3.0,386.0,897.03,748.65
2018,3,13,8,45,822.0,92.5,3.65,3.35,439.5,917.56,761.13
2018,3,13,9,0,850.0,98.0,3.7,3.7,493.0,943.09,777.18
2018,3,13,9,15,849.0,105.0,3.7,4.05,533.0,939.01,770.64
2018,3,13,9,30,848.0,112.0,3.7,4.4,573.0,931.01,761.58
2018,3,13,9,45,764.5,138.0,3.7,4.75,577.5,873.06,715.57
2018,3,13,10,0,681.0,164.0,3.7,5.1,582.0,805.84,662.85
2018,3,13,10,15,748.0,160.0,3.75,5.4,643.0,835.86,684.1
2018,3,13,10,30,815.0,156.0,3.8,5.7,704.0,859.15,699.5
2018,3,13,10,45,883.0,144.5,3.8,6.05,760.0,863.55,700.55
2018,3,13,11,0,951.0,133.0,3.8,6.4,816.0,867.0,701.21
2018,3,13,11,15,929.5,141.0,3.8,6.65,824.0,816.54,660.04
2018,3,13,11,30,908.0,149.0,3.8,6.9,832.0,764.31,617.44
2018,3,13,11,45,917.0,150.5,3.85,7.15,850.0,724.38,583.9
2018,3,13,12,0,926.0,152.0,3.9,7.4,868.0,680.97,546.77
2018,3,13,12,15,871.0,163.0,3.9,7.55,839.0,607.83,486.01
2018,3,13,12,30,816.0,174.0,3.9,7.7,810.0,537.7,426.77
2018,3,13,12,45,834.5,168.5,3.95,7.85,816.0,490.33,383.69
2018,3,13,13,0,853.0,163.0,4.0,8.0,822.0,439.67,336.59
2018,3,13,13,15,900.5,151.0,4.0,8.05,837.0,390.25,288.51
2018,3,13,13,30,948.0,139.0,4.0,8.1,852.0,334.62,234.74
2018,3,13,13,45,892.0,145.5,4.0,8.2,802.0,265.73,176.27
2018,3,13,14,0,836.0,152.0,4.0,8.3,752.0,202.88,128.97
2018,3,13,14,15,845.0,140.5,3.95,8.25,727.0,139.2,91.19
2018,3,13,14,30,854.0,129.0,3.9,8.2,702.0,99.84,83.15
2018,3,13,14,45,869.5,124.5,3.85,8.15,682.0,98.45,82.15
2018,3,13,15,0,885.0,120.0,3.8,8.1,662.0,96.94,81.02
2018,3,13,15,15,873.0,117.5,3.7,8.0,622.0,95.95,80.38
2018,3,13,15,30,861.0,115.0,3.6,7.9,582.0,94.95,79.75
2018,3,13,15,45,837.0,110.5,3.5,7.75,532.0,85.11,71.24
2018,3,13,16,0,813.0,106.0,3.4,7.6,482.0,82.49,69.17
2018,3,13,16,15,675.0,110.5,3.0,7.15,399.0,84.13,70.99
2018,3,13,16,30,537.0,115.0,2.6,6.7,316.0,83.39,70.64
2018,3,13,16,45,415.5,107.5,2.2,6.25,249.5,77.16,65.23
2018,3,13,17,0,294.0,100.0,1.8,5.8,183.0,72.06,60.7
2018,3,13,17,15,339.0,80.5,1.65,5.1,157.0,59.02,48.73
2018,3,13,17,30,384.0,61.0,1.5,4.4,131.0,46.1,36.6
2018,3,13,17,45,265.0,46.5,1.3,3.65,87.5,35.01,25.84
2018,3,13,18,0,146.0,32.0,1.1,2.9,44.0,24.01,12.62
2018,3,13,18,15,75.5,16.5,1.1,2.9,22.5,12.98,0.0
2018,3,13,18,30,5.0,1.0,1.1,2.9,1.0,0.0,0.0
2018,3,13,18,45,2.5,0.5,1.1,2.5,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,3,14,6,15,6.5,1.5,1.7,-2.35,1.5,0.0,0.0
2018,3,14,6,30,13.0,3.0,1.9,-1.9,3.0,0.0,0.0
2018,3,14,6,45,66.5,17.5,2.15,-1.45,22.5,69.42,0.0
2018,3,14,7,0,120.0,32.0,2.4,-1.0,42.0,182.65,140.76
2018,3,14,7,15,212.0,47.0,2.7,-0.55,80.5,300.53,260.0
2018,3,14,7,30,304.0,62.0,3.0,-0.1,119.0,402.24,353.26
2018,3,14,7,45,497.0,65.0,3.35,0.4,193.0,589.72,513.34
2018,3,14,8,0,690.0,68.0,3.7,0.9,267.0,776.38,664.53
2018,3,14,8,15,739.0,73.0,3.85,1.15,323.0,830.33,705.32
2018,3,14,8,30,788.0,78.0,4.0,1.4,379.0,874.57,738.18
2018,3,14,8,45,821.5,81.0,4.2,1.7,432.5,906.2,761.04
2018,3,14,9,0,855.0,84.0,4.4,2.0,486.0,933.79,780.49
2018,3,14,9,15,878.0,86.5,4.5,2.15,535.0,946.73,788.23
2018,3,14,9,30,901.0,89.0,4.6,2.3,584.0,955.37,792.86
2018,3,14,9,45,726.5,132.5,4.65,2.45,550.5,834.58,698.4
2018,3,14,10,0,552.0,176.0,4.7,2.6,517.0,696.89,588.37
2018,3,14,10,15,624.0,175.0,4.8,2.75,581.0,746.81,627.58
2018,3,14,10,30,696.0,174.0,4.9,2.9,645.0,780.77,652.98
2018,3,14,10,45,619.0,208.5,4.95,3.05,640.0,722.52,603.39
2018,3,14,11,0,542.0,243.0,5.0,3.2,635.0,660.06,550.91
2018,3,14,11,15,701.0,195.0,5.0,3.3,716.5,707.59,588.98
2018,3,14,11,30,860.0,147.0,5.0,3.4,798.0,731.69,606.95
2018,3,14,11,45,675.0,212.5,5.05,3.55,728.5,628.39,520.18
2018,3,14,12,0,490.0,278.0,5.1,3.7,659.0,528.49,436.43
2018,3,14,12,15,502.5,273.5,5.15,3.8,666.0,497.1,408.74
2018,3,14,12,30,515.0,269.0,5.2,3.9,673.0,463.48,378.27
2018,3,14,12,45,560.0,256.0,5.2,4.05,693.0,435.53,351.06
2018,3,14,13,0,605.0,243.0,5.2,4.2,713.0,402.89,318.7
2018,3,14,13,15,734.5,195.0,5.15,4.3,756.5,366.36,279.57
2018,3,14,13,30,864.0,147.0,5.1,4.4,800.0,320.24,230.47
2018,3,14,13,45,853.5,146.0,5.1,4.55,776.5,259.81,176.02
2018,3,14,14,0,843.0,145.0,5.1,4.7,753.0,200.17,128.23
2018,3,14,14,15,894.0,121.5,5.1,4.65,744.0,131.42,84.13
2018,3,14,14,30,945.0,98.0,5.1,4.6,735.0,92.44,77.7
2018,3,14,14,45,937.5,94.0,5.1,4.55,699.0,89.85,75.58
2018,3,14,15,0,930.0,90.0,5.1,4.5,663.0,87.09,73.3
2018,3,14,15,15,913.5,88.0,5.0,4.3,619.5,85.16,71.8
2018,3,14,15,30,897.0,86.0,4.9,4.1,576.0,75.7,63.49
2018,3,14,15,45,874.5,84.0,4.85,3.9,527.5,74.12,62.3
2018,3,14,16,0,852.0,82.0,4.8,3.7,479.0,72.53,61.1
2018,3,14,16,15,821.0,78.0,4.5,3.4,426.0,69.31,58.42
2018,3,14,16,30,790.0,74.0,4.2,3.1,373.0,66.06,55.66
2018,3,14,16,45,735.5,70.5,3.95,2.75,316.5,62.85,52.89
2018,3,14,17,0,681.0,67.0,3.7,2.4,260.0,55.11,45.8
2018,3,14,17,15,524.0,63.0,3.3,1.65,193.5,50.92,41.89
2018,3,14,17,30,367.0,59.0,2.9,0.9,127.0,44.59,35.74
2018,3,14,17,45,243.0,43.5,2.5,0.15,82.5,32.78,24.24
2018,3,14,18,0,119.0,28.0,2.1,-0.6,38.0,21.05,11.08
2018,3,14,18,15,67.0,15.0,2.1,-0.6,20.0,11.8,0.0
2018,3,14,18,30,15.0,2.0,2.1,-0.6,2.0,0.0,0.0
2018,3,14,18,45,7.5,1.0,2.0,-1.15,1.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-1.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.7,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.15,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.55,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-3.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.2,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,-4.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
