Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,15,2,30,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,-3.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,-3.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.75,-3.45,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,-3.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,-3.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,-3.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.15,-3.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.45,-2.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,-2.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,-2.55,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,-2.4,0.0,0.0,0.0
2018,3,15,6,15,18.0,3.0,3.25,-1.95,2.5,0.0,0.0
2018,3,15,6,30,36.0,6.0,3.5,-1.5,5.0,0.0,0.0
2018,3,15,6,45,166.5,20.0,3.75,-1.05,33.0,155.55,0.0
2018,3,15,7,0,297.0,34.0,4.0,-0.6,61.0,354.48,283.51
2018,3,15,7,15,405.0,44.5,4.05,0.2,107.5,470.18,404.92
2018,3,15,7,30,513.0,55.0,4.1,1.0,154.0,587.68,508.75
2018,3,15,7,45,579.0,63.0,4.2,1.75,207.0,664.5,574.07
2018,3,15,8,0,645.0,71.0,4.3,2.5,260.0,740.1,634.84
2018,3,15,8,15,691.0,76.5,4.7,3.5,313.5,791.74,674.99
2018,3,15,8,30,737.0,82.0,5.1,4.5,367.0,840.65,711.58
2018,3,15,8,45,769.5,86.0,5.5,5.55,419.0,865.12,727.97
2018,3,15,9,0,802.0,90.0,5.9,6.6,471.0,893.29,746.86
2018,3,15,9,15,829.5,91.5,6.0,7.35,519.5,909.71,755.59
2018,3,15,9,30,857.0,93.0,6.1,8.1,568.0,921.85,761.09
2018,3,15,9,45,879.5,93.0,6.25,8.85,611.5,923.25,758.77
2018,3,15,10,0,902.0,93.0,6.4,9.6,655.0,910.18,745.68
2018,3,15,10,15,910.0,95.5,6.4,10.2,689.5,893.57,729.89
2018,3,15,10,30,918.0,98.0,6.4,10.8,724.0,873.06,711.41
2018,3,15,10,45,923.5,101.0,6.35,11.4,752.0,847.18,688.91
2018,3,15,11,0,929.0,104.0,6.3,12.0,780.0,817.59,663.86
2018,3,15,11,15,933.0,106.0,6.3,12.5,800.5,782.36,634.47
2018,3,15,11,30,937.0,108.0,6.3,13.0,821.0,743.81,600.97
2018,3,15,11,45,936.5,109.5,6.3,13.5,832.0,698.81,562.06
2018,3,15,12,0,936.0,111.0,6.3,14.0,843.0,651.26,520.55
2018,3,15,12,15,935.0,112.0,6.3,14.3,846.0,600.7,476.27
2018,3,15,12,30,934.0,113.0,6.3,14.6,849.0,548.1,429.37
2018,3,15,12,45,931.0,113.5,6.3,14.95,844.0,492.46,378.96
2018,3,15,13,0,928.0,114.0,6.3,15.3,839.0,435.48,326.47
2018,3,15,13,15,922.5,114.0,6.3,15.45,825.0,376.29,271.86
2018,3,15,13,30,917.0,114.0,6.3,15.6,811.0,316.55,217.04
2018,3,15,13,45,789.5,159.0,6.25,15.8,747.5,257.18,169.87
2018,3,15,14,0,662.0,204.0,6.2,16.0,684.0,207.0,135.99
2018,3,15,14,15,444.5,245.5,6.15,16.0,562.5,167.84,121.04
2018,3,15,14,30,227.0,287.0,6.1,16.0,441.0,180.73,149.62
2018,3,15,14,45,210.0,263.5,6.05,16.0,400.5,168.74,139.73
2018,3,15,15,0,193.0,240.0,6.0,16.0,360.0,156.31,129.47
2018,3,15,15,15,239.5,224.0,5.8,15.85,362.5,141.35,117.06
2018,3,15,15,30,286.0,208.0,5.6,15.7,365.0,134.59,111.63
2018,3,15,15,45,296.0,190.5,5.4,15.55,341.0,125.71,104.35
2018,3,15,16,0,306.0,173.0,5.2,15.4,317.0,116.4,96.66
2018,3,15,16,15,298.5,152.5,4.9,14.95,280.0,104.6,86.81
2018,3,15,16,30,291.0,132.0,4.6,14.5,243.0,92.32,76.41
2018,3,15,16,45,351.0,110.5,4.35,14.05,225.0,78.12,64.14
2018,3,15,17,0,411.0,89.0,4.1,13.6,207.0,65.28,52.87
2018,3,15,17,15,376.5,73.5,3.9,12.95,164.5,54.66,43.38
2018,3,15,17,30,342.0,58.0,3.7,12.3,122.0,43.71,33.36
2018,3,15,17,45,286.0,45.0,3.5,11.7,87.0,34.09,24.25
2018,3,15,18,0,230.0,32.0,3.3,11.1,52.0,24.33,13.35
2018,3,15,18,15,126.5,18.5,3.3,11.1,28.0,14.56,0.0
2018,3,15,18,30,23.0,5.0,3.3,11.1,4.0,0.0,0.0
2018,3,15,18,45,11.5,2.5,3.35,10.7,2.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,16,6,15,9.0,2.5,1.7,6.4,2.5,0.0,0.0
2018,3,16,6,30,18.0,5.0,1.9,7.1,5.0,3.93,0.0
2018,3,16,6,45,102.5,22.5,2.05,7.75,31.5,149.63,0.0
2018,3,16,7,0,187.0,40.0,2.2,8.4,58.0,275.08,215.93
2018,3,16,7,15,290.0,56.0,2.45,8.95,104.0,384.5,321.82
2018,3,16,7,30,393.0,72.0,2.7,9.5,150.0,499.07,420.0
2018,3,16,7,45,461.0,81.5,2.95,10.1,199.0,574.35,482.35
2018,3,16,8,0,529.0,91.0,3.2,10.7,248.0,655.87,546.74
2018,3,16,8,15,520.5,103.5,3.35,11.1,282.5,656.94,546.31
2018,3,16,8,30,512.0,116.0,3.5,11.5,317.0,661.27,548.18
2018,3,16,8,45,511.5,133.5,3.6,11.85,356.5,676.86,558.28
2018,3,16,9,0,511.0,151.0,3.7,12.2,396.0,689.37,565.71
2018,3,16,9,15,551.0,155.5,3.8,12.5,443.0,721.54,588.16
2018,3,16,9,30,591.0,160.0,3.9,12.8,490.0,760.1,615.06
2018,3,16,9,45,710.0,139.5,3.95,13.15,565.0,830.61,664.89
2018,3,16,10,0,829.0,119.0,4.0,13.5,640.0,886.66,703.02
2018,3,16,10,15,886.0,107.0,4.0,13.75,691.0,897.17,708.03
2018,3,16,10,30,943.0,95.0,4.0,14.0,742.0,892.35,702.51
2018,3,16,10,45,958.0,94.0,4.0,14.25,774.0,869.21,684.13
2018,3,16,11,0,973.0,93.0,4.0,14.5,806.0,841.88,663.0
2018,3,16,11,15,980.5,92.5,4.0,14.75,827.5,805.41,635.34
2018,3,16,11,30,988.0,92.0,4.0,15.0,849.0,765.36,602.77
2018,3,16,11,45,893.0,134.0,3.95,15.25,826.0,699.19,548.88
2018,3,16,12,0,798.0,176.0,3.9,15.5,803.0,631.43,493.78
2018,3,16,12,15,673.0,228.5,3.85,15.65,759.0,557.45,433.91
2018,3,16,12,30,548.0,281.0,3.8,15.8,715.0,489.35,378.68
2018,3,16,12,45,777.0,183.5,3.8,16.0,795.5,478.42,364.18
2018,3,16,13,0,1006.0,86.0,3.8,16.2,876.0,445.38,328.3
2018,3,16,13,15,1005.0,84.5,3.8,16.3,863.0,382.74,271.41
2018,3,16,13,30,1004.0,83.0,3.8,16.4,850.0,318.99,213.65
2018,3,16,13,45,1002.0,81.0,3.75,16.45,829.0,253.84,156.86
2018,3,16,14,0,1000.0,79.0,3.7,16.5,808.0,188.21,105.96
2018,3,16,14,15,946.5,93.5,3.65,16.45,762.5,128.87,75.88
2018,3,16,14,30,893.0,108.0,3.6,16.4,717.0,96.55,77.7
2018,3,16,14,45,872.5,107.5,3.5,16.4,677.5,87.38,70.02
2018,3,16,15,0,852.0,107.0,3.4,16.4,638.0,87.26,70.09
2018,3,16,15,15,868.0,95.5,3.2,16.05,605.5,80.84,64.83
2018,3,16,15,30,884.0,84.0,3.0,15.7,573.0,81.65,65.81
2018,3,16,15,45,890.0,75.5,2.75,15.4,532.0,75.8,61.0
2018,3,16,16,0,896.0,67.0,2.5,15.1,491.0,69.53,55.78
2018,3,16,16,15,870.5,64.0,2.25,14.3,438.5,66.07,53.1
2018,3,16,16,30,845.0,61.0,2.0,13.5,386.0,57.09,45.48
2018,3,16,16,45,810.0,57.0,1.75,12.7,332.0,53.32,42.37
2018,3,16,17,0,775.0,53.0,1.5,11.9,278.0,49.53,39.13
2018,3,16,17,15,712.5,48.0,1.5,11.0,222.5,44.63,34.76
2018,3,16,17,30,650.0,43.0,1.5,10.1,167.0,39.82,30.25
2018,3,16,17,45,538.5,36.0,1.5,9.2,117.0,33.08,23.72
2018,3,16,18,0,427.0,29.0,1.5,8.3,67.0,24.43,14.05
2018,3,16,18,15,245.5,18.0,1.5,8.3,36.5,14.16,0.0
2018,3,16,18,30,64.0,7.0,1.5,8.3,6.0,0.0,0.0
2018,3,16,18,45,32.0,3.5,1.6,7.5,3.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.55,2.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.5,0.9,1.35,1.5,0.0,0.0
2018,3,17,6,30,0.0,3.0,1.0,2.0,3.0,2.36,0.0
2018,3,17,6,45,29.5,19.5,1.1,2.65,22.5,59.0,0.0
2018,3,17,7,0,59.0,36.0,1.2,3.3,42.0,115.69,91.81
2018,3,17,7,15,70.0,47.5,1.15,4.05,58.5,131.76,110.98
2018,3,17,7,30,81.0,59.0,1.1,4.8,75.0,151.18,129.55
2018,3,17,7,45,51.5,70.0,1.0,5.55,81.5,116.68,99.0
2018,3,17,8,0,22.0,81.0,0.9,6.3,88.0,98.13,81.5
2018,3,17,8,15,40.5,83.0,1.0,7.25,98.0,114.23,95.94
2018,3,17,8,30,59.0,85.0,1.1,8.2,108.0,147.4,124.42
2018,3,17,8,45,341.0,105.0,1.2,9.2,267.5,479.38,402.29
2018,3,17,9,0,623.0,125.0,1.3,10.2,427.0,776.4,621.65
2018,3,17,9,15,570.5,125.5,1.6,10.95,422.5,717.77,575.0
2018,3,17,9,30,518.0,126.0,1.9,11.7,418.0,657.43,530.11
2018,3,17,9,45,287.0,170.0,2.2,12.4,333.5,448.11,365.79
2018,3,17,10,0,56.0,214.0,2.5,13.1,249.0,241.98,195.46
2018,3,17,10,15,164.5,265.5,2.8,12.95,377.5,399.83,324.17
2018,3,17,10,30,273.0,317.0,3.1,12.8,506.0,547.84,439.1
2018,3,17,10,45,355.5,296.0,3.45,12.7,552.0,575.17,460.95
2018,3,17,11,0,438.0,275.0,3.8,12.6,598.0,612.38,490.17
2018,3,17,11,15,250.5,292.5,3.85,12.75,478.5,452.38,362.98
2018,3,17,11,30,63.0,310.0,3.9,12.9,359.0,298.85,238.72
2018,3,17,11,45,39.5,268.0,3.95,13.05,299.0,241.71,192.82
2018,3,17,12,0,16.0,226.0,4.0,13.2,239.0,184.5,146.31
2018,3,17,12,15,312.5,211.5,4.05,13.85,460.5,348.77,278.17
2018,3,17,12,30,609.0,197.0,4.1,14.5,682.0,458.88,358.94
2018,3,17,12,45,769.0,151.0,4.15,15.1,760.0,453.35,347.31
2018,3,17,13,0,929.0,105.0,4.2,15.7,838.0,431.88,320.76
2018,3,17,13,15,926.0,104.0,4.15,16.2,825.0,372.92,266.58
2018,3,17,13,30,923.0,103.0,4.1,16.7,812.0,313.19,212.09
2018,3,17,13,45,917.0,102.5,4.05,17.15,791.0,252.64,159.21
2018,3,17,14,0,911.0,102.0,4.0,17.6,770.0,192.1,112.21
2018,3,17,14,15,877.0,110.0,3.85,17.9,733.0,134.7,81.46
2018,3,17,14,30,843.0,118.0,3.7,18.2,696.0,92.11,73.36
2018,3,17,14,45,702.0,158.5,3.6,18.45,623.0,105.64,84.96
2018,3,17,15,0,561.0,199.0,3.5,18.7,550.0,127.69,103.72
2018,3,17,15,15,505.5,201.0,3.35,18.7,501.5,128.84,104.92
2018,3,17,15,30,450.0,203.0,3.2,18.7,453.0,130.2,106.35
2018,3,17,15,45,383.0,196.5,3.05,18.7,397.0,130.86,107.22
2018,3,17,16,0,316.0,190.0,2.9,18.7,341.0,126.06,103.45
2018,3,17,16,15,374.5,158.0,2.6,18.15,317.5,106.35,87.07
2018,3,17,16,30,433.0,126.0,2.3,17.6,294.0,88.5,72.05
2018,3,17,16,45,447.5,105.5,2.0,17.05,257.5,76.21,61.66
2018,3,17,17,0,462.0,85.0,1.7,16.5,221.0,63.25,50.47
2018,3,17,17,15,471.5,70.0,1.65,15.7,184.5,55.7,43.85
2018,3,17,17,30,481.0,55.0,1.6,14.9,148.0,44.86,34.09
2018,3,17,17,45,365.5,44.0,1.55,14.1,102.0,35.95,25.75
2018,3,17,18,0,250.0,33.0,1.5,13.3,56.0,25.16,14.6
2018,3,17,18,15,139.0,19.0,1.5,13.3,30.5,14.95,0.0
2018,3,17,18,30,28.0,5.0,1.5,13.3,5.0,0.0,0.0
2018,3,17,18,45,14.0,2.5,1.55,13.05,2.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,3,18,6,15,15.5,4.0,2.9,5.55,4.0,0.0,0.0
2018,3,18,6,30,31.0,8.0,3.0,5.7,8.0,31.8,0.0
2018,3,18,6,45,114.5,21.0,3.05,5.85,31.5,161.25,16.98
2018,3,18,7,0,198.0,34.0,3.1,6.0,55.0,270.53,221.45
2018,3,18,7,15,171.0,36.0,3.2,6.5,61.5,240.59,205.63
2018,3,18,7,30,144.0,38.0,3.3,7.0,68.0,213.62,184.78
2018,3,18,7,45,75.0,59.5,3.4,7.5,75.5,139.8,119.62
2018,3,18,8,0,6.0,81.0,3.5,8.0,83.0,72.6,58.19
2018,3,18,8,15,242.5,101.0,3.5,8.6,198.5,365.92,316.0
2018,3,18,8,30,479.0,121.0,3.5,9.2,314.0,638.32,536.32
2018,3,18,8,45,637.0,107.5,3.5,9.8,398.5,778.17,639.62
2018,3,18,9,0,795.0,94.0,3.5,10.4,483.0,897.06,723.57
2018,3,18,9,15,740.0,117.0,3.45,10.9,506.0,867.98,697.51
2018,3,18,9,30,685.0,140.0,3.4,11.4,529.0,828.61,665.35
2018,3,18,9,45,573.0,186.5,3.35,11.9,528.0,749.6,603.25
2018,3,18,10,0,461.0,233.0,3.3,12.4,527.0,680.03,545.83
2018,3,18,10,15,452.5,247.0,3.2,12.75,548.5,667.47,533.81
2018,3,18,10,30,444.0,261.0,3.1,13.1,570.0,652.7,519.89
2018,3,18,10,45,447.0,275.0,3.05,13.5,596.5,645.02,511.63
2018,3,18,11,0,450.0,289.0,3.0,13.9,623.0,634.55,501.26
2018,3,18,11,15,709.5,192.5,2.9,14.15,735.0,716.01,563.29
2018,3,18,11,30,969.0,96.0,2.8,14.4,847.0,759.18,594.37
2018,3,18,11,45,974.0,95.0,2.7,14.7,859.5,714.28,556.94
2018,3,18,12,0,979.0,94.0,2.6,15.0,872.0,666.38,517.27
2018,3,18,12,15,981.0,94.0,2.55,15.15,876.5,614.85,474.46
2018,3,18,12,30,983.0,94.0,2.5,15.3,881.0,560.94,428.66
2018,3,18,12,45,985.5,92.0,2.4,15.5,877.0,503.54,378.68
2018,3,18,13,0,988.0,90.0,2.3,15.7,873.0,444.23,325.93
2018,3,18,13,15,986.0,89.5,2.2,15.75,860.5,382.88,270.84
2018,3,18,13,30,984.0,89.0,2.1,15.8,848.0,320.53,214.82
2018,3,18,13,45,979.5,88.5,2.0,15.85,827.0,256.92,159.76
2018,3,18,14,0,975.0,88.0,1.9,15.9,806.0,193.09,110.38
2018,3,18,14,15,967.0,86.5,1.8,15.85,776.0,128.43,73.92
2018,3,18,14,30,959.0,85.0,1.7,15.8,746.0,85.28,68.11
2018,3,18,14,45,948.0,83.5,1.65,15.75,709.0,83.94,67.17
2018,3,18,15,0,937.0,82.0,1.6,15.7,672.0,82.5,66.11
2018,3,18,15,15,923.5,80.0,1.55,15.55,629.5,80.58,64.67
2018,3,18,15,30,910.0,78.0,1.5,15.4,587.0,78.55,63.13
2018,3,18,15,45,890.5,75.0,1.5,15.25,538.5,75.6,60.8
2018,3,18,16,0,871.0,72.0,1.5,15.1,490.0,72.5,58.35
2018,3,18,16,15,844.5,69.0,1.4,14.65,438.0,63.09,50.37
2018,3,18,16,30,818.0,66.0,1.3,14.2,386.0,60.4,48.27
2018,3,18,16,45,778.0,62.0,1.2,13.7,331.5,56.73,45.23
2018,3,18,17,0,738.0,58.0,1.1,13.2,277.0,53.07,42.1
2018,3,18,17,15,672.5,53.0,1.1,12.25,222.0,48.35,37.94
2018,3,18,17,30,607.0,48.0,1.1,11.3,167.0,40.31,30.6
2018,3,18,17,45,498.0,39.5,1.1,10.3,117.5,33.02,23.66
2018,3,18,18,0,389.0,31.0,1.1,9.3,68.0,25.92,15.82
2018,3,18,18,15,223.5,18.5,1.1,9.3,37.0,14.56,0.0
2018,3,18,18,30,58.0,6.0,1.1,9.3,6.0,4.72,0.0
2018,3,18,18,45,29.0,3.0,1.2,8.7,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,19,6,15,1.0,2.0,1.15,7.4,2.0,0.0,0.0
2018,3,19,6,30,2.0,4.0,1.3,7.6,4.0,4.8,0.0
2018,3,19,6,45,1.0,13.0,1.4,7.8,13.0,10.75,0.0
2018,3,19,7,0,0.0,22.0,1.5,8.0,22.0,16.77,8.32
2018,3,19,7,15,0.0,33.5,1.6,8.35,33.5,25.59,16.44
2018,3,19,7,30,0.0,45.0,1.7,8.7,45.0,34.43,24.4
2018,3,19,7,45,0.0,37.0,1.8,9.0,37.0,28.23,19.1
2018,3,19,8,0,0.0,29.0,1.9,9.3,29.0,22.1,13.73
2018,3,19,8,15,0.0,32.0,2.05,9.75,32.0,24.41,15.69
2018,3,19,8,30,0.0,35.0,2.2,10.2,35.0,26.72,17.61
2018,3,19,8,45,5.0,82.0,2.35,10.6,84.5,67.9,53.16
2018,3,19,9,0,10.0,129.0,2.5,11.0,134.0,114.55,92.61
2018,3,19,9,15,55.0,182.0,2.45,11.4,213.0,222.76,183.74
2018,3,19,9,30,100.0,235.0,2.4,11.8,292.0,317.29,260.35
2018,3,19,9,45,92.5,261.5,2.35,12.25,317.5,331.3,269.31
2018,3,19,10,0,85.0,288.0,2.3,12.7,343.0,344.25,277.71
2018,3,19,10,15,63.5,273.0,2.2,13.1,315.0,301.48,242.15
2018,3,19,10,30,42.0,258.0,2.1,13.5,287.0,261.94,209.41
2018,3,19,10,45,30.0,256.0,2.0,13.95,277.0,244.89,194.8
2018,3,19,11,0,18.0,254.0,1.9,14.4,267.0,217.08,171.71
2018,3,19,11,15,71.0,298.5,1.85,14.9,353.5,302.09,239.11
2018,3,19,11,30,124.0,343.0,1.8,15.4,440.0,379.77,298.1
2018,3,19,11,45,458.0,254.0,1.75,15.85,619.0,524.88,409.41
2018,3,19,12,0,792.0,165.0,1.7,16.3,798.0,620.34,476.87
2018,3,19,12,15,813.5,157.5,1.7,16.7,810.0,579.45,441.89
2018,3,19,12,30,835.0,150.0,1.7,17.1,822.0,534.82,404.18
2018,3,19,12,45,561.5,260.0,1.7,17.45,711.0,442.1,332.44
2018,3,19,13,0,288.0,370.0,1.7,17.8,600.0,371.52,280.04
2018,3,19,13,15,188.5,368.5,1.65,17.95,518.0,315.52,238.12
2018,3,19,13,30,89.0,367.0,1.6,18.1,436.0,274.69,209.1
2018,3,19,13,45,129.5,362.0,1.55,18.3,459.5,259.39,195.24
2018,3,19,14,0,170.0,357.0,1.5,18.5,483.0,244.98,182.61
2018,3,19,14,15,148.5,343.5,1.5,18.45,450.5,216.96,164.28
2018,3,19,14,30,127.0,330.0,1.5,18.4,418.0,197.42,160.51
2018,3,19,14,45,102.0,302.5,1.55,18.4,371.0,193.97,158.09
2018,3,19,15,0,77.0,275.0,1.6,18.4,324.0,178.91,146.05
2018,3,19,15,15,42.5,218.0,1.55,18.3,245.0,147.59,120.4
2018,3,19,15,30,8.0,161.0,1.5,18.2,166.0,118.19,96.06
2018,3,19,15,45,125.0,175.0,1.5,18.1,236.0,119.16,97.27
2018,3,19,16,0,242.0,189.0,1.5,18.0,306.0,123.96,101.72
2018,3,19,16,15,152.0,168.5,1.35,17.55,239.0,114.76,94.31
2018,3,19,16,30,62.0,148.0,1.2,17.1,172.0,103.33,84.91
2018,3,19,16,45,35.0,116.5,1.05,16.6,129.5,83.26,67.85
2018,3,19,17,0,8.0,85.0,0.9,16.1,87.0,63.28,50.56
2018,3,19,17,15,5.5,73.5,0.9,15.55,75.0,54.62,42.96
2018,3,19,17,30,3.0,62.0,0.9,15.0,63.0,45.89,35.06
2018,3,19,17,45,1.5,44.0,0.9,14.4,44.5,32.88,23.15
2018,3,19,18,0,0.0,26.0,0.9,13.8,26.0,19.76,10.65
2018,3,19,18,15,0.0,14.0,0.9,13.8,14.0,10.68,0.0
2018,3,19,18,30,0.0,2.0,0.9,13.8,2.0,1.57,0.0
2018,3,19,18,45,0.0,1.0,1.0,13.65,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,6,15,5.0,1.5,1.35,11.6,1.5,0.0,0.0
2018,3,20,6,30,10.0,3.0,1.8,11.7,3.0,10.64,0.0
2018,3,20,6,45,12.5,7.5,2.2,11.85,8.5,19.14,4.04
2018,3,20,7,0,15.0,12.0,2.6,12.0,14.0,26.78,17.16
2018,3,20,7,15,127.5,26.5,2.85,11.95,53.5,180.15,151.63
2018,3,20,7,30,240.0,41.0,3.1,11.9,93.0,307.35,262.24
2018,3,20,7,45,120.0,36.0,3.35,11.8,62.0,182.83,156.0
2018,3,20,8,0,0.0,31.0,3.6,11.7,31.0,23.63,14.84
2018,3,20,8,15,0.0,48.0,3.7,11.6,48.0,36.7,26.15
2018,3,20,8,30,0.0,65.0,3.8,11.5,65.0,49.84,37.37
2018,3,20,8,45,0.0,77.5,3.85,11.4,77.5,59.53,45.55
2018,3,20,9,0,0.0,90.0,3.9,11.3,90.0,69.63,54.0
2018,3,20,9,15,0.0,113.0,3.85,11.35,113.0,89.19,70.35
2018,3,20,9,30,0.0,136.0,3.8,11.4,136.0,108.73,86.52
2018,3,20,9,45,0.0,139.0,3.7,11.45,139.0,110.53,87.74
2018,3,20,10,0,0.0,142.0,3.6,11.5,142.0,112.46,89.1
2018,3,20,10,15,1.0,148.0,3.5,11.7,148.5,117.84,93.34
2018,3,20,10,30,2.0,154.0,3.4,11.9,155.0,123.15,97.5
2018,3,20,10,45,3.0,160.0,3.25,12.05,162.0,128.35,101.57
2018,3,20,11,0,4.0,166.0,3.1,12.2,169.0,133.41,105.53
2018,3,20,11,15,4.5,170.0,3.05,12.45,173.5,136.35,107.69
2018,3,20,11,30,5.0,174.0,3.0,12.7,178.0,139.18,109.78
2018,3,20,11,45,6.5,189.5,2.9,12.95,194.5,151.57,119.65
2018,3,20,12,0,8.0,205.0,2.8,13.2,211.0,163.5,129.08
2018,3,20,12,15,7.5,199.0,2.8,13.25,205.0,157.42,124.02
2018,3,20,12,30,7.0,193.0,2.8,13.3,199.0,151.49,119.14
2018,3,20,12,45,6.0,180.0,2.8,13.3,185.0,140.26,110.02
2018,3,20,13,0,5.0,167.0,2.8,13.3,171.0,129.34,101.15
2018,3,20,13,15,4.0,157.5,2.9,13.15,160.5,121.27,94.68
2018,3,20,13,30,3.0,148.0,3.0,13.0,150.0,113.42,88.4
2018,3,20,13,45,4.0,155.5,3.1,12.8,158.5,118.42,92.62
2018,3,20,14,0,5.0,163.0,3.2,12.6,167.0,123.06,96.58
2018,3,20,14,15,4.0,162.5,3.35,12.25,165.5,121.65,95.8
2018,3,20,14,30,3.0,162.0,3.5,11.9,164.0,120.5,99.71
2018,3,20,14,45,4.0,163.5,3.7,11.6,166.0,121.25,100.69
2018,3,20,15,0,5.0,165.0,3.9,11.3,168.0,121.9,101.6
2018,3,20,15,15,2.5,114.0,4.0,11.0,115.5,86.69,71.18
2018,3,20,15,30,0.0,63.0,4.1,10.7,63.0,48.38,37.57
2018,3,20,15,45,0.0,59.5,4.25,10.4,59.5,45.65,35.32
2018,3,20,16,0,0.0,56.0,4.4,10.1,56.0,42.92,33.04
2018,3,20,16,15,0.0,56.0,4.45,9.7,56.0,42.9,33.19
2018,3,20,16,30,0.0,56.0,4.5,9.3,56.0,42.88,33.35
2018,3,20,16,45,76.5,51.0,4.55,8.85,74.0,37.38,28.5
2018,3,20,17,0,153.0,46.0,4.6,8.4,92.0,33.27,24.84
2018,3,20,17,15,265.0,59.0,4.6,7.9,120.0,43.63,34.3
2018,3,20,17,30,377.0,72.0,4.6,7.4,148.0,53.64,43.18
2018,3,20,17,45,277.0,57.0,4.65,6.95,104.0,42.48,32.51
2018,3,20,18,0,177.0,42.0,4.7,6.5,60.0,31.31,20.99
2018,3,20,18,15,96.5,24.0,4.7,6.5,33.0,17.76,0.0
2018,3,20,18,30,16.0,6.0,4.7,6.5,6.0,4.72,0.0
2018,3,20,18,45,8.0,3.0,4.8,5.65,3.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.9,4.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.9,4.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.85,3.75,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,3.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.65,3.05,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.5,2.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.35,2.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.9,1.95,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.6,1.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.35,1.7,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.1,1.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.85,1.3,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.7,1.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.15,0.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,0.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,0.2,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.35,-0.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.25,-0.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,21,6,15,1.5,1.5,0.85,-0.1,1.5,0.0,0.0
2018,3,21,6,30,3.0,3.0,0.8,0.1,3.0,4.85,0.0
2018,3,21,6,45,1.5,7.0,0.8,0.25,7.0,6.59,0.0
2018,3,21,7,0,0.0,11.0,0.8,0.4,11.0,8.34,1.59
2018,3,21,7,15,0.0,17.5,0.8,0.6,17.5,13.29,6.22
2018,3,21,7,30,0.0,24.0,0.8,0.8,24.0,18.26,10.82
2018,3,21,7,45,0.0,38.0,0.8,1.05,38.0,29.0,20.56
2018,3,21,8,0,0.0,52.0,0.8,1.3,52.0,39.79,30.22
2018,3,21,8,15,0.5,78.5,0.95,1.5,78.5,61.91,49.85
2018,3,21,8,30,1.0,105.0,1.1,1.7,105.0,86.33,71.17
2018,3,21,8,45,17.0,140.0,1.25,1.95,148.5,134.09,113.16
2018,3,21,9,0,33.0,175.0,1.4,2.2,192.0,198.95,168.66
2018,3,21,9,15,46.5,204.0,1.55,2.4,230.0,238.79,201.81
2018,3,21,9,30,60.0,233.0,1.7,2.6,268.0,277.13,233.28
2018,3,21,9,45,52.5,245.0,1.85,2.85,277.0,276.16,231.22
2018,3,21,10,0,45.0,257.0,2.0,3.1,286.0,275.27,229.48
2018,3,21,10,15,38.5,261.0,2.15,3.35,287.0,267.33,222.08
2018,3,21,10,30,32.0,265.0,2.3,3.6,288.0,259.93,215.22
2018,3,21,10,45,30.5,269.5,2.45,3.9,292.0,257.49,212.64
2018,3,21,11,0,29.0,274.0,2.6,4.2,296.0,255.12,210.14
2018,3,21,11,15,35.0,293.5,2.75,4.4,320.5,271.31,223.1
2018,3,21,11,30,41.0,313.0,2.9,4.6,345.0,286.02,234.7
2018,3,21,11,45,63.0,337.5,3.05,4.85,388.0,313.5,256.78
2018,3,21,12,0,85.0,362.0,3.2,5.1,431.0,337.4,275.55
2018,3,21,12,15,94.0,368.5,3.3,5.3,445.0,336.74,274.25
2018,3,21,12,30,103.0,375.0,3.4,5.5,459.0,334.53,271.63
2018,3,21,12,45,118.5,379.0,3.5,5.65,475.0,331.73,268.35
2018,3,21,13,0,134.0,383.0,3.6,5.8,491.0,324.36,261.06
2018,3,21,13,15,99.5,339.0,3.65,5.95,418.5,272.96,219.32
2018,3,21,13,30,65.0,295.0,3.7,6.1,346.0,225.05,180.8
2018,3,21,13,45,66.0,265.0,3.8,6.25,315.5,198.41,158.62
2018,3,21,14,0,67.0,235.0,3.9,6.4,285.0,172.58,137.37
2018,3,21,14,15,37.5,201.0,3.95,6.45,229.0,142.68,114.5
2018,3,21,14,30,8.0,167.0,4.0,6.5,173.0,124.04,104.85
2018,3,21,14,45,14.0,181.5,4.05,6.55,191.0,133.48,113.37
2018,3,21,15,0,20.0,196.0,4.1,6.6,209.0,142.44,121.49
2018,3,21,15,15,16.5,184.0,4.1,6.5,194.0,134.03,114.41
2018,3,21,15,30,13.0,172.0,4.1,6.4,179.0,125.53,107.24
2018,3,21,15,45,30.0,165.0,4.05,6.3,180.0,115.96,99.09
2018,3,21,16,0,47.0,158.0,4.0,6.2,181.0,111.44,95.4
2018,3,21,16,15,67.5,149.0,3.95,5.95,178.0,105.58,90.53
2018,3,21,16,30,88.0,140.0,3.9,5.7,175.0,96.93,83.07
2018,3,21,16,45,133.0,128.5,3.85,5.45,173.0,90.05,77.12
2018,3,21,17,0,178.0,117.0,3.8,5.2,171.0,82.7,70.59
2018,3,21,17,15,149.0,95.5,3.8,4.85,135.0,68.34,57.44
2018,3,21,17,30,120.0,74.0,3.8,4.5,99.0,53.7,43.76
2018,3,21,17,45,77.0,50.5,3.75,4.1,65.0,37.44,28.38
2018,3,21,18,0,34.0,27.0,3.7,3.7,31.0,20.73,12.32
2018,3,21,18,15,22.5,16.0,3.7,3.7,18.0,12.36,0.0
2018,3,21,18,30,11.0,5.0,3.7,3.7,5.0,3.93,0.0
2018,3,21,18,45,5.5,2.5,3.8,3.2,2.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,2.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.8,2.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.7,1.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,1.3,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.5,1.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.4,0.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,0.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.85,0.25,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.75,0.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.65,0.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.55,-0.1,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,-0.25,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.3,-0.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.05,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.95,-1.25,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,-1.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,-2.05,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,-2.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,-2.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,-2.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,-2.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,15,67.5,7.5,2.1,-1.7,9.0,0.0,0.0
2018,3,22,6,30,135.0,15.0,2.4,-1.0,18.0,124.27,0.0
2018,3,22,6,45,295.5,27.0,2.7,-0.25,57.0,337.52,228.46
2018,3,22,7,0,456.0,39.0,3.0,0.5,96.0,509.6,429.9
2018,3,22,7,15,550.0,46.5,3.2,1.1,148.5,613.09,523.91
2018,3,22,7,30,644.0,54.0,3.4,1.7,201.0,717.57,612.14
2018,3,22,7,45,589.0,68.5,3.6,2.25,229.5,691.46,592.46
2018,3,22,8,0,534.0,83.0,3.8,2.8,258.0,660.82,567.63
2018,3,22,8,15,425.5,120.5,3.8,3.35,275.0,594.07,511.62
2018,3,22,8,30,317.0,158.0,3.8,3.9,292.0,508.45,437.06
2018,3,22,8,45,550.5,129.0,3.85,4.4,395.5,725.26,612.43
2018,3,22,9,0,784.0,100.0,3.9,4.9,499.0,900.46,742.4
2018,3,22,9,15,854.5,92.0,3.9,5.35,563.0,946.5,771.77
2018,3,22,9,30,925.0,84.0,3.9,5.8,627.0,975.82,789.48
2018,3,22,9,45,939.5,85.5,3.85,6.25,670.0,970.93,782.05
2018,3,22,10,0,954.0,87.0,3.8,6.7,713.0,961.79,772.07
2018,3,22,10,15,963.5,88.5,3.75,7.1,749.0,943.98,756.22
2018,3,22,10,30,973.0,90.0,3.7,7.5,785.0,922.04,737.7
2018,3,22,10,45,980.0,91.0,3.7,7.9,813.5,893.47,714.9
2018,3,22,11,0,987.0,92.0,3.7,8.3,842.0,861.03,689.48
2018,3,22,11,15,988.5,93.5,3.7,8.65,860.5,821.28,658.9
2018,3,22,11,30,990.0,95.0,3.7,9.0,879.0,778.28,623.92
2018,3,22,11,45,991.5,95.0,3.7,9.35,890.0,730.91,584.65
2018,3,22,12,0,993.0,95.0,3.7,9.7,901.0,680.78,542.47
2018,3,22,12,15,993.0,96.5,3.75,9.9,905.0,628.49,498.0
2018,3,22,12,30,993.0,98.0,3.8,10.1,909.0,573.91,450.47
2018,3,22,12,45,989.5,98.5,3.8,10.35,902.5,515.01,398.07
2018,3,22,13,0,986.0,99.0,3.8,10.6,896.0,454.75,343.26
2018,3,22,13,15,980.5,98.5,3.85,10.7,880.5,392.07,285.79
2018,3,22,13,30,975.0,98.0,3.9,10.8,865.0,328.83,227.64
2018,3,22,13,45,968.0,98.0,4.0,10.9,842.5,265.31,171.09
2018,3,22,14,0,961.0,98.0,4.1,11.0,820.0,201.89,120.24
2018,3,22,14,15,952.0,97.5,4.1,10.95,790.0,138.37,82.27
2018,3,22,14,30,943.0,97.0,4.1,10.9,760.0,91.78,75.1
2018,3,22,14,45,931.0,95.5,4.15,10.85,722.5,90.6,74.28
2018,3,22,15,0,919.0,94.0,4.2,10.8,685.0,89.33,73.36
2018,3,22,15,15,904.0,91.5,4.2,10.65,641.5,87.27,71.79
2018,3,22,15,30,889.0,89.0,4.2,10.5,598.0,77.28,63.21
2018,3,22,15,45,868.0,86.0,4.15,10.3,549.0,75.14,61.56
2018,3,22,16,0,847.0,83.0,4.1,10.1,500.0,72.94,59.86
2018,3,22,16,15,819.0,79.0,3.85,9.65,447.5,69.83,57.39
2018,3,22,16,30,791.0,75.0,3.6,9.2,395.0,66.67,54.83
2018,3,22,16,45,751.5,70.0,3.35,8.8,340.0,62.5,51.3
2018,3,22,17,0,712.0,65.0,3.1,8.4,285.0,58.31,47.65
2018,3,22,17,15,553.5,65.0,2.75,7.45,216.0,52.4,42.39
2018,3,22,17,30,395.0,65.0,2.4,6.5,147.0,49.03,39.21
2018,3,22,17,45,298.5,52.0,2.1,5.6,103.5,39.15,29.82
2018,3,22,18,0,202.0,39.0,1.8,4.7,60.0,29.31,19.85
2018,3,22,18,15,121.0,23.5,1.8,4.7,34.0,17.73,0.0
2018,3,22,18,30,40.0,8.0,1.8,4.7,8.0,6.29,0.0
2018,3,22,18,45,20.0,4.0,1.8,4.0,4.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,-0.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,-1.3,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.15,-2.9,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,6,15,55.5,8.0,1.4,-2.15,9.5,0.0,0.0
2018,3,23,6,30,111.0,16.0,1.6,-1.2,19.0,105.34,0.0
2018,3,23,6,45,257.5,30.0,1.85,-0.3,58.0,310.83,225.79
2018,3,23,7,0,404.0,44.0,2.1,0.6,97.0,468.79,396.36
2018,3,23,7,15,499.0,53.0,2.25,1.45,149.0,575.7,490.7
2018,3,23,7,30,594.0,62.0,2.4,2.3,201.0,683.1,579.38
2018,3,23,7,45,655.0,68.5,2.55,3.1,257.0,755.28,635.9
2018,3,23,8,0,716.0,75.0,2.7,3.9,313.0,825.81,688.32
2018,3,23,8,15,757.0,79.0,2.75,4.55,368.5,864.0,713.82
2018,3,23,8,30,798.0,83.0,2.8,5.2,424.0,907.73,742.64
2018,3,23,8,45,827.5,86.5,2.8,5.8,477.0,936.02,759.01
2018,3,23,9,0,857.0,90.0,2.8,6.4,530.0,960.31,772.3
2018,3,23,9,15,879.0,91.5,2.7,6.85,578.5,970.8,775.06
2018,3,23,9,30,901.0,93.0,2.6,7.3,627.0,965.71,766.94
2018,3,23,9,45,918.5,94.5,2.5,7.75,670.5,963.65,761.35
2018,3,23,10,0,936.0,96.0,2.4,8.2,714.0,957.31,752.91
2018,3,23,10,15,947.0,97.5,2.4,8.6,750.5,940.9,738.84
2018,3,23,10,30,958.0,99.0,2.4,9.0,787.0,920.34,722.18
2018,3,23,10,45,965.5,99.5,2.4,9.4,815.0,891.8,700.11
2018,3,23,11,0,973.0,100.0,2.4,9.8,843.0,859.44,675.54
2018,3,23,11,15,975.5,101.0,2.5,10.15,862.0,820.16,646.99
2018,3,23,11,30,978.0,102.0,2.6,10.5,881.0,777.64,613.8
2018,3,23,11,45,981.0,102.5,2.7,10.8,893.0,731.94,577.39
2018,3,23,12,0,984.0,103.0,2.8,11.1,905.0,683.34,537.81
2018,3,23,12,15,984.0,103.0,2.9,11.3,908.0,630.0,493.69
2018,3,23,12,30,984.0,103.0,3.0,11.5,911.0,574.49,446.52
2018,3,23,12,45,981.5,104.0,3.05,11.7,905.5,516.71,395.94
2018,3,23,13,0,979.0,105.0,3.1,11.9,900.0,457.46,342.79
2018,3,23,13,15,976.5,103.5,3.15,12.0,886.0,395.29,286.34
2018,3,23,13,30,974.0,102.0,3.2,12.1,872.0,332.28,228.88
2018,3,23,13,45,967.5,101.0,3.3,12.25,848.5,268.18,172.28
2018,3,23,14,0,961.0,100.0,3.4,12.4,825.0,204.17,121.17
2018,3,23,14,15,952.5,98.5,3.45,12.35,794.5,140.07,82.7
2018,3,23,14,30,944.0,97.0,3.5,12.3,764.0,91.8,74.67
2018,3,23,14,45,934.5,94.5,3.55,12.3,727.0,90.12,73.42
2018,3,23,15,0,925.0,92.0,3.6,12.3,690.0,88.32,72.03
2018,3,23,15,15,911.5,89.0,3.55,12.15,646.5,85.98,70.21
2018,3,23,15,30,898.0,86.0,3.5,12.0,603.0,83.49,68.27
2018,3,23,15,45,879.5,82.5,3.5,11.9,554.5,72.99,59.26
2018,3,23,16,0,861.0,79.0,3.5,11.8,506.0,70.4,57.2
2018,3,23,16,15,834.5,75.5,3.2,11.3,453.5,67.57,54.99
2018,3,23,16,30,808.0,72.0,2.9,10.8,401.0,64.69,52.71
2018,3,23,16,45,772.5,67.5,2.6,10.3,347.0,60.87,49.53
2018,3,23,17,0,737.0,63.0,2.3,9.8,293.0,57.02,46.23
2018,3,23,17,15,678.5,57.5,2.1,8.75,238.0,52.07,41.89
2018,3,23,17,30,620.0,52.0,1.9,7.7,183.0,43.48,34.03
2018,3,23,17,45,521.0,43.5,1.65,6.6,132.0,36.3,27.19
2018,3,23,18,0,422.0,35.0,1.4,5.5,81.0,29.26,19.89
2018,3,23,18,15,252.0,22.0,1.4,5.5,45.5,18.26,0.0
2018,3,23,18,30,82.0,9.0,1.4,5.5,10.0,7.08,0.0
2018,3,23,18,45,41.0,4.5,1.4,4.8,5.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,-1.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.65,-1.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,3,24,6,15,4.5,4.0,1.7,-0.45,4.0,0.0,0.0
2018,3,24,6,30,9.0,8.0,1.8,-0.1,8.0,13.84,0.0
2018,3,24,6,45,4.5,14.0,1.9,0.2,14.0,14.89,6.09
2018,3,24,7,0,0.0,20.0,2.0,0.5,20.0,15.22,7.68
2018,3,24,7,15,12.0,27.0,1.95,1.1,30.0,32.23,23.71
2018,3,24,7,30,24.0,34.0,1.9,1.7,40.0,49.21,39.7
2018,3,24,7,45,64.0,83.0,1.9,2.25,103.5,160.41,139.59
2018,3,24,8,0,104.0,132.0,1.9,2.8,167.0,262.0,227.47
2018,3,24,8,15,131.0,151.0,1.85,3.7,202.5,305.34,263.04
2018,3,24,8,30,158.0,170.0,1.8,4.6,238.0,348.08,297.23
2018,3,24,8,45,106.0,188.5,1.8,5.45,236.5,312.82,264.04
2018,3,24,9,0,54.0,207.0,1.8,6.3,235.0,255.32,213.18
2018,3,24,9,15,56.0,230.0,1.65,6.8,261.5,276.35,229.34
2018,3,24,9,30,58.0,253.0,1.5,7.3,288.0,296.43,244.11
2018,3,24,9,45,45.0,255.5,1.35,7.85,283.5,279.48,228.44
2018,3,24,10,0,32.0,258.0,1.2,8.4,279.0,263.75,214.12
2018,3,24,10,15,48.0,283.0,1.15,8.55,316.5,296.79,240.29
2018,3,24,10,30,64.0,308.0,1.1,8.7,354.0,327.81,264.16
2018,3,24,10,45,46.5,284.5,1.0,8.85,318.5,283.86,228.07
2018,3,24,11,0,29.0,261.0,0.9,9.0,283.0,243.14,194.91
2018,3,24,11,15,14.5,163.5,0.85,8.8,174.5,144.78,115.43
2018,3,24,11,30,0.0,66.0,0.8,8.6,66.0,50.99,37.55
2018,3,24,11,45,0.0,74.5,0.75,8.45,74.5,57.61,43.26
2018,3,24,12,0,0.0,83.0,0.7,8.3,83.0,64.24,48.83
2018,3,24,12,15,0.0,83.5,0.6,7.85,83.5,64.64,49.22
2018,3,24,12,30,0.0,84.0,0.5,7.4,84.0,65.03,49.64
2018,3,24,12,45,0.0,84.5,0.35,6.95,84.5,65.41,50.06
2018,3,24,13,0,0.0,85.0,0.2,6.5,85.0,65.79,50.49
2018,3,24,13,15,0.0,100.5,0.25,6.2,100.5,77.59,60.51
2018,3,24,13,30,0.0,116.0,0.3,5.9,116.0,89.12,70.27
2018,3,24,13,45,0.0,103.5,0.4,5.6,103.5,79.73,62.5
2018,3,24,14,0,0.0,91.0,0.5,5.3,91.0,70.34,54.74
2018,3,24,14,15,0.0,79.0,0.6,5.05,79.0,60.97,46.92
2018,3,24,14,30,0.0,67.0,0.7,4.8,67.0,51.63,41.02
2018,3,24,14,45,0.0,63.5,0.75,4.55,63.5,48.88,38.69
2018,3,24,15,0,0.0,60.0,0.8,4.3,60.0,46.14,36.35
2018,3,24,15,15,0.0,58.0,1.0,4.15,58.0,44.56,35.04
2018,3,24,15,30,0.0,56.0,1.2,4.0,56.0,42.98,33.72
2018,3,24,15,45,1.5,57.0,1.35,3.85,57.5,43.76,34.56
2018,3,24,16,0,3.0,58.0,1.5,3.7,59.0,44.53,35.41
2018,3,24,16,15,1.5,45.0,1.6,3.5,45.5,34.46,26.28
2018,3,24,16,30,0.0,32.0,1.7,3.3,32.0,24.42,17.1
2018,3,24,16,45,8.0,42.0,1.8,3.15,44.5,33.12,25.26
2018,3,24,17,0,16.0,52.0,1.9,3.0,57.0,40.42,32.12
2018,3,24,17,15,8.0,39.5,1.95,2.75,42.0,30.25,22.64
2018,3,24,17,30,0.0,27.0,2.0,2.5,27.0,20.56,13.52
2018,3,24,17,45,0.0,20.0,2.1,2.2,20.0,15.21,8.36
2018,3,24,18,0,0.0,13.0,2.2,1.9,13.0,9.87,3.12
2018,3,24,18,15,0.0,7.5,2.2,1.9,7.5,5.68,0.0
2018,3,24,18,30,0.0,2.0,2.2,1.9,2.0,1.57,0.0
2018,3,24,18,45,0.0,1.0,2.15,1.6,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.15,0.8,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.35,0.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,0.35,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.45,0.15,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,-0.35,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.35,-0.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,-0.55,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,-0.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.0,-1.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.95,-1.4,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,25,6,15,49.5,8.0,2.0,-1.1,10.0,0.0,0.0
2018,3,25,6,30,99.0,16.0,2.1,-0.7,20.0,95.81,0.0
2018,3,25,6,45,135.0,24.5,2.25,-0.35,38.5,198.92,156.45
2018,3,25,7,0,171.0,33.0,2.4,0.0,57.0,238.04,206.39
2018,3,25,7,15,216.5,39.5,2.35,0.35,83.5,286.24,252.69
