Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,7,30,262.0,46.0,2.3,0.7,110.0,337.07,298.45
2018,3,25,7,45,131.0,62.5,2.25,1.0,94.5,213.27,188.61
2018,3,25,8,0,0.0,79.0,2.2,1.3,79.0,62.93,50.63
2018,3,25,8,15,7.0,115.5,2.3,1.65,118.5,104.64,87.78
2018,3,25,8,30,14.0,152.0,2.4,2.0,158.0,146.53,124.14
2018,3,25,8,45,97.5,175.0,2.5,2.3,225.5,287.24,247.09
2018,3,25,9,0,181.0,198.0,2.6,2.6,293.0,388.05,332.1
2018,3,25,9,15,490.0,158.0,2.7,3.0,446.0,675.23,567.76
2018,3,25,9,30,799.0,118.0,2.8,3.4,599.0,912.96,743.71
2018,3,25,9,45,865.0,106.0,2.95,3.75,658.5,941.79,760.8
2018,3,25,10,0,931.0,94.0,3.1,4.1,718.0,953.63,767.68
2018,3,25,10,15,943.0,95.5,3.15,4.5,754.5,938.2,754.17
2018,3,25,10,30,955.0,97.0,3.2,4.9,791.0,918.58,738.07
2018,3,25,10,45,964.5,98.0,3.25,5.3,821.0,892.23,717.26
2018,3,25,11,0,974.0,99.0,3.3,5.7,851.0,861.91,693.69
2018,3,25,11,15,978.5,100.0,3.35,6.05,871.5,823.99,664.72
2018,3,25,11,30,983.0,101.0,3.4,6.4,892.0,782.67,631.18
2018,3,25,11,45,986.0,101.5,3.45,6.75,904.0,736.69,593.1
2018,3,25,12,0,989.0,102.0,3.5,7.1,916.0,687.81,551.93
2018,3,25,12,15,987.0,103.5,3.55,7.35,918.5,634.27,506.29
2018,3,25,12,30,985.0,105.0,3.6,7.6,921.0,578.69,457.78
2018,3,25,12,45,980.0,107.0,3.65,7.9,914.5,520.36,405.68
2018,3,25,13,0,975.0,109.0,3.7,8.2,908.0,460.81,351.25
2018,3,25,13,15,971.0,108.5,3.75,8.35,893.5,398.94,294.08
2018,3,25,13,30,967.0,108.0,3.8,8.5,879.0,336.39,236.06
2018,3,25,13,45,960.5,107.5,3.8,8.7,856.5,272.87,178.92
2018,3,25,14,0,954.0,107.0,3.8,8.9,834.0,209.46,127.25
2018,3,25,14,15,945.0,106.0,3.85,8.95,803.5,145.89,88.01
2018,3,25,14,30,936.0,105.0,3.9,9.0,773.0,95.98,79.27
2018,3,25,14,45,895.0,111.5,3.9,9.0,724.5,89.68,73.94
2018,3,25,15,0,854.0,118.0,3.9,9.0,676.0,93.5,77.48
2018,3,25,15,15,769.5,129.0,3.85,8.95,607.5,91.72,76.12
2018,3,25,15,30,685.0,140.0,3.8,8.9,539.0,97.87,81.79
2018,3,25,15,45,628.5,140.0,3.75,8.8,483.0,98.39,82.53
2018,3,25,16,0,572.0,140.0,3.7,8.7,427.0,99.23,83.58
2018,3,25,16,15,573.5,124.5,3.45,8.35,387.0,90.64,76.29
2018,3,25,16,30,575.0,109.0,3.2,8.0,347.0,81.51,68.43
2018,3,25,16,45,599.0,93.0,3.0,7.65,311.0,71.8,59.94
2018,3,25,17,0,623.0,77.0,2.8,7.3,275.0,61.41,50.67
2018,3,25,17,15,457.0,74.0,2.6,6.45,204.5,58.07,47.77
2018,3,25,17,30,291.0,71.0,2.4,5.6,134.0,52.17,42.29
2018,3,25,17,45,170.0,53.5,2.2,4.8,88.0,39.7,30.54
2018,3,25,18,0,49.0,36.0,2.0,4.0,42.0,27.02,18.26
2018,3,25,18,15,43.0,21.5,2.0,4.0,25.0,16.34,2.38
2018,3,25,18,30,37.0,7.0,2.0,4.0,8.0,5.51,0.0
2018,3,25,18,45,18.5,3.5,2.25,3.65,4.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.8,3.05,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.9,2.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.85,2.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.75,1.85,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.65,1.65,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,1.35,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.25,0.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.15,0.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.2,0.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.45,0.4,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.65,0.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.75,0.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,0.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,6,15,36.5,8.5,2.85,0.3,10.0,6.69,0.0
2018,3,26,6,30,73.0,17.0,3.0,0.5,20.0,74.93,0.0
2018,3,26,6,45,209.5,34.0,3.2,0.65,60.5,284.67,229.85
2018,3,26,7,0,346.0,51.0,3.4,0.8,101.0,429.37,370.06
2018,3,26,7,15,462.0,59.0,3.5,1.1,156.0,552.35,478.4
2018,3,26,7,30,578.0,67.0,3.6,1.4,211.0,678.58,584.07
2018,3,26,7,45,640.0,72.5,3.65,1.75,266.5,750.65,641.37
2018,3,26,8,0,702.0,78.0,3.7,2.1,322.0,820.95,694.82
2018,3,26,8,15,743.0,82.0,3.7,2.5,377.0,866.62,726.84
2018,3,26,8,30,784.0,86.0,3.7,2.9,432.0,902.82,750.79
2018,3,26,8,45,815.0,87.5,3.7,3.3,484.0,930.12,767.54
2018,3,26,9,0,846.0,89.0,3.7,3.7,536.0,953.42,781.12
2018,3,26,9,15,868.5,90.5,3.65,4.15,584.0,964.39,785.08
2018,3,26,9,30,891.0,92.0,3.6,4.6,632.0,959.75,777.81
2018,3,26,9,45,910.0,91.5,3.6,5.1,675.0,956.94,772.48
2018,3,26,10,0,929.0,91.0,3.6,5.6,718.0,949.94,764.3
2018,3,26,10,15,940.0,92.0,3.6,6.05,753.5,933.21,749.46
2018,3,26,10,30,951.0,93.0,3.6,6.5,789.0,912.39,731.95
2018,3,26,10,45,959.0,93.5,3.55,6.95,817.0,884.55,709.24
2018,3,26,11,0,967.0,94.0,3.5,7.4,845.0,852.89,683.97
2018,3,26,11,15,972.0,94.5,3.45,7.75,865.0,815.28,654.71
2018,3,26,11,30,977.0,95.0,3.4,8.1,885.0,774.27,621.25
2018,3,26,11,45,980.5,95.0,3.3,8.5,897.0,728.62,582.85
2018,3,26,12,0,984.0,95.0,3.2,8.9,909.0,680.06,541.56
2018,3,26,12,15,984.0,95.0,3.1,9.2,911.5,626.86,496.04
2018,3,26,12,30,984.0,95.0,3.0,9.5,914.0,571.53,447.77
2018,3,26,12,45,982.0,94.0,2.95,9.8,907.0,512.64,395.65
2018,3,26,13,0,980.0,93.0,2.9,10.1,900.0,452.37,341.1
2018,3,26,13,15,977.0,92.5,2.85,10.25,886.0,390.96,284.76
2018,3,26,13,30,974.0,92.0,2.8,10.4,872.0,328.74,227.47
2018,3,26,13,45,968.5,91.5,2.8,10.55,850.0,265.43,170.97
2018,3,26,14,0,963.0,91.0,2.8,10.7,828.0,202.08,119.67
2018,3,26,14,15,953.5,90.0,2.85,10.75,797.0,138.32,80.4
2018,3,26,14,30,944.0,89.0,2.9,10.8,766.0,87.2,71.04
2018,3,26,14,45,933.5,87.5,2.9,10.8,729.0,86.01,70.2
2018,3,26,15,0,923.0,86.0,2.9,10.8,692.0,84.72,69.23
2018,3,26,15,15,907.0,84.5,2.9,10.7,648.5,83.18,68.09
2018,3,26,15,30,891.0,83.0,2.9,10.6,605.0,81.54,66.86
2018,3,26,15,45,869.0,81.0,2.85,10.5,556.0,79.33,65.15
2018,3,26,16,0,847.0,79.0,2.8,10.4,507.0,70.06,57.16
2018,3,26,16,15,818.0,76.5,2.55,10.1,454.5,67.93,55.53
2018,3,26,16,30,789.0,74.0,2.3,9.8,402.0,65.81,53.89
2018,3,26,16,45,673.0,78.0,2.05,9.45,331.5,62.15,50.83
2018,3,26,17,0,557.0,82.0,1.8,9.1,261.0,64.17,52.82
2018,3,26,17,15,476.5,70.0,1.65,8.2,203.0,55.15,44.8
2018,3,26,17,30,396.0,58.0,1.5,7.3,145.0,46.01,36.45
2018,3,26,17,45,404.0,47.5,1.35,6.4,115.0,38.61,29.41
2018,3,26,18,0,412.0,37.0,1.2,5.5,85.0,30.78,21.55
2018,3,26,18,15,245.0,23.5,1.2,5.5,48.0,19.41,5.26
2018,3,26,18,30,78.0,10.0,1.2,5.5,11.0,7.87,0.0
2018,3,26,18,45,39.0,5.0,1.3,4.9,5.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.05,2.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.95,2.05,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.35,1.15,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.55,1.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,27,6,15,0.0,3.5,1.75,1.7,3.5,2.75,0.0
2018,3,27,6,30,0.0,7.0,1.8,1.9,7.0,5.31,0.0
2018,3,27,6,45,0.0,23.0,1.9,2.15,23.0,17.56,8.89
2018,3,27,7,0,0.0,39.0,2.0,2.4,39.0,31.92,22.33
2018,3,27,7,15,0.0,52.5,1.95,2.8,52.5,43.35,32.85
2018,3,27,7,30,0.0,66.0,1.9,3.2,66.0,54.57,43.0
2018,3,27,7,45,0.0,54.5,1.9,3.6,54.5,41.72,31.59
2018,3,27,8,0,0.0,43.0,1.9,4.0,43.0,32.85,23.64
2018,3,27,8,15,0.0,41.5,1.85,4.5,41.5,31.71,22.51
2018,3,27,8,30,0.0,40.0,1.8,5.0,40.0,30.58,21.38
2018,3,27,8,45,0.0,59.5,1.75,5.5,59.5,45.62,34.41
2018,3,27,9,0,0.0,79.0,1.7,6.0,79.0,60.73,47.31
2018,3,27,9,15,1.0,113.0,1.6,6.55,113.5,89.75,71.96
2018,3,27,9,30,2.0,147.0,1.5,7.1,148.0,119.75,96.97
2018,3,27,9,45,2.5,150.0,1.45,7.6,151.5,121.93,98.31
2018,3,27,10,0,3.0,153.0,1.4,8.1,155.0,124.21,99.79
2018,3,27,10,15,13.0,176.5,1.4,8.5,186.0,152.19,123.0
2018,3,27,10,30,23.0,200.0,1.4,8.9,217.0,190.78,154.43
2018,3,27,10,45,59.5,275.5,1.4,9.35,321.5,285.7,230.89
2018,3,27,11,0,96.0,351.0,1.4,9.8,426.0,375.91,300.64
2018,3,27,11,15,93.5,357.0,1.5,9.85,431.5,369.28,294.45
2018,3,27,11,30,91.0,363.0,1.6,9.9,437.0,362.44,288.73
2018,3,27,11,45,64.5,353.0,1.7,10.0,406.0,326.71,260.13
2018,3,27,12,0,38.0,343.0,1.8,10.1,375.0,294.01,234.01
2018,3,27,12,15,53.0,364.0,1.9,10.15,408.5,310.78,247.17
2018,3,27,12,30,68.0,385.0,2.0,10.2,442.0,324.55,257.51
2018,3,27,12,45,57.0,344.0,2.1,10.2,391.5,280.79,222.88
2018,3,27,13,0,46.0,303.0,2.2,10.2,341.0,240.07,190.59
2018,3,27,13,15,33.0,287.5,2.3,10.35,314.5,218.45,173.38
2018,3,27,13,30,20.0,272.0,2.4,10.5,288.0,205.37,163.17
2018,3,27,13,45,29.0,287.5,2.5,10.65,310.0,205.15,162.58
2018,3,27,14,0,38.0,303.0,2.6,10.8,332.0,208.87,165.29
2018,3,27,14,15,340.5,243.0,2.6,10.8,489.0,162.79,119.08
2018,3,27,14,30,643.0,183.0,2.6,10.8,646.0,113.67,93.92
2018,3,27,14,45,603.5,193.5,2.65,10.8,611.0,121.09,100.62
2018,3,27,15,0,564.0,204.0,2.7,10.8,576.0,128.96,107.65
2018,3,27,15,15,505.0,198.0,2.7,10.75,515.0,125.69,105.09
2018,3,27,15,30,446.0,192.0,2.7,10.7,454.0,122.46,102.6
2018,3,27,15,45,392.0,189.0,2.7,10.7,406.0,121.12,101.75
2018,3,27,16,0,338.0,186.0,2.7,10.7,358.0,124.15,104.74
2018,3,27,16,15,259.0,179.0,2.55,10.5,302.5,118.86,100.5
2018,3,27,16,30,180.0,172.0,2.4,10.3,247.0,116.58,98.88
2018,3,27,16,45,148.5,143.0,2.25,10.15,199.5,98.93,83.54
2018,3,27,17,0,117.0,114.0,2.1,10.0,152.0,80.69,67.44
2018,3,27,17,15,127.0,93.5,1.85,9.55,128.0,67.44,55.64
2018,3,27,17,30,137.0,73.0,1.6,9.1,104.0,52.76,42.27
2018,3,27,17,45,68.5,50.5,1.35,8.7,66.0,37.78,28.41
2018,3,27,18,0,0.0,28.0,1.1,8.3,28.0,21.39,13.15
2018,3,27,18,15,2.5,17.5,1.1,8.3,17.5,13.36,2.57
2018,3,27,18,30,5.0,7.0,1.1,8.3,7.0,5.51,0.0
2018,3,27,18,45,2.5,3.5,1.15,8.0,3.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,28,6,15,44.0,11.0,2.6,6.45,13.5,44.74,0.0
2018,3,28,6,30,88.0,22.0,2.6,6.7,27.0,126.61,0.0
2018,3,28,6,45,199.5,36.5,2.65,6.9,63.0,278.52,226.03
2018,3,28,7,0,311.0,51.0,2.7,7.1,99.0,397.4,336.36
2018,3,28,7,15,386.5,64.0,2.75,7.6,147.5,486.06,413.16
2018,3,28,7,30,462.0,77.0,2.8,8.1,196.0,576.81,487.76
2018,3,28,7,45,535.5,84.5,2.85,8.6,253.0,668.0,558.96
2018,3,28,8,0,609.0,92.0,2.9,9.1,310.0,751.56,621.08
2018,3,28,8,15,496.5,125.5,3.1,9.85,321.0,673.56,558.39
2018,3,28,8,30,384.0,159.0,3.3,10.6,332.0,600.59,497.8
2018,3,28,8,45,343.5,190.0,3.5,11.4,358.0,567.69,468.93
2018,3,28,9,0,303.0,221.0,3.7,12.2,384.0,556.47,456.2
2018,3,28,9,15,260.0,249.0,3.85,12.9,397.5,537.01,437.17
2018,3,28,9,30,217.0,277.0,4.0,13.6,411.0,493.69,400.23
2018,3,28,9,45,271.0,288.5,4.15,14.35,466.5,565.91,454.87
2018,3,28,10,0,325.0,300.0,4.3,15.1,522.0,612.19,488.65
2018,3,28,10,15,332.0,314.5,4.4,15.7,551.0,615.89,489.08
2018,3,28,10,30,339.0,329.0,4.5,16.3,580.0,617.18,487.93
2018,3,28,10,45,358.5,336.0,4.65,16.9,610.0,619.07,487.78
2018,3,28,11,0,378.0,343.0,4.8,17.5,640.0,617.97,485.29
2018,3,28,11,15,402.0,342.0,4.9,17.8,664.5,609.98,478.13
2018,3,28,11,30,426.0,341.0,5.0,18.1,689.0,608.33,475.33
2018,3,28,11,45,541.0,292.5,5.05,18.45,740.5,614.15,479.13
2018,3,28,12,0,656.0,244.0,5.1,18.8,792.0,610.85,474.87
2018,3,28,12,15,587.5,278.0,5.15,18.95,770.0,554.28,428.79
2018,3,28,12,30,519.0,312.0,5.2,19.1,748.0,502.92,386.7
2018,3,28,12,45,394.0,354.5,5.25,19.2,684.0,436.55,333.89
2018,3,28,13,0,269.0,397.0,5.3,19.3,620.0,382.74,291.77
2018,3,28,13,15,231.0,396.5,5.25,19.25,586.0,347.9,263.84
2018,3,28,13,30,193.0,396.0,5.2,19.2,552.0,313.85,237.09
2018,3,28,13,45,146.0,373.5,5.15,19.15,489.5,270.57,204.41
2018,3,28,14,0,99.0,351.0,5.1,19.1,427.0,244.02,185.85
2018,3,28,14,15,192.5,339.5,5.05,19.05,481.0,221.43,166.68
2018,3,28,14,30,286.0,328.0,5.0,19.0,535.0,189.15,154.2
2018,3,28,14,45,287.0,312.0,4.95,19.0,511.0,183.11,149.51
2018,3,28,15,0,288.0,296.0,4.9,19.0,487.0,176.78,144.55
2018,3,28,15,15,216.0,277.0,4.75,19.0,415.0,175.12,143.5
2018,3,28,15,30,144.0,258.0,4.6,19.0,343.0,163.58,134.17
2018,3,28,15,45,75.0,204.5,4.5,19.05,248.5,139.86,114.51
2018,3,28,16,0,6.0,151.0,4.4,19.1,154.0,110.67,90.01
2018,3,28,16,15,3.0,123.5,4.1,18.85,125.0,91.8,74.19
2018,3,28,16,30,0.0,96.0,3.8,18.6,96.0,72.51,57.81
2018,3,28,16,45,2.5,93.5,3.5,18.4,94.5,70.22,56.05
2018,3,28,17,0,5.0,91.0,3.2,18.2,93.0,67.75,54.05
2018,3,28,17,15,5.0,73.5,2.95,17.65,75.0,55.15,43.11
2018,3,28,17,30,5.0,56.0,2.7,17.1,57.0,42.43,31.85
2018,3,28,17,45,2.5,41.5,2.4,16.5,42.0,31.65,22.12
2018,3,28,18,0,0.0,27.0,2.1,15.9,27.0,20.61,12.01
2018,3,28,18,15,2.5,17.0,2.1,15.9,17.0,12.97,2.68
2018,3,28,18,30,5.0,7.0,2.1,15.9,7.0,5.51,0.0
2018,3,28,18,45,2.5,3.5,2.1,15.7,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,29,6,15,14.5,10.0,2.0,12.15,11.0,19.79,0.0
2018,3,29,6,30,29.0,20.0,2.2,12.6,22.0,58.66,10.48
2018,3,29,6,45,57.0,39.0,2.45,13.05,47.0,118.04,92.05
2018,3,29,7,0,85.0,58.0,2.7,13.5,72.0,164.94,135.74
2018,3,29,7,15,113.0,79.0,2.75,13.95,104.5,215.31,180.16
2018,3,29,7,30,141.0,100.0,2.8,14.4,137.0,265.1,222.73
2018,3,29,7,45,268.5,110.0,2.9,14.85,200.0,414.62,347.48
2018,3,29,8,0,396.0,120.0,3.0,15.3,263.0,572.03,471.96
2018,3,29,8,15,391.5,142.0,3.15,16.0,301.5,592.43,483.9
2018,3,29,8,30,387.0,164.0,3.3,16.7,340.0,609.95,494.07
2018,3,29,8,45,315.5,197.0,3.5,17.4,351.0,549.2,443.45
2018,3,29,9,0,244.0,230.0,3.7,18.1,362.0,510.08,409.11
2018,3,29,9,15,228.5,254.0,3.9,18.75,386.0,489.65,391.26
2018,3,29,9,30,213.0,278.0,4.1,19.4,410.0,490.85,389.58
2018,3,29,9,45,260.5,290.0,4.35,20.0,462.0,557.81,439.29
2018,3,29,10,0,308.0,302.0,4.6,20.6,514.0,599.01,469.18
2018,3,29,10,15,338.5,309.5,4.75,21.0,553.0,616.69,481.17
2018,3,29,10,30,369.0,317.0,4.9,21.4,592.0,631.11,490.72
2018,3,29,10,45,321.5,345.5,5.05,21.75,591.0,597.97,463.39
2018,3,29,11,0,274.0,374.0,5.2,22.1,590.0,565.08,436.53
2018,3,29,11,15,279.5,379.0,5.3,22.35,604.0,551.77,425.57
2018,3,29,11,30,285.0,384.0,5.4,22.6,618.0,536.78,413.2
2018,3,29,11,45,261.5,391.5,5.45,22.8,608.5,503.18,386.47
2018,3,29,12,0,238.0,399.0,5.5,23.0,599.0,464.75,356.21
2018,3,29,12,15,193.0,403.0,5.5,23.15,565.5,421.22,321.94
2018,3,29,12,30,148.0,407.0,5.5,23.3,532.0,381.65,290.87
2018,3,29,12,45,193.5,402.0,5.55,23.45,564.0,380.7,288.69
2018,3,29,13,0,239.0,397.0,5.6,23.6,596.0,374.58,281.68
2018,3,29,13,15,184.5,391.0,5.6,23.65,543.0,329.49,246.87
2018,3,29,13,30,130.0,385.0,5.6,23.7,490.0,290.88,217.87
2018,3,29,13,45,109.5,373.0,5.6,23.75,460.0,271.6,203.29
2018,3,29,14,0,89.0,361.0,5.6,23.8,430.0,248.02,186.12
2018,3,29,14,15,122.0,344.0,5.55,23.75,435.0,217.87,163.07
2018,3,29,14,30,155.0,327.0,5.5,23.7,440.0,197.04,157.91
2018,3,29,14,45,209.5,297.5,5.45,23.6,442.0,185.24,148.65
2018,3,29,15,0,264.0,268.0,5.4,23.5,444.0,162.29,130.17
2018,3,29,15,15,412.0,222.5,5.15,23.15,477.0,136.3,109.12
2018,3,29,15,30,560.0,177.0,4.9,22.8,510.0,116.66,93.16
2018,3,29,15,45,569.0,161.5,4.7,22.45,476.5,109.23,87.33
2018,3,29,16,0,578.0,146.0,4.5,22.1,443.0,102.8,82.3
2018,3,29,16,15,389.5,142.5,4.35,21.75,333.5,96.25,77.12
2018,3,29,16,30,201.0,139.0,4.2,21.4,224.0,94.92,76.36
2018,3,29,16,45,255.0,118.0,4.05,21.0,211.5,83.29,66.71
2018,3,29,17,0,309.0,97.0,3.9,20.6,199.0,68.85,54.47
2018,3,29,17,15,232.0,92.0,3.85,20.2,160.5,66.35,52.39
2018,3,29,17,30,155.0,87.0,3.8,19.8,122.0,61.81,48.34
2018,3,29,17,45,117.5,66.0,3.75,19.4,88.5,47.95,35.92
2018,3,29,18,0,80.0,45.0,3.7,19.0,55.0,33.2,22.49
2018,3,29,18,15,50.0,28.0,3.7,19.0,33.0,20.85,8.34
2018,3,29,18,30,20.0,11.0,3.7,19.0,11.0,8.65,0.0
2018,3,29,18,45,10.0,5.5,3.8,18.65,5.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,3.9,18.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,5.35,15.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,5.6,15.95,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,5.0,16.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,4.65,16.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,4.4,15.95,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,3,30,6,15,12.0,10.0,3.6,15.95,10.5,17.76,0.0
2018,3,30,6,30,24.0,20.0,3.6,16.0,21.0,53.69,17.89
2018,3,30,6,45,50.0,40.0,3.55,16.0,47.0,111.99,86.7
2018,3,30,7,0,76.0,60.0,3.5,16.0,73.0,159.21,129.8
2018,3,30,7,15,123.5,80.5,3.6,16.15,110.0,226.54,188.75
2018,3,30,7,30,171.0,101.0,3.7,16.3,147.0,314.68,262.93
2018,3,30,7,45,176.0,121.5,3.8,16.4,177.5,321.22,268.31
2018,3,30,8,0,181.0,142.0,3.9,16.5,208.0,347.03,288.57
2018,3,30,8,15,180.5,167.0,4.0,16.7,241.5,372.44,307.51
2018,3,30,8,30,180.0,192.0,4.1,16.9,275.0,396.05,324.64
2018,3,30,8,45,210.5,213.5,4.2,17.1,321.0,443.86,361.57
2018,3,30,9,0,241.0,235.0,4.3,17.3,367.0,513.08,413.95
2018,3,30,9,15,263.5,251.0,4.3,17.5,406.5,542.63,434.99
2018,3,30,9,30,286.0,267.0,4.3,17.7,446.0,570.01,454.28
2018,3,30,9,45,260.5,291.0,4.3,17.9,462.0,558.88,443.02
2018,3,30,10,0,235.0,315.0,4.3,18.1,478.0,525.62,415.75
2018,3,30,10,15,169.0,329.5,4.3,18.3,449.5,467.97,368.88
2018,3,30,10,30,103.0,344.0,4.3,18.5,421.0,394.67,310.17
2018,3,30,10,45,98.0,356.0,4.3,18.75,431.5,391.79,307.02
2018,3,30,11,0,93.0,368.0,4.3,19.0,442.0,388.59,303.46
2018,3,30,11,15,87.0,377.5,4.3,19.2,448.0,382.09,297.5
2018,3,30,11,30,81.0,387.0,4.3,19.4,454.0,375.46,291.53
2018,3,30,11,45,77.0,391.0,4.35,19.65,455.5,365.54,283.18
2018,3,30,12,0,73.0,395.0,4.4,19.9,457.0,355.65,274.91
2018,3,30,12,15,73.0,397.0,4.4,20.05,459.0,346.5,267.32
2018,3,30,12,30,73.0,399.0,4.4,20.2,461.0,337.06,259.48
2018,3,30,12,45,66.0,384.0,4.45,20.4,439.5,312.52,240.16
2018,3,30,13,0,59.0,369.0,4.5,20.6,418.0,289.46,222.03
2018,3,30,13,15,82.5,377.0,4.4,20.55,444.5,292.4,223.28
2018,3,30,13,30,106.0,385.0,4.3,20.5,471.0,291.65,221.27
2018,3,30,13,45,151.0,373.0,4.25,20.45,492.5,271.71,203.54
2018,3,30,14,0,196.0,361.0,4.2,20.4,514.0,253.82,187.91
2018,3,30,14,15,182.5,339.0,4.15,20.2,477.0,220.96,165.33
2018,3,30,14,30,169.0,317.0,4.1,20.0,440.0,192.97,156.44
2018,3,30,14,45,244.5,288.0,4.05,19.85,456.5,170.13,137.98
2018,3,30,15,0,320.0,259.0,4.0,19.7,473.0,159.27,129.36
2018,3,30,15,15,410.5,231.0,4.15,19.3,487.5,140.7,114.35
2018,3,30,15,30,501.0,203.0,4.3,18.9,502.0,129.62,105.52
2018,3,30,15,45,480.5,190.5,4.45,18.55,459.0,123.71,100.99
2018,3,30,16,0,460.0,178.0,4.6,18.2,416.0,117.51,96.17
2018,3,30,16,15,471.5,155.0,4.65,17.55,377.5,105.37,86.29
2018,3,30,16,30,483.0,132.0,4.7,16.9,339.0,92.49,75.61
2018,3,30,16,45,439.5,120.0,4.75,16.3,289.5,84.93,69.42
2018,3,30,17,0,396.0,108.0,4.8,15.7,240.0,77.17,62.91
2018,3,30,17,15,324.5,95.0,4.55,14.95,190.5,68.23,55.19
2018,3,30,17,30,253.0,82.0,4.3,14.2,141.0,59.7,47.6
2018,3,30,17,45,187.5,64.0,4.05,13.4,101.5,46.87,35.92
2018,3,30,18,0,122.0,46.0,3.8,12.6,62.0,33.91,23.84
2018,3,30,18,15,85.5,29.5,3.8,12.6,38.0,21.95,10.11
2018,3,30,18,30,49.0,13.0,3.8,12.6,14.0,10.23,0.0
2018,3,30,18,45,24.5,6.5,3.5,11.6,7.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,31,5,45,7.0,1.5,1.15,1.35,1.0,0.0,0.0
2018,3,31,6,0,14.0,3.0,1.2,1.5,2.0,0.0,0.0
2018,3,31,6,15,43.0,14.0,1.4,2.25,16.0,46.56,0.0
2018,3,31,6,30,72.0,25.0,1.6,3.0,30.0,121.49,65.3
2018,3,31,6,45,260.5,38.5,1.8,3.75,79.5,333.38,279.35
2018,3,31,7,0,449.0,52.0,2.0,4.5,129.0,528.53,446.29
2018,3,31,7,15,569.0,56.5,2.0,5.4,189.0,655.05,548.54
2018,3,31,7,30,689.0,61.0,2.0,6.3,249.0,782.29,645.2
2018,3,31,7,45,734.5,66.5,2.0,7.2,305.5,832.28,679.13
2018,3,31,8,0,780.0,72.0,2.0,8.1,362.0,888.63,716.24
2018,3,31,8,15,812.5,75.5,2.05,8.8,417.0,926.79,739.68
2018,3,31,8,30,845.0,79.0,2.1,9.5,472.0,961.48,760.1
2018,3,31,8,45,867.5,82.5,2.1,10.2,524.5,982.6,770.03
2018,3,31,9,0,890.0,86.0,2.1,10.9,577.0,999.71,777.22
2018,3,31,9,15,908.5,88.0,2.05,11.4,625.0,995.17,769.59
2018,3,31,9,30,927.0,90.0,2.0,11.9,673.0,998.34,767.68
2018,3,31,9,45,941.5,91.0,1.95,12.4,715.5,992.33,759.65
2018,3,31,10,0,956.0,92.0,1.9,12.9,758.0,982.08,749.12
2018,3,31,10,15,966.0,93.0,1.85,13.25,793.5,963.54,733.69
2018,3,31,10,30,976.0,94.0,1.8,13.6,829.0,940.87,715.8
2018,3,31,10,45,973.5,97.5,1.7,14.0,852.0,906.33,689.36
2018,3,31,11,0,971.0,101.0,1.6,14.4,875.0,868.44,660.94
2018,3,31,11,15,968.5,105.0,1.6,14.65,892.0,827.85,632.3
2018,3,31,11,30,966.0,109.0,1.6,14.9,909.0,784.27,599.69
2018,3,31,11,45,983.5,102.5,1.6,15.2,926.0,742.19,567.15
2018,3,31,12,0,1001.0,96.0,1.6,15.5,943.0,696.25,530.94
2018,3,31,12,15,1000.0,95.5,1.7,15.65,944.0,641.08,487.88
2018,3,31,12,30,999.0,95.0,1.8,15.8,945.0,583.9,441.8
2018,3,31,12,45,997.5,94.5,1.9,16.0,938.5,524.74,392.42
2018,3,31,13,0,996.0,94.0,2.0,16.2,932.0,464.11,340.21
2018,3,31,13,15,992.5,93.5,2.15,16.3,917.0,401.59,285.35
2018,3,31,13,30,989.0,93.0,2.3,16.4,902.0,338.33,229.15
2018,3,31,13,45,982.0,92.0,2.4,16.5,877.5,273.51,172.87
2018,3,31,14,0,975.0,91.0,2.5,16.6,853.0,208.9,121.34
2018,3,31,14,15,960.5,93.0,2.55,16.55,820.5,145.83,82.52
2018,3,31,14,30,946.0,95.0,2.6,16.5,788.0,90.63,72.29
2018,3,31,14,45,913.5,100.5,2.7,16.5,743.0,92.86,74.41
2018,3,31,15,0,881.0,106.0,2.8,16.5,698.0,86.25,68.92
2018,3,31,15,15,896.0,94.5,2.75,16.4,664.0,88.98,71.47
2018,3,31,15,30,911.0,83.0,2.7,16.3,630.0,82.18,65.85
2018,3,31,15,45,890.5,80.5,2.65,16.15,580.0,79.69,63.95
2018,3,31,16,0,870.0,78.0,2.6,16.0,530.0,77.07,61.93
2018,3,31,16,15,844.0,75.0,2.35,15.65,477.0,67.32,53.71
2018,3,31,16,30,818.0,72.0,2.1,15.3,424.0,64.79,51.77
2018,3,31,16,45,781.5,67.5,1.85,14.9,368.5,60.94,48.62
2018,3,31,17,0,745.0,63.0,1.6,14.5,313.0,57.05,45.37
2018,3,31,17,15,690.0,58.5,1.5,13.5,258.0,52.91,41.89
2018,3,31,17,30,635.0,54.0,1.4,12.5,203.0,45.06,34.9
2018,3,31,17,45,545.5,46.5,1.3,11.45,151.0,38.7,29.02
2018,3,31,18,0,456.0,39.0,1.2,10.4,99.0,32.49,22.95
2018,3,31,18,15,289.5,26.5,1.2,10.4,58.5,21.91,10.8
2018,3,31,18,30,123.0,14.0,1.2,10.4,18.0,11.02,0.0
2018,3,31,18,45,61.5,7.0,1.25,9.65,9.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,1,5,45,4.0,1.0,1.4,4.55,1.0,0.0,0.0
2018,4,1,6,0,8.0,2.0,1.4,4.8,2.0,0.0,0.0
2018,4,1,6,15,75.5,15.0,1.6,5.55,20.0,74.38,0.0
2018,4,1,6,30,143.0,28.0,1.8,6.3,38.0,208.39,130.78
2018,4,1,6,45,212.5,42.5,2.0,7.05,72.0,297.68,247.5
2018,4,1,7,0,282.0,57.0,2.2,7.8,106.0,380.27,322.89
2018,4,1,7,15,386.5,68.0,2.15,8.45,160.5,493.22,417.41
2018,4,1,7,30,491.0,79.0,2.1,9.1,215.0,617.61,515.62
2018,4,1,7,45,330.0,97.0,2.0,9.75,197.0,480.27,404.11
2018,4,1,8,0,169.0,115.0,1.9,10.4,179.0,318.95,268.88
2018,4,1,8,15,266.5,137.5,1.95,11.05,255.0,439.52,367.84
2018,4,1,8,30,364.0,160.0,2.0,11.7,331.0,584.0,478.65
2018,4,1,8,45,520.0,149.0,2.05,12.35,422.5,717.75,577.99
2018,4,1,9,0,676.0,138.0,2.1,13.0,514.0,860.93,677.4
2018,4,1,9,15,678.5,149.5,2.1,13.55,553.0,864.38,674.97
2018,4,1,9,30,681.0,161.0,2.1,14.1,592.0,864.22,671.65
2018,4,1,9,45,744.5,150.0,2.15,14.65,648.5,893.37,689.42
2018,4,1,10,0,808.0,139.0,2.2,15.2,705.0,910.15,698.27
2018,4,1,10,15,816.5,142.5,2.25,15.8,737.5,894.89,685.2
2018,4,1,10,30,825.0,146.0,2.3,16.4,770.0,875.76,669.98
2018,4,1,10,45,807.5,160.0,2.3,17.0,788.5,841.21,643.84
2018,4,1,11,0,790.0,174.0,2.3,17.6,807.0,804.0,615.02
2018,4,1,11,15,671.0,232.5,2.3,17.9,778.5,733.67,560.93
2018,4,1,11,30,552.0,291.0,2.3,18.2,750.0,657.4,502.76
2018,4,1,11,45,478.0,330.0,2.3,18.55,731.0,603.89,461.19
2018,4,1,12,0,404.0,369.0,2.3,18.9,712.0,548.33,417.97
2018,4,1,12,15,375.5,383.0,2.3,19.1,702.5,511.43,388.88
2018,4,1,12,30,347.0,397.0,2.3,19.3,693.0,475.69,360.36
2018,4,1,12,45,330.5,399.0,2.3,19.45,679.5,438.82,330.94
2018,4,1,13,0,314.0,401.0,2.3,19.6,666.0,403.16,302.18
2018,4,1,13,15,292.5,398.5,2.3,19.7,642.5,364.51,271.29
2018,4,1,13,30,271.0,396.0,2.3,19.8,619.0,328.28,242.42
2018,4,1,13,45,203.5,385.5,2.3,19.9,550.5,289.81,214.37
2018,4,1,14,0,136.0,375.0,2.3,20.0,482.0,252.26,188.44
2018,4,1,14,15,119.5,361.0,2.25,20.0,452.5,226.25,170.64
2018,4,1,14,30,103.0,347.0,2.2,20.0,423.0,217.07,175.41
2018,4,1,14,45,99.0,329.0,2.15,20.0,399.0,207.76,168.18
2018,4,1,15,0,95.0,311.0,2.1,20.0,375.0,198.15,160.68
2018,4,1,15,15,85.5,287.5,2.0,20.0,342.5,185.45,150.63
2018,4,1,15,30,76.0,264.0,1.9,20.0,310.0,172.37,140.23
2018,4,1,15,45,47.5,224.0,1.8,20.05,252.0,149.97,121.99
2018,4,1,16,0,19.0,184.0,1.7,20.1,194.0,131.98,107.29
2018,4,1,16,15,19.0,156.0,1.5,19.75,165.0,113.39,92.07
2018,4,1,16,30,19.0,128.0,1.3,19.4,136.0,94.43,76.32
2018,4,1,16,45,33.0,122.0,1.1,19.0,134.0,87.51,70.75
2018,4,1,17,0,47.0,116.0,0.9,18.6,132.0,82.85,66.99
2018,4,1,17,15,53.0,101.5,0.95,18.05,116.5,72.78,58.43
2018,4,1,17,30,59.0,87.0,1.0,17.5,101.0,62.5,49.43
2018,4,1,17,45,46.0,66.5,1.05,16.9,75.5,48.31,36.74
2018,4,1,18,0,33.0,46.0,1.1,16.3,50.0,33.94,23.63
2018,4,1,18,15,17.5,28.0,1.1,16.3,30.0,20.98,10.2
2018,4,1,18,30,2.0,10.0,1.1,16.3,10.0,7.87,0.0
2018,4,1,18,45,1.0,5.0,1.15,15.6,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,5,45,3.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,4,2,6,0,6.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,4,2,6,15,44.5,15.0,1.6,10.85,18.0,48.78,0.0
2018,4,2,6,30,83.0,28.0,1.7,11.4,34.0,139.57,92.31
2018,4,2,6,45,153.0,45.5,1.8,11.95,68.5,228.44,187.39
2018,4,2,7,0,223.0,63.0,1.9,12.5,103.0,314.17,263.31
2018,4,2,7,15,271.5,80.0,1.8,13.3,145.0,403.72,337.28
2018,4,2,7,30,320.0,97.0,1.7,14.1,187.0,472.39,391.6
2018,4,2,7,45,377.5,109.5,1.65,14.9,237.5,543.67,445.72
2018,4,2,8,0,435.0,122.0,1.6,15.7,288.0,614.64,496.69
2018,4,2,8,15,483.5,132.5,1.65,16.45,341.5,673.03,536.82
2018,4,2,8,30,532.0,143.0,1.7,17.2,395.0,729.51,574.4
2018,4,2,8,45,630.5,133.0,1.7,17.95,463.0,820.04,634.35
2018,4,2,9,0,729.0,123.0,1.7,18.7,531.0,896.3,681.94
2018,4,2,9,15,749.5,126.0,1.65,19.2,575.5,907.13,684.49
2018,4,2,9,30,770.0,129.0,1.6,19.7,620.0,914.09,685.26
2018,4,2,9,45,785.5,132.5,1.5,20.2,660.0,906.4,675.83
2018,4,2,10,0,801.0,136.0,1.4,20.7,700.0,901.7,668.74
2018,4,2,10,15,764.5,158.5,1.35,21.1,717.5,872.63,646.67
2018,4,2,10,30,728.0,181.0,1.3,21.5,735.0,834.57,619.02
2018,4,2,10,45,668.5,216.0,1.25,21.9,738.0,786.62,582.84
2018,4,2,11,0,609.0,251.0,1.2,22.3,741.0,736.97,545.63
2018,4,2,11,15,615.0,250.0,1.2,22.55,754.5,706.97,523.82
2018,4,2,11,30,621.0,249.0,1.2,22.8,768.0,674.25,499.63
2018,4,2,11,45,442.5,333.0,1.2,23.0,705.0,583.13,432.29
2018,4,2,12,0,264.0,417.0,1.2,23.2,642.0,500.02,370.75
2018,4,2,12,15,232.5,421.5,1.25,23.25,620.0,456.89,339.47
2018,4,2,12,30,201.0,426.0,1.3,23.3,598.0,421.6,313.25
2018,4,2,12,45,245.0,411.5,1.35,23.35,620.0,408.74,302.64
2018,4,2,13,0,289.0,397.0,1.4,23.4,642.0,390.9,287.37
2018,4,2,13,15,359.0,368.5,1.45,23.4,668.0,368.74,267.43
2018,4,2,13,30,429.0,340.0,1.5,23.4,694.0,333.32,236.47
2018,4,2,13,45,299.0,351.0,1.55,23.45,594.5,282.31,201.16
2018,4,2,14,0,169.0,362.0,1.6,23.5,495.0,251.02,182.99
2018,4,2,14,15,115.5,332.5,1.65,23.45,422.0,212.7,157.72
2018,4,2,14,30,62.0,303.0,1.7,23.4,349.0,195.13,155.23
2018,4,2,14,45,83.0,295.0,1.75,23.3,353.0,191.2,152.51
2018,4,2,15,0,104.0,287.0,1.8,23.2,357.0,187.01,149.55
2018,4,2,15,15,131.0,274.0,1.7,23.05,357.0,171.58,137.42
2018,4,2,15,30,158.0,261.0,1.6,22.9,357.0,165.62,133.0
2018,4,2,15,45,191.0,240.0,1.45,22.7,347.0,155.49,125.14
2018,4,2,16,0,224.0,219.0,1.3,22.5,337.0,144.81,116.78
2018,4,2,16,15,229.0,194.0,1.15,22.1,304.0,126.45,102.03
2018,4,2,16,30,234.0,169.0,1.0,21.7,271.0,112.85,91.1
2018,4,2,16,45,236.0,144.5,0.85,21.25,236.0,98.8,79.64
2018,4,2,17,0,238.0,120.0,0.7,20.8,201.0,84.11,67.41
2018,4,2,17,15,284.0,100.0,0.65,20.5,180.0,72.08,57.22
2018,4,2,17,30,330.0,80.0,0.6,20.2,159.0,58.56,45.49
2018,4,2,17,45,238.5,66.0,0.55,19.9,115.5,48.39,36.38
2018,4,2,18,0,147.0,52.0,0.5,19.6,72.0,38.1,26.88
2018,4,2,18,15,82.5,32.0,0.5,19.6,42.5,23.75,12.48
2018,4,2,18,30,18.0,12.0,0.5,19.6,13.0,9.44,0.0
2018,4,2,18,45,9.0,6.0,0.45,19.1,6.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.5,18.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.5,2.15,7.75,0.5,0.0,0.0
2018,4,3,6,0,0.0,1.0,2.1,7.7,1.0,0.0,0.0
2018,4,3,6,15,43.0,14.5,2.05,7.9,18.0,47.23,0.0
2018,4,3,6,30,86.0,28.0,2.0,8.1,35.0,142.36,101.37
2018,4,3,6,45,149.0,44.0,1.9,8.25,67.0,219.94,183.72
2018,4,3,7,0,212.0,60.0,1.8,8.4,99.0,297.55,253.72
2018,4,3,7,15,147.5,60.5,1.65,8.6,92.0,231.86,198.77
2018,4,3,7,30,83.0,61.0,1.5,8.8,85.0,149.3,127.28
2018,4,3,7,45,42.5,81.0,1.3,9.05,93.5,116.14,97.08
2018,4,3,8,0,2.0,101.0,1.1,9.3,102.0,85.1,68.19
2018,4,3,8,15,7.5,130.0,0.95,9.65,133.5,117.43,95.65
2018,4,3,8,30,13.0,159.0,0.8,10.0,165.0,149.41,122.04
2018,4,3,8,45,12.5,166.0,0.65,10.3,172.5,152.44,123.72
2018,4,3,9,0,12.0,173.0,0.5,10.6,180.0,155.91,125.84
2018,4,3,9,15,7.0,169.0,0.4,10.95,173.0,145.06,116.07
2018,4,3,9,30,2.0,165.0,0.3,11.3,166.0,135.13,107.2
2018,4,3,9,45,12.0,207.0,0.25,11.65,215.5,180.68,143.93
2018,4,3,10,0,22.0,249.0,0.2,12.0,265.0,225.48,178.76
2018,4,3,10,15,52.5,297.0,0.35,12.45,336.5,312.05,246.09
2018,4,3,10,30,83.0,345.0,0.5,12.9,408.0,377.54,295.3
2018,4,3,10,45,326.0,310.5,0.7,13.3,572.0,569.2,441.56
2018,4,3,11,0,569.0,276.0,0.9,13.7,736.0,724.16,552.76
2018,4,3,11,15,538.5,297.5,1.05,14.2,740.5,687.51,523.73
2018,4,3,11,30,508.0,319.0,1.2,14.7,745.0,650.06,495.98
2018,4,3,11,45,485.5,333.0,1.4,15.2,744.5,611.68,467.57
2018,4,3,12,0,463.0,347.0,1.6,15.7,744.0,573.1,438.27
2018,4,3,12,15,437.5,359.0,1.8,16.3,735.0,531.57,406.01
2018,4,3,12,30,412.0,371.0,2.0,16.9,726.0,490.99,373.87
2018,4,3,12,45,494.0,328.5,2.15,17.55,751.0,464.7,350.95
2018,4,3,13,0,576.0,286.0,2.3,18.2,776.0,430.11,319.9
2018,4,3,13,15,585.0,276.5,2.45,18.6,767.5,383.55,279.9
2018,4,3,13,30,594.0,267.0,2.6,19.0,759.0,334.0,237.17
2018,4,3,13,45,501.0,298.0,2.8,19.35,705.5,288.55,202.24
2018,4,3,14,0,408.0,329.0,3.0,19.7,652.0,250.59,176.19
2018,4,3,14,15,400.5,319.0,3.0,19.8,626.0,219.6,156.71
2018,4,3,14,30,393.0,309.0,3.0,19.9,600.0,182.74,147.7
2018,4,3,14,45,399.5,288.5,3.0,20.0,572.0,174.52,141.24
2018,4,3,15,0,406.0,268.0,3.0,20.1,544.0,157.04,127.04
2018,4,3,15,15,345.5,265.5,2.7,20.0,490.5,163.96,133.12
2018,4,3,15,30,285.0,263.0,2.4,19.9,437.0,162.06,131.88
2018,4,3,15,45,273.5,242.0,2.05,19.8,398.0,151.91,123.76
2018,4,3,16,0,262.0,221.0,1.7,19.7,359.0,141.27,115.22
2018,4,3,16,15,306.0,189.5,1.45,19.6,335.5,125.55,102.35
2018,4,3,16,30,350.0,158.0,1.2,19.5,312.0,108.73,88.43
2018,4,3,16,45,231.5,141.0,0.9,19.4,237.5,96.69,78.43
2018,4,3,17,0,113.0,124.0,0.6,19.3,163.0,86.91,70.22
2018,4,3,17,15,83.0,104.5,0.65,19.0,130.5,73.93,59.18
2018,4,3,17,30,53.0,85.0,0.7,18.7,98.0,61.46,48.31
2018,4,3,17,45,40.0,64.5,0.75,18.35,73.0,47.24,35.65
2018,4,3,18,0,27.0,44.0,0.8,18.0,48.0,32.82,22.6
2018,4,3,18,15,17.5,27.5,0.8,18.0,29.5,20.8,10.62
2018,4,3,18,30,8.0,11.0,0.8,18.0,11.0,8.65,0.0
2018,4,3,18,45,4.0,5.5,0.9,17.45,5.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.05,17.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.35,17.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,4.85,16.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,5.0,16.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,5.1,16.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,5.15,16.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,5.2,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,5.2,16.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.2,16.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.15,16.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.8,16.95,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,5,45,2.0,1.0,4.85,16.9,1.0,0.0,0.0
2018,4,4,6,0,4.0,2.0,4.8,16.9,2.0,0.0,0.0
2018,4,4,6,15,2.5,6.0,4.7,17.0,6.0,6.81,0.0
2018,4,4,6,30,1.0,10.0,4.6,17.1,10.0,8.45,0.64
2018,4,4,6,45,5.0,27.5,4.45,17.15,28.5,25.46,15.6
2018,4,4,7,0,9.0,45.0,4.3,17.2,47.0,43.7,31.53
2018,4,4,7,15,19.0,59.0,4.25,17.35,64.0,73.55,57.47
2018,4,4,7,30,29.0,73.0,4.2,17.5,81.0,96.62,77.43
2018,4,4,7,45,195.5,104.0,4.15,17.6,178.5,333.88,278.95
2018,4,4,8,0,362.0,135.0,4.1,17.7,276.0,560.39,459.97
2018,4,4,8,15,283.5,160.0,4.2,17.45,280.0,485.97,398.19
2018,4,4,8,30,205.0,185.0,4.3,17.2,284.0,409.85,335.59
2018,4,4,8,45,178.5,214.5,4.45,17.0,307.0,411.98,335.51
2018,4,4,9,0,152.0,244.0,4.6,16.8,330.0,412.29,333.78
2018,4,4,9,15,207.5,265.5,4.8,16.55,393.5,481.42,388.82
2018,4,4,9,30,263.0,287.0,5.0,16.3,457.0,570.27,457.52
2018,4,4,9,45,268.0,306.5,5.2,16.05,489.0,582.4,465.92
2018,4,4,10,0,273.0,326.0,5.4,15.8,521.0,592.28,472.96
