Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,10,15,226.0,330.0,5.4,15.8,496.5,518.34,414.28
2018,4,4,10,30,179.0,334.0,5.4,15.8,472.0,467.3,372.92
2018,4,4,10,45,196.5,348.5,5.45,15.8,504.5,481.69,383.69
2018,4,4,11,0,214.0,363.0,5.5,15.8,537.0,493.42,392.12
2018,4,4,11,15,268.0,377.5,5.45,15.7,600.0,541.97,429.08
2018,4,4,11,30,322.0,392.0,5.4,15.6,663.0,569.72,449.59
2018,4,4,11,45,346.0,389.5,5.4,15.5,684.0,557.34,439.21
2018,4,4,12,0,370.0,387.0,5.4,15.4,705.0,541.88,426.25
2018,4,4,12,15,294.0,407.0,5.4,15.35,660.0,483.69,379.57
2018,4,4,12,30,218.0,427.0,5.4,15.3,615.0,431.0,337.47
2018,4,4,12,45,285.0,405.0,5.4,15.25,649.5,422.51,329.09
2018,4,4,13,0,352.0,383.0,5.4,15.2,684.0,407.05,313.89
2018,4,4,13,15,365.0,372.5,5.4,15.25,680.0,373.55,284.5
2018,4,4,13,30,378.0,362.0,5.4,15.3,676.0,338.8,253.87
2018,4,4,13,45,306.0,371.0,5.35,15.3,621.0,295.1,220.03
2018,4,4,14,0,234.0,380.0,5.3,15.3,566.0,270.43,203.37
2018,4,4,14,15,242.5,361.0,5.3,15.4,547.5,238.26,180.1
2018,4,4,14,30,251.0,342.0,5.3,15.5,529.0,193.24,159.53
2018,4,4,14,45,275.0,321.0,5.3,15.6,516.5,185.98,153.73
2018,4,4,15,0,299.0,300.0,5.3,15.7,504.0,178.23,147.48
2018,4,4,15,15,333.5,272.0,5.2,15.55,486.5,166.78,138.2
2018,4,4,15,30,368.0,244.0,5.1,15.4,469.0,154.5,128.19
2018,4,4,15,45,499.0,188.5,5.05,15.25,468.0,122.46,101.13
2018,4,4,16,0,630.0,133.0,5.0,15.1,467.0,94.42,77.22
2018,4,4,16,15,659.0,116.0,4.85,14.65,435.0,85.46,69.8
2018,4,4,16,30,688.0,99.0,4.7,14.2,403.0,75.78,61.65
2018,4,4,16,45,659.0,92.0,4.55,13.75,353.0,71.41,58.09
2018,4,4,17,0,630.0,85.0,4.4,13.3,303.0,66.89,54.33
2018,4,4,17,15,620.0,74.5,4.15,12.55,258.5,59.84,48.23
2018,4,4,17,30,610.0,64.0,3.9,11.8,214.0,52.42,41.62
2018,4,4,17,45,519.5,55.5,3.65,11.05,161.0,45.56,35.26
2018,4,4,18,0,429.0,47.0,3.4,10.3,108.0,38.83,28.7
2018,4,4,18,15,284.0,33.5,3.4,10.3,67.0,27.7,16.9
2018,4,4,18,30,139.0,20.0,3.4,10.3,26.0,15.74,0.0
2018,4,4,18,45,69.5,10.0,3.45,9.35,13.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.35,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,5.05,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.75,4.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,2.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.25,0.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,-0.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,4,5,5,45,15.0,3.0,1.1,0.15,2.5,0.0,0.0
2018,4,5,6,0,30.0,6.0,1.1,0.4,5.0,0.0,0.0
2018,4,5,6,15,154.0,21.0,1.35,1.1,33.0,145.47,0.0
2018,4,5,6,30,278.0,36.0,1.6,1.8,61.0,348.61,274.57
2018,4,5,6,45,389.0,48.0,1.85,2.55,109.0,462.82,390.87
2018,4,5,7,0,500.0,60.0,2.1,3.3,157.0,589.69,499.56
2018,4,5,7,15,568.0,67.5,2.1,3.8,210.5,673.46,567.61
2018,4,5,7,30,636.0,75.0,2.1,4.3,264.0,756.38,631.05
2018,4,5,7,45,659.0,83.5,2.1,4.75,312.5,795.61,658.37
2018,4,5,8,0,682.0,92.0,2.1,5.2,361.0,832.29,682.71
2018,4,5,8,15,622.0,114.0,1.95,5.7,385.5,800.23,653.84
2018,4,5,8,30,562.0,136.0,1.8,6.2,410.0,763.28,622.1
2018,4,5,8,45,578.5,148.0,1.65,6.75,455.5,787.84,635.89
2018,4,5,9,0,595.0,160.0,1.5,7.3,501.0,809.08,646.14
2018,4,5,9,15,658.5,158.0,1.45,7.8,563.0,857.8,676.97
2018,4,5,9,30,722.0,156.0,1.4,8.3,625.0,901.48,703.21
2018,4,5,9,45,802.0,141.0,1.35,8.8,691.5,933.42,720.9
2018,4,5,10,0,882.0,126.0,1.3,9.3,758.0,968.18,740.36
2018,4,5,10,15,891.5,128.5,1.3,9.75,792.5,950.94,725.72
2018,4,5,10,30,901.0,131.0,1.3,10.2,827.0,929.63,709.25
2018,4,5,10,45,907.0,133.0,1.3,10.65,853.5,889.91,680.51
2018,4,5,11,0,913.0,135.0,1.3,11.1,880.0,858.26,657.53
2018,4,5,11,15,914.5,137.0,1.35,11.45,897.5,819.75,630.21
2018,4,5,11,30,916.0,139.0,1.4,11.8,915.0,778.26,599.02
2018,4,5,11,45,917.0,140.5,1.45,12.2,925.0,733.26,564.54
2018,4,5,12,0,918.0,142.0,1.5,12.6,935.0,685.74,527.36
2018,4,5,12,15,921.5,140.5,1.6,12.95,938.0,635.21,487.39
2018,4,5,12,30,925.0,139.0,1.7,13.3,941.0,582.5,444.38
2018,4,5,12,45,917.0,141.5,1.75,13.6,932.0,525.25,396.36
2018,4,5,13,0,909.0,144.0,1.8,13.9,923.0,467.31,346.45
2018,4,5,13,15,817.0,185.0,1.85,14.1,876.5,404.93,294.09
2018,4,5,13,30,725.0,226.0,1.9,14.3,830.0,345.38,244.87
2018,4,5,13,45,692.0,232.0,1.95,14.5,796.5,289.78,198.41
2018,4,5,14,0,659.0,238.0,2.0,14.7,763.0,237.95,158.17
2018,4,5,14,15,693.5,213.0,2.05,14.8,747.5,178.51,116.48
2018,4,5,14,30,728.0,188.0,2.1,14.9,732.0,116.79,94.86
2018,4,5,14,45,791.5,156.5,2.1,15.0,722.0,103.48,83.78
2018,4,5,15,0,855.0,125.0,2.1,15.1,712.0,96.76,78.2
2018,4,5,15,15,830.0,124.0,2.1,15.05,665.0,96.72,78.4
2018,4,5,15,30,805.0,123.0,2.1,15.0,618.0,96.75,78.66
2018,4,5,15,45,785.5,119.0,2.05,14.95,571.0,87.51,70.93
2018,4,5,16,0,766.0,115.0,2.0,14.9,524.0,85.72,69.63
2018,4,5,16,15,732.5,111.0,1.9,14.55,471.0,83.57,68.1
2018,4,5,16,30,699.0,107.0,1.8,14.2,418.0,81.41,66.54
2018,4,5,16,45,652.0,102.0,1.65,13.9,363.0,78.33,64.13
2018,4,5,17,0,605.0,97.0,1.5,13.6,308.0,75.3,61.69
2018,4,5,17,15,540.5,89.0,1.45,12.7,253.5,69.81,57.1
2018,4,5,17,30,476.0,81.0,1.4,11.8,199.0,60.75,49.09
2018,4,5,17,45,381.0,68.0,1.4,10.9,148.0,50.93,40.13
2018,4,5,18,0,286.0,55.0,1.4,10.0,97.0,41.13,30.85
2018,4,5,18,15,183.0,37.5,1.4,10.0,60.0,28.12,17.58
2018,4,5,18,30,80.0,20.0,1.4,10.0,23.0,15.74,0.0
2018,4,5,18,45,40.0,10.0,1.55,9.2,11.5,7.87,0.0
2018,4,5,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,4,6,5,45,7.5,2.5,1.95,3.5,2.5,0.0,0.0
2018,4,6,6,0,15.0,5.0,2.1,3.8,5.0,3.93,0.0
2018,4,6,6,15,63.0,18.5,2.3,4.5,24.0,95.4,0.0
2018,4,6,6,30,111.0,32.0,2.5,5.2,43.0,170.9,135.48
2018,4,6,6,45,220.0,50.0,2.7,5.85,88.5,314.39,267.45
2018,4,6,7,0,329.0,68.0,2.9,6.5,134.0,440.44,377.5
2018,4,6,7,15,428.5,79.0,3.05,7.4,191.5,550.76,468.86
2018,4,6,7,30,528.0,90.0,3.2,8.3,249.0,670.51,563.2
2018,4,6,7,45,573.0,99.0,3.35,9.15,302.0,731.07,607.64
2018,4,6,8,0,618.0,108.0,3.5,10.0,355.0,789.48,649.03
2018,4,6,8,15,651.0,115.5,3.75,10.85,407.5,831.71,677.5
2018,4,6,8,30,684.0,123.0,4.0,11.7,460.0,870.84,703.12
2018,4,6,8,45,699.5,131.0,4.2,12.6,506.0,889.76,713.1
2018,4,6,9,0,715.0,139.0,4.4,13.5,552.0,905.08,721.09
2018,4,6,9,15,723.5,147.0,4.55,14.15,593.0,909.8,721.73
2018,4,6,9,30,732.0,155.0,4.7,14.8,634.0,910.78,719.87
2018,4,6,9,45,703.0,175.5,4.8,15.45,658.0,885.8,699.05
2018,4,6,10,0,674.0,196.0,4.9,16.1,682.0,857.57,676.17
2018,4,6,10,15,611.0,233.5,4.95,16.55,689.0,811.64,638.53
2018,4,6,10,30,548.0,271.0,5.0,17.0,696.0,760.88,597.6
2018,4,6,10,45,639.0,239.5,5.05,17.4,751.0,785.32,615.38
2018,4,6,11,0,730.0,208.0,5.1,17.8,806.0,797.28,623.28
2018,4,6,11,15,702.0,225.5,5.15,18.05,811.0,753.52,588.39
2018,4,6,11,30,674.0,243.0,5.2,18.3,816.0,708.52,552.6
2018,4,6,11,45,642.5,262.5,5.2,18.55,814.0,661.97,515.1
2018,4,6,12,0,611.0,282.0,5.2,18.8,812.0,615.34,477.23
2018,4,6,12,15,583.0,296.0,5.15,18.8,802.5,568.48,439.18
2018,4,6,12,30,555.0,310.0,5.1,18.8,793.0,522.35,401.26
2018,4,6,12,45,430.5,360.0,5.05,18.75,733.0,457.16,349.26
2018,4,6,13,0,306.0,410.0,5.0,18.7,673.0,406.09,309.08
2018,4,6,13,15,232.5,410.5,5.0,18.6,608.5,358.3,271.99
2018,4,6,13,30,159.0,411.0,5.0,18.5,544.0,314.3,238.86
2018,4,6,13,45,133.5,394.5,4.95,18.45,504.0,280.42,212.77
2018,4,6,14,0,108.0,378.0,4.9,18.4,464.0,261.57,199.22
2018,4,6,14,15,114.0,357.0,4.9,18.3,445.0,225.02,171.66
2018,4,6,14,30,120.0,336.0,4.9,18.2,426.0,199.81,163.21
2018,4,6,14,45,82.5,298.0,4.85,18.15,358.5,192.93,157.86
2018,4,6,15,0,45.0,260.0,4.8,18.1,291.0,171.87,140.64
2018,4,6,15,15,183.0,237.5,4.65,17.9,352.0,154.94,126.87
2018,4,6,15,30,321.0,215.0,4.5,17.7,413.0,137.95,112.93
2018,4,6,15,45,469.5,181.0,4.35,17.55,445.5,117.27,95.71
2018,4,6,16,0,618.0,147.0,4.2,17.4,478.0,103.14,83.96
2018,4,6,16,15,554.5,145.0,3.9,17.15,420.0,100.65,82.19
2018,4,6,16,30,491.0,143.0,3.6,16.9,362.0,99.05,81.17
2018,4,6,16,45,457.5,130.5,3.3,16.65,314.5,91.55,74.98
2018,4,6,17,0,424.0,118.0,3.0,16.4,267.0,83.79,68.46
2018,4,6,17,15,293.5,104.0,2.65,15.85,199.0,74.79,60.77
2018,4,6,17,30,163.0,90.0,2.3,15.3,131.0,64.03,51.31
2018,4,6,17,45,92.0,67.0,1.95,14.7,89.0,49.04,37.86
2018,4,6,18,0,21.0,44.0,1.6,14.1,47.0,33.0,23.27
2018,4,6,18,15,14.5,28.0,1.6,14.1,29.5,21.31,11.88
2018,4,6,18,30,8.0,12.0,1.6,14.1,12.0,9.44,0.0
2018,4,6,18,45,4.0,6.0,1.7,13.8,6.0,4.72,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,0.5,0.8,10.1,0.5,0.0,0.0
2018,4,7,6,0,0.0,1.0,0.7,10.1,1.0,0.79,0.0
2018,4,7,6,15,0.0,3.0,0.8,10.2,3.0,2.27,0.0
2018,4,7,6,30,0.0,5.0,0.9,10.3,5.0,3.78,0.0
2018,4,7,6,45,0.0,6.5,1.05,10.45,6.5,4.92,0.0
2018,4,7,7,0,0.0,8.0,1.2,10.6,8.0,6.06,0.0
2018,4,7,7,15,0.0,13.0,1.4,10.6,13.0,9.87,2.97
2018,4,7,7,30,0.0,18.0,1.6,10.6,18.0,13.69,6.32
2018,4,7,7,45,0.0,27.0,1.8,10.65,27.0,20.58,12.3
2018,4,7,8,0,0.0,36.0,2.0,10.7,36.0,27.49,18.24
2018,4,7,8,15,0.0,50.5,2.25,10.65,50.5,38.66,27.8
2018,4,7,8,30,0.0,65.0,2.5,10.6,65.0,49.87,37.3
2018,4,7,8,45,0.0,68.5,2.7,10.6,68.5,52.61,39.49
2018,4,7,9,0,0.0,72.0,2.9,10.6,72.0,55.35,41.68
2018,4,7,9,15,0.0,68.5,3.0,10.5,68.5,52.68,39.29
2018,4,7,9,30,0.0,65.0,3.1,10.4,65.0,50.02,36.93
2018,4,7,9,45,0.0,58.5,3.2,10.3,58.5,45.03,32.63
2018,4,7,10,0,0.0,52.0,3.3,10.2,52.0,40.04,28.35
2018,4,7,10,15,0.0,60.5,3.35,10.05,60.5,46.65,33.89
2018,4,7,10,30,0.0,69.0,3.4,9.9,69.0,53.28,39.43
2018,4,7,10,45,0.0,69.5,3.45,9.8,69.5,53.71,39.74
2018,4,7,11,0,0.0,70.0,3.5,9.7,70.0,54.14,40.06
2018,4,7,11,15,0.0,72.5,3.6,9.55,72.5,56.11,41.7
2018,4,7,11,30,0.0,75.0,3.7,9.4,75.0,58.09,43.34
2018,4,7,11,45,0.5,91.0,3.75,9.3,91.5,70.89,54.06
2018,4,7,12,0,1.0,107.0,3.8,9.2,108.0,83.55,64.62
2018,4,7,12,15,1.5,122.5,3.85,9.05,124.0,95.63,74.69
2018,4,7,12,30,2.0,138.0,3.9,8.9,140.0,107.47,84.55
2018,4,7,12,45,1.0,124.5,4.0,8.75,125.5,96.44,75.43
2018,4,7,13,0,0.0,111.0,4.1,8.6,111.0,85.63,66.5
2018,4,7,13,15,0.0,102.5,4.1,8.45,102.5,79.12,61.14
2018,4,7,13,30,0.0,94.0,4.1,8.3,94.0,72.67,55.81
2018,4,7,13,45,0.0,90.5,4.1,8.15,90.5,70.02,53.68
2018,4,7,14,0,0.0,87.0,4.1,8.0,87.0,67.32,51.5
2018,4,7,14,15,0.0,82.5,4.0,7.95,82.5,63.77,48.6
2018,4,7,14,30,0.0,78.0,3.9,7.9,78.0,60.23,47.95
2018,4,7,14,45,0.0,75.0,3.85,7.8,75.0,57.85,45.97
2018,4,7,15,0,0.0,72.0,3.8,7.7,72.0,55.48,43.98
2018,4,7,15,15,0.0,78.5,3.85,7.55,78.5,60.47,48.58
2018,4,7,15,30,0.0,85.0,3.9,7.4,85.0,65.47,53.22
2018,4,7,15,45,0.0,75.0,3.9,7.3,75.0,57.68,46.41
2018,4,7,16,0,0.0,65.0,3.9,7.2,65.0,49.9,39.59
2018,4,7,16,15,0.0,54.0,4.0,6.95,54.0,41.38,32.05
2018,4,7,16,30,0.0,43.0,4.1,6.7,43.0,32.89,24.46
2018,4,7,16,45,0.0,38.0,4.15,6.5,38.0,29.02,21.04
2018,4,7,17,0,0.0,33.0,4.2,6.3,33.0,25.17,17.58
2018,4,7,17,15,0.0,30.5,4.15,6.05,30.5,23.25,15.85
2018,4,7,17,30,0.0,28.0,4.1,5.8,28.0,21.32,14.06
2018,4,7,17,45,0.0,21.0,4.05,5.5,21.0,15.97,9.03
2018,4,7,18,0,0.0,14.0,4.0,5.2,14.0,10.62,3.97
2018,4,7,18,15,0.0,10.0,4.0,5.2,10.0,7.58,0.83
2018,4,7,18,30,0.0,6.0,4.0,5.2,6.0,4.54,0.0
2018,4,7,18,45,0.0,3.0,4.0,4.7,3.0,2.36,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.05,3.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.05,3.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.0,2.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.0,2.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.9,2.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.8,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.6,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.95,-1.35,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,4,8,5,45,23.0,5.0,2.05,-1.9,5.0,0.0,0.0
2018,4,8,6,0,46.0,10.0,2.2,-1.8,10.0,45.27,0.0
2018,4,8,6,15,168.5,25.5,2.45,-1.25,41.0,214.92,23.85
2018,4,8,6,30,291.0,41.0,2.7,-0.7,72.0,366.33,305.54
2018,4,8,6,45,390.5,54.5,2.95,-0.15,121.0,472.82,408.29
2018,4,8,7,0,490.0,68.0,3.2,0.4,170.0,591.58,511.82
2018,4,8,7,15,556.5,77.0,3.35,1.1,224.5,676.48,582.24
2018,4,8,7,30,623.0,86.0,3.5,1.8,279.0,760.31,648.21
2018,4,8,7,45,667.0,94.0,3.65,2.5,335.5,819.6,692.1
2018,4,8,8,0,711.0,102.0,3.8,3.2,392.0,876.53,732.62
2018,4,8,8,15,744.5,107.5,3.65,3.7,447.0,917.13,758.29
2018,4,8,8,30,778.0,113.0,3.5,4.2,502.0,954.38,780.73
2018,4,8,8,45,801.5,117.5,3.3,4.75,553.5,976.78,791.2
2018,4,8,9,0,825.0,122.0,3.1,5.3,605.0,987.31,792.94
2018,4,8,9,15,842.0,124.0,2.9,5.75,650.0,993.22,791.74
2018,4,8,9,30,859.0,126.0,2.7,6.2,695.0,994.88,787.6
2018,4,8,9,45,874.5,128.5,2.45,6.7,737.0,991.33,779.24
2018,4,8,10,0,890.0,131.0,2.2,7.2,779.0,983.43,767.94
2018,4,8,10,15,899.0,133.0,2.1,7.55,813.0,964.79,751.58
2018,4,8,10,30,908.0,135.0,2.0,7.9,847.0,942.1,732.77
2018,4,8,10,45,881.0,152.0,1.85,8.3,861.0,899.83,699.88
2018,4,8,11,0,854.0,169.0,1.7,8.7,875.0,854.99,665.24
2018,4,8,11,15,830.0,184.0,1.7,9.05,882.5,808.65,629.72
2018,4,8,11,30,806.0,199.0,1.7,9.4,890.0,766.27,596.45
2018,4,8,11,45,864.0,173.0,1.7,9.7,921.5,734.04,571.47
2018,4,8,12,0,922.0,147.0,1.7,10.0,953.0,693.76,539.57
2018,4,8,12,15,863.5,177.0,1.7,10.25,933.0,636.74,493.34
2018,4,8,12,30,805.0,207.0,1.7,10.5,913.0,576.33,444.19
2018,4,8,12,45,834.0,190.5,1.75,10.7,917.5,525.45,401.31
2018,4,8,13,0,863.0,174.0,1.8,10.9,922.0,471.59,354.27
2018,4,8,13,15,780.5,208.0,1.8,10.95,876.0,405.73,299.02
2018,4,8,13,30,698.0,242.0,1.8,11.0,830.0,349.16,251.66
2018,4,8,13,45,619.5,266.5,1.75,11.1,778.5,296.07,208.64
2018,4,8,14,0,541.0,291.0,1.7,11.2,727.0,252.65,176.65
2018,4,8,14,15,532.5,280.0,1.7,11.2,696.0,203.73,143.12
2018,4,8,14,30,524.0,269.0,1.7,11.2,665.0,156.48,129.88
2018,4,8,14,45,450.0,279.0,1.65,11.2,607.5,160.16,133.38
2018,4,8,15,0,376.0,289.0,1.6,11.2,550.0,174.78,146.05
2018,4,8,15,15,348.5,277.0,1.55,11.05,507.5,169.34,141.79
2018,4,8,15,30,321.0,265.0,1.5,10.9,465.0,163.68,137.42
2018,4,8,15,45,300.5,244.5,1.4,10.8,420.5,153.61,129.21
2018,4,8,16,0,280.0,224.0,1.3,10.7,376.0,143.1,120.59
2018,4,8,16,15,234.0,207.5,1.2,10.45,326.0,133.76,113.0
2018,4,8,16,30,188.0,191.0,1.1,10.2,276.0,127.7,108.19
2018,4,8,16,45,204.0,164.5,0.95,9.9,246.5,112.57,95.34
2018,4,8,17,0,220.0,138.0,0.8,9.6,217.0,94.62,79.79
2018,4,8,17,15,184.0,118.0,0.8,9.2,176.5,81.91,68.71
2018,4,8,17,30,148.0,98.0,0.8,8.8,136.0,69.8,57.86
2018,4,8,17,45,121.0,77.0,0.75,8.4,103.0,55.49,44.73
2018,4,8,18,0,94.0,56.0,0.7,8.0,70.0,40.95,31.11
2018,4,8,18,15,60.0,36.5,0.7,8.0,44.0,27.08,17.51
2018,4,8,18,30,26.0,17.0,0.7,8.0,18.0,13.05,0.0
2018,4,8,18,45,13.0,8.5,0.75,7.6,9.0,6.69,0.0
2018,4,8,19,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,1.0,0.5,2.9,1.0,0.0,0.0
2018,4,9,6,0,0.0,2.0,0.4,3.2,2.0,1.57,0.0
2018,4,9,6,15,0.0,6.5,0.45,3.6,6.5,4.92,0.0
2018,4,9,6,30,0.0,11.0,0.5,4.0,11.0,8.34,1.41
2018,4,9,6,45,0.0,18.0,0.5,4.45,18.0,13.68,6.37
2018,4,9,7,0,0.0,25.0,0.5,4.9,25.0,19.03,11.26
2018,4,9,7,15,0.0,43.5,0.75,5.55,43.5,33.24,23.9
2018,4,9,7,30,0.0,62.0,1.0,6.2,62.0,47.52,36.4
2018,4,9,7,45,20.5,109.5,1.3,6.9,118.0,127.42,106.52
2018,4,9,8,0,41.0,157.0,1.6,7.6,174.0,202.51,170.18
2018,4,9,8,15,24.5,155.0,1.75,8.1,165.5,176.09,146.24
2018,4,9,8,30,8.0,153.0,1.9,8.6,157.0,136.53,111.59
2018,4,9,8,45,20.5,181.5,2.05,9.15,193.0,174.34,143.26
2018,4,9,9,0,33.0,210.0,2.2,9.7,229.0,231.17,189.71
2018,4,9,9,15,131.5,256.0,2.2,10.1,342.0,395.14,323.56
2018,4,9,9,30,230.0,302.0,2.2,10.5,455.0,531.65,429.31
2018,4,9,9,45,460.5,248.0,2.2,10.85,577.5,724.31,575.95
2018,4,9,10,0,691.0,194.0,2.2,11.2,700.0,873.11,683.03
2018,4,9,10,15,647.5,216.5,2.15,11.55,707.5,830.41,647.51
2018,4,9,10,30,604.0,239.0,2.1,11.9,715.0,785.91,612.5
2018,4,9,10,45,404.5,323.0,2.0,12.25,646.0,662.11,516.48
2018,4,9,11,0,205.0,407.0,1.9,12.6,577.0,525.42,410.35
2018,4,9,11,15,357.0,356.0,1.85,12.9,660.0,590.34,460.84
2018,4,9,11,30,509.0,305.0,1.8,13.2,743.0,640.94,497.44
2018,4,9,11,45,415.0,345.5,1.75,13.45,705.5,575.7,445.7
2018,4,9,12,0,321.0,386.0,1.7,13.7,668.0,511.32,395.54
2018,4,9,12,15,288.0,406.0,1.65,13.9,659.0,479.6,370.11
2018,4,9,12,30,255.0,426.0,1.6,14.1,650.0,449.29,345.57
2018,4,9,12,45,214.5,427.5,1.55,14.3,615.0,407.8,312.94
2018,4,9,13,0,174.0,429.0,1.5,14.5,580.0,370.12,283.47
2018,4,9,13,15,139.5,409.0,1.5,14.6,529.0,326.15,249.7
2018,4,9,13,30,105.0,389.0,1.5,14.7,478.0,295.19,226.23
2018,4,9,13,45,129.5,380.0,1.45,14.8,486.5,272.33,207.03
2018,4,9,14,0,154.0,371.0,1.4,14.9,495.0,254.73,192.2
2018,4,9,14,15,129.5,340.0,1.4,14.85,442.0,219.1,166.9
2018,4,9,14,30,105.0,309.0,1.4,14.8,389.0,187.77,153.97
2018,4,9,14,45,133.0,303.0,1.35,14.75,399.0,185.41,152.41
2018,4,9,15,0,161.0,297.0,1.3,14.7,409.0,183.56,151.2
2018,4,9,15,15,99.0,264.0,1.3,14.55,331.5,174.9,144.42
2018,4,9,15,30,37.0,231.0,1.3,14.4,254.0,155.03,128.19
2018,4,9,15,45,44.0,223.5,1.3,14.3,249.0,150.25,124.63
2018,4,9,16,0,51.0,216.0,1.3,14.2,244.0,145.21,120.8
2018,4,9,16,15,98.5,196.0,1.2,14.0,243.0,134.14,111.78
2018,4,9,16,30,146.0,176.0,1.1,13.8,242.0,119.06,99.23
2018,4,9,16,45,356.0,142.5,1.0,13.6,277.0,97.12,80.54
2018,4,9,17,0,566.0,109.0,0.9,13.4,312.0,83.32,68.73
2018,4,9,17,15,358.5,100.5,0.75,12.95,221.5,72.01,58.96
2018,4,9,17,30,151.0,92.0,0.6,12.5,131.0,66.41,54.04
2018,4,9,17,45,76.0,68.5,0.5,12.1,88.0,50.04,39.25
2018,4,9,18,0,1.0,45.0,0.4,11.7,45.0,33.72,24.32
2018,4,9,18,15,2.5,29.0,0.4,11.7,29.0,21.96,13.04
2018,4,9,18,30,4.0,13.0,0.4,11.7,13.0,10.22,0.0
2018,4,9,18,45,2.0,6.5,0.4,11.2,6.5,5.11,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,10.25,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,9.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,8.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.0,2.5,4.55,1.0,0.0,0.0
2018,4,10,6,0,0.0,2.0,2.6,4.5,2.0,1.57,0.0
2018,4,10,6,15,0.0,8.5,2.7,4.9,8.5,6.45,0.0
2018,4,10,6,30,0.0,15.0,2.8,5.3,15.0,11.39,3.97
2018,4,10,6,45,8.0,35.5,2.9,5.7,37.0,34.4,24.72
2018,4,10,7,0,16.0,56.0,3.0,6.1,59.0,69.18,55.91
2018,4,10,7,15,23.0,73.0,3.1,6.7,79.5,93.21,77.36
2018,4,10,7,30,30.0,90.0,3.2,7.3,100.0,116.81,98.0
2018,4,10,7,45,115.5,128.5,3.25,7.95,175.5,265.89,227.99
2018,4,10,8,0,201.0,167.0,3.3,8.6,251.0,396.15,336.61
2018,4,10,8,15,161.5,189.5,3.25,9.15,262.5,378.44,318.1
2018,4,10,8,30,122.0,212.0,3.2,9.7,274.0,359.14,299.01
2018,4,10,8,45,223.0,228.5,3.15,10.3,355.5,471.47,390.24
2018,4,10,9,0,324.0,245.0,3.1,10.9,437.0,605.58,493.44
2018,4,10,9,15,474.5,219.5,3.0,11.35,525.0,737.7,592.59
2018,4,10,9,30,625.0,194.0,2.9,11.8,613.0,851.12,673.95
2018,4,10,9,45,726.5,169.0,2.8,12.2,683.0,903.85,707.22
2018,4,10,10,0,828.0,144.0,2.7,12.6,753.0,941.16,729.53
2018,4,10,10,15,839.5,147.0,2.65,12.95,788.0,927.07,716.7
2018,4,10,10,30,851.0,150.0,2.6,13.3,823.0,908.91,701.75
2018,4,10,10,45,882.5,141.0,2.5,13.65,858.5,891.95,687.45
2018,4,10,11,0,914.0,132.0,2.4,14.0,894.0,859.85,662.77
2018,4,10,11,15,918.0,133.5,2.35,14.3,912.5,822.75,635.25
2018,4,10,11,30,922.0,135.0,2.3,14.6,931.0,782.5,603.65
2018,4,10,11,45,924.5,135.5,2.25,14.85,941.5,737.52,568.28
2018,4,10,12,0,927.0,136.0,2.2,15.1,952.0,689.96,530.35
2018,4,10,12,15,926.5,136.5,2.15,15.3,953.5,638.33,488.65
2018,4,10,12,30,926.0,137.0,2.1,15.5,955.0,584.87,444.51
2018,4,10,12,45,923.5,137.5,2.05,15.7,948.0,528.89,397.28
2018,4,10,13,0,921.0,138.0,2.0,15.9,941.0,471.76,347.89
2018,4,10,13,15,917.0,137.0,1.9,16.05,925.5,412.3,295.62
2018,4,10,13,30,913.0,136.0,1.8,16.2,910.0,352.38,242.52
2018,4,10,13,45,906.0,135.5,1.75,16.3,887.0,291.83,190.06
2018,4,10,14,0,899.0,135.0,1.7,16.4,864.0,231.6,141.49
2018,4,10,14,15,889.5,133.5,1.55,16.45,833.0,163.3,95.47
2018,4,10,14,30,880.0,132.0,1.4,16.5,802.0,102.8,82.32
2018,4,10,14,45,867.0,130.0,1.3,16.5,764.0,98.25,78.73
2018,4,10,15,0,854.0,128.0,1.2,16.5,726.0,98.03,78.72
2018,4,10,15,15,836.0,125.5,1.05,16.45,681.0,97.34,78.32
2018,4,10,15,30,818.0,123.0,0.9,16.4,636.0,96.62,77.92
2018,4,10,15,45,796.0,119.5,0.75,16.35,587.5,95.09,76.84
2018,4,10,16,0,774.0,116.0,0.6,16.3,539.0,86.18,69.44
2018,4,10,16,15,744.5,111.5,0.55,16.1,486.5,83.8,67.71
2018,4,10,16,30,715.0,107.0,0.5,15.9,434.0,81.37,65.91
2018,4,10,16,45,674.5,101.0,0.4,15.7,379.5,77.66,62.95
2018,4,10,17,0,634.0,95.0,0.3,15.5,325.0,73.9,59.9
2018,4,10,17,15,577.0,87.5,0.4,14.85,270.5,68.76,55.65
2018,4,10,17,30,520.0,80.0,0.5,14.2,216.0,63.62,51.22
2018,4,10,17,45,436.5,69.0,0.6,13.55,165.0,52.14,40.9
2018,4,10,18,0,353.0,58.0,0.7,12.9,114.0,43.7,32.98
2018,4,10,18,15,238.5,42.0,0.7,12.9,73.5,31.61,21.2
2018,4,10,18,30,124.0,26.0,0.7,12.9,33.0,19.55,0.0
2018,4,10,18,45,62.0,13.0,0.9,11.6,16.5,10.23,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,5,45,2.0,3.5,1.6,4.8,3.5,0.0,0.0
2018,4,11,6,0,4.0,7.0,1.7,4.9,7.0,8.78,0.0
2018,4,11,6,15,30.0,26.0,1.65,5.2,29.5,73.63,37.97
2018,4,11,6,30,56.0,45.0,1.6,5.5,52.0,126.75,103.19
2018,4,11,6,45,96.0,67.5,1.6,5.85,86.0,191.06,162.23
2018,4,11,7,0,136.0,90.0,1.6,6.2,120.0,254.67,218.8
2018,4,11,7,15,87.0,103.5,1.55,6.65,124.5,218.18,186.41
2018,4,11,7,30,38.0,117.0,1.5,7.1,129.0,161.2,135.87
2018,4,11,7,45,26.0,129.0,1.45,7.5,138.0,157.18,131.54
2018,4,11,8,0,14.0,141.0,1.4,7.9,147.0,137.04,113.27
2018,4,11,8,15,28.0,169.5,1.3,8.25,183.5,196.4,163.12
2018,4,11,8,30,42.0,198.0,1.2,8.6,220.0,238.2,196.95
2018,4,11,8,45,54.0,223.5,1.1,9.0,254.0,273.29,224.45
2018,4,11,9,0,66.0,249.0,1.0,9.4,288.0,307.28,250.43
2018,4,11,9,15,117.5,282.0,1.05,9.65,358.5,410.29,331.32
2018,4,11,9,30,169.0,315.0,1.1,9.9,429.0,486.72,388.97
2018,4,11,9,45,205.5,330.0,1.1,10.1,476.5,525.58,416.95
2018,4,11,10,0,242.0,345.0,1.1,10.3,524.0,561.7,442.72
2018,4,11,10,15,477.0,281.5,1.25,10.65,654.0,734.08,571.9
2018,4,11,10,30,712.0,218.0,1.4,11.0,784.0,861.41,662.92
2018,4,11,10,45,758.0,206.5,1.55,11.35,826.0,857.03,658.49
2018,4,11,11,0,804.0,195.0,1.7,11.7,868.0,846.75,651.27
2018,4,11,11,15,815.0,193.0,1.75,12.1,887.5,806.34,621.2
2018,4,11,11,30,826.0,191.0,1.8,12.5,907.0,770.0,593.53
2018,4,11,11,45,836.0,187.5,1.85,12.85,919.0,728.48,561.64
2018,4,11,12,0,846.0,184.0,1.9,13.2,931.0,683.96,526.79
2018,4,11,12,15,823.5,192.0,1.9,13.5,920.5,626.71,481.38
2018,4,11,12,30,801.0,200.0,1.9,13.8,910.0,569.72,435.26
2018,4,11,12,45,697.5,239.5,1.85,14.15,854.5,497.72,377.3
2018,4,11,13,0,594.0,279.0,1.8,14.5,799.0,432.84,324.91
2018,4,11,13,15,609.5,269.5,1.75,14.75,795.5,387.72,285.49
2018,4,11,13,30,625.0,260.0,1.7,15.0,792.0,340.82,244.02
2018,4,11,13,45,656.5,239.0,1.65,15.25,785.0,288.9,198.42
2018,4,11,14,0,688.0,218.0,1.6,15.5,778.0,233.81,152.61
2018,4,11,14,15,760.0,181.0,1.55,15.65,778.5,170.78,106.01
2018,4,11,14,30,832.0,144.0,1.5,15.8,779.0,108.87,87.66
2018,4,11,14,45,848.5,131.5,1.5,15.95,752.5,98.44,79.06
2018,4,11,15,0,865.0,119.0,1.5,16.1,726.0,92.8,74.4
2018,4,11,15,15,850.5,115.5,1.5,16.1,682.5,91.38,73.39
2018,4,11,15,30,836.0,112.0,1.5,16.1,639.0,89.86,72.3
2018,4,11,15,45,816.5,108.5,1.5,16.1,591.0,88.13,71.03
2018,4,11,16,0,797.0,105.0,1.5,16.1,543.0,86.31,69.7
2018,4,11,16,15,770.5,100.5,1.45,15.9,490.5,83.55,67.61
2018,4,11,16,30,744.0,96.0,1.4,15.7,438.0,74.46,59.99
2018,4,11,16,45,707.0,90.5,1.35,15.5,383.5,70.84,57.09
2018,4,11,17,0,670.0,85.0,1.3,15.3,329.0,67.16,54.07
2018,4,11,17,15,617.0,78.0,1.25,14.35,274.5,62.11,49.9
2018,4,11,17,30,564.0,71.0,1.2,13.4,220.0,57.04,45.55
2018,4,11,17,45,484.5,61.5,1.15,12.45,169.0,49.73,38.96
2018,4,11,18,0,405.0,52.0,1.1,11.5,118.0,42.44,32.09
2018,4,11,18,15,282.0,38.5,1.1,11.5,76.5,29.34,19.51
2018,4,11,18,30,159.0,25.0,1.1,11.5,35.0,18.93,1.29
2018,4,11,18,45,79.5,12.5,1.25,10.3,17.5,9.83,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,12,5,45,4.0,4.5,1.7,6.2,4.5,0.0,0.0
2018,4,12,6,0,8.0,9.0,1.8,6.6,9.0,13.64,0.0
2018,4,12,6,15,21.0,25.0,2.0,7.0,27.0,49.45,27.15
2018,4,12,6,30,34.0,41.0,2.2,7.4,45.0,79.9,63.2
2018,4,12,6,45,42.0,59.5,2.35,7.85,67.0,107.21,88.62
2018,4,12,7,0,50.0,78.0,2.5,8.3,89.0,133.45,112.33
2018,4,12,7,15,96.0,101.5,2.65,8.9,130.5,222.58,190.12
2018,4,12,7,30,142.0,125.0,2.8,9.5,172.0,293.75,250.67
2018,4,12,7,45,199.5,139.5,2.95,10.05,217.5,385.81,326.77
2018,4,12,8,0,257.0,154.0,3.1,10.6,263.0,456.74,383.69
2018,4,12,8,15,387.5,158.5,3.3,11.5,347.0,613.74,507.26
2018,4,12,8,30,518.0,163.0,3.5,12.4,431.0,745.16,605.7
2018,4,12,8,45,631.0,149.0,3.7,13.3,507.0,846.46,676.72
2018,4,12,9,0,744.0,135.0,3.9,14.2,583.0,933.82,735.75
2018,4,12,9,15,763.0,138.5,4.1,14.95,627.5,943.2,738.8
2018,4,12,9,30,782.0,142.0,4.3,15.7,672.0,948.63,739.78
2018,4,12,9,45,796.5,145.0,4.45,16.45,711.5,937.72,729.51
2018,4,12,10,0,811.0,148.0,4.6,17.2,751.0,930.78,722.32
2018,4,12,10,15,821.5,150.0,4.75,17.7,783.5,915.12,709.75
2018,4,12,10,30,832.0,152.0,4.9,18.2,816.0,895.56,694.55
2018,4,12,10,45,839.5,154.0,5.0,18.7,842.0,869.62,674.57
2018,4,12,11,0,847.0,156.0,5.1,19.2,868.0,840.08,652.1
2018,4,12,11,15,851.5,157.5,5.15,19.5,886.0,804.31,624.09
2018,4,12,11,30,856.0,159.0,5.2,19.8,904.0,765.43,593.31
2018,4,12,11,45,858.5,160.0,5.25,20.1,914.0,721.88,558.59
2018,4,12,12,0,861.0,161.0,5.3,20.4,924.0,675.81,521.33
2018,4,12,12,15,871.0,154.5,5.35,20.6,927.5,625.96,480.71
2018,4,12,12,30,881.0,148.0,5.4,20.8,931.0,570.28,434.65
2018,4,12,12,45,893.0,139.5,5.4,21.0,928.0,517.43,389.18
2018,4,12,13,0,905.0,131.0,5.4,21.2,925.0,462.24,340.61
2018,4,12,13,15,901.0,130.0,5.4,21.25,910.0,403.97,289.02
2018,4,12,13,30,897.0,129.0,5.4,21.3,895.0,345.27,236.7
2018,4,12,13,45,890.5,128.5,5.4,21.4,872.0,286.08,185.0
2018,4,12,14,0,884.0,128.0,5.4,21.5,849.0,227.15,137.18
2018,4,12,14,15,874.5,126.5,5.3,21.45,818.5,167.88,97.9
2018,4,12,14,30,865.0,125.0,5.2,21.4,788.0,100.17,78.79
2018,4,12,14,45,851.5,124.5,5.15,21.35,751.0,94.31,74.09
2018,4,12,15,0,838.0,124.0,5.1,21.3,714.0,94.91,74.79
2018,4,12,15,15,821.5,121.5,5.0,21.2,671.0,94.22,74.41
2018,4,12,15,30,805.0,119.0,4.9,21.1,628.0,93.48,74.03
2018,4,12,15,45,783.0,115.5,4.8,20.95,580.0,91.9,72.95
2018,4,12,16,0,761.0,112.0,4.7,20.8,532.0,83.21,65.84
2018,4,12,16,15,731.5,107.5,4.45,20.4,480.0,80.78,64.1
2018,4,12,16,30,702.0,103.0,4.2,20.0,428.0,78.28,62.28
2018,4,12,16,45,661.0,98.0,3.95,19.65,374.5,75.19,59.92
2018,4,12,17,0,620.0,93.0,3.7,19.3,321.0,72.1,57.5
2018,4,12,17,15,564.0,85.5,3.55,18.6,267.5,66.95,53.27
2018,4,12,17,30,508.0,78.0,3.4,17.9,214.0,61.78,48.86
2018,4,12,17,45,427.0,67.5,3.2,17.15,164.0,51.05,39.35
2018,4,12,18,0,346.0,57.0,3.0,16.4,114.0,42.98,31.9
2018,4,12,18,15,238.5,41.5,3.0,16.4,74.0,31.28,20.76
2018,4,12,18,30,131.0,26.0,3.0,16.4,34.0,19.59,3.1
2018,4,12,18,45,65.5,13.0,3.1,15.6,17.0,10.23,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,5,45,32.5,7.0,2.45,9.45,8.0,0.0,0.0
2018,4,13,6,0,65.0,14.0,2.6,9.8,16.0,64.4,0.0
2018,4,13,6,15,181.5,30.5,2.8,10.5,50.5,247.35,167.87
2018,4,13,6,30,298.0,47.0,3.0,11.2,85.0,379.61,312.45
2018,4,13,6,45,392.5,58.0,3.2,11.9,133.5,482.21,402.12
2018,4,13,7,0,487.0,69.0,3.4,12.6,182.0,595.71,495.36
2018,4,13,7,15,549.0,77.0,3.55,13.35,235.0,674.41,556.77
2018,4,13,7,30,611.0,85.0,3.7,14.1,288.0,752.31,614.64
2018,4,13,7,45,654.0,91.0,3.85,14.85,342.0,807.7,653.26
2018,4,13,8,0,697.0,97.0,4.0,15.6,396.0,860.86,688.99
2018,4,13,8,15,725.5,102.0,4.1,16.25,448.0,895.53,710.35
2018,4,13,8,30,754.0,107.0,4.2,16.9,500.0,927.05,729.14
2018,4,13,8,45,775.0,111.5,4.25,17.55,549.0,939.73,734.07
2018,4,13,9,0,796.0,116.0,4.3,18.2,598.0,956.42,742.02
2018,4,13,9,15,810.0,120.5,4.35,18.75,642.0,962.21,742.63
2018,4,13,9,30,824.0,125.0,4.4,19.3,686.0,963.99,740.73
2018,4,13,9,45,833.5,129.0,4.45,19.85,724.5,956.85,732.94
2018,4,13,10,0,843.0,133.0,4.5,20.4,763.0,945.74,722.67
2018,4,13,10,15,850.0,135.5,4.55,20.8,794.0,926.85,707.63
2018,4,13,10,30,857.0,138.0,4.6,21.2,825.0,904.19,690.18
2018,4,13,10,45,822.5,160.5,4.65,21.6,836.5,861.98,659.17
2018,4,13,11,0,788.0,183.0,4.7,22.0,848.0,817.29,625.49
2018,4,13,11,15,708.5,229.5,4.7,22.25,836.5,764.68,584.0
2018,4,13,11,30,629.0,276.0,4.7,22.5,825.0,704.94,537.54
2018,4,13,11,45,553.5,319.0,4.7,22.8,806.0,648.23,493.11
2018,4,13,12,0,478.0,362.0,4.7,23.1,787.0,594.94,451.06
2018,4,13,12,15,545.0,325.5,4.7,23.25,811.0,570.17,431.24
2018,4,13,12,30,612.0,289.0,4.7,23.4,835.0,536.71,403.75
2018,4,13,12,45,573.0,308.5,4.7,23.6,816.5,489.82,365.29
2018,4,13,13,0,534.0,328.0,4.7,23.8,798.0,443.18,326.88
2018,4,13,13,15,545.0,316.5,4.7,23.9,789.5,397.94,288.61
2018,4,13,13,30,556.0,305.0,4.7,24.0,781.0,351.62,249.03
2018,4,13,13,45,625.0,261.0,4.7,24.05,783.0,295.85,200.44
2018,4,13,14,0,694.0,217.0,4.7,24.1,785.0,235.33,149.75
2018,4,13,14,15,604.5,247.0,4.7,24.05,729.0,193.65,125.99
2018,4,13,14,30,515.0,277.0,4.7,24.0,673.0,162.82,129.33
2018,4,13,14,45,569.0,240.0,4.65,23.9,658.5,143.15,113.54
2018,4,13,15,0,623.0,203.0,4.6,23.8,644.0,125.81,99.55
2018,4,13,15,15,667.0,176.0,4.45,23.6,622.5,114.06,90.14
2018,4,13,15,30,711.0,149.0,4.3,23.4,601.0,101.45,79.95
2018,4,13,15,45,690.5,144.0,4.2,23.2,555.5,99.87,78.93
2018,4,13,16,0,670.0,139.0,4.1,23.0,510.0,98.19,77.84
2018,4,13,16,15,634.5,132.5,3.85,22.7,457.5,95.09,75.58
2018,4,13,16,30,599.0,126.0,3.6,22.4,405.0,91.9,73.23
2018,4,13,16,45,542.5,119.5,3.4,22.05,349.0,85.93,68.49
2018,4,13,17,0,486.0,113.0,3.2,21.7,293.0,81.35,64.87
2018,4,13,17,15,468.0,100.0,3.0,21.0,251.0,73.08,58.04
2018,4,13,17,30,450.0,87.0,2.8,20.3,209.0,64.47,50.71
2018,4,13,17,45,379.5,74.0,2.55,19.6,161.0,55.03,42.42
2018,4,13,18,0,309.0,61.0,2.3,18.9,113.0,45.5,33.76
2018,4,13,18,15,211.5,44.0,2.3,18.9,73.5,32.92,21.99
2018,4,13,18,30,114.0,27.0,2.3,18.9,34.0,20.14,4.69
2018,4,13,18,45,57.0,13.5,2.15,18.0,17.0,10.62,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,14,5,45,7.0,5.5,2.35,13.35,5.5,0.0,0.0
2018,4,14,6,0,14.0,11.0,2.4,13.6,11.0,20.18,0.0
2018,4,14,6,15,119.5,31.5,2.65,14.15,46.5,179.85,126.06
2018,4,14,6,30,225.0,52.0,2.9,14.7,82.0,322.62,263.16
2018,4,14,6,45,267.5,67.0,3.15,15.2,118.5,381.83,316.91
2018,4,14,7,0,310.0,82.0,3.4,15.7,155.0,443.16,369.36
2018,4,14,7,15,234.0,107.0,3.55,16.25,170.0,383.22,319.65
2018,4,14,7,30,158.0,132.0,3.7,16.8,185.0,318.51,264.58
2018,4,14,7,45,209.0,150.5,3.9,17.4,233.5,409.89,338.05
2018,4,14,8,0,260.0,169.0,4.1,18.0,282.0,479.39,391.97
2018,4,14,8,15,239.5,196.5,4.15,18.55,310.5,487.87,395.04
2018,4,14,8,30,219.0,224.0,4.2,19.1,339.0,469.83,378.26
2018,4,14,8,45,223.5,247.0,4.25,19.65,374.0,493.23,394.03
2018,4,14,9,0,228.0,270.0,4.3,20.2,409.0,514.9,408.17
2018,4,14,9,15,265.0,285.0,4.4,20.7,458.0,581.33,456.53
2018,4,14,9,30,302.0,300.0,4.5,21.2,507.0,621.16,484.55
2018,4,14,9,45,425.5,276.0,4.55,21.7,585.5,720.46,557.57
2018,4,14,10,0,549.0,252.0,4.6,22.2,664.0,793.52,609.86
2018,4,14,10,15,612.0,235.0,4.7,22.55,712.5,817.69,626.02
2018,4,14,10,30,675.0,218.0,4.8,22.9,761.0,830.56,634.41
2018,4,14,10,45,713.5,206.5,4.95,23.25,796.5,821.17,626.85
2018,4,14,11,0,752.0,195.0,5.1,23.6,832.0,806.6,615.51
2018,4,14,11,15,668.5,238.0,5.1,23.75,812.5,741.85,565.65
2018,4,14,11,30,585.0,281.0,5.1,23.9,793.0,677.57,516.13
2018,4,14,11,45,448.5,341.5,5.15,24.05,736.5,595.53,452.9
2018,4,14,12,0,312.0,402.0,5.2,24.2,680.0,517.97,392.92
2018,4,14,12,15,411.5,349.0,5.15,24.3,716.5,511.02,387.05
2018,4,14,12,30,511.0,296.0,5.1,24.4,753.0,491.78,370.51
2018,4,14,12,45,504.0,311.5,5.05,24.5,759.5,460.23,343.57
2018,4,14,13,0,497.0,327.0,5.0,24.6,766.0,427.83,315.63
2018,4,14,13,15,476.5,329.5,4.95,24.65,745.0,382.36,278.08
2018,4,14,13,30,456.0,332.0,4.9,24.7,724.0,338.92,242.18
2018,4,14,13,45,585.0,263.5,4.85,24.75,752.5,288.68,196.14
