Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,14,0,714.0,195.0,4.8,24.8,781.0,226.54,141.76
2018,4,14,14,15,530.5,259.5,4.7,24.75,686.5,195.95,129.86
2018,4,14,14,30,347.0,324.0,4.6,24.7,592.0,191.21,142.41
2018,4,14,14,45,488.0,259.0,4.5,24.65,616.0,149.96,118.69
2018,4,14,15,0,629.0,194.0,4.4,24.6,640.0,120.48,94.81
2018,4,14,15,15,620.5,184.5,4.2,24.45,602.5,117.62,92.74
2018,4,14,15,30,612.0,175.0,4.0,24.3,565.0,114.49,90.45
2018,4,14,15,45,601.0,164.5,3.85,24.1,523.5,110.38,87.37
2018,4,14,16,0,590.0,154.0,3.7,23.9,482.0,105.95,84.02
2018,4,14,16,15,552.0,146.5,3.4,23.55,430.5,101.07,80.32
2018,4,14,16,30,514.0,139.0,3.1,23.2,379.0,96.67,77.0
2018,4,14,16,45,417.5,132.5,2.8,22.85,312.5,91.73,73.17
2018,4,14,17,0,321.0,126.0,2.5,22.5,246.0,89.17,71.31
2018,4,14,17,15,253.0,111.0,2.3,21.85,196.0,78.74,62.68
2018,4,14,17,30,185.0,96.0,2.1,21.2,146.0,68.22,53.76
2018,4,14,17,45,246.5,73.5,1.9,20.5,124.5,54.09,41.46
2018,4,14,18,0,308.0,51.0,1.7,19.8,103.0,38.55,27.7
2018,4,14,18,15,248.0,39.0,1.7,19.8,71.5,29.57,19.2
2018,4,14,18,30,188.0,27.0,1.7,19.8,40.0,20.5,6.03
2018,4,14,18,45,98.0,14.5,1.6,18.9,21.0,11.41,0.0
2018,4,14,19,0,8.0,2.0,1.5,18.0,2.0,0.0,0.0
2018,4,14,19,15,4.0,1.0,1.5,17.85,1.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,15,5,45,4.5,6.5,2.4,16.95,6.5,0.0,0.0
2018,4,15,6,0,9.0,13.0,2.4,17.1,13.0,17.65,0.0
2018,4,15,6,15,26.5,30.5,2.5,17.4,33.5,64.68,42.88
2018,4,15,6,30,44.0,48.0,2.6,17.7,54.0,98.91,77.21
2018,4,15,6,45,61.5,69.0,2.7,18.0,81.5,156.02,126.39
2018,4,15,7,0,79.0,90.0,2.8,18.3,109.0,196.04,160.79
2018,4,15,7,15,61.5,105.5,2.95,18.6,122.5,173.77,142.05
2018,4,15,7,30,44.0,121.0,3.1,18.9,136.0,169.61,137.63
2018,4,15,7,45,24.0,108.0,3.25,19.25,116.5,126.62,101.02
2018,4,15,8,0,4.0,95.0,3.4,19.6,97.0,79.23,60.59
2018,4,15,8,15,3.5,118.5,3.55,20.0,120.5,99.48,76.92
2018,4,15,8,30,3.0,142.0,3.7,20.4,144.0,119.59,92.83
2018,4,15,8,45,18.5,189.5,3.8,20.8,201.0,178.87,140.73
2018,4,15,9,0,34.0,237.0,3.9,21.2,258.0,260.06,204.66
2018,4,15,9,15,73.5,276.0,3.95,21.5,325.5,335.58,263.68
2018,4,15,9,30,113.0,315.0,4.0,21.8,393.0,431.17,336.21
2018,4,15,9,45,99.0,327.0,4.05,22.1,398.0,398.3,309.49
2018,4,15,10,0,85.0,339.0,4.1,22.4,403.0,388.38,300.51
2018,4,15,10,15,97.5,360.5,4.2,22.55,437.0,411.98,317.82
2018,4,15,10,30,110.0,382.0,4.3,22.7,471.0,433.7,333.47
2018,4,15,10,45,107.0,391.5,4.4,22.85,480.0,429.2,329.23
2018,4,15,11,0,104.0,401.0,4.5,23.0,489.0,424.31,324.83
2018,4,15,11,15,86.0,404.0,4.65,23.1,478.0,402.0,307.28
2018,4,15,11,30,68.0,407.0,4.8,23.2,467.0,380.93,290.74
2018,4,15,11,45,63.5,406.5,4.95,23.3,463.0,367.44,280.23
2018,4,15,12,0,59.0,406.0,5.1,23.4,459.0,354.31,269.97
2018,4,15,12,15,37.0,331.5,5.2,23.5,364.5,276.45,210.61
2018,4,15,12,30,15.0,257.0,5.3,23.6,270.0,203.83,154.74
2018,4,15,12,45,20.0,284.0,5.45,23.65,301.5,223.66,170.02
2018,4,15,13,0,25.0,311.0,5.6,23.7,333.0,237.23,180.23
2018,4,15,13,15,26.5,313.0,5.6,23.7,336.0,233.26,176.99
2018,4,15,13,30,28.0,315.0,5.6,23.7,339.0,228.9,173.47
2018,4,15,13,45,21.0,286.5,5.6,23.65,304.5,213.28,161.7
2018,4,15,14,0,14.0,258.0,5.6,23.6,270.0,190.03,144.14
2018,4,15,14,15,8.5,192.5,5.55,23.5,199.5,143.52,108.33
2018,4,15,14,30,3.0,127.0,5.5,23.4,129.0,96.67,71.81
2018,4,15,14,45,1.5,89.5,5.45,23.3,90.5,69.2,52.55
2018,4,15,15,0,0.0,52.0,5.4,23.2,52.0,40.03,28.19
2018,4,15,15,15,0.0,47.0,5.4,22.95,47.0,36.13,25.01
2018,4,15,15,30,0.0,42.0,5.4,22.7,42.0,32.24,21.81
2018,4,15,15,45,0.0,35.5,5.35,22.45,35.5,27.21,17.62
2018,4,15,16,0,0.0,29.0,5.3,22.2,29.0,22.19,13.42
2018,4,15,16,15,0.0,25.0,5.35,21.9,25.0,19.1,10.84
2018,4,15,16,30,0.0,21.0,5.4,21.6,21.0,16.02,8.24
2018,4,15,16,45,0.0,18.5,5.45,21.3,18.5,14.1,6.63
2018,4,15,17,0,0.0,16.0,5.5,21.0,16.0,12.18,5.0
2018,4,15,17,15,0.0,15.0,5.6,20.8,15.0,11.4,4.35
2018,4,15,17,30,0.0,14.0,5.7,20.6,14.0,10.63,3.67
2018,4,15,17,45,0.0,12.0,5.8,20.35,12.0,9.1,2.31
2018,4,15,18,0,0.0,10.0,5.9,20.1,10.0,7.58,0.9
2018,4,15,18,15,0.5,8.5,5.9,20.1,8.5,6.44,0.0
2018,4,15,18,30,1.0,7.0,5.9,20.1,7.0,5.3,0.0
2018,4,15,18,45,1.0,4.0,6.05,19.9,4.0,3.15,0.0
2018,4,15,19,0,1.0,1.0,6.2,19.7,1.0,0.0,0.0
2018,4,15,19,15,0.5,0.5,6.0,19.7,0.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.8,19.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.6,19.65,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.4,19.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.1,19.25,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,18.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.45,7.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,4,16,5,45,4.5,5.5,3.1,6.95,5.5,0.0,0.0
2018,4,16,6,0,9.0,11.0,3.1,6.9,11.0,16.09,0.0
2018,4,16,6,15,16.5,28.0,3.3,7.25,29.5,47.58,32.32
2018,4,16,6,30,24.0,45.0,3.5,7.6,48.0,73.19,57.9
2018,4,16,6,45,61.0,67.0,3.75,7.95,80.5,150.4,126.83
2018,4,16,7,0,98.0,89.0,4.0,8.3,113.0,211.15,181.01
2018,4,16,7,15,244.0,101.5,4.15,8.75,180.5,383.31,330.84
2018,4,16,7,30,390.0,114.0,4.3,9.2,248.0,565.71,481.74
2018,4,16,7,45,349.5,138.0,4.5,9.65,273.0,556.24,470.35
2018,4,16,8,0,309.0,162.0,4.7,10.1,298.0,518.65,437.52
2018,4,16,8,15,341.0,176.5,4.75,10.45,344.0,563.9,472.38
2018,4,16,8,30,373.0,191.0,4.8,10.8,390.0,607.68,505.06
2018,4,16,8,45,358.5,208.0,4.8,11.15,413.5,605.78,500.29
2018,4,16,9,0,344.0,225.0,4.8,11.5,437.0,601.94,494.33
2018,4,16,9,15,300.0,216.5,4.8,11.8,411.0,538.58,442.18
2018,4,16,9,30,256.0,208.0,4.8,12.1,385.0,476.08,390.74
2018,4,16,9,45,173.0,253.0,4.75,12.4,375.5,413.18,336.87
2018,4,16,10,0,90.0,298.0,4.7,12.7,366.0,351.5,283.89
2018,4,16,10,15,197.0,324.5,4.7,12.95,482.0,485.67,391.19
2018,4,16,10,30,304.0,351.0,4.7,13.2,598.0,608.96,485.81
2018,4,16,10,45,410.0,323.0,4.75,13.4,666.5,667.62,530.48
2018,4,16,11,0,516.0,295.0,4.8,13.6,735.0,702.58,557.05
2018,4,16,11,15,642.0,247.0,4.8,13.75,805.5,729.76,577.62
2018,4,16,11,30,768.0,199.0,4.8,13.9,876.0,742.56,586.69
2018,4,16,11,45,601.5,277.0,4.8,14.0,810.5,648.23,511.25
2018,4,16,12,0,435.0,355.0,4.8,14.1,745.0,563.44,443.24
2018,4,16,12,15,386.5,351.5,4.85,14.2,698.5,498.64,392.01
2018,4,16,12,30,338.0,348.0,4.9,14.3,652.0,437.85,343.36
2018,4,16,12,45,240.5,381.5,4.95,14.35,597.0,386.68,302.12
2018,4,16,13,0,143.0,415.0,5.0,14.4,542.0,349.32,272.58
2018,4,16,13,15,144.0,401.5,5.05,14.4,527.5,323.78,251.59
2018,4,16,13,30,145.0,388.0,5.1,14.4,513.0,298.73,230.83
2018,4,16,13,45,114.0,359.5,5.15,14.35,456.5,258.7,199.66
2018,4,16,14,0,83.0,331.0,5.2,14.3,400.0,234.26,181.57
2018,4,16,14,15,84.5,327.5,5.25,14.2,395.5,221.79,172.46
2018,4,16,14,30,86.0,324.0,5.3,14.1,391.0,208.87,164.74
2018,4,16,14,45,50.0,271.0,5.3,14.0,309.5,178.57,148.06
2018,4,16,15,0,14.0,218.0,5.3,13.9,228.0,157.63,130.66
2018,4,16,15,15,24.0,221.5,5.3,13.6,237.5,150.28,124.85
2018,4,16,15,30,34.0,225.0,5.3,13.3,247.0,152.02,126.83
2018,4,16,15,45,23.0,191.0,5.25,13.05,205.5,132.03,110.05
2018,4,16,16,0,12.0,157.0,5.2,12.8,164.0,115.66,96.27
2018,4,16,16,15,7.5,128.0,5.15,12.4,132.0,95.66,79.21
2018,4,16,16,30,3.0,99.0,5.1,12.0,100.0,75.18,61.5
2018,4,16,16,45,3.5,92.0,5.05,11.6,93.5,69.85,57.07
2018,4,16,17,0,4.0,85.0,5.0,11.2,87.0,64.46,52.52
2018,4,16,17,15,2.0,60.5,4.9,10.65,61.5,46.38,36.44
2018,4,16,17,30,0.0,36.0,4.8,10.1,36.0,27.46,19.36
2018,4,16,17,45,0.0,25.5,4.65,9.5,25.5,19.41,12.01
2018,4,16,18,0,0.0,15.0,4.5,8.9,15.0,11.39,4.62
2018,4,16,18,15,0.0,10.5,4.5,8.9,10.5,7.96,1.34
2018,4,16,18,30,0.0,6.0,4.5,8.9,6.0,4.54,0.0
2018,4,16,18,45,0.0,3.0,4.25,7.8,3.0,2.36,0.0
2018,4,16,19,0,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.95,6.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.75,4.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,3.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.55,3.1,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,2.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.05,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,4,17,5,45,0.0,4.5,2.25,0.15,4.5,3.54,0.0
2018,4,17,6,0,0.0,9.0,2.5,0.5,9.0,6.84,0.0
2018,4,17,6,15,81.5,25.0,2.75,1.1,37.0,126.7,100.48
2018,4,17,6,30,163.0,41.0,3.0,1.7,65.0,245.36,211.92
2018,4,17,6,45,98.5,62.0,3.25,2.3,78.0,174.79,152.07
2018,4,17,7,0,34.0,83.0,3.5,2.9,91.0,121.53,103.63
2018,4,17,7,15,307.0,89.5,3.6,3.4,194.5,450.96,395.58
2018,4,17,7,30,580.0,96.0,3.7,3.9,298.0,737.95,627.78
2018,4,17,7,45,669.5,96.0,3.75,4.45,366.0,832.28,696.4
2018,4,17,8,0,759.0,96.0,3.8,5.0,434.0,924.52,762.16
2018,4,17,8,15,787.0,100.5,3.85,5.55,488.0,950.45,776.91
2018,4,17,8,30,815.0,105.0,3.9,6.1,542.0,981.48,795.7
2018,4,17,8,45,735.5,135.5,3.95,6.65,557.5,939.04,760.63
2018,4,17,9,0,656.0,166.0,4.0,7.2,573.0,883.68,716.74
2018,4,17,9,15,699.5,165.5,4.0,7.75,627.5,913.67,735.89
2018,4,17,9,30,743.0,165.0,4.0,8.3,682.0,939.11,750.92
2018,4,17,9,45,830.5,142.0,4.05,8.8,749.5,969.89,770.21
2018,4,17,10,0,918.0,119.0,4.1,9.3,817.0,990.17,781.87
2018,4,17,10,15,928.5,120.0,4.2,9.85,851.0,971.74,766.42
2018,4,17,10,30,939.0,121.0,4.3,10.4,885.0,949.31,748.78
2018,4,17,10,45,945.0,120.5,4.4,10.95,909.5,917.77,724.68
2018,4,17,11,0,951.0,120.0,4.5,11.5,934.0,882.72,698.11
2018,4,17,11,15,956.0,119.5,4.6,11.95,951.5,843.53,668.74
2018,4,17,11,30,961.0,119.0,4.7,12.4,969.0,801.18,635.48
2018,4,17,11,45,965.0,118.5,4.85,12.9,979.5,755.15,598.27
2018,4,17,12,0,969.0,118.0,5.0,13.4,990.0,706.42,558.1
2018,4,17,12,15,967.5,119.0,5.1,13.8,991.0,653.12,513.42
2018,4,17,12,30,966.0,120.0,5.2,14.2,992.0,598.02,466.17
2018,4,17,12,45,962.5,120.5,5.35,14.65,984.0,540.1,415.51
2018,4,17,13,0,959.0,121.0,5.5,15.1,976.0,481.11,362.7
2018,4,17,13,15,952.0,121.0,5.55,15.35,958.0,419.77,307.16
2018,4,17,13,30,945.0,121.0,5.6,15.6,940.0,358.26,251.06
2018,4,17,13,45,937.5,121.5,5.6,15.9,916.0,297.0,196.05
2018,4,17,14,0,930.0,122.0,5.6,16.2,892.0,236.07,144.99
2018,4,17,14,15,920.5,121.0,5.6,16.35,860.5,174.69,102.39
2018,4,17,14,30,911.0,120.0,5.6,16.5,829.0,114.37,78.47
2018,4,17,14,45,897.5,118.0,5.55,16.65,789.5,101.28,81.37
2018,4,17,15,0,884.0,116.0,5.5,16.8,750.0,91.07,72.8
2018,4,17,15,15,868.0,114.0,5.4,16.85,705.5,90.5,72.48
2018,4,17,15,30,852.0,112.0,5.3,16.9,661.0,89.89,72.13
2018,4,17,15,45,830.0,108.5,5.15,16.95,611.0,88.09,70.79
2018,4,17,16,0,808.0,105.0,5.0,17.0,561.0,86.22,69.39
2018,4,17,16,15,781.0,101.0,4.75,16.85,508.0,83.81,67.58
2018,4,17,16,30,754.0,97.0,4.5,16.7,455.0,75.06,60.25
2018,4,17,16,45,717.0,92.0,4.2,16.55,400.0,71.79,57.65
2018,4,17,17,0,680.0,87.0,3.9,16.4,345.0,68.48,54.96
2018,4,17,17,15,628.0,80.0,3.65,15.8,290.0,63.47,50.8
2018,4,17,17,30,576.0,73.0,3.4,15.2,235.0,58.43,46.46
2018,4,17,17,45,500.0,64.0,3.1,14.6,183.0,51.56,40.31
2018,4,17,18,0,424.0,55.0,2.8,14.0,131.0,44.7,33.91
2018,4,17,18,15,310.0,43.0,2.8,14.0,88.5,32.77,22.67
2018,4,17,18,30,196.0,31.0,2.8,14.0,46.0,23.45,10.82
2018,4,17,18,45,102.5,16.5,2.45,13.0,24.0,12.98,0.0
2018,4,17,19,0,9.0,2.0,2.1,12.0,2.0,0.0,0.0
2018,4,17,19,15,4.5,1.0,2.0,11.75,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.25,10.55,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.2,10.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,4,18,5,45,44.5,10.0,0.4,9.1,12.0,43.32,0.0
2018,4,18,6,0,89.0,20.0,0.4,9.3,24.0,132.81,0.0
2018,4,18,6,15,194.0,37.0,0.55,9.95,61.5,272.89,213.27
2018,4,18,6,30,299.0,54.0,0.7,10.6,99.0,389.81,319.89
2018,4,18,6,45,285.0,70.5,0.8,11.2,127.0,402.24,333.35
2018,4,18,7,0,271.0,87.0,0.9,11.8,155.0,390.16,325.69
2018,4,18,7,15,265.0,109.0,1.0,12.5,188.5,414.25,344.37
2018,4,18,7,30,259.0,131.0,1.1,13.2,222.0,435.99,359.74
2018,4,18,7,45,343.0,141.0,1.2,13.9,282.5,528.73,431.46
2018,4,18,8,0,427.0,151.0,1.3,14.6,343.0,648.55,519.02
2018,4,18,8,15,428.0,171.5,1.4,15.25,383.5,671.22,531.54
2018,4,18,8,30,429.0,192.0,1.5,15.9,424.0,691.12,542.87
2018,4,18,8,45,530.5,181.0,1.65,16.6,494.0,773.73,601.7
2018,4,18,9,0,632.0,170.0,1.8,17.3,564.0,864.4,662.2
2018,4,18,9,15,712.0,153.0,1.95,18.0,626.5,912.73,692.21
2018,4,18,9,30,792.0,136.0,2.1,18.7,689.0,947.6,713.26
2018,4,18,9,45,812.0,134.5,2.25,19.35,728.5,945.0,709.42
2018,4,18,10,0,832.0,133.0,2.4,20.0,768.0,938.19,703.25
2018,4,18,10,15,847.0,133.0,2.55,20.65,802.5,924.16,692.33
2018,4,18,10,30,862.0,133.0,2.7,21.3,837.0,893.84,670.52
2018,4,18,10,45,867.0,135.0,2.9,21.9,861.5,865.92,650.89
2018,4,18,11,0,872.0,137.0,3.1,22.5,886.0,834.67,628.8
2018,4,18,11,15,875.5,138.0,3.2,22.9,902.5,798.23,602.73
2018,4,18,11,30,879.0,139.0,3.3,23.3,919.0,758.9,572.9
2018,4,18,11,45,880.0,140.0,3.45,23.7,928.0,715.17,539.56
2018,4,18,12,0,881.0,141.0,3.6,24.1,937.0,669.15,503.78
2018,4,18,12,15,882.5,140.5,3.7,24.35,938.5,620.31,465.17
2018,4,18,12,30,884.0,140.0,3.8,24.6,940.0,569.66,424.14
2018,4,18,12,45,884.0,139.0,3.95,24.85,934.0,516.39,380.07
2018,4,18,13,0,884.0,138.0,4.1,25.1,928.0,461.91,333.82
2018,4,18,13,15,864.0,145.5,4.2,25.15,907.0,404.4,284.8
2018,4,18,13,30,844.0,153.0,4.3,25.2,886.0,345.46,234.42
2018,4,18,13,45,827.0,157.0,4.4,25.25,860.0,288.19,186.02
2018,4,18,14,0,810.0,161.0,4.5,25.3,834.0,232.54,141.86
2018,4,18,14,15,827.5,146.5,4.55,25.25,813.0,171.68,99.45
2018,4,18,14,30,845.0,132.0,4.6,25.2,792.0,109.22,71.61
2018,4,18,14,45,832.5,130.5,4.65,25.1,755.5,96.53,74.71
2018,4,18,15,0,820.0,129.0,4.7,25.0,719.0,96.77,75.11
2018,4,18,15,15,805.5,126.0,4.65,24.75,677.0,96.0,74.74
2018,4,18,15,30,791.0,123.0,4.6,24.5,635.0,95.16,74.32
2018,4,18,15,45,762.5,121.5,4.55,24.25,585.5,87.44,68.16
2018,4,18,16,0,734.0,120.0,4.5,24.0,536.0,87.15,68.22
2018,4,18,16,15,717.0,113.0,4.5,23.6,488.0,83.63,65.6
2018,4,18,16,30,700.0,106.0,4.5,23.2,440.0,79.89,62.77
2018,4,18,16,45,663.5,100.0,4.45,22.75,387.0,76.27,60.02
2018,4,18,17,0,627.0,94.0,4.4,22.3,334.0,72.57,57.16
2018,4,18,17,15,574.0,87.5,4.4,21.75,281.0,68.2,53.65
2018,4,18,17,30,521.0,81.0,4.4,21.2,228.0,63.85,50.02
2018,4,18,17,45,444.5,70.5,4.45,20.65,177.5,56.11,43.25
2018,4,18,18,0,368.0,60.0,4.5,20.1,127.0,45.28,33.55
2018,4,18,18,15,265.5,45.5,4.5,20.1,85.5,34.3,23.39
2018,4,18,18,30,163.0,31.0,4.5,20.1,44.0,23.35,10.97
2018,4,18,18,45,85.0,16.5,4.7,19.5,23.0,12.98,0.0
2018,4,18,19,0,7.0,2.0,4.9,18.9,2.0,0.0,0.0
2018,4,18,19,15,3.5,1.0,4.85,18.7,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,4.75,18.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,4.7,18.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,4.55,17.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,4.45,17.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.15,16.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,4,19,5,45,11.0,4.5,3.5,15.2,5.0,12.32,0.0
2018,4,19,6,0,22.0,9.0,3.7,15.3,10.0,37.25,0.0
2018,4,19,6,15,11.0,14.5,3.85,15.45,15.0,20.9,11.48
2018,4,19,6,30,0.0,20.0,4.0,15.6,20.0,15.21,7.08
2018,4,19,6,45,0.5,33.0,4.15,15.75,33.0,25.63,16.15
2018,4,19,7,0,1.0,46.0,4.3,15.9,46.0,36.12,25.22
2018,4,19,7,15,6.0,66.0,4.4,16.0,68.0,57.21,43.44
2018,4,19,7,30,11.0,86.0,4.5,16.1,90.0,80.25,63.07
2018,4,19,7,45,275.0,105.0,4.55,16.2,229.0,438.82,366.9
2018,4,19,8,0,539.0,124.0,4.6,16.3,368.0,738.49,600.44
2018,4,19,8,15,656.5,117.5,4.75,16.5,450.0,849.12,679.58
2018,4,19,8,30,774.0,111.0,4.9,16.7,532.0,956.08,754.89
2018,4,19,8,45,796.5,114.5,5.0,16.95,582.0,968.81,760.95
2018,4,19,9,0,819.0,118.0,5.1,17.2,632.0,985.5,770.57
2018,4,19,9,15,834.0,121.5,5.2,17.35,676.5,990.67,772.39
2018,4,19,9,30,849.0,125.0,5.3,17.5,721.0,991.76,771.57
2018,4,19,9,45,860.0,127.5,5.4,17.65,759.5,983.79,764.53
2018,4,19,10,0,871.0,130.0,5.5,17.8,798.0,971.78,754.85
2018,4,19,10,15,880.5,132.0,5.55,17.8,831.0,953.84,741.22
2018,4,19,10,30,890.0,134.0,5.6,17.8,864.0,919.61,716.1
2018,4,19,10,45,897.5,135.0,5.7,17.8,890.0,891.93,696.05
2018,4,19,11,0,905.0,136.0,5.8,17.8,916.0,860.7,673.38
2018,4,19,11,15,910.0,136.0,5.8,17.75,933.5,823.29,645.83
2018,4,19,11,30,915.0,136.0,5.8,17.7,951.0,782.83,614.06
2018,4,19,11,45,918.5,136.0,5.8,17.65,961.0,738.48,578.76
2018,4,19,12,0,922.0,136.0,5.8,17.6,971.0,691.57,540.77
2018,4,19,12,15,923.5,135.0,5.8,17.5,972.5,640.47,498.79
2018,4,19,12,30,925.0,134.0,5.8,17.4,974.0,587.5,454.24
2018,4,19,12,45,925.0,133.0,5.75,17.25,967.5,532.18,406.6
2018,4,19,13,0,925.0,132.0,5.7,17.1,961.0,475.58,356.68
2018,4,19,13,15,922.5,131.0,5.65,16.95,946.0,417.03,304.16
2018,4,19,13,30,920.0,130.0,5.6,16.8,931.0,357.9,250.61
2018,4,19,13,45,917.0,128.0,5.6,16.6,909.0,297.71,197.03
2018,4,19,14,0,914.0,126.0,5.6,16.4,887.0,237.45,146.61
2018,4,19,14,15,906.5,124.0,5.5,16.2,856.5,176.8,104.16
2018,4,19,14,30,899.0,122.0,5.4,16.0,826.0,117.03,79.33
2018,4,19,14,45,890.5,120.0,5.3,15.8,790.0,102.0,82.22
2018,4,19,15,0,882.0,118.0,5.2,15.6,754.0,92.04,73.94
2018,4,19,15,15,868.5,115.0,5.15,15.35,710.5,90.99,73.29
2018,4,19,15,30,855.0,112.0,5.1,15.1,667.0,89.84,72.58
2018,4,19,15,45,837.5,109.0,5.05,14.8,619.5,88.5,71.72
2018,4,19,16,0,820.0,106.0,5.0,14.5,572.0,87.08,70.8
2018,4,19,16,15,793.5,102.5,4.9,14.05,519.5,85.04,69.39
2018,4,19,16,30,767.0,99.0,4.8,13.6,467.0,76.56,62.3
2018,4,19,16,45,731.5,95.0,4.7,13.2,413.0,74.03,60.38
2018,4,19,17,0,696.0,91.0,4.6,12.8,359.0,71.5,58.43
2018,4,19,17,15,643.0,84.5,4.45,12.2,303.0,66.91,54.6
2018,4,19,17,30,590.0,78.0,4.3,11.6,247.0,62.32,50.64
2018,4,19,17,45,513.5,69.5,4.1,11.0,194.0,55.94,44.86
2018,4,19,18,0,437.0,61.0,3.9,10.4,141.0,49.61,38.86
2018,4,19,18,15,326.0,47.5,3.9,10.4,96.5,36.06,26.03
2018,4,19,18,30,215.0,34.0,3.9,10.4,52.0,25.69,13.88
2018,4,19,18,45,113.0,18.5,3.7,9.3,27.5,14.56,0.0
2018,4,19,19,0,11.0,3.0,3.5,8.2,3.0,0.0,0.0
2018,4,19,19,15,5.5,1.5,3.5,7.85,1.5,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,4,20,5,45,69.5,12.0,1.8,2.75,16.0,64.99,0.0
2018,4,20,6,0,139.0,24.0,2.0,3.3,32.0,185.76,39.61
2018,4,20,6,15,284.0,38.0,2.25,4.1,76.0,350.64,288.3
2018,4,20,6,30,429.0,52.0,2.5,4.9,120.0,502.98,424.68
2018,4,20,6,45,518.5,60.5,2.75,5.7,173.5,608.85,514.43
2018,4,20,7,0,608.0,69.0,3.0,6.5,227.0,715.85,600.43
2018,4,20,7,15,665.0,75.0,3.2,7.1,284.0,789.05,656.39
2018,4,20,7,30,722.0,81.0,3.4,7.7,341.0,861.14,709.15
2018,4,20,7,45,765.5,85.0,3.6,8.35,400.0,915.43,746.61
2018,4,20,8,0,809.0,89.0,3.8,9.0,459.0,960.35,776.25
2018,4,20,8,15,838.5,92.5,3.7,9.4,515.0,995.22,796.66
2018,4,20,8,30,868.0,96.0,3.6,9.8,571.0,1026.44,814.07
2018,4,20,8,45,889.0,98.5,3.55,10.2,623.0,1043.94,821.99
2018,4,20,9,0,910.0,101.0,3.5,10.6,675.0,1044.29,818.07
2018,4,20,9,15,923.5,104.0,3.35,11.0,721.5,1046.64,815.06
2018,4,20,9,30,937.0,107.0,3.2,11.4,768.0,1044.84,809.32
2018,4,20,9,45,947.0,109.0,3.1,11.85,808.0,1034.39,798.17
2018,4,20,10,0,957.0,111.0,3.0,12.3,848.0,1019.82,784.54
2018,4,20,10,15,965.5,112.5,2.85,12.7,882.0,999.25,766.75
2018,4,20,10,30,974.0,114.0,2.7,13.1,916.0,974.66,746.5
2018,4,20,10,45,976.0,115.0,2.6,13.5,938.5,940.17,720.16
2018,4,20,11,0,978.0,116.0,2.5,13.9,961.0,902.28,691.72
2018,4,20,11,15,981.0,116.5,2.35,14.25,978.5,861.48,661.09
2018,4,20,11,30,984.0,117.0,2.2,14.6,996.0,817.57,627.17
2018,4,20,11,45,986.0,118.0,2.1,14.95,1006.0,770.45,590.0
2018,4,20,12,0,988.0,119.0,2.0,15.3,1016.0,720.68,550.28
2018,4,20,12,15,987.0,119.5,1.95,15.55,1016.5,666.4,506.99
2018,4,20,12,30,986.0,120.0,1.9,15.8,1017.0,610.27,461.21
2018,4,20,12,45,982.0,120.0,1.8,16.1,1008.0,550.82,411.4
2018,4,20,13,0,978.0,120.0,1.7,16.4,999.0,490.38,359.59
2018,4,20,13,15,972.0,119.5,1.7,16.55,981.0,428.17,305.83
2018,4,20,13,30,966.0,119.0,1.7,16.7,963.0,365.7,251.06
2018,4,20,13,45,960.0,118.5,1.65,16.85,939.0,303.2,196.68
2018,4,20,14,0,954.0,118.0,1.6,17.0,915.0,240.9,145.61
2018,4,20,14,15,947.5,116.0,1.55,17.1,884.0,178.14,102.26
2018,4,20,14,30,941.0,114.0,1.5,17.2,853.0,116.13,76.55
2018,4,20,14,45,932.5,111.0,1.45,17.25,815.0,98.65,78.7
2018,4,20,15,0,924.0,108.0,1.4,17.3,777.0,97.17,77.63
2018,4,20,15,15,908.5,105.0,1.35,17.25,730.5,95.3,76.25
2018,4,20,15,30,893.0,102.0,1.3,17.2,684.0,93.26,74.74
2018,4,20,15,45,876.5,98.5,1.3,17.2,635.0,82.63,65.88
2018,4,20,16,0,860.0,95.0,1.3,17.2,586.0,80.59,64.36
2018,4,20,16,15,837.0,91.0,1.2,17.05,533.0,77.94,62.35
2018,4,20,16,30,814.0,87.0,1.1,16.9,480.0,75.2,60.23
2018,4,20,16,45,782.0,82.5,1.0,16.8,424.5,71.83,57.55
2018,4,20,17,0,750.0,78.0,0.9,16.7,369.0,68.4,54.77
2018,4,20,17,15,704.5,72.5,0.85,16.05,313.0,59.01,46.8
2018,4,20,17,30,659.0,67.0,0.8,15.4,257.0,54.8,43.25
2018,4,20,17,45,589.5,60.0,0.8,14.7,203.5,49.2,38.28
2018,4,20,18,0,520.0,53.0,0.8,14.0,150.0,43.68,33.14
2018,4,20,18,15,402.5,42.5,0.8,14.0,103.0,35.06,24.87
2018,4,20,18,30,285.0,32.0,0.8,14.0,56.0,26.56,14.81
2018,4,20,18,45,156.5,19.0,0.9,12.85,30.5,14.95,0.0
2018,4,20,19,0,28.0,6.0,1.0,11.7,5.0,0.0,0.0
2018,4,20,19,15,14.0,3.0,1.0,11.3,2.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,4,21,5,45,98.5,12.5,2.1,3.85,18.5,88.68,0.0
2018,4,21,6,0,197.0,25.0,2.3,4.3,37.0,237.99,90.26
2018,4,21,6,15,323.5,37.0,2.3,5.0,79.5,382.47,314.77
2018,4,21,6,30,450.0,49.0,2.3,5.7,122.0,520.28,437.18
2018,4,21,6,45,528.5,57.5,2.35,6.4,174.0,615.38,516.84
2018,4,21,7,0,607.0,66.0,2.4,7.1,226.0,711.78,592.83
2018,4,21,7,15,657.0,72.0,2.4,8.1,281.0,777.86,640.55
2018,4,21,7,30,707.0,78.0,2.4,9.1,336.0,842.81,684.87
2018,4,21,7,45,741.5,83.5,2.4,10.1,391.0,889.94,714.16
2018,4,21,8,0,776.0,89.0,2.4,11.1,446.0,927.78,735.79
2018,4,21,8,15,802.0,93.0,2.4,11.9,499.5,959.52,753.1
2018,4,21,8,30,828.0,97.0,2.4,12.7,553.0,987.76,767.66
2018,4,21,8,45,847.0,100.0,2.35,13.45,602.5,1003.96,773.38
2018,4,21,9,0,866.0,103.0,2.3,14.2,652.0,1016.25,776.58
2018,4,21,9,15,879.0,105.5,2.15,14.65,696.0,1017.9,772.4
2018,4,21,9,30,892.0,108.0,2.0,15.1,740.0,1002.59,757.13
2018,4,21,9,45,902.0,110.5,1.9,15.5,779.0,993.49,747.23
2018,4,21,10,0,912.0,113.0,1.8,15.9,818.0,980.41,734.82
2018,4,21,10,15,919.5,115.0,1.7,16.25,850.5,960.56,718.33
2018,4,21,10,30,927.0,117.0,1.6,16.6,883.0,936.88,699.59
2018,4,21,10,45,930.5,119.0,1.45,16.9,907.0,906.05,675.77
2018,4,21,11,0,934.0,121.0,1.3,17.2,931.0,871.8,649.91
2018,4,21,11,15,937.0,122.0,1.25,17.45,948.0,833.04,622.63
2018,4,21,11,30,940.0,123.0,1.2,17.7,965.0,791.26,591.95
2018,4,21,11,45,940.5,124.0,1.1,17.95,973.5,744.97,556.5
2018,4,21,12,0,941.0,125.0,1.0,18.2,982.0,696.29,518.81
2018,4,21,12,15,942.0,124.0,0.95,18.35,982.5,644.32,478.74
2018,4,21,12,30,943.0,123.0,0.9,18.5,983.0,590.49,436.23
2018,4,21,12,45,944.5,120.5,0.8,18.65,976.5,534.28,390.35
2018,4,21,13,0,946.0,118.0,0.7,18.8,970.0,476.65,342.16
2018,4,21,13,15,940.0,118.0,0.6,18.9,953.0,416.72,291.32
2018,4,21,13,30,934.0,118.0,0.5,19.0,936.0,356.55,239.66
2018,4,21,13,45,927.0,117.5,0.45,19.1,912.0,295.84,188.34
2018,4,21,14,0,920.0,117.0,0.4,19.2,888.0,235.46,140.08
2018,4,21,14,15,910.5,117.5,0.35,19.2,857.5,175.89,99.94
2018,4,21,14,30,901.0,118.0,0.3,19.2,827.0,117.33,76.19
2018,4,21,14,45,886.5,117.0,0.3,19.2,788.0,100.24,79.13
2018,4,21,15,0,872.0,116.0,0.3,19.2,749.0,90.4,71.15
2018,4,21,15,15,856.5,114.0,0.35,19.1,705.5,89.88,70.97
2018,4,21,15,30,841.0,112.0,0.4,19.0,662.0,89.32,70.74
2018,4,21,15,45,820.5,109.5,0.45,18.9,613.5,88.26,70.1
2018,4,21,16,0,800.0,107.0,0.5,18.8,565.0,87.16,69.43
2018,4,21,16,15,772.5,103.5,0.55,18.6,513.0,85.16,68.04
2018,4,21,16,30,745.0,100.0,0.6,18.4,461.0,76.68,61.08
2018,4,21,16,45,707.5,96.0,0.65,18.25,407.0,74.18,59.21
2018,4,21,17,0,670.0,92.0,0.7,18.1,353.0,71.69,57.29
2018,4,21,17,15,616.5,85.5,0.7,17.5,298.0,67.17,53.64
2018,4,21,17,30,563.0,79.0,0.7,16.9,243.0,62.64,49.85
2018,4,21,17,45,411.5,72.5,0.75,16.3,179.0,54.34,42.54
2018,4,21,18,0,260.0,66.0,0.8,15.7,115.0,48.57,37.2
2018,4,21,18,15,179.5,48.5,0.8,15.7,77.5,36.02,25.57
2018,4,21,18,30,99.0,31.0,0.8,15.7,40.0,23.16,12.43
2018,4,21,18,45,56.5,17.5,0.9,14.45,22.0,13.77,0.0
2018,4,21,19,0,14.0,4.0,1.0,13.2,4.0,0.0,0.0
2018,4,21,19,15,7.0,2.0,1.0,12.8,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,22,5,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,4,22,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,22,5,45,18.0,11.0,1.05,7.0,12.0,23.08,0.0
2018,4,22,6,0,36.0,22.0,1.1,7.5,24.0,67.61,29.23
2018,4,22,6,15,101.0,40.0,1.0,8.1,55.0,172.26,140.14
2018,4,22,6,30,166.0,58.0,0.9,8.7,86.0,253.59,213.38
2018,4,22,6,45,235.5,74.5,0.85,9.25,129.5,338.99,286.66
2018,4,22,7,0,305.0,91.0,0.8,9.8,173.0,450.55,376.49
2018,4,22,7,15,392.5,98.5,0.95,10.85,228.0,546.54,450.81
2018,4,22,7,30,480.0,106.0,1.1,11.9,283.0,644.39,522.54
2018,4,22,7,45,390.5,140.5,1.2,12.95,299.0,600.84,485.38
2018,4,22,8,0,301.0,175.0,1.3,14.0,315.0,526.55,425.06
2018,4,22,8,15,291.0,203.0,1.4,14.75,351.0,546.08,437.39
2018,4,22,8,30,281.0,231.0,1.5,15.5,387.0,563.01,446.79
2018,4,22,8,45,324.5,243.5,1.65,16.25,439.0,613.15,482.51
2018,4,22,9,0,368.0,256.0,1.8,17.0,491.0,661.25,515.75
2018,4,22,9,15,366.5,272.0,1.85,17.3,519.5,666.0,516.62
2018,4,22,9,30,365.0,288.0,1.9,17.6,548.0,668.65,516.47
2018,4,22,9,45,281.0,327.0,1.95,17.9,533.5,614.37,473.29
2018,4,22,10,0,197.0,366.0,2.0,18.2,519.0,539.24,415.51
2018,4,22,10,15,273.5,367.5,2.0,18.25,589.0,615.77,471.98
2018,4,22,10,30,350.0,369.0,2.0,18.3,659.0,665.9,507.59
2018,4,22,10,45,329.5,388.0,2.0,18.35,667.5,644.16,489.93
2018,4,22,11,0,309.0,407.0,2.0,18.4,676.0,621.45,472.21
2018,4,22,11,15,250.0,429.0,1.95,18.35,649.5,571.05,433.93
2018,4,22,11,30,191.0,451.0,1.9,18.3,623.0,514.45,391.35
2018,4,22,11,45,174.5,456.0,1.9,18.3,614.0,487.82,371.29
2018,4,22,12,0,158.0,461.0,1.9,18.3,605.0,461.93,351.53
2018,4,22,12,15,131.5,456.0,1.9,18.35,576.0,424.1,322.86
2018,4,22,12,30,105.0,451.0,1.9,18.4,547.0,390.08,297.06
2018,4,22,12,45,152.5,448.5,1.9,18.45,587.0,393.31,298.64
2018,4,22,13,0,200.0,446.0,1.9,18.5,627.0,392.2,295.99
2018,4,22,13,15,232.5,435.5,1.95,18.55,642.5,375.6,281.4
2018,4,22,13,30,265.0,425.0,2.0,18.6,658.0,345.4,256.06
2018,4,22,13,45,177.0,410.5,2.05,18.6,564.5,301.53,224.72
2018,4,22,14,0,89.0,396.0,2.1,18.6,471.0,271.33,205.23
2018,4,22,14,15,94.0,384.0,2.15,18.55,460.5,252.78,191.7
2018,4,22,14,30,99.0,372.0,2.2,18.5,450.0,233.81,179.54
2018,4,22,14,45,89.5,351.0,2.2,18.4,419.0,219.2,177.93
2018,4,22,15,0,80.0,330.0,2.2,18.3,388.0,208.35,169.54
2018,4,22,15,15,122.0,312.0,2.05,18.1,395.0,189.29,154.33
2018,4,22,15,30,164.0,294.0,1.9,17.9,402.0,182.01,148.81
2018,4,22,15,45,124.5,267.5,1.75,17.7,346.0,168.02,137.66
2018,4,22,16,0,85.0,241.0,1.6,17.5,290.0,160.05,131.5
2018,4,22,16,15,51.0,207.5,1.45,17.05,236.0,140.32,115.48
2018,4,22,16,30,17.0,174.0,1.3,16.6,182.0,124.72,102.8
2018,4,22,16,45,10.5,150.5,1.15,16.15,155.5,108.72,89.58
2018,4,22,17,0,4.0,127.0,1.0,15.7,129.0,92.54,76.0
2018,4,22,17,15,2.0,102.5,1.0,15.3,103.5,75.6,61.51
2018,4,22,17,30,0.0,78.0,1.0,14.9,78.0,58.4,46.5
2018,4,22,17,45,0.0,59.0,1.05,14.5,59.0,44.68,34.31
2018,4,22,18,0,0.0,40.0,1.1,14.1,40.0,30.58,21.58
2018,4,22,18,15,13.5,33.0,1.1,14.1,34.0,25.45,16.6
2018,4,22,18,30,27.0,26.0,1.1,14.1,28.0,19.81,10.16
2018,4,22,18,45,15.0,14.5,1.2,13.75,15.5,11.41,0.0
2018,4,22,19,0,3.0,3.0,1.3,13.4,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,1.35,13.35,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,23,5,15,2.0,0.5,2.5,9.1,0.5,0.0,0.0
2018,4,23,5,30,4.0,1.0,2.6,9.3,1.0,0.0,0.0
2018,4,23,5,45,4.0,4.0,2.7,9.45,4.0,6.36,0.0
2018,4,23,6,0,4.0,7.0,2.8,9.6,7.0,8.83,0.0
2018,4,23,6,15,2.0,10.0,2.9,9.9,10.0,9.32,2.23
2018,4,23,6,30,0.0,13.0,3.0,10.2,13.0,9.86,2.83
2018,4,23,6,45,0.0,23.5,3.15,10.55,23.5,17.88,9.88
2018,4,23,7,0,0.0,34.0,3.3,10.9,34.0,25.93,16.93
2018,4,23,7,15,0.0,48.0,3.45,11.2,48.0,36.7,26.25
2018,4,23,7,30,0.0,62.0,3.6,11.5,62.0,47.51,35.47
2018,4,23,7,45,1.5,91.0,3.75,11.85,91.5,73.45,57.58
2018,4,23,8,0,3.0,120.0,3.9,12.2,121.0,101.15,80.81
2018,4,23,8,15,1.5,106.0,4.0,12.7,106.5,85.19,66.83
2018,4,23,8,30,0.0,92.0,4.1,13.2,92.0,70.99,54.47
2018,4,23,8,45,0.0,73.5,4.2,13.7,73.5,56.53,42.06
2018,4,23,9,0,0.0,55.0,4.3,14.2,55.0,42.27,29.91
2018,4,23,9,15,7.5,104.5,4.35,14.65,110.0,88.58,68.62
2018,4,23,9,30,15.0,154.0,4.4,15.1,165.0,148.39,117.61
2018,4,23,9,45,30.5,227.0,4.45,15.6,250.5,230.24,183.51
2018,4,23,10,0,46.0,300.0,4.5,16.1,336.0,311.16,246.94
2018,4,23,10,15,33.5,271.0,4.4,16.1,297.5,266.58,210.8
2018,4,23,10,30,21.0,242.0,4.3,16.1,259.0,224.86,177.11
2018,4,23,10,45,10.5,161.0,4.2,16.05,169.5,135.22,105.04
2018,4,23,11,0,0.0,80.0,4.1,16.0,80.0,62.03,45.32
2018,4,23,11,15,0.0,80.5,3.95,16.0,80.5,62.46,45.67
2018,4,23,11,30,0.0,81.0,3.8,16.0,81.0,62.88,45.98
2018,4,23,11,45,3.0,109.5,3.65,16.0,112.0,87.07,65.69
2018,4,23,12,0,6.0,138.0,3.5,16.0,143.0,110.75,84.83
2018,4,23,12,15,10.5,193.0,3.4,15.95,202.5,154.85,120.18
2018,4,23,12,30,15.0,248.0,3.3,15.9,262.0,197.25,153.72
2018,4,23,12,45,13.5,241.5,3.25,15.85,254.0,189.75,147.64
2018,4,23,13,0,12.0,235.0,3.2,15.8,246.0,182.51,141.89
2018,4,23,13,15,7.5,175.0,3.35,15.75,182.0,135.73,104.71
2018,4,23,13,30,3.0,115.0,3.5,15.7,118.0,89.31,67.47
2018,4,23,13,45,2.0,109.0,3.65,15.6,111.0,84.32,63.56
2018,4,23,14,0,1.0,103.0,3.8,15.5,104.0,79.5,59.77
2018,4,23,14,15,5.0,136.0,4.0,15.5,140.0,103.86,79.58
2018,4,23,14,30,9.0,169.0,4.2,15.5,176.0,126.48,98.14
2018,4,23,14,45,26.5,227.5,4.4,15.5,247.0,154.1,126.41
2018,4,23,15,0,44.0,286.0,4.6,15.5,318.0,185.92,153.49
2018,4,23,15,15,23.0,202.5,4.65,15.4,219.0,139.49,114.59
2018,4,23,15,30,2.0,119.0,4.7,15.3,120.0,90.51,73.01
2018,4,23,15,45,1.0,82.0,4.75,15.2,82.5,63.17,49.58
2018,4,23,16,0,0.0,45.0,4.8,15.1,45.0,34.5,24.71
2018,4,23,16,15,0.0,37.0,4.65,14.9,37.0,28.32,19.38
2018,4,23,16,30,0.0,29.0,4.5,14.7,29.0,22.16,14.03
2018,4,23,16,45,0.5,33.5,4.4,14.5,33.5,25.6,17.17
2018,4,23,17,0,1.0,38.0,4.3,14.3,38.0,29.04,20.34
2018,4,23,17,15,17.5,51.0,4.3,14.1,56.0,39.84,30.08
2018,4,23,17,30,34.0,64.0,4.3,13.9,74.0,48.9,38.23
2018,4,23,17,45,43.5,67.0,4.25,13.7,77.0,50.23,39.34
2018,4,23,18,0,53.0,70.0,4.2,13.5,80.0,50.75,39.49
2018,4,23,18,15,31.0,49.0,4.2,13.5,54.5,36.07,25.89
2018,4,23,18,30,9.0,28.0,4.2,13.5,29.0,21.19,11.48
2018,4,23,18,45,5.0,14.5,4.25,13.35,15.0,11.41,0.0
2018,4,23,19,0,1.0,1.0,4.3,13.2,1.0,0.79,0.0
2018,4,23,19,15,0.5,0.5,4.25,13.15,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,4,24,5,15,2.0,0.5,4.45,13.2,0.5,0.0,0.0
2018,4,24,5,30,4.0,1.0,4.5,13.3,1.0,0.0,0.0
2018,4,24,5,45,4.0,5.5,4.55,13.35,5.5,7.54,0.0
2018,4,24,6,0,4.0,10.0,4.6,13.4,10.0,11.19,1.56
2018,4,24,6,15,2.0,15.0,4.6,13.45,15.0,13.14,5.31
2018,4,24,6,30,0.0,20.0,4.6,13.5,20.0,15.2,7.27
2018,4,24,6,45,0.0,27.5,4.6,13.6,27.5,20.94,12.33
2018,4,24,7,0,0.0,35.0,4.6,13.7,35.0,26.7,17.35
2018,4,24,7,15,0.0,37.5,4.7,13.85,37.5,28.62,18.99
2018,4,24,7,30,0.0,40.0,4.8,14.0,40.0,30.55,20.58
2018,4,24,7,45,0.0,41.5,4.9,14.1,41.5,31.72,21.49
2018,4,24,8,0,0.0,43.0,5.0,14.2,43.0,32.9,22.39
2018,4,24,8,15,0.0,62.5,5.0,14.35,62.5,47.95,35.02
2018,4,24,8,30,0.0,82.0,5.0,14.5,82.0,63.08,47.57
2018,4,24,8,45,0.0,95.0,5.0,14.6,95.0,73.38,55.97
2018,4,24,9,0,0.0,108.0,5.0,14.7,108.0,84.15,64.71
2018,4,24,9,15,0.0,120.5,5.0,14.85,120.5,94.45,73.0
2018,4,24,9,30,0.0,133.0,5.0,15.0,133.0,104.69,81.19
2018,4,24,9,45,2.0,148.5,5.0,15.15,150.0,119.27,92.97
2018,4,24,10,0,4.0,164.0,5.0,15.3,167.0,133.65,104.5
2018,4,24,10,15,2.5,130.5,5.0,15.45,132.5,104.4,80.4
2018,4,24,10,30,1.0,97.0,5.0,15.6,98.0,76.18,57.15
2018,4,24,10,45,1.0,107.0,5.0,15.75,108.0,84.09,63.52
2018,4,24,11,0,1.0,117.0,5.0,15.9,118.0,91.94,69.78
2018,4,24,11,15,0.5,107.0,5.0,16.15,107.5,83.6,62.85
2018,4,24,11,30,0.0,97.0,5.0,16.4,97.0,75.36,56.05
2018,4,24,11,45,0.0,99.5,5.0,16.6,99.5,77.27,57.53
2018,4,24,12,0,0.0,102.0,5.0,16.8,102.0,79.15,58.99
2018,4,24,12,15,0.0,95.0,4.95,16.95,95.0,73.68,54.51
2018,4,24,12,30,0.0,88.0,4.9,17.1,88.0,68.24,50.07
2018,4,24,12,45,0.0,89.5,4.85,17.25,89.5,69.35,50.95
2018,4,24,13,0,0.0,91.0,4.8,17.4,91.0,70.45,51.83
2018,4,24,13,15,0.0,95.5,4.65,17.5,95.5,73.83,54.58
2018,4,24,13,30,0.0,100.0,4.5,17.6,100.0,77.18,57.31
2018,4,24,13,45,0.0,99.5,4.4,17.75,99.5,76.75,56.99
2018,4,24,14,0,0.0,99.0,4.3,17.9,99.0,76.35,56.69
2018,4,24,14,15,1.0,117.5,4.2,17.95,118.5,90.03,67.81
2018,4,24,14,30,2.0,136.0,4.1,18.0,138.0,103.12,78.48
2018,4,24,14,45,1.0,125.0,3.95,18.05,126.0,95.1,75.56
