Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,14,45,841.0,124.5,3.9,26.45,782.5,91.86,70.26
2018,5,4,15,0,830.0,122.0,3.9,26.4,746.0,91.55,70.21
2018,5,4,15,15,815.0,120.0,3.8,26.25,704.0,91.32,70.23
2018,5,4,15,30,800.0,118.0,3.7,26.1,662.0,91.04,70.23
2018,5,4,15,45,781.5,115.0,3.6,25.9,616.0,89.98,69.6
2018,5,4,16,0,763.0,112.0,3.5,25.7,570.0,88.83,68.92
2018,5,4,16,15,738.0,108.0,3.3,25.4,520.0,80.02,61.88
2018,5,4,16,30,713.0,104.0,3.1,25.1,470.0,77.99,60.48
2018,5,4,16,45,680.5,99.0,2.9,24.8,418.0,75.08,58.32
2018,5,4,17,0,648.0,94.0,2.7,24.5,366.0,72.09,56.07
2018,5,4,17,15,580.0,91.0,2.5,23.85,309.5,69.93,54.55
2018,5,4,17,30,512.0,88.0,2.3,23.2,253.0,68.01,53.16
2018,5,4,17,45,386.0,82.0,2.05,22.6,193.5,60.4,46.73
2018,5,4,18,0,260.0,76.0,1.8,22.0,134.0,55.26,42.21
2018,5,4,18,15,215.0,58.5,1.8,22.0,98.0,43.09,31.3
2018,5,4,18,30,170.0,41.0,1.8,22.0,62.0,30.6,19.9
2018,5,4,18,45,111.5,26.5,1.75,21.05,37.5,19.92,6.87
2018,5,4,19,0,53.0,12.0,1.7,20.1,13.0,9.44,0.0
2018,5,4,19,15,26.5,6.0,1.7,19.95,6.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,5,5,5,15,3.0,2.5,0.25,17.15,2.5,0.0,0.0
2018,5,5,5,30,6.0,5.0,0.2,17.4,5.0,8.61,0.0
2018,5,5,5,45,52.5,19.5,0.15,17.65,25.0,86.51,30.55
2018,5,5,6,0,99.0,34.0,0.1,17.9,45.0,155.26,120.23
2018,5,5,6,15,177.0,52.0,0.25,18.25,84.5,249.45,201.29
2018,5,5,6,30,255.0,70.0,0.4,18.6,124.0,368.92,297.93
2018,5,5,6,45,271.5,88.0,0.6,18.95,160.0,387.98,314.43
2018,5,5,7,0,288.0,106.0,0.8,19.3,196.0,428.87,346.6
2018,5,5,7,15,216.0,135.0,1.05,19.8,209.5,397.56,319.89
2018,5,5,7,30,144.0,164.0,1.3,20.3,223.0,338.06,271.3
2018,5,5,7,45,161.5,185.5,1.55,20.8,260.0,377.35,301.4
2018,5,5,8,0,179.0,207.0,1.8,21.3,297.0,415.81,329.71
2018,5,5,8,15,134.0,229.5,1.9,21.75,301.0,390.59,307.14
2018,5,5,8,30,89.0,252.0,2.0,22.2,305.0,339.83,265.78
2018,5,5,8,45,68.5,258.5,2.1,22.6,301.0,318.85,248.13
2018,5,5,9,0,48.0,265.0,2.2,23.0,297.0,298.6,230.97
2018,5,5,9,15,31.5,252.5,2.2,23.2,274.0,263.24,202.7
2018,5,5,9,30,15.0,240.0,2.2,23.4,251.0,212.16,162.36
2018,5,5,9,45,13.0,234.0,2.15,23.6,244.0,202.85,154.76
2018,5,5,10,0,11.0,228.0,2.1,23.8,237.0,194.1,147.53
2018,5,5,10,15,13.0,248.5,2.05,23.85,259.5,211.88,160.92
2018,5,5,10,30,15.0,269.0,2.0,23.9,282.0,229.17,173.77
2018,5,5,10,45,13.5,256.0,1.95,24.0,268.0,215.18,162.72
2018,5,5,11,0,12.0,243.0,1.9,24.1,254.0,201.71,152.19
2018,5,5,11,15,14.0,263.0,1.8,24.1,276.0,217.75,164.23
2018,5,5,11,30,16.0,283.0,1.7,24.1,298.0,233.17,175.62
2018,5,5,11,45,26.0,325.5,1.6,24.15,350.0,276.51,207.87
2018,5,5,12,0,36.0,368.0,1.5,24.2,402.0,309.79,232.01
2018,5,5,12,15,40.0,386.0,1.4,24.2,423.5,318.14,237.59
2018,5,5,12,30,44.0,404.0,1.3,24.2,445.0,324.99,242.11
2018,5,5,12,45,64.5,425.5,1.25,24.2,485.5,340.54,252.92
2018,5,5,13,0,85.0,447.0,1.2,24.2,526.0,352.32,260.57
2018,5,5,13,15,131.5,442.0,1.2,24.15,562.0,345.08,253.82
2018,5,5,13,30,178.0,437.0,1.2,24.1,598.0,339.13,247.31
2018,5,5,13,45,220.0,427.0,1.2,24.1,620.5,324.12,233.7
2018,5,5,14,0,262.0,417.0,1.2,24.1,643.0,290.43,206.44
2018,5,5,14,15,228.0,403.5,1.2,24.1,595.5,268.54,192.53
2018,5,5,14,30,194.0,390.0,1.2,24.1,548.0,237.17,173.92
2018,5,5,14,45,161.0,370.5,1.2,24.05,497.5,215.54,170.12
2018,5,5,15,0,128.0,351.0,1.2,24.0,447.0,206.55,163.44
2018,5,5,15,15,112.0,328.0,1.2,23.95,408.5,196.17,155.6
2018,5,5,15,30,96.0,305.0,1.2,23.9,370.0,195.63,155.62
2018,5,5,15,45,86.0,281.0,1.2,23.85,336.5,182.44,145.47
2018,5,5,16,0,76.0,257.0,1.2,23.8,303.0,168.87,134.98
2018,5,5,16,15,46.0,213.5,1.15,23.6,240.5,144.24,115.38
2018,5,5,16,30,16.0,170.0,1.1,23.4,178.0,123.05,98.39
2018,5,5,16,45,12.0,153.0,1.0,23.2,158.5,111.1,88.87
2018,5,5,17,0,8.0,136.0,0.9,23.0,139.0,99.07,79.14
2018,5,5,17,15,4.0,102.0,0.85,22.6,103.5,75.92,59.86
2018,5,5,17,30,0.0,68.0,0.8,22.2,68.0,51.95,39.53
2018,5,5,17,45,0.0,47.5,0.7,21.8,47.5,36.32,26.07
2018,5,5,18,0,0.0,27.0,0.6,21.4,27.0,20.56,12.31
2018,5,5,18,15,0.0,21.0,0.6,21.4,21.0,15.97,8.16
2018,5,5,18,30,0.0,15.0,0.6,21.4,15.0,11.39,3.95
2018,5,5,18,45,0.0,9.5,0.65,20.95,9.5,7.21,0.0
2018,5,5,19,0,0.0,4.0,0.7,20.5,4.0,3.15,0.0
2018,5,5,19,15,0.0,2.0,0.75,20.3,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,5,6,5,15,0.5,1.0,0.75,15.45,1.0,0.0,0.0
2018,5,6,5,30,1.0,2.0,0.8,15.9,2.0,2.35,0.0
2018,5,6,5,45,0.5,4.0,0.8,16.35,4.0,3.43,0.0
2018,5,6,6,0,0.0,6.0,0.8,16.8,6.0,4.54,0.0
2018,5,6,6,15,0.0,9.0,0.9,17.3,9.0,6.82,0.06
2018,5,6,6,30,0.0,12.0,1.0,17.8,12.0,9.1,2.06
2018,5,6,6,45,7.5,41.5,1.05,18.3,44.0,38.76,27.59
2018,5,6,7,0,15.0,71.0,1.1,18.8,76.0,79.07,61.68
2018,5,6,7,15,123.0,108.5,1.15,19.3,158.5,246.5,202.29
2018,5,6,7,30,231.0,146.0,1.2,19.8,241.0,423.04,340.72
2018,5,6,7,45,152.0,163.5,1.3,20.3,229.5,338.48,270.97
2018,5,6,8,0,73.0,181.0,1.4,20.8,218.0,251.91,200.08
2018,5,6,8,15,107.0,210.5,1.45,21.05,271.0,339.3,268.05
2018,5,6,8,30,141.0,240.0,1.5,21.3,324.0,402.46,315.15
2018,5,6,8,45,381.5,215.0,1.5,21.6,467.0,662.26,508.47
2018,5,6,9,0,622.0,190.0,1.5,21.9,610.0,879.22,656.29
2018,5,6,9,15,672.5,183.0,1.55,22.15,663.0,909.93,672.4
2018,5,6,9,30,723.0,176.0,1.6,22.4,716.0,935.85,687.48
2018,5,6,9,45,741.5,176.0,1.7,22.65,753.5,933.41,684.84
2018,5,6,10,0,760.0,176.0,1.8,22.9,791.0,927.07,680.09
2018,5,6,10,15,632.5,215.5,1.9,23.15,740.5,822.39,609.17
2018,5,6,10,30,505.0,255.0,2.0,23.4,690.0,713.18,532.59
2018,5,6,10,45,302.5,269.5,2.15,23.7,532.0,529.26,400.02
2018,5,6,11,0,100.0,284.0,2.3,24.0,374.0,330.57,250.91
2018,5,6,11,15,256.0,302.5,2.4,24.25,538.5,467.23,354.66
2018,5,6,11,30,412.0,321.0,2.5,24.5,703.0,586.98,440.46
2018,5,6,11,45,425.5,285.0,2.65,24.75,682.5,538.09,404.36
2018,5,6,12,0,439.0,249.0,2.8,25.0,662.0,488.32,367.84
2018,5,6,12,15,224.5,213.0,2.85,25.1,424.0,304.2,230.02
2018,5,6,12,30,10.0,177.0,2.9,25.2,186.0,141.48,105.04
2018,5,6,12,45,226.0,217.0,2.95,25.3,427.0,268.28,201.15
2018,5,6,13,0,442.0,257.0,3.0,25.4,668.0,366.1,269.13
2018,5,6,13,15,619.0,218.0,3.0,25.45,783.5,368.49,263.45
2018,5,6,13,30,796.0,179.0,3.0,25.5,899.0,360.2,247.1
2018,5,6,13,45,759.0,191.0,3.0,25.55,863.5,306.11,202.18
2018,5,6,14,0,722.0,203.0,3.0,25.6,828.0,248.85,157.15
2018,5,6,14,15,484.0,271.0,2.95,25.55,684.0,209.64,138.41
2018,5,6,14,30,246.0,339.0,2.9,25.5,540.0,202.34,146.48
2018,5,6,14,45,137.0,248.0,2.85,25.45,359.0,157.53,123.82
2018,5,6,15,0,28.0,157.0,2.8,25.4,178.0,111.83,87.0
2018,5,6,15,15,18.5,140.5,2.75,25.3,154.0,101.17,78.54
2018,5,6,15,30,9.0,124.0,2.7,25.2,130.0,94.37,73.17
2018,5,6,15,45,139.0,163.0,2.65,25.05,247.5,103.81,81.24
2018,5,6,16,0,269.0,202.0,2.6,24.9,365.0,129.9,103.11
2018,5,6,16,15,442.0,165.5,2.45,24.6,406.0,108.32,85.62
2018,5,6,16,30,615.0,129.0,2.3,24.3,447.0,92.04,72.42
2018,5,6,16,45,347.5,109.0,2.2,24.0,285.0,75.0,58.4
2018,5,6,17,0,80.0,89.0,2.1,23.7,123.0,65.69,50.78
2018,5,6,17,15,149.5,77.5,2.0,23.05,130.0,56.07,42.84
2018,5,6,17,30,219.0,66.0,1.9,22.4,137.0,47.31,35.5
2018,5,6,17,45,357.5,63.0,1.85,21.75,154.5,47.33,35.61
2018,5,6,18,0,496.0,60.0,1.8,21.1,172.0,48.43,36.51
2018,5,6,18,15,409.0,50.5,1.8,21.1,127.0,40.96,29.66
2018,5,6,18,30,322.0,41.0,1.8,21.1,82.0,33.52,22.57
2018,5,6,18,45,202.0,27.5,2.0,19.8,49.0,20.95,8.9
2018,5,6,19,0,82.0,14.0,2.2,18.5,16.0,11.02,0.0
2018,5,6,19,15,41.0,7.0,2.45,18.35,8.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,7,5,15,8.5,5.0,1.4,11.55,5.0,0.0,0.0
2018,5,7,5,30,17.0,10.0,1.7,12.1,10.0,21.13,0.0
2018,5,7,5,45,54.0,25.5,1.95,12.6,31.0,89.78,46.06
2018,5,7,6,0,91.0,41.0,2.2,13.1,52.0,162.26,129.78
2018,5,7,6,15,213.5,58.5,2.3,13.7,100.5,292.82,244.14
2018,5,7,6,30,336.0,76.0,2.4,14.3,149.0,451.45,376.08
2018,5,7,6,45,412.0,84.5,2.5,14.85,198.5,538.22,445.19
2018,5,7,7,0,488.0,93.0,2.6,15.4,248.0,627.64,513.55
2018,5,7,7,15,428.0,115.5,2.8,16.0,269.5,603.76,493.44
2018,5,7,7,30,368.0,138.0,3.0,16.6,291.0,574.83,468.33
2018,5,7,7,45,442.0,147.0,3.2,17.25,355.0,660.64,532.76
2018,5,7,8,0,516.0,156.0,3.4,17.9,419.0,745.9,593.57
2018,5,7,8,15,590.0,154.0,3.4,18.3,483.5,827.74,649.49
2018,5,7,8,30,664.0,152.0,3.4,18.7,548.0,897.77,695.48
2018,5,7,8,45,582.5,192.5,3.45,19.1,560.0,841.51,652.47
2018,5,7,9,0,501.0,233.0,3.5,19.5,572.0,793.69,614.1
2018,5,7,9,15,637.0,196.5,3.5,19.85,655.5,888.45,681.24
2018,5,7,9,30,773.0,160.0,3.5,20.2,739.0,967.7,732.61
2018,5,7,9,45,795.5,158.0,3.5,20.5,779.5,958.1,723.14
2018,5,7,10,0,818.0,156.0,3.5,20.8,820.0,953.41,717.95
2018,5,7,10,15,742.0,201.5,3.5,21.1,821.0,908.99,685.8
2018,5,7,10,30,666.0,247.0,3.5,21.4,822.0,853.61,644.28
2018,5,7,10,45,573.5,297.0,3.45,21.65,801.5,784.31,592.22
2018,5,7,11,0,481.0,347.0,3.4,21.9,781.0,720.96,544.05
2018,5,7,11,15,441.0,376.5,3.35,22.05,780.0,683.17,515.07
2018,5,7,11,30,401.0,406.0,3.3,22.2,779.0,638.88,481.39
2018,5,7,11,45,521.5,353.5,3.25,22.4,842.5,656.88,494.32
2018,5,7,12,0,642.0,301.0,3.2,22.6,906.0,654.66,491.6
2018,5,7,12,15,718.5,253.0,3.15,22.65,930.5,622.46,466.52
2018,5,7,12,30,795.0,205.0,3.1,22.7,955.0,580.61,433.33
2018,5,7,12,45,733.5,240.5,3.05,22.75,928.5,525.25,388.86
2018,5,7,13,0,672.0,276.0,3.0,22.8,902.0,471.69,345.53
2018,5,7,13,15,635.0,288.0,2.9,22.75,872.0,417.74,301.56
2018,5,7,13,30,598.0,300.0,2.8,22.7,842.0,367.51,260.34
2018,5,7,13,45,720.0,225.5,2.75,22.65,862.0,311.67,209.92
2018,5,7,14,0,842.0,151.0,2.7,22.6,882.0,249.53,154.46
2018,5,7,14,15,832.5,150.0,2.65,22.55,852.0,193.23,113.23
2018,5,7,14,30,823.0,149.0,2.6,22.5,822.0,138.22,83.86
2018,5,7,14,45,811.0,146.5,2.55,22.4,785.5,102.79,80.41
2018,5,7,15,0,799.0,144.0,2.5,22.3,749.0,102.98,80.81
2018,5,7,15,15,785.0,140.0,2.5,22.25,707.0,102.14,80.32
2018,5,7,15,30,771.0,136.0,2.5,22.2,665.0,101.16,79.72
2018,5,7,15,45,754.0,131.0,2.45,22.1,619.0,91.41,71.81
2018,5,7,16,0,737.0,126.0,2.4,22.0,573.0,89.55,70.51
2018,5,7,16,15,712.5,121.5,2.3,21.8,523.5,87.67,69.22
2018,5,7,16,30,688.0,117.0,2.2,21.6,474.0,85.7,67.85
2018,5,7,16,45,654.5,111.0,2.05,21.4,422.0,82.45,65.38
2018,5,7,17,0,621.0,105.0,1.9,21.2,370.0,79.09,62.8
2018,5,7,17,15,576.0,98.5,1.7,20.65,318.5,75.11,59.71
2018,5,7,17,30,531.0,92.0,1.5,20.1,267.0,71.08,56.49
2018,5,7,17,45,469.5,83.0,1.3,19.6,217.0,62.03,48.75
2018,5,7,18,0,408.0,74.0,1.1,19.1,167.0,55.31,42.83
2018,5,7,18,15,326.0,61.0,1.1,19.1,123.0,45.64,34.01
2018,5,7,18,30,244.0,48.0,1.1,19.1,79.0,35.94,24.9
2018,5,7,18,45,149.0,30.5,1.05,17.85,47.0,22.94,10.96
2018,5,7,19,0,54.0,13.0,1.0,16.6,15.0,10.23,0.0
2018,5,7,19,15,27.0,6.5,1.0,16.4,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,5,15,28.0,6.5,1.45,12.1,7.0,0.0,0.0
2018,5,8,5,30,56.0,13.0,1.7,12.6,14.0,53.93,0.0
2018,5,8,5,45,156.5,28.0,1.95,13.05,44.0,209.87,124.48
2018,5,8,6,0,257.0,43.0,2.2,13.5,74.0,327.4,265.08
2018,5,8,6,15,351.5,54.5,2.25,14.0,119.0,429.02,353.96
2018,5,8,6,30,446.0,66.0,2.3,14.5,164.0,542.25,446.43
2018,5,8,6,45,433.5,81.0,2.4,14.95,197.5,553.2,455.82
2018,5,8,7,0,421.0,96.0,2.5,15.4,231.0,567.06,466.33
2018,5,8,7,15,344.5,125.5,2.65,15.95,249.0,534.48,438.44
2018,5,8,7,30,268.0,155.0,2.8,16.5,267.0,471.63,386.15
2018,5,8,7,45,484.0,132.5,2.95,17.05,367.5,684.7,551.22
2018,5,8,8,0,700.0,110.0,3.1,17.6,468.0,889.69,696.37
2018,5,8,8,15,741.5,109.5,3.15,18.1,523.0,930.21,719.74
2018,5,8,8,30,783.0,109.0,3.2,18.6,578.0,961.31,737.65
2018,5,8,8,45,802.0,111.5,3.3,19.05,625.0,976.74,745.3
2018,5,8,9,0,821.0,114.0,3.4,19.5,672.0,988.47,750.63
2018,5,8,9,15,760.0,148.0,3.4,19.9,689.5,959.01,727.5
2018,5,8,9,30,699.0,182.0,3.4,20.3,707.0,918.75,697.49
2018,5,8,9,45,710.0,188.5,3.4,20.65,744.0,916.26,693.81
2018,5,8,10,0,721.0,195.0,3.4,21.0,781.0,910.02,687.43
2018,5,8,10,15,800.0,163.0,3.35,21.3,836.0,916.21,689.54
2018,5,8,10,30,879.0,131.0,3.3,21.6,891.0,912.41,684.88
2018,5,8,10,45,751.5,201.0,3.2,21.85,863.0,853.71,642.15
2018,5,8,11,0,624.0,271.0,3.1,22.1,835.0,774.43,582.39
2018,5,8,11,15,500.0,340.5,3.05,22.3,797.5,699.92,526.18
2018,5,8,11,30,376.0,410.0,3.0,22.5,760.0,623.95,468.73
2018,5,8,11,45,426.5,372.5,2.95,22.75,773.0,606.15,455.65
2018,5,8,12,0,477.0,335.0,2.9,23.0,786.0,577.88,434.26
2018,5,8,12,15,483.0,328.0,2.85,23.1,784.5,540.75,405.55
2018,5,8,12,30,489.0,321.0,2.8,23.2,783.0,502.58,375.54
2018,5,8,12,45,452.0,344.5,2.75,23.35,769.0,462.56,343.5
2018,5,8,13,0,415.0,368.0,2.7,23.5,755.0,424.72,312.98
2018,5,8,13,15,428.0,359.5,2.65,23.55,753.0,389.53,283.73
2018,5,8,13,30,441.0,351.0,2.6,23.6,751.0,353.24,253.13
2018,5,8,13,45,542.0,295.0,2.55,23.65,774.5,312.23,215.8
2018,5,8,14,0,643.0,239.0,2.5,23.7,798.0,255.44,166.36
2018,5,8,14,15,600.5,242.0,2.45,23.65,750.0,206.33,131.88
2018,5,8,14,30,558.0,245.0,2.4,23.6,702.0,162.71,108.64
2018,5,8,14,45,605.0,217.0,2.4,23.55,693.0,124.12,97.48
2018,5,8,15,0,652.0,189.0,2.4,23.5,684.0,113.89,89.36
2018,5,8,15,15,721.0,159.5,2.35,23.4,678.5,102.59,80.28
2018,5,8,15,30,790.0,130.0,2.3,23.3,673.0,97.89,76.63
2018,5,8,15,45,772.5,125.5,2.25,23.2,626.5,96.2,75.47
2018,5,8,16,0,755.0,121.0,2.2,23.1,580.0,86.94,67.99
2018,5,8,16,15,732.5,116.0,2.05,22.85,530.5,84.65,66.37
2018,5,8,16,30,710.0,111.0,1.9,22.6,481.0,82.23,64.63
2018,5,8,16,45,680.0,105.5,1.8,22.35,429.5,79.21,62.36
2018,5,8,17,0,650.0,100.0,1.7,22.1,378.0,76.08,59.99
2018,5,8,17,15,609.0,93.0,1.5,21.5,326.0,71.62,56.49
2018,5,8,17,30,568.0,86.0,1.3,20.9,274.0,67.06,52.82
2018,5,8,17,45,511.5,77.5,1.15,20.3,224.0,61.08,47.79
2018,5,8,18,0,455.0,69.0,1.0,19.7,174.0,55.04,42.5
2018,5,8,18,15,370.5,57.0,1.0,19.7,128.5,43.23,31.87
2018,5,8,18,30,286.0,45.0,1.0,19.7,83.0,34.07,23.31
2018,5,8,18,45,181.5,30.0,1.0,18.35,50.5,22.71,11.21
2018,5,8,19,0,77.0,15.0,1.0,17.0,18.0,11.8,0.0
2018,5,8,19,15,38.5,7.5,1.0,16.75,9.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,5,9,5,15,33.5,6.0,0.7,12.75,7.0,0.0,0.0
2018,5,9,5,30,67.0,12.0,0.7,13.1,14.0,61.76,0.0
2018,5,9,5,45,173.0,27.5,0.7,13.5,45.5,223.54,140.66
2018,5,9,6,0,279.0,43.0,0.7,13.9,77.0,345.53,276.74
2018,5,9,6,15,365.0,54.5,0.7,14.5,121.5,440.62,356.89
2018,5,9,6,30,451.0,66.0,0.7,15.1,166.0,547.11,440.27
2018,5,9,6,45,511.5,74.5,0.75,15.7,216.5,626.14,499.01
2018,5,9,7,0,572.0,83.0,0.8,16.3,267.0,705.49,555.03
2018,5,9,7,15,615.0,89.5,0.75,17.0,319.5,764.94,592.71
2018,5,9,7,30,658.0,96.0,0.7,17.7,372.0,823.03,627.7
2018,5,9,7,45,691.0,100.0,0.65,18.45,424.0,865.96,650.89
2018,5,9,8,0,724.0,104.0,0.6,19.2,476.0,906.45,671.77
2018,5,9,8,15,747.0,109.0,0.6,19.7,526.5,935.22,686.19
2018,5,9,8,30,770.0,114.0,0.6,20.2,577.0,953.86,694.15
2018,5,9,8,45,788.0,117.5,0.6,20.7,623.5,969.46,700.35
2018,5,9,9,0,806.0,121.0,0.6,21.2,670.0,981.37,704.33
2018,5,9,9,15,822.0,122.5,0.55,21.55,712.5,985.2,702.75
2018,5,9,9,30,838.0,124.0,0.5,21.9,755.0,985.16,699.05
2018,5,9,9,45,851.0,125.0,0.45,22.25,792.5,977.72,691.04
2018,5,9,10,0,864.0,126.0,0.4,22.6,830.0,952.91,672.73
2018,5,9,10,15,871.5,128.0,0.35,22.9,860.5,934.11,658.71
2018,5,9,10,30,879.0,130.0,0.3,23.2,891.0,911.71,642.57
2018,5,9,10,45,883.5,131.5,0.25,23.5,914.0,882.76,622.61
2018,5,9,11,0,888.0,133.0,0.2,23.8,937.0,850.57,600.88
2018,5,9,11,15,890.0,134.5,0.2,24.0,952.0,813.34,577.1
2018,5,9,11,30,892.0,136.0,0.2,24.2,967.0,773.37,550.19
2018,5,9,11,45,892.5,137.0,0.2,24.4,975.0,729.45,519.83
2018,5,9,12,0,893.0,138.0,0.2,24.6,983.0,683.41,487.35
2018,5,9,12,15,895.0,136.5,0.3,24.7,983.5,634.69,453.62
2018,5,9,12,30,897.0,135.0,0.4,24.8,984.0,584.31,417.41
2018,5,9,12,45,898.5,132.5,0.5,24.95,977.5,531.61,377.96
2018,5,9,13,0,900.0,130.0,0.6,25.1,971.0,477.73,335.96
2018,5,9,13,15,895.0,130.5,0.7,25.15,955.5,422.17,291.33
2018,5,9,13,30,890.0,131.0,0.8,25.2,940.0,366.37,245.28
2018,5,9,13,45,882.5,130.5,0.85,25.25,916.0,309.33,197.94
2018,5,9,14,0,875.0,130.0,0.9,25.3,892.0,252.76,152.47
2018,5,9,14,15,866.0,128.5,1.0,25.25,861.5,196.13,111.89
2018,5,9,14,30,857.0,127.0,1.1,25.2,831.0,140.55,82.57
2018,5,9,14,45,846.0,125.5,1.15,25.15,795.0,102.32,78.94
2018,5,9,15,0,835.0,124.0,1.2,25.1,759.0,92.47,71.14
2018,5,9,15,15,821.5,121.5,1.2,25.0,717.5,92.06,71.02
2018,5,9,15,30,808.0,119.0,1.2,24.9,676.0,91.57,70.83
2018,5,9,15,45,790.0,116.0,1.25,24.8,630.0,90.54,70.22
2018,5,9,16,0,772.0,113.0,1.3,24.7,584.0,89.43,69.55
2018,5,9,16,15,749.0,109.5,1.25,24.6,535.0,87.78,68.44
2018,5,9,16,30,726.0,106.0,1.2,24.5,486.0,79.33,61.63
2018,5,9,16,45,696.0,100.5,1.15,24.35,434.0,76.16,59.24
2018,5,9,17,0,666.0,95.0,1.1,24.2,382.0,72.88,56.72
2018,5,9,17,15,625.0,89.0,1.05,23.75,330.0,68.97,53.69
2018,5,9,17,30,584.0,83.0,1.0,23.3,278.0,65.01,50.54
2018,5,9,17,45,527.0,75.0,0.9,22.85,227.5,59.3,45.75
2018,5,9,18,0,470.0,67.0,0.8,22.4,177.0,53.55,40.74
2018,5,9,18,15,363.0,56.5,0.8,22.4,128.5,42.83,31.18
2018,5,9,18,30,256.0,46.0,0.8,22.4,80.0,34.62,23.53
2018,5,9,18,45,172.0,31.5,0.85,21.1,50.0,23.76,12.19
2018,5,9,19,0,88.0,17.0,0.9,19.8,20.0,13.38,0.0
2018,5,9,19,15,44.0,8.5,0.95,19.45,10.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,10,5,15,4.5,5.0,1.65,14.35,5.0,0.0,0.0
2018,5,10,5,30,9.0,10.0,1.9,14.7,10.0,14.9,0.0
2018,5,10,5,45,43.5,27.0,2.15,15.1,32.0,83.55,51.91
2018,5,10,6,0,78.0,44.0,2.4,15.5,54.0,137.04,109.15
2018,5,10,6,15,143.5,62.5,2.45,15.95,91.0,235.92,194.81
2018,5,10,6,30,209.0,81.0,2.5,16.4,128.0,320.16,266.64
2018,5,10,6,45,320.0,91.0,2.5,16.85,184.5,460.1,380.85
2018,5,10,7,0,431.0,101.0,2.5,17.3,241.0,583.37,476.17
2018,5,10,7,15,511.0,105.5,2.7,18.05,300.5,671.69,540.71
2018,5,10,7,30,591.0,110.0,2.9,18.8,360.0,773.19,612.72
2018,5,10,7,45,625.5,116.0,3.1,19.6,411.0,819.69,642.66
2018,5,10,8,0,660.0,122.0,3.3,20.4,462.0,863.83,670.67
2018,5,10,8,15,684.5,126.5,3.5,21.05,510.5,893.22,688.25
2018,5,10,8,30,709.0,131.0,3.7,21.7,559.0,919.54,703.64
2018,5,10,8,45,728.5,135.0,3.85,22.4,604.5,936.86,712.31
2018,5,10,9,0,748.0,139.0,4.0,23.1,650.0,950.69,718.69
2018,5,10,9,15,754.5,146.5,4.1,23.6,689.5,943.55,711.15
2018,5,10,9,30,761.0,154.0,4.2,24.1,729.0,941.07,707.12
2018,5,10,9,45,762.0,163.5,4.3,24.65,762.5,931.53,698.27
2018,5,10,10,0,763.0,173.0,4.4,25.2,796.0,918.38,687.18
2018,5,10,10,15,771.0,175.5,4.4,25.5,825.0,901.69,674.04
2018,5,10,10,30,779.0,178.0,4.4,25.8,854.0,881.44,658.66
2018,5,10,10,45,785.0,180.5,4.45,26.15,877.0,856.0,639.94
2018,5,10,11,0,791.0,183.0,4.5,26.5,900.0,827.27,618.55
2018,5,10,11,15,794.0,184.0,4.55,26.7,914.5,791.81,592.28
2018,5,10,11,30,797.0,185.0,4.6,26.9,929.0,753.66,563.83
2018,5,10,11,45,798.0,186.5,4.6,27.05,937.0,712.03,532.31
2018,5,10,12,0,799.0,188.0,4.6,27.2,945.0,668.33,498.73
2018,5,10,12,15,794.5,190.5,4.55,27.2,943.5,620.29,461.43
2018,5,10,12,30,790.0,193.0,4.5,27.2,942.0,571.24,422.59
2018,5,10,12,45,783.0,196.0,4.45,27.2,933.5,520.61,381.67
2018,5,10,13,0,776.0,199.0,4.4,27.2,925.0,469.78,339.7
2018,5,10,13,15,753.5,207.5,4.3,27.1,903.0,414.26,293.8
2018,5,10,13,30,731.0,216.0,4.2,27.0,881.0,361.41,249.54
2018,5,10,13,45,656.5,246.0,4.1,26.85,832.5,309.66,208.34
2018,5,10,14,0,582.0,276.0,4.0,26.7,784.0,265.86,175.44
2018,5,10,14,15,470.5,314.5,3.8,26.5,716.0,232.65,155.75
2018,5,10,14,30,359.0,353.0,3.6,26.3,648.0,219.43,155.58
2018,5,10,14,45,332.5,331.0,3.35,26.1,595.0,187.72,147.75
2018,5,10,15,0,306.0,309.0,3.1,25.9,542.0,178.83,141.02
2018,5,10,15,15,166.5,209.5,2.9,25.6,335.5,126.94,99.42
2018,5,10,15,30,27.0,110.0,2.7,25.3,129.0,81.39,62.35
2018,5,10,15,45,13.5,74.0,2.45,25.0,83.5,56.16,41.61
2018,5,10,16,0,0.0,38.0,2.2,24.7,38.0,29.14,19.06
2018,5,10,16,15,0.0,40.0,2.1,24.35,40.0,30.65,20.46
2018,5,10,16,30,0.0,42.0,2.0,24.0,42.0,32.16,21.87
2018,5,10,16,45,1.0,64.0,1.9,23.65,64.5,49.11,36.5
2018,5,10,17,0,2.0,86.0,1.8,23.3,87.0,65.68,50.85
2018,5,10,17,15,2.0,63.0,1.75,22.9,64.0,48.32,36.18
2018,5,10,17,30,2.0,40.0,1.7,22.5,41.0,30.57,20.98
2018,5,10,17,45,3.5,50.0,1.6,22.1,51.0,38.29,27.75
2018,5,10,18,0,5.0,60.0,1.5,21.7,61.0,45.32,33.78
2018,5,10,18,15,2.5,45.5,1.5,21.7,46.0,34.58,24.21
2018,5,10,18,30,0.0,31.0,1.5,21.7,31.0,23.69,14.42
2018,5,10,18,45,3.0,20.0,1.45,21.0,20.0,15.27,6.03
2018,5,10,19,0,6.0,9.0,1.4,20.3,9.0,7.08,0.0
2018,5,10,19,15,3.0,4.5,1.4,20.05,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,5,15,17.0,6.0,1.1,14.7,6.5,0.0,0.0
2018,5,11,5,30,34.0,12.0,1.2,15.3,13.0,36.02,0.0
2018,5,11,5,45,126.0,27.5,1.35,15.95,42.0,187.05,126.49
2018,5,11,6,0,218.0,43.0,1.5,16.6,71.0,292.03,234.83
2018,5,11,6,15,285.0,56.0,1.45,17.05,110.0,371.26,303.6
2018,5,11,6,30,352.0,69.0,1.4,17.5,149.0,454.5,371.09
2018,5,11,6,45,442.0,77.5,1.35,17.95,204.5,555.46,448.4
2018,5,11,7,0,532.0,86.0,1.3,18.4,260.0,670.6,531.67
2018,5,11,7,15,586.5,91.0,1.2,19.05,314.0,738.84,575.99
2018,5,11,7,30,641.0,96.0,1.1,19.7,368.0,806.07,617.67
2018,5,11,7,45,632.5,110.5,1.0,20.4,408.0,820.12,621.3
2018,5,11,8,0,624.0,125.0,0.9,21.1,448.0,830.72,622.97
2018,5,11,8,15,629.0,138.0,1.15,22.15,491.5,850.02,634.83
2018,5,11,8,30,634.0,151.0,1.4,23.2,535.0,866.1,644.05
2018,5,11,8,45,709.0,136.0,1.6,24.25,596.5,918.19,676.13
2018,5,11,9,0,784.0,121.0,1.8,25.3,658.0,959.25,700.07
2018,5,11,9,15,800.0,122.0,1.9,25.75,699.5,962.82,700.19
2018,5,11,9,30,816.0,123.0,2.0,26.2,741.0,962.62,698.43
2018,5,11,9,45,823.0,126.5,2.05,26.65,775.0,952.58,689.94
2018,5,11,10,0,830.0,130.0,2.1,27.1,809.0,938.88,679.35
2018,5,11,10,15,844.0,128.0,2.15,27.3,840.5,909.3,659.3
2018,5,11,10,30,858.0,126.0,2.2,27.5,872.0,889.89,646.05
2018,5,11,10,45,863.5,127.0,2.25,27.7,894.5,862.27,627.36
2018,5,11,11,0,869.0,128.0,2.3,27.9,917.0,831.44,606.62
2018,5,11,11,15,871.5,129.0,2.3,28.05,932.0,795.2,581.99
2018,5,11,11,30,874.0,130.0,2.3,28.2,947.0,756.27,554.28
2018,5,11,11,45,874.0,131.5,2.35,28.35,954.5,713.5,523.25
2018,5,11,12,0,874.0,133.0,2.4,28.5,962.0,668.66,490.06
2018,5,11,12,15,870.5,135.0,2.4,28.55,961.0,620.28,453.5
2018,5,11,12,30,867.0,137.0,2.4,28.6,960.0,570.66,415.09
2018,5,11,12,45,860.0,140.0,2.45,28.6,951.0,518.98,374.35
2018,5,11,13,0,853.0,143.0,2.5,28.6,942.0,466.85,332.09
2018,5,11,13,15,846.5,143.5,2.5,28.6,926.0,413.26,287.6
2018,5,11,13,30,840.0,144.0,2.5,28.6,910.0,359.67,242.38
2018,5,11,13,45,831.0,145.0,2.45,28.6,887.0,301.4,193.82
2018,5,11,14,0,822.0,146.0,2.4,28.6,864.0,246.89,149.66
2018,5,11,14,15,811.5,145.5,2.35,28.55,834.5,192.29,110.04
2018,5,11,14,30,801.0,145.0,2.3,28.5,805.0,139.08,81.05
2018,5,11,14,45,787.0,144.0,2.25,28.4,769.0,100.16,76.27
2018,5,11,15,0,773.0,143.0,2.2,28.3,733.0,101.16,77.31
2018,5,11,15,15,494.5,175.5,2.15,28.15,545.5,104.06,79.89
2018,5,11,15,30,216.0,208.0,2.1,28.0,358.0,129.05,100.4
2018,5,11,15,45,165.0,230.5,2.0,27.9,340.5,150.81,118.24
2018,5,11,16,0,114.0,253.0,1.9,27.8,323.0,160.67,126.52
2018,5,11,16,15,87.5,226.0,1.8,27.55,277.0,152.22,120.16
2018,5,11,16,30,61.0,199.0,1.7,27.3,231.0,135.81,107.32
2018,5,11,16,45,57.0,180.0,1.65,27.1,207.5,123.93,98.05
2018,5,11,17,0,53.0,161.0,1.6,26.9,184.0,111.81,88.46
2018,5,11,17,15,26.5,98.0,1.45,26.35,109.5,72.43,55.97
2018,5,11,17,30,0.0,35.0,1.3,25.8,35.0,26.7,17.32
2018,5,11,17,45,0.0,22.0,1.2,25.25,22.0,16.74,8.82
2018,5,11,18,0,0.0,9.0,1.1,24.7,9.0,6.82,0.24
2018,5,11,18,15,0.0,7.5,1.1,24.7,7.5,5.68,0.0
2018,5,11,18,30,0.0,6.0,1.1,24.7,6.0,4.54,0.0
2018,5,11,18,45,0.0,4.5,1.1,23.7,4.5,3.4,0.0
2018,5,11,19,0,0.0,3.0,1.1,22.7,3.0,2.36,0.0
2018,5,11,19,15,0.0,1.5,1.15,22.55,1.5,1.18,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,5,15,32.0,7.5,0.9,18.1,8.5,0.0,0.0
2018,5,12,5,30,64.0,15.0,1.0,18.7,17.0,61.85,0.0
2018,5,12,5,45,159.0,30.5,1.05,19.25,48.0,221.54,152.53
2018,5,12,6,0,254.0,46.0,1.1,19.8,79.0,327.63,259.57
2018,5,12,6,15,333.0,58.0,1.15,20.2,122.0,416.83,334.36
2018,5,12,6,30,412.0,70.0,1.2,20.6,165.0,510.89,408.47
2018,5,12,6,45,469.0,79.5,1.25,21.05,213.5,592.0,469.12
2018,5,12,7,0,526.0,89.0,1.3,21.5,262.0,668.37,523.42
2018,5,12,7,15,569.0,96.0,1.4,22.1,313.0,727.77,563.54
2018,5,12,7,30,612.0,103.0,1.5,22.7,364.0,785.88,601.47
2018,5,12,7,45,645.0,108.0,1.6,23.35,414.5,829.66,628.39
2018,5,12,8,0,678.0,113.0,1.7,24.0,465.0,871.1,653.25
2018,5,12,8,15,703.5,117.5,1.75,24.7,514.5,901.56,669.7
2018,5,12,8,30,729.0,122.0,1.8,25.4,564.0,928.97,684.04
2018,5,12,8,45,748.5,124.5,1.9,26.1,609.5,937.19,686.4
2018,5,12,9,0,768.0,127.0,2.0,26.8,655.0,949.79,691.88
2018,5,12,9,15,783.5,129.5,2.0,27.15,696.5,954.66,692.27
2018,5,12,9,30,799.0,132.0,2.0,27.5,738.0,955.76,690.48
2018,5,12,9,45,811.0,133.5,1.95,27.9,774.0,948.57,682.88
2018,5,12,10,0,823.0,135.0,1.9,28.3,810.0,937.62,673.16
2018,5,12,10,15,831.0,137.0,1.9,28.55,840.0,919.73,660.17
2018,5,12,10,30,839.0,139.0,1.9,28.8,870.0,884.99,636.55
2018,5,12,10,45,845.0,140.5,1.9,29.05,893.0,858.47,618.42
2018,5,12,11,0,851.0,142.0,1.9,29.3,916.0,828.72,598.16
2018,5,12,11,15,854.5,142.5,1.95,29.5,931.5,793.14,574.63
2018,5,12,11,30,858.0,143.0,2.0,29.7,947.0,754.88,547.66
2018,5,12,11,45,860.0,143.5,2.0,29.85,955.0,713.08,517.47
2018,5,12,12,0,862.0,144.0,2.0,30.0,963.0,669.15,485.17
2018,5,12,12,15,863.0,143.5,2.05,30.1,964.0,622.07,450.25
2018,5,12,12,30,864.0,143.0,2.1,30.2,965.0,573.49,413.23
2018,5,12,12,45,864.0,141.5,2.1,30.3,958.0,522.51,373.19
2018,5,12,13,0,864.0,140.0,2.1,30.4,951.0,470.56,331.28
2018,5,12,13,15,860.0,139.5,2.15,30.4,936.0,416.85,287.28
2018,5,12,13,30,856.0,139.0,2.2,30.4,921.0,362.9,242.23
2018,5,12,13,45,850.0,138.0,2.2,30.4,898.5,308.06,196.49
2018,5,12,14,0,844.0,137.0,2.2,30.4,876.0,253.56,152.55
2018,5,12,14,15,836.0,135.5,2.15,30.35,847.0,199.04,113.15
2018,5,12,14,30,828.0,134.0,2.1,30.3,818.0,136.36,77.15
2018,5,12,14,45,817.5,132.0,2.1,30.3,782.5,94.49,71.1
2018,5,12,15,0,807.0,130.0,2.1,30.3,747.0,94.73,71.49
2018,5,12,15,15,793.0,127.5,2.05,30.2,706.5,94.5,71.49
2018,5,12,15,30,779.0,125.0,2.0,30.1,666.0,94.18,71.45
2018,5,12,15,45,761.0,121.5,1.95,30.0,620.5,93.04,70.75
2018,5,12,16,0,743.0,118.0,1.9,29.9,575.0,91.79,69.98
2018,5,12,16,15,720.0,113.5,1.85,29.75,526.5,82.58,62.72
2018,5,12,16,30,697.0,109.0,1.8,29.6,478.0,80.45,61.24
2018,5,12,16,45,666.5,104.0,1.75,29.45,427.5,77.73,59.26
2018,5,12,17,0,636.0,99.0,1.7,29.3,377.0,74.93,57.2
2018,5,12,17,15,595.0,93.0,1.55,28.65,326.0,71.18,54.42
2018,5,12,17,30,554.0,87.0,1.4,28.0,275.0,67.39,51.51
2018,5,12,17,45,498.0,79.0,1.25,27.35,226.0,61.85,47.02
2018,5,12,18,0,442.0,71.0,1.1,26.7,177.0,56.26,42.3
2018,5,12,18,15,365.5,59.5,1.1,26.7,133.0,44.95,32.41
2018,5,12,18,30,289.0,48.0,1.1,26.7,89.0,36.24,24.52
2018,5,12,18,45,189.0,33.0,1.1,25.35,55.5,24.92,13.61
2018,5,12,19,0,89.0,18.0,1.1,24.0,22.0,13.62,0.0
2018,5,12,19,15,44.5,9.0,1.1,23.75,11.0,7.08,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,13,5,15,23.5,7.0,0.8,18.8,8.0,0.0,0.0
2018,5,13,5,30,47.0,14.0,0.9,19.2,16.0,47.79,0.0
2018,5,13,5,45,123.5,31.5,1.0,19.65,46.0,176.43,123.69
2018,5,13,6,0,200.0,49.0,1.1,20.1,76.0,285.93,226.73
2018,5,13,6,15,280.5,63.5,1.15,20.4,119.0,378.49,304.6
2018,5,13,6,30,361.0,78.0,1.2,20.7,162.0,475.76,382.16
2018,5,13,6,45,427.0,87.0,1.25,21.05,211.0,554.85,441.95
2018,5,13,7,0,493.0,96.0,1.3,21.4,260.0,635.9,500.48
2018,5,13,7,15,539.5,103.5,1.35,22.1,311.0,707.47,548.99
2018,5,13,7,30,586.0,111.0,1.4,22.8,362.0,769.44,588.96
2018,5,13,7,45,623.5,115.0,1.4,23.45,413.0,816.48,617.05
2018,5,13,8,0,661.0,119.0,1.4,24.1,464.0,861.19,642.89
2018,5,13,8,15,687.5,123.0,1.6,24.85,513.0,891.98,661.23
2018,5,13,8,30,714.0,127.0,1.8,25.6,562.0,919.77,677.49
2018,5,13,8,45,735.5,130.5,1.95,26.4,608.5,938.57,687.06
2018,5,13,9,0,757.0,134.0,2.1,27.2,655.0,946.3,689.51
2018,5,13,9,15,771.0,136.5,2.0,27.55,695.5,949.75,687.98
2018,5,13,9,30,785.0,139.0,1.9,27.9,736.0,949.5,684.23
2018,5,13,9,45,795.5,142.5,1.8,28.3,772.0,943.1,676.6
2018,5,13,10,0,806.0,146.0,1.7,28.7,808.0,932.97,666.81
2018,5,13,10,15,815.0,147.5,1.6,28.95,838.0,915.71,653.12
2018,5,13,10,30,824.0,149.0,1.5,29.2,868.0,894.85,637.37
2018,5,13,10,45,831.5,149.0,1.4,29.5,891.0,867.75,617.71
2018,5,13,11,0,839.0,149.0,1.3,29.8,914.0,824.9,588.19
2018,5,13,11,15,842.5,150.5,1.35,30.0,929.5,790.39,565.93
2018,5,13,11,30,846.0,152.0,1.4,30.2,945.0,753.15,540.22
2018,5,13,11,45,848.0,151.5,1.45,30.4,952.5,710.94,510.68
2018,5,13,12,0,850.0,151.0,1.5,30.6,960.0,666.71,479.03
2018,5,13,12,15,848.5,152.5,1.55,30.7,960.0,619.9,444.89
2018,5,13,12,30,847.0,154.0,1.6,30.8,960.0,571.79,408.79
2018,5,13,12,45,843.5,155.0,1.7,30.85,952.5,521.33,370.19
2018,5,13,13,0,840.0,156.0,1.8,30.9,945.0,471.59,330.75
2018,5,13,13,15,836.0,155.5,1.85,30.9,930.5,417.23,286.8
2018,5,13,13,30,832.0,155.0,1.9,30.9,916.0,362.73,241.87
2018,5,13,13,45,826.5,153.0,1.95,30.9,893.5,307.0,195.94
2018,5,13,14,0,821.0,151.0,2.0,30.9,871.0,251.73,151.69
2018,5,13,14,15,813.0,149.0,2.05,30.8,842.0,196.76,111.97
2018,5,13,14,30,805.0,147.0,2.1,30.7,813.0,142.92,82.18
2018,5,13,14,45,794.5,144.5,2.1,30.6,778.0,100.48,75.79
2018,5,13,15,0,784.0,142.0,2.1,30.5,743.0,100.75,76.25
2018,5,13,15,15,772.0,138.0,2.05,30.4,703.0,99.99,75.84
2018,5,13,15,30,760.0,134.0,2.0,30.3,663.0,99.09,75.33
2018,5,13,15,45,745.5,129.0,1.95,30.2,619.0,97.32,74.14
2018,5,13,16,0,731.0,124.0,1.9,30.1,575.0,87.79,66.65
2018,5,13,16,15,710.5,119.0,1.85,30.0,527.5,85.69,65.19
2018,5,13,16,30,690.0,114.0,1.8,29.9,480.0,83.44,63.6
2018,5,13,16,45,664.0,107.0,1.75,29.8,430.0,79.62,60.72
2018,5,13,17,0,638.0,100.0,1.7,29.7,380.0,75.6,57.65
2018,5,13,17,15,599.5,93.0,1.55,28.95,329.0,71.21,54.36
2018,5,13,17,30,561.0,86.0,1.4,28.2,278.0,66.7,50.89
2018,5,13,17,45,508.5,77.5,1.2,27.45,229.0,60.78,46.1
2018,5,13,18,0,456.0,69.0,1.0,26.7,180.0,54.77,41.05
2018,5,13,18,15,379.0,58.5,1.0,26.7,135.5,44.38,31.96
2018,5,13,18,30,302.0,48.0,1.0,26.7,91.0,36.33,24.63
2018,5,13,18,45,199.5,32.5,1.0,25.35,56.5,24.62,13.58
2018,5,13,19,0,97.0,17.0,1.0,24.0,22.0,12.91,0.0
2018,5,13,19,15,48.5,8.5,1.0,23.85,11.0,6.69,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,14,5,15,22.0,7.0,0.75,17.85,8.0,5.51,0.0
2018,5,14,5,30,44.0,14.0,0.9,18.4,16.0,45.45,0.0
2018,5,14,5,45,104.5,30.5,1.05,18.9,42.5,158.09,112.78
2018,5,14,6,0,165.0,47.0,1.2,19.4,69.0,231.48,185.07
2018,5,14,6,15,219.0,63.0,1.2,19.9,106.0,301.19,244.8
2018,5,14,6,30,273.0,79.0,1.2,20.4,143.0,396.06,320.9
2018,5,14,6,45,302.5,96.0,1.25,20.85,183.5,449.61,362.29
2018,5,14,7,0,332.0,113.0,1.3,21.3,224.0,503.08,402.04
2018,5,14,7,15,346.0,133.0,1.35,22.0,266.0,544.55,430.56
2018,5,14,7,30,360.0,153.0,1.4,22.7,308.0,559.31,439.29
2018,5,14,7,45,360.0,175.5,1.45,23.35,347.0,586.21,455.83
2018,5,14,8,0,360.0,198.0,1.5,24.0,386.0,610.82,470.26
2018,5,14,8,15,376.0,216.5,1.5,24.75,430.0,644.65,490.88
2018,5,14,8,30,392.0,235.0,1.5,25.5,474.0,676.43,509.56
2018,5,14,8,45,390.0,256.5,1.5,26.25,510.0,691.0,515.69
2018,5,14,9,0,388.0,278.0,1.5,27.0,546.0,703.13,520.31
2018,5,14,9,15,434.5,277.5,1.3,27.5,594.5,760.98,555.1
2018,5,14,9,30,481.0,277.0,1.1,28.0,643.0,792.54,571.3
2018,5,14,9,45,618.5,225.5,0.9,28.5,719.5,864.97,615.17
2018,5,14,10,0,756.0,174.0,0.7,29.0,796.0,913.17,639.44
2018,5,14,10,15,803.5,153.0,0.85,29.3,836.0,910.71,638.26
2018,5,14,10,30,851.0,132.0,1.0,29.6,876.0,889.73,626.2
2018,5,14,10,45,856.0,134.0,1.1,29.85,899.0,862.7,609.72
2018,5,14,11,0,861.0,136.0,1.2,30.1,922.0,832.47,591.1
2018,5,14,11,15,843.0,150.5,1.25,30.25,931.0,791.08,564.61
2018,5,14,11,30,825.0,165.0,1.3,30.4,940.0,759.39,542.17
2018,5,14,11,45,829.0,162.5,1.35,30.55,947.0,716.2,512.39
2018,5,14,12,0,833.0,160.0,1.4,30.7,954.0,670.84,480.44
2018,5,14,12,15,851.0,149.5,1.4,30.8,961.0,619.96,443.82
2018,5,14,12,30,869.0,139.0,1.4,30.9,968.0,574.85,409.74
2018,5,14,12,45,867.5,138.5,1.35,30.95,960.5,523.74,370.12
2018,5,14,13,0,866.0,138.0,1.3,31.0,953.0,471.77,328.79
2018,5,14,13,15,847.0,146.0,1.3,31.0,932.5,417.32,285.16
2018,5,14,13,30,828.0,154.0,1.3,31.0,912.0,361.76,240.1
