Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,13,45,798.5,164.5,1.25,31.0,881.0,307.54,196.31
2018,5,14,14,0,769.0,175.0,1.2,31.0,850.0,256.25,156.3
2018,5,14,14,15,662.5,220.5,1.25,30.9,788.5,208.39,125.96
2018,5,14,14,30,556.0,266.0,1.3,30.8,727.0,182.94,118.39
2018,5,14,14,45,611.5,227.0,1.3,30.75,713.5,128.53,97.82
2018,5,14,15,0,667.0,188.0,1.3,30.7,700.0,112.95,85.77
2018,5,14,15,15,719.5,156.0,1.35,30.6,681.5,99.99,75.67
2018,5,14,15,30,772.0,124.0,1.4,30.5,663.0,93.23,70.48
2018,5,14,15,45,700.0,135.0,1.4,30.4,599.0,91.7,69.48
2018,5,14,16,0,628.0,146.0,1.4,30.3,535.0,98.29,75.07
2018,5,14,16,15,630.5,133.0,1.4,30.1,496.0,92.38,70.57
2018,5,14,16,30,633.0,120.0,1.4,29.9,457.0,85.95,65.61
2018,5,14,16,45,635.5,109.0,1.35,29.75,418.0,80.3,61.25
2018,5,14,17,0,638.0,98.0,1.3,29.6,379.0,74.19,56.47
2018,5,14,17,15,508.0,104.0,1.2,29.0,309.5,77.49,59.56
2018,5,14,17,30,378.0,110.0,1.1,28.4,240.0,78.07,60.34
2018,5,14,17,45,373.0,92.0,1.0,27.8,202.0,66.75,51.04
2018,5,14,18,0,368.0,74.0,0.9,27.2,164.0,54.9,41.07
2018,5,14,18,15,296.0,60.5,0.9,27.2,122.0,45.07,32.49
2018,5,14,18,30,224.0,47.0,0.9,27.2,80.0,35.15,23.64
2018,5,14,18,45,169.5,33.0,0.9,25.8,52.5,24.86,13.92
2018,5,14,19,0,115.0,19.0,0.9,24.4,25.0,14.42,0.0
2018,5,14,19,15,57.5,9.5,0.95,24.15,12.5,7.47,0.0
2018,5,14,19,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,18.95,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,5,15,5,15,3.5,5.5,1.7,19.3,5.5,4.33,0.0
2018,5,15,5,30,7.0,11.0,1.9,19.7,11.0,14.14,0.0
2018,5,15,5,45,3.5,25.0,2.15,20.05,25.0,23.81,12.23
2018,5,15,6,0,0.0,39.0,2.4,20.4,39.0,33.78,21.9
2018,5,15,6,15,5.0,59.0,2.55,20.85,60.0,58.47,43.0
2018,5,15,6,30,10.0,79.0,2.7,21.3,81.0,82.04,63.03
2018,5,15,6,45,7.0,73.0,2.9,21.7,74.5,66.37,50.01
2018,5,15,7,0,4.0,67.0,3.1,22.1,68.0,55.32,40.62
2018,5,15,7,15,23.5,101.0,3.25,22.5,111.0,118.01,92.87
2018,5,15,7,30,43.0,135.0,3.4,22.9,154.0,174.05,138.46
2018,5,15,7,45,54.0,157.5,3.5,23.3,184.0,207.43,164.71
2018,5,15,8,0,65.0,180.0,3.6,23.7,214.0,240.27,190.09
2018,5,15,8,15,173.0,217.5,3.65,24.0,320.5,412.89,325.93
2018,5,15,8,30,281.0,255.0,3.7,24.3,427.0,586.19,455.18
2018,5,15,8,45,330.0,268.0,3.75,24.55,485.0,642.83,494.73
2018,5,15,9,0,379.0,281.0,3.8,24.8,543.0,697.22,532.51
2018,5,15,9,15,531.0,232.0,3.8,25.0,623.5,810.15,613.46
2018,5,15,9,30,683.0,183.0,3.8,25.2,704.0,904.33,677.59
2018,5,15,9,45,742.0,163.5,3.8,25.4,754.0,912.67,680.72
2018,5,15,10,0,801.0,144.0,3.8,25.6,804.0,926.48,688.3
2018,5,15,10,15,808.5,146.0,3.8,25.75,833.0,908.59,674.72
2018,5,15,10,30,816.0,148.0,3.8,25.9,862.0,887.2,659.13
2018,5,15,10,45,813.0,154.0,3.85,26.0,881.0,857.1,638.11
2018,5,15,11,0,810.0,160.0,3.9,26.1,900.0,824.08,615.14
2018,5,15,11,15,648.0,255.0,3.9,26.2,853.5,746.46,556.54
2018,5,15,11,30,486.0,350.0,3.9,26.3,807.0,665.53,495.49
2018,5,15,11,45,401.5,401.0,3.9,26.4,780.5,611.08,454.4
2018,5,15,12,0,317.0,452.0,3.9,26.5,754.0,559.84,415.47
2018,5,15,12,15,305.0,455.5,3.85,26.55,746.5,526.37,390.19
2018,5,15,12,30,293.0,459.0,3.8,26.6,739.0,493.41,364.99
2018,5,15,12,45,270.5,462.0,3.8,26.65,719.0,455.78,336.31
2018,5,15,13,0,248.0,465.0,3.8,26.7,699.0,420.32,309.11
2018,5,15,13,15,257.5,456.0,3.7,26.6,695.5,392.41,286.92
2018,5,15,13,30,267.0,447.0,3.6,26.5,692.0,363.98,263.98
2018,5,15,13,45,198.0,433.5,3.55,26.4,612.5,325.38,236.18
2018,5,15,14,0,129.0,420.0,3.5,26.3,533.0,283.57,207.17
2018,5,15,14,15,103.0,400.0,3.35,26.1,488.5,268.41,197.36
2018,5,15,14,30,77.0,380.0,3.2,25.9,444.0,243.11,180.7
2018,5,15,14,45,51.5,333.5,3.1,25.7,375.5,210.53,166.0
2018,5,15,15,0,26.0,287.0,3.0,25.5,307.0,186.31,147.11
2018,5,15,15,15,27.0,270.5,2.8,25.2,290.5,177.47,140.49
2018,5,15,15,30,28.0,254.0,2.6,24.9,274.0,168.36,133.59
2018,5,15,15,45,16.0,174.5,2.45,24.65,185.5,128.8,101.75
2018,5,15,16,0,4.0,95.0,2.3,24.4,97.0,73.24,56.1
2018,5,15,16,15,2.0,60.0,2.1,24.2,61.0,46.12,33.54
2018,5,15,16,30,0.0,25.0,1.9,24.0,25.0,19.11,10.71
2018,5,15,16,45,0.0,34.0,1.7,23.75,34.0,25.99,16.7
2018,5,15,17,0,0.0,43.0,1.5,23.5,43.0,32.88,22.73
2018,5,15,17,15,0.0,51.0,1.35,23.25,51.0,39.02,28.14
2018,5,15,17,30,0.0,59.0,1.2,23.0,59.0,45.19,33.57
2018,5,15,17,45,10.0,59.5,1.0,22.8,62.0,45.72,34.09
2018,5,15,18,0,20.0,60.0,0.8,22.6,65.0,45.41,33.78
2018,5,15,18,15,16.5,46.5,0.8,22.6,50.0,35.55,25.04
2018,5,15,18,30,13.0,33.0,0.8,22.6,35.0,25.56,16.09
2018,5,15,18,45,10.5,23.0,0.65,22.1,24.0,17.91,8.79
2018,5,15,19,0,8.0,13.0,0.5,21.6,13.0,10.23,0.0
2018,5,15,19,15,4.0,6.5,0.45,21.5,6.5,5.11,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.75,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,16,5,15,0.0,3.0,1.25,19.5,3.0,2.36,0.0
2018,5,16,5,30,0.0,6.0,1.4,19.7,6.0,4.54,0.0
2018,5,16,5,45,0.0,9.0,1.5,19.9,9.0,6.82,0.0
2018,5,16,6,0,0.0,12.0,1.6,20.1,12.0,9.1,1.81
2018,5,16,6,15,1.5,21.5,1.7,20.3,22.0,17.69,9.17
2018,5,16,6,30,3.0,31.0,1.8,20.5,32.0,26.39,16.65
2018,5,16,6,45,3.0,55.5,1.85,20.7,56.5,45.34,32.55
2018,5,16,7,0,3.0,80.0,1.9,20.9,81.0,67.07,50.56
2018,5,16,7,15,1.5,67.5,1.95,21.15,68.0,53.25,38.84
2018,5,16,7,30,0.0,55.0,2.0,21.4,55.0,42.12,29.4
2018,5,16,7,45,25.5,84.5,2.1,21.65,98.0,99.04,77.22
2018,5,16,8,0,51.0,114.0,2.2,21.9,141.0,153.65,121.99
2018,5,16,8,15,118.5,165.0,2.25,22.2,235.5,295.39,235.29
2018,5,16,8,30,186.0,216.0,2.3,22.5,330.0,418.27,329.15
2018,5,16,8,45,136.0,241.0,2.3,22.85,328.0,389.33,303.33
2018,5,16,9,0,86.0,266.0,2.3,23.2,326.0,335.89,260.12
2018,5,16,9,15,63.5,263.0,2.4,23.55,308.5,304.44,234.81
2018,5,16,9,30,41.0,260.0,2.5,23.9,291.0,274.23,210.36
2018,5,16,9,45,22.0,192.0,2.55,24.25,208.5,187.54,142.9
2018,5,16,10,0,3.0,124.0,2.6,24.6,126.0,99.82,73.68
2018,5,16,10,15,27.5,198.0,2.65,24.8,222.0,193.48,147.23
2018,5,16,10,30,52.0,272.0,2.7,25.0,318.0,277.89,211.45
2018,5,16,10,45,105.0,363.5,2.7,25.2,459.0,414.84,313.1
2018,5,16,11,0,158.0,455.0,2.7,25.4,600.0,526.35,392.52
2018,5,16,11,15,138.0,450.0,2.75,25.5,578.0,490.31,365.22
2018,5,16,11,30,118.0,445.0,2.8,25.6,556.0,455.73,339.65
2018,5,16,11,45,116.0,448.5,2.8,25.7,558.5,441.77,329.05
2018,5,16,12,0,114.0,452.0,2.8,25.8,561.0,427.39,318.04
2018,5,16,12,15,169.0,462.0,2.8,25.85,623.5,451.15,335.0
2018,5,16,12,30,224.0,472.0,2.8,25.9,686.0,468.4,346.37
2018,5,16,12,45,238.0,468.0,2.8,25.9,694.0,449.92,331.67
2018,5,16,13,0,252.0,464.0,2.8,25.9,702.0,421.71,309.72
2018,5,16,13,15,256.5,450.5,2.8,25.85,689.5,389.17,284.39
2018,5,16,13,30,261.0,437.0,2.8,25.8,677.0,356.93,258.94
2018,5,16,13,45,277.5,423.0,2.75,25.7,672.5,327.85,235.27
2018,5,16,14,0,294.0,409.0,2.7,25.6,668.0,297.61,210.98
2018,5,16,14,15,266.5,388.0,2.65,25.5,617.0,256.41,181.65
2018,5,16,14,30,239.0,367.0,2.6,25.4,566.0,219.5,158.04
2018,5,16,14,45,122.0,240.5,2.55,25.25,342.0,152.72,119.83
2018,5,16,15,0,5.0,114.0,2.5,25.1,118.0,87.36,66.93
2018,5,16,15,15,2.5,83.0,2.4,24.85,85.0,64.16,48.02
2018,5,16,15,30,0.0,52.0,2.3,24.6,52.0,40.01,28.04
2018,5,16,15,45,0.0,54.5,2.15,24.4,54.5,41.9,29.76
2018,5,16,16,0,0.0,57.0,2.0,24.2,57.0,43.8,31.48
2018,5,16,16,15,0.5,57.0,1.95,23.95,57.5,43.77,31.61
2018,5,16,16,30,1.0,57.0,1.9,23.7,58.0,43.75,31.74
2018,5,16,16,45,1.0,48.5,1.8,23.5,49.0,37.16,26.27
2018,5,16,17,0,1.0,40.0,1.7,23.3,40.0,30.6,20.77
2018,5,16,17,15,2.0,53.0,1.6,23.0,53.5,40.6,29.52
2018,5,16,17,30,3.0,66.0,1.5,22.7,67.0,50.65,38.32
2018,5,16,17,45,1.5,41.0,1.35,22.4,41.5,31.33,21.67
2018,5,16,18,0,0.0,16.0,1.2,22.1,16.0,12.15,4.96
2018,5,16,18,15,0.0,18.0,1.2,22.1,18.0,13.67,6.22
2018,5,16,18,30,0.0,20.0,1.2,22.1,20.0,15.21,7.34
2018,5,16,18,45,1.5,14.0,1.1,21.6,14.0,10.64,2.99
2018,5,16,19,0,3.0,8.0,1.0,21.1,8.0,6.27,0.0
2018,5,16,19,15,1.5,4.0,1.05,21.0,4.0,3.15,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,17,5,15,0.0,3.5,1.3,18.65,3.5,2.75,0.0
2018,5,17,5,30,0.0,7.0,1.5,19.0,7.0,5.31,0.0
2018,5,17,5,45,0.0,15.0,1.65,19.3,15.0,11.4,3.07
2018,5,17,6,0,0.0,23.0,1.8,19.6,23.0,17.51,8.74
2018,5,17,6,15,1.0,38.0,1.8,19.9,38.0,29.93,19.38
2018,5,17,6,30,2.0,53.0,1.8,20.2,53.0,42.77,30.33
2018,5,17,6,45,21.0,85.0,1.85,20.5,92.0,104.12,82.24
2018,5,17,7,0,40.0,117.0,1.9,20.8,131.0,159.28,127.9
2018,5,17,7,15,52.5,142.5,1.9,21.1,163.5,198.66,159.52
2018,5,17,7,30,65.0,168.0,1.9,21.4,196.0,237.34,189.9
2018,5,17,7,45,102.0,193.0,1.95,21.75,243.5,322.48,256.58
2018,5,17,8,0,139.0,218.0,2.0,22.1,291.0,384.91,303.91
2018,5,17,8,15,120.0,233.0,2.05,22.2,300.5,376.82,302.28
2018,5,17,8,30,101.0,248.0,2.1,22.3,310.0,343.91,269.1
2018,5,17,8,45,200.5,276.0,2.15,22.45,411.0,494.56,383.72
2018,5,17,9,0,300.0,304.0,2.2,22.6,512.0,642.58,490.25
2018,5,17,9,15,233.0,327.0,2.25,22.65,494.5,565.09,431.06
2018,5,17,9,30,166.0,350.0,2.3,22.7,477.0,512.29,390.27
2018,5,17,9,45,158.5,368.5,2.35,22.75,494.5,513.06,389.92
2018,5,17,10,0,151.0,387.0,2.4,22.8,512.0,512.78,388.57
2018,5,17,10,15,163.5,406.5,2.5,22.75,546.0,530.76,401.29
2018,5,17,10,30,176.0,426.0,2.6,22.7,580.0,546.44,412.21
2018,5,17,10,45,172.5,436.5,2.65,22.7,591.0,537.9,405.26
2018,5,17,11,0,169.0,447.0,2.7,22.7,602.0,528.42,397.8
2018,5,17,11,15,158.5,448.0,2.8,22.65,595.5,504.62,380.19
2018,5,17,11,30,148.0,449.0,2.9,22.6,589.0,481.06,362.73
2018,5,17,11,45,175.0,459.5,2.95,22.6,626.0,491.09,369.96
2018,5,17,12,0,202.0,470.0,3.0,22.6,663.0,497.44,374.09
2018,5,17,12,15,167.5,454.5,3.0,22.55,614.5,445.1,335.0
2018,5,17,12,30,133.0,439.0,3.0,22.5,566.0,396.86,298.98
2018,5,17,12,45,209.0,445.5,3.05,22.5,643.5,421.5,316.28
2018,5,17,13,0,285.0,452.0,3.1,22.5,721.0,429.1,319.57
2018,5,17,13,15,306.0,440.0,3.05,22.5,725.0,402.22,297.2
2018,5,17,13,30,327.0,428.0,3.0,22.5,729.0,373.63,273.14
2018,5,17,13,45,277.0,422.5,3.0,22.55,673.0,327.89,238.44
2018,5,17,14,0,227.0,417.0,3.0,22.6,617.0,302.91,220.46
2018,5,17,14,15,141.5,391.5,3.0,22.65,515.0,255.87,188.62
2018,5,17,14,30,56.0,366.0,3.0,22.7,413.0,235.11,177.34
2018,5,17,14,45,43.5,331.0,3.0,22.7,366.5,209.08,166.76
2018,5,17,15,0,31.0,296.0,3.0,22.7,320.0,191.09,152.6
2018,5,17,15,15,24.5,266.0,2.95,22.65,284.5,187.98,150.47
2018,5,17,15,30,18.0,236.0,2.9,22.6,249.0,168.7,135.11
2018,5,17,15,45,46.5,248.5,2.85,22.55,278.5,165.4,132.82
2018,5,17,16,0,75.0,261.0,2.8,22.5,308.0,171.59,138.32
2018,5,17,16,15,143.5,244.0,2.7,22.35,324.5,156.58,126.4
2018,5,17,16,30,212.0,227.0,2.6,22.2,341.0,148.88,120.52
2018,5,17,16,45,227.5,199.5,2.5,22.1,310.5,129.34,104.62
2018,5,17,17,0,243.0,172.0,2.4,22.0,280.0,114.68,92.69
2018,5,17,17,15,267.0,144.0,2.2,21.75,249.0,99.05,79.8
2018,5,17,17,30,291.0,116.0,2.0,21.5,218.0,82.52,65.94
2018,5,17,17,45,375.5,90.0,1.8,21.25,199.0,65.42,51.35
2018,5,17,18,0,460.0,64.0,1.6,21.0,180.0,50.73,38.62
2018,5,17,18,15,389.5,55.5,1.6,21.0,138.0,44.33,32.82
2018,5,17,18,30,319.0,47.0,1.6,21.0,96.0,35.77,24.96
2018,5,17,18,45,184.0,32.5,1.45,20.55,58.5,24.58,14.48
2018,5,17,19,0,49.0,18.0,1.3,20.1,21.0,13.69,0.0
2018,5,17,19,15,24.5,9.0,1.25,20.0,10.5,7.08,0.0
2018,5,17,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,5,15,2.0,3.0,1.75,20.45,3.0,3.85,0.0
2018,5,18,5,30,4.0,6.0,1.9,20.6,6.0,7.83,0.0
2018,5,18,5,45,2.0,9.0,2.05,20.75,9.0,8.47,0.91
2018,5,18,6,0,0.0,12.0,2.2,20.9,12.0,9.1,1.8
2018,5,18,6,15,0.0,19.0,2.3,21.1,19.0,14.44,6.36
2018,5,18,6,30,0.0,26.0,2.4,21.3,26.0,19.79,10.93
2018,5,18,6,45,0.5,49.0,2.5,21.45,49.0,37.95,26.16
2018,5,18,7,0,1.0,72.0,2.6,21.6,72.0,57.05,42.0
2018,5,18,7,15,16.0,108.5,2.6,21.75,115.5,106.46,83.24
2018,5,18,7,30,31.0,145.0,2.6,21.9,159.0,173.6,137.85
2018,5,18,7,45,19.0,154.0,2.65,22.05,163.0,150.58,118.12
2018,5,18,8,0,7.0,163.0,2.7,22.2,167.0,144.39,112.11
2018,5,18,8,15,18.0,196.5,2.75,22.35,207.5,186.11,150.91
2018,5,18,8,30,29.0,230.0,2.8,22.5,248.0,249.48,194.68
2018,5,18,8,45,20.5,218.0,2.8,22.6,231.0,203.59,157.82
2018,5,18,9,0,12.0,206.0,2.8,22.7,214.0,181.48,139.77
2018,5,18,9,15,32.5,261.0,2.8,22.85,285.5,271.16,209.54
2018,5,18,9,30,53.0,316.0,2.8,23.0,357.0,342.36,263.25
2018,5,18,9,45,60.0,341.5,2.85,23.2,389.5,368.24,281.77
2018,5,18,10,0,67.0,367.0,2.9,23.4,422.0,392.74,299.26
2018,5,18,10,15,61.5,378.0,2.9,23.6,430.0,390.35,296.38
2018,5,18,10,30,56.0,389.0,2.9,23.8,438.0,387.79,293.55
2018,5,18,10,45,82.0,417.5,2.9,24.0,491.5,427.69,322.8
2018,5,18,11,0,108.0,446.0,2.9,24.2,545.0,464.17,348.92
2018,5,18,11,15,81.0,435.0,2.9,24.3,510.0,422.13,317.01
2018,5,18,11,30,54.0,424.0,2.9,24.4,475.0,382.77,287.33
2018,5,18,11,45,59.5,436.5,2.9,24.5,493.0,387.22,290.38
2018,5,18,12,0,65.0,449.0,2.9,24.6,511.0,390.28,292.19
2018,5,18,12,15,56.5,436.0,2.9,24.6,490.0,364.97,273.25
2018,5,18,12,30,48.0,423.0,2.9,24.6,469.0,341.11,255.47
2018,5,18,12,45,35.0,349.5,2.9,24.55,383.0,274.98,206.33
2018,5,18,13,0,22.0,276.0,2.9,24.5,297.0,212.42,159.36
2018,5,18,13,15,12.5,205.0,2.8,24.4,217.0,159.91,119.46
2018,5,18,13,30,3.0,134.0,2.7,24.3,137.0,103.57,76.12
2018,5,18,13,45,1.5,104.0,2.65,24.15,105.5,80.51,58.24
2018,5,18,14,0,0.0,74.0,2.6,24.0,74.0,57.38,40.13
2018,5,18,14,15,0.0,71.0,2.55,23.9,71.0,54.99,38.32
2018,5,18,14,30,0.0,68.0,2.5,23.8,68.0,52.6,36.51
2018,5,18,14,45,1.0,88.5,2.45,23.65,89.5,68.52,51.7
2018,5,18,15,0,2.0,109.0,2.4,23.5,111.0,83.64,64.38
2018,5,18,15,15,3.0,135.5,2.3,23.35,138.0,102.52,80.19
2018,5,18,15,30,4.0,162.0,2.2,23.2,165.0,120.6,95.35
2018,5,18,15,45,4.0,152.0,2.15,23.1,155.0,113.48,89.72
2018,5,18,16,0,4.0,142.0,2.1,23.0,145.0,106.3,84.06
2018,5,18,16,15,26.0,162.0,1.95,22.8,176.5,114.74,91.44
2018,5,18,16,30,48.0,182.0,1.8,22.6,208.0,126.39,101.53
2018,5,18,16,45,24.0,123.5,1.7,22.45,136.5,89.96,71.27
2018,5,18,17,0,0.0,65.0,1.6,22.3,65.0,49.85,37.4
2018,5,18,17,15,0.0,44.0,1.5,22.05,44.0,33.63,23.6
2018,5,18,17,30,0.0,23.0,1.4,21.8,23.0,17.52,9.67
2018,5,18,17,45,0.0,25.0,1.25,21.6,25.0,19.03,11.03
2018,5,18,18,0,0.0,27.0,1.1,21.4,27.0,20.56,12.36
2018,5,18,18,15,0.0,23.0,1.1,21.4,23.0,17.5,9.58
2018,5,18,18,30,0.0,19.0,1.1,21.4,19.0,14.44,6.75
2018,5,18,18,45,0.0,13.0,1.05,20.9,13.0,9.87,2.48
2018,5,18,19,0,0.0,7.0,1.0,20.4,7.0,5.3,0.0
2018,5,18,19,15,0.0,3.5,1.05,20.3,3.5,2.75,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.55,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,19,5,15,0.5,3.5,1.55,19.35,3.5,3.13,0.0
2018,5,19,5,30,1.0,7.0,1.6,19.5,7.0,6.09,0.0
2018,5,19,5,45,0.5,14.0,1.7,19.65,14.0,11.05,2.93
2018,5,19,6,0,0.0,21.0,1.8,19.8,21.0,15.98,7.5
2018,5,19,6,15,0.0,27.0,1.85,20.0,27.0,20.56,11.54
2018,5,19,6,30,0.0,33.0,1.9,20.2,33.0,25.16,15.51
2018,5,19,6,45,4.0,65.0,1.95,20.35,66.5,54.66,40.44
2018,5,19,7,0,8.0,97.0,2.0,20.5,100.0,89.51,69.45
2018,5,19,7,15,6.5,114.5,2.0,20.7,117.0,103.31,80.43
2018,5,19,7,30,5.0,132.0,2.0,20.9,134.0,116.83,91.02
2018,5,19,7,45,12.0,153.0,2.05,21.15,159.0,142.32,111.52
2018,5,19,8,0,19.0,174.0,2.1,21.4,184.0,167.63,131.53
2018,5,19,8,15,24.5,200.5,2.15,21.65,215.0,196.69,159.75
2018,5,19,8,30,30.0,227.0,2.2,21.9,246.0,246.97,192.84
2018,5,19,8,45,23.5,229.0,2.25,22.15,244.5,217.13,168.53
2018,5,19,9,0,17.0,231.0,2.3,22.4,243.0,209.6,161.85
2018,5,19,9,15,21.0,253.5,2.35,22.65,269.0,231.92,178.71
2018,5,19,9,30,25.0,276.0,2.4,22.9,295.0,274.13,210.47
2018,5,19,9,45,70.0,331.5,2.45,23.15,388.5,367.77,281.67
2018,5,19,10,0,115.0,387.0,2.5,23.4,482.0,478.65,362.88
2018,5,19,10,15,94.0,397.5,2.5,23.6,477.0,438.75,331.78
2018,5,19,10,30,73.0,408.0,2.5,23.8,472.0,420.47,317.1
2018,5,19,10,45,79.5,424.0,2.55,24.0,495.5,431.4,324.61
2018,5,19,11,0,86.0,440.0,2.6,24.2,519.0,440.91,330.91
2018,5,19,11,15,87.5,443.5,2.65,24.4,525.0,434.39,325.56
2018,5,19,11,30,89.0,447.0,2.7,24.6,531.0,427.36,319.91
2018,5,19,11,45,109.0,459.5,2.7,24.75,563.5,445.58,332.75
2018,5,19,12,0,129.0,472.0,2.7,24.9,596.0,452.06,336.84
2018,5,19,12,15,141.5,469.5,2.75,25.0,605.5,440.46,327.91
2018,5,19,12,30,154.0,467.0,2.8,25.1,615.0,427.51,317.88
2018,5,19,12,45,202.0,418.5,2.85,25.2,611.0,400.96,297.79
2018,5,19,13,0,250.0,370.0,2.9,25.3,607.0,363.61,268.88
2018,5,19,13,15,203.5,402.0,2.95,25.25,593.0,351.53,259.04
2018,5,19,13,30,157.0,434.0,3.0,25.2,579.0,334.54,246.22
2018,5,19,13,45,280.5,383.5,3.0,25.2,634.5,308.9,222.01
2018,5,19,14,0,404.0,333.0,3.0,25.2,690.0,271.07,187.38
2018,5,19,14,15,411.5,322.0,3.05,25.1,675.5,234.19,159.35
2018,5,19,14,30,419.0,311.0,3.1,25.0,661.0,197.13,135.48
2018,5,19,14,45,349.0,328.0,3.15,24.9,611.0,185.98,146.93
2018,5,19,15,0,279.0,345.0,3.2,24.8,561.0,193.48,153.34
2018,5,19,15,15,217.0,324.5,3.2,24.65,487.0,197.82,157.24
2018,5,19,15,30,155.0,304.0,3.2,24.5,413.0,186.63,148.66
2018,5,19,15,45,231.5,266.0,3.2,24.35,417.0,160.31,127.73
2018,5,19,16,0,308.0,228.0,3.2,24.2,421.0,144.24,115.03
2018,5,19,16,15,420.0,177.0,3.15,24.0,417.5,113.48,90.0
2018,5,19,16,30,532.0,126.0,3.1,23.8,414.0,87.14,68.34
2018,5,19,16,45,435.5,129.0,3.05,23.65,349.5,88.46,69.77
2018,5,19,17,0,339.0,132.0,3.0,23.5,285.0,89.35,70.82
2018,5,19,17,15,258.0,123.0,2.85,23.2,231.0,86.4,68.63
2018,5,19,17,30,177.0,114.0,2.7,22.9,177.0,79.61,63.1
2018,5,19,17,45,286.0,92.5,2.6,22.65,174.5,65.87,51.45
2018,5,19,18,0,395.0,71.0,2.5,22.4,172.0,53.15,40.48
2018,5,19,18,15,331.5,59.5,2.5,22.4,131.0,44.69,32.95
2018,5,19,18,30,268.0,48.0,2.5,22.4,90.0,36.15,25.17
2018,5,19,18,45,203.5,36.0,2.2,21.85,61.0,27.19,16.69
2018,5,19,19,0,139.0,24.0,1.9,21.3,32.0,18.16,1.33
2018,5,19,19,15,69.5,12.0,1.9,21.15,16.0,9.44,0.0
2018,5,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,5,15,4.0,8.0,2.0,19.55,8.0,9.28,0.0
2018,5,20,5,30,8.0,16.0,2.1,19.8,16.0,21.75,0.0
2018,5,20,5,45,75.5,33.5,2.2,20.05,44.0,135.36,101.29
2018,5,20,6,0,143.0,51.0,2.3,20.3,72.0,216.3,173.93
2018,5,20,6,15,242.5,65.0,2.35,20.65,117.5,344.51,280.88
2018,5,20,6,30,342.0,79.0,2.4,21.0,163.0,457.9,372.74
2018,5,20,6,45,248.5,99.5,2.45,21.35,168.5,378.24,308.6
2018,5,20,7,0,155.0,120.0,2.5,21.7,174.0,293.77,239.09
2018,5,20,7,15,236.0,131.5,2.5,22.1,228.5,407.51,329.55
2018,5,20,7,30,317.0,143.0,2.5,22.5,283.0,501.52,401.13
2018,5,20,7,45,300.5,171.5,2.5,22.9,317.0,519.38,410.89
2018,5,20,8,0,284.0,200.0,2.5,23.3,351.0,534.4,418.81
2018,5,20,8,15,368.5,193.0,2.4,23.65,409.0,634.48,493.84
2018,5,20,8,30,453.0,186.0,2.3,24.0,467.0,708.04,541.74
2018,5,20,8,45,358.0,243.0,2.2,24.4,475.5,642.01,488.85
2018,5,20,9,0,263.0,300.0,2.1,24.8,484.0,600.2,453.67
2018,5,20,9,15,225.0,332.0,2.05,25.05,496.0,562.06,423.98
2018,5,20,9,30,187.0,364.0,2.0,25.3,508.0,547.32,410.61
2018,5,20,9,45,256.5,367.0,1.95,25.55,574.5,627.98,467.2
2018,5,20,10,0,326.0,370.0,1.9,25.8,641.0,681.55,503.3
2018,5,20,10,15,371.5,368.5,1.85,26.0,687.5,704.03,517.41
2018,5,20,10,30,417.0,367.0,1.8,26.2,734.0,737.87,538.8
2018,5,20,10,45,472.0,346.5,1.8,26.4,772.5,742.86,541.67
2018,5,20,11,0,527.0,326.0,1.8,26.6,811.0,742.67,541.14
2018,5,20,11,15,679.0,240.5,1.8,26.7,876.0,760.04,554.52
2018,5,20,11,30,831.0,155.0,1.8,26.8,941.0,757.95,554.1
2018,5,20,11,45,811.0,167.5,1.85,26.95,940.0,710.4,519.74
2018,5,20,12,0,791.0,180.0,1.9,27.1,939.0,661.83,484.4
2018,5,20,12,15,628.5,267.5,1.9,27.1,870.5,584.63,427.28
2018,5,20,12,30,466.0,355.0,1.9,27.1,802.0,517.08,377.1
2018,5,20,12,45,447.0,371.5,1.95,27.15,798.0,481.59,350.02
2018,5,20,13,0,428.0,388.0,2.0,27.2,794.0,446.92,322.93
2018,5,20,13,15,427.5,382.5,2.0,27.2,782.5,407.91,292.16
2018,5,20,13,30,427.0,377.0,2.0,27.2,771.0,369.28,261.23
2018,5,20,13,45,417.0,372.0,2.0,27.15,749.0,328.79,229.19
2018,5,20,14,0,407.0,367.0,2.0,27.1,727.0,289.89,198.97
2018,5,20,14,15,434.0,343.5,2.0,27.0,716.5,249.04,167.68
2018,5,20,14,30,461.0,320.0,2.0,26.9,706.0,206.11,139.31
2018,5,20,14,45,454.0,308.0,2.0,26.75,674.5,165.89,129.46
2018,5,20,15,0,447.0,296.0,2.0,26.6,643.0,163.53,127.99
2018,5,20,15,15,463.5,272.5,1.95,26.4,615.5,155.83,122.19
2018,5,20,15,30,480.0,249.0,1.9,26.2,588.0,147.35,115.73
2018,5,20,15,45,462.0,235.5,1.9,26.0,544.5,142.39,112.13
2018,5,20,16,0,444.0,222.0,1.9,25.8,501.0,137.04,108.2
2018,5,20,16,15,429.0,207.5,1.85,25.5,459.5,130.82,103.58
2018,5,20,16,30,414.0,193.0,1.8,25.2,418.0,124.18,98.58
2018,5,20,16,45,301.5,187.0,1.75,24.9,342.0,123.99,98.9
2018,5,20,17,0,189.0,181.0,1.7,24.6,266.0,122.48,98.11
2018,5,20,17,15,102.0,132.5,1.65,24.3,177.5,92.9,73.7
2018,5,20,17,30,15.0,84.0,1.6,24.0,89.0,63.67,49.18
2018,5,20,17,45,7.5,66.0,1.6,23.65,68.5,50.47,38.03
2018,5,20,18,0,0.0,48.0,1.6,23.3,48.0,36.72,26.19
2018,5,20,18,15,0.0,41.5,1.6,23.3,41.5,31.73,21.73
2018,5,20,18,30,0.0,35.0,1.6,23.3,35.0,26.75,17.14
2018,5,20,18,45,1.0,24.0,1.65,22.8,24.0,18.32,9.43
2018,5,20,19,0,2.0,13.0,1.7,22.3,13.0,9.9,0.0
2018,5,20,19,15,2.0,7.0,1.7,22.2,7.0,5.51,0.0
2018,5,20,19,30,2.0,1.0,1.7,22.1,1.0,0.0,0.0
2018,5,20,19,45,1.0,0.5,1.7,22.0,0.5,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,5,15,2.5,5.0,0.9,19.0,5.0,5.8,0.0
2018,5,21,5,30,5.0,10.0,1.1,19.4,10.0,11.77,0.0
2018,5,21,5,45,21.0,23.0,1.3,19.8,26.0,37.37,24.41
2018,5,21,6,0,37.0,36.0,1.5,20.2,42.0,79.05,60.6
2018,5,21,6,15,37.0,47.5,1.5,20.6,55.0,77.22,60.03
2018,5,21,6,30,37.0,59.0,1.5,21.0,68.0,88.7,69.9
2018,5,21,6,45,18.5,72.0,1.55,21.4,76.5,84.3,65.44
2018,5,21,7,0,0.0,85.0,1.6,21.8,85.0,68.83,51.6
2018,5,21,7,15,49.0,122.5,1.65,22.25,144.0,168.15,134.42
2018,5,21,7,30,98.0,160.0,1.7,22.7,203.0,280.79,224.18
2018,5,21,7,45,198.5,185.5,1.75,23.2,287.0,409.54,324.39
2018,5,21,8,0,299.0,211.0,1.8,23.7,371.0,563.19,437.42
2018,5,21,8,15,235.0,241.5,1.8,24.1,374.5,529.01,407.11
2018,5,21,8,30,171.0,272.0,1.8,24.5,378.0,467.22,358.52
2018,5,21,8,45,131.5,281.0,1.85,24.85,366.0,429.13,328.3
2018,5,21,9,0,92.0,290.0,1.9,25.2,354.0,367.14,280.42
2018,5,21,9,15,56.0,273.5,1.9,25.45,313.0,307.22,233.97
2018,5,21,9,30,20.0,257.0,1.9,25.7,272.0,231.45,175.15
2018,5,21,9,45,16.0,245.0,1.9,26.0,257.5,214.75,162.03
2018,5,21,10,0,12.0,233.0,1.9,26.3,243.0,198.92,149.44
2018,5,21,10,15,16.5,267.5,1.85,26.35,282.0,230.86,173.41
2018,5,21,10,30,21.0,302.0,1.8,26.4,321.0,261.99,196.33
2018,5,21,10,45,39.5,353.5,1.75,26.5,389.5,334.01,249.29
2018,5,21,11,0,58.0,405.0,1.7,26.6,458.0,387.43,287.43
2018,5,21,11,15,145.0,434.5,1.65,26.55,571.0,483.05,356.5
2018,5,21,11,30,232.0,464.0,1.6,26.5,684.0,555.41,406.86
2018,5,21,11,45,255.0,466.5,1.55,26.5,710.0,557.04,406.61
2018,5,21,12,0,278.0,469.0,1.5,26.5,736.0,548.26,399.54
2018,5,21,12,15,234.5,476.5,1.4,26.4,702.0,501.31,365.27
2018,5,21,12,30,191.0,484.0,1.3,26.3,668.0,459.5,334.84
2018,5,21,12,45,210.0,478.5,1.25,26.2,679.0,444.13,323.15
2018,5,21,13,0,229.0,473.0,1.2,26.1,690.0,426.89,309.52
2018,5,21,13,15,232.5,464.5,1.15,26.0,682.0,400.04,288.91
2018,5,21,13,30,236.0,456.0,1.1,25.9,674.0,373.12,268.05
2018,5,21,13,45,234.0,443.0,1.05,25.85,655.0,342.29,244.42
2018,5,21,14,0,232.0,430.0,1.0,25.8,636.0,312.21,221.69
2018,5,21,14,15,171.5,401.5,0.95,25.75,551.0,266.65,190.98
2018,5,21,14,30,111.0,373.0,0.9,25.7,466.0,229.36,167.34
2018,5,21,14,45,59.5,286.5,0.9,25.7,336.0,187.42,146.38
2018,5,21,15,0,8.0,200.0,0.9,25.7,206.0,146.73,114.45
2018,5,21,15,15,4.5,158.5,0.85,25.55,162.0,118.53,92.13
2018,5,21,15,30,1.0,117.0,0.8,25.4,118.0,89.26,68.58
2018,5,21,15,45,0.5,117.5,0.8,25.25,118.0,89.46,69.04
2018,5,21,16,0,0.0,118.0,0.8,25.1,118.0,89.61,69.42
2018,5,21,16,15,65.0,148.0,0.8,24.9,183.5,102.16,80.08
2018,5,21,16,30,130.0,178.0,0.8,24.7,249.0,121.11,96.06
2018,5,21,16,45,141.0,177.5,0.85,24.5,247.5,120.61,96.03
2018,5,21,17,0,152.0,177.0,0.9,24.3,246.0,119.68,95.7
2018,5,21,17,15,120.5,155.5,0.85,24.0,206.0,106.28,84.92
2018,5,21,17,30,89.0,134.0,0.8,23.7,166.0,92.61,73.75
2018,5,21,17,45,65.0,101.0,0.7,23.4,122.5,73.32,57.57
2018,5,21,18,0,41.0,68.0,0.6,23.1,79.0,51.15,38.64
2018,5,21,18,15,32.0,52.5,0.6,23.1,60.0,39.94,28.83
2018,5,21,18,30,23.0,37.0,0.6,23.1,41.0,28.58,18.76
2018,5,21,18,45,14.5,26.0,0.6,22.45,28.0,20.22,11.09
2018,5,21,19,0,6.0,15.0,0.6,21.8,15.0,11.81,0.39
2018,5,21,19,15,4.0,8.0,0.6,21.65,8.0,6.29,0.0
2018,5,21,19,30,2.0,1.0,0.6,21.5,1.0,0.0,0.0
2018,5,21,19,45,1.0,0.5,0.6,21.4,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.55,19.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,15,53.5,10.5,0.95,18.8,13.5,48.21,0.0
2018,5,22,5,30,107.0,21.0,1.2,19.2,27.0,144.65,21.72
2018,5,22,5,45,220.0,34.5,1.4,19.65,63.0,275.93,212.21
2018,5,22,6,0,333.0,48.0,1.6,20.1,99.0,394.05,315.3
2018,5,22,6,15,408.5,57.5,1.7,20.45,143.5,486.63,390.85
2018,5,22,6,30,484.0,67.0,1.8,20.8,188.0,579.27,462.89
2018,5,22,6,45,531.5,74.0,1.9,21.15,235.5,644.32,511.2
2018,5,22,7,0,579.0,81.0,2.0,21.5,283.0,709.24,557.41
2018,5,22,7,15,623.0,86.0,2.1,21.9,335.0,767.51,597.01
2018,5,22,7,30,667.0,91.0,2.2,22.3,387.0,824.6,634.57
2018,5,22,7,45,696.0,95.0,2.3,22.75,437.0,863.48,658.52
2018,5,22,8,0,725.0,99.0,2.4,23.2,487.0,893.64,676.24
2018,5,22,8,15,746.0,102.0,2.4,23.6,534.5,918.47,689.49
2018,5,22,8,30,767.0,105.0,2.4,24.0,582.0,940.15,700.57
2018,5,22,8,45,783.5,108.0,2.45,24.4,627.0,953.87,706.85
2018,5,22,9,0,800.0,111.0,2.5,24.8,672.0,964.08,710.99
2018,5,22,9,15,808.5,116.0,2.5,25.05,711.5,964.91,709.08
2018,5,22,9,30,817.0,121.0,2.5,25.3,751.0,962.07,705.03
2018,5,22,9,45,821.5,125.5,2.5,25.55,784.5,951.09,695.87
2018,5,22,10,0,826.0,130.0,2.5,25.8,818.0,922.62,675.5
2018,5,22,10,15,825.5,136.0,2.5,26.0,844.0,901.54,660.38
2018,5,22,10,30,825.0,142.0,2.5,26.2,870.0,890.89,652.2
2018,5,22,10,45,807.0,154.0,2.55,26.35,881.5,853.77,627.0
2018,5,22,11,0,789.0,166.0,2.6,26.5,893.0,814.29,600.32
2018,5,22,11,15,750.5,190.5,2.6,26.6,891.5,767.01,566.15
2018,5,22,11,30,712.0,215.0,2.6,26.7,890.0,725.97,535.71
2018,5,22,11,45,507.0,315.5,2.6,26.85,798.0,621.82,458.91
2018,5,22,12,0,302.0,416.0,2.6,27.0,706.0,524.98,387.05
2018,5,22,12,15,377.5,392.5,2.6,27.05,755.5,526.71,388.06
2018,5,22,12,30,453.0,369.0,2.6,27.1,805.0,520.03,381.64
2018,5,22,12,45,635.5,265.0,2.6,27.15,871.5,501.56,365.86
2018,5,22,13,0,818.0,161.0,2.6,27.2,938.0,472.37,339.49
2018,5,22,13,15,659.5,216.0,2.6,27.25,836.0,392.7,278.78
2018,5,22,13,30,501.0,271.0,2.6,27.3,734.0,334.4,235.15
2018,5,22,13,45,665.5,204.5,2.6,27.3,804.5,298.05,199.27
2018,5,22,14,0,830.0,138.0,2.6,27.3,875.0,262.21,162.35
2018,5,22,14,15,695.0,199.5,2.55,27.3,803.0,209.88,127.72
2018,5,22,14,30,560.0,261.0,2.5,27.3,731.0,188.29,122.31
2018,5,22,14,45,395.5,313.5,2.5,27.25,638.5,167.49,130.65
2018,5,22,15,0,231.0,366.0,2.5,27.2,546.0,216.06,169.55
2018,5,22,15,15,228.0,345.5,2.45,27.1,515.5,207.41,162.98
2018,5,22,15,30,225.0,325.0,2.4,27.0,485.0,198.26,156.15
2018,5,22,15,45,290.5,283.5,2.35,26.9,476.0,170.46,134.35
2018,5,22,16,0,356.0,242.0,2.3,26.8,467.0,152.69,120.47
2018,5,22,16,15,317.5,232.0,2.2,26.65,420.5,147.42,116.65
2018,5,22,16,30,279.0,222.0,2.1,26.5,374.0,141.95,112.62
2018,5,22,16,45,382.0,174.5,1.95,26.3,361.0,114.28,90.29
2018,5,22,17,0,485.0,127.0,1.8,26.1,348.0,89.0,69.65
2018,5,22,17,15,551.0,102.0,1.65,25.75,323.5,76.27,59.31
2018,5,22,17,30,617.0,77.0,1.5,25.4,299.0,60.69,46.36
2018,5,22,17,45,526.5,75.0,1.35,25.0,243.0,58.74,44.86
2018,5,22,18,0,436.0,73.0,1.2,24.6,187.0,57.2,43.58
2018,5,22,18,15,254.5,64.5,1.2,24.6,127.5,47.42,35.01
2018,5,22,18,30,73.0,56.0,1.2,24.6,68.0,41.11,29.19
2018,5,22,18,45,57.0,38.5,1.05,23.55,46.0,28.69,18.03
2018,5,22,19,0,41.0,21.0,0.9,22.5,24.0,16.08,3.31
2018,5,22,19,15,24.5,11.5,0.95,22.3,13.0,9.05,0.0
2018,5,22,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.25,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,23,5,15,11.0,9.5,1.75,19.7,10.0,15.69,0.0
2018,5,23,5,30,22.0,19.0,1.9,20.0,20.0,47.36,6.88
2018,5,23,5,45,60.5,36.5,2.1,20.3,44.5,110.94,83.23
2018,5,23,6,0,99.0,54.0,2.3,20.6,69.0,165.15,132.11
2018,5,23,6,15,108.5,73.5,2.35,21.0,96.0,198.17,160.83
2018,5,23,6,30,118.0,93.0,2.4,21.4,123.0,230.23,187.71
2018,5,23,6,45,193.0,110.5,2.4,21.85,172.5,341.4,278.17
2018,5,23,7,0,268.0,128.0,2.4,22.3,222.0,435.61,352.04
2018,5,23,7,15,312.5,143.5,2.35,22.75,270.0,498.74,398.87
2018,5,23,7,30,357.0,159.0,2.3,23.2,318.0,562.06,444.36
2018,5,23,7,45,397.0,171.5,2.25,23.7,368.5,642.58,500.05
2018,5,23,8,0,437.0,184.0,2.2,24.2,419.0,696.8,535.66
2018,5,23,8,15,477.5,190.0,2.05,24.6,469.0,742.32,564.14
2018,5,23,8,30,518.0,196.0,1.9,25.0,519.0,785.79,590.36
2018,5,23,8,45,482.5,226.5,1.8,25.4,545.0,776.31,578.57
2018,5,23,9,0,447.0,257.0,1.7,25.8,571.0,763.41,565.22
2018,5,23,9,15,341.0,304.5,1.6,26.1,552.5,672.2,497.95
2018,5,23,9,30,235.0,352.0,1.5,26.4,534.0,581.68,431.08
2018,5,23,9,45,330.0,345.0,1.4,26.7,613.0,676.44,496.52
2018,5,23,10,0,425.0,338.0,1.3,27.0,692.0,762.29,551.88
2018,5,23,10,15,404.5,359.5,1.25,27.2,706.0,742.53,535.26
2018,5,23,10,30,384.0,381.0,1.2,27.4,720.0,706.64,509.49
2018,5,23,10,45,400.0,388.5,1.15,27.6,750.0,704.71,506.88
2018,5,23,11,0,416.0,396.0,1.1,27.8,780.0,710.29,508.62
2018,5,23,11,15,427.0,397.5,1.1,27.95,797.0,691.37,494.98
2018,5,23,11,30,438.0,399.0,1.1,28.1,814.0,669.79,479.67
2018,5,23,11,45,382.0,425.5,1.1,28.25,790.0,614.23,440.61
2018,5,23,12,0,326.0,452.0,1.1,28.4,766.0,567.38,407.33
2018,5,23,12,15,306.0,459.5,1.05,28.45,754.0,531.62,381.62
2018,5,23,12,30,286.0,467.0,1.0,28.5,742.0,496.92,356.36
2018,5,23,12,45,334.5,444.5,1.0,28.55,764.0,478.51,342.31
2018,5,23,13,0,383.0,422.0,1.0,28.6,786.0,456.03,324.37
2018,5,23,13,15,402.5,408.0,0.95,28.6,785.5,423.11,298.44
2018,5,23,13,30,422.0,394.0,0.9,28.6,785.0,378.67,263.85
2018,5,23,13,45,478.0,355.0,0.85,28.6,788.0,338.11,230.37
2018,5,23,14,0,534.0,316.0,0.8,28.6,791.0,292.51,192.97
2018,5,23,14,15,610.5,263.5,0.75,28.65,789.5,232.59,145.86
2018,5,23,14,30,687.0,211.0,0.7,28.7,788.0,169.9,102.5
2018,5,23,14,45,700.0,191.5,0.65,28.7,758.5,114.85,87.47
2018,5,23,15,0,713.0,172.0,0.6,28.7,729.0,104.9,79.82
2018,5,23,15,15,676.0,174.5,0.5,28.65,680.5,107.74,82.28
2018,5,23,15,30,639.0,177.0,0.4,28.6,632.0,110.83,84.92
2018,5,23,15,45,671.5,156.0,0.35,28.6,606.5,102.33,78.28
2018,5,23,16,0,704.0,135.0,0.3,28.6,581.0,92.97,70.94
2018,5,23,16,15,559.0,153.0,0.25,28.6,489.5,102.43,78.85
2018,5,23,16,30,414.0,171.0,0.2,28.6,398.0,111.29,86.24
2018,5,23,16,45,386.5,155.0,0.15,28.6,350.5,102.77,79.55
2018,5,23,17,0,359.0,139.0,0.1,28.6,303.0,93.84,72.54
2018,5,23,17,15,219.5,88.0,0.15,28.25,184.5,60.53,45.39
2018,5,23,17,30,80.0,37.0,0.2,27.9,66.0,27.74,18.02
2018,5,23,17,45,58.0,47.0,0.25,27.55,66.5,36.46,25.55
2018,5,23,18,0,36.0,57.0,0.3,27.2,67.0,43.78,31.77
2018,5,23,18,15,40.0,54.5,0.3,27.2,63.0,41.42,29.58
2018,5,23,18,30,44.0,52.0,0.3,27.2,59.0,38.73,26.91
2018,5,23,18,45,27.5,36.0,0.3,26.3,40.0,27.09,16.57
2018,5,23,19,0,11.0,20.0,0.3,25.4,21.0,15.39,3.44
2018,5,23,19,15,7.5,10.5,0.3,25.15,11.0,8.26,0.0
2018,5,23,19,30,4.0,1.0,0.3,24.9,1.0,0.0,0.0
2018,5,23,19,45,2.0,0.5,0.3,24.65,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,24.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.15,20.3,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,20.05,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,5,24,5,15,11.0,10.0,2.35,19.25,10.5,16.08,0.0
2018,5,24,5,30,22.0,20.0,2.4,19.3,21.0,49.49,10.63
2018,5,24,5,45,66.5,37.5,2.4,19.35,46.5,117.52,89.18
2018,5,24,6,0,111.0,55.0,2.4,19.4,72.0,194.37,156.54
2018,5,24,6,15,186.5,71.0,2.45,19.6,112.5,281.34,231.04
2018,5,24,6,30,262.0,87.0,2.5,19.8,153.0,372.34,306.6
2018,5,24,6,45,329.5,100.0,2.5,19.95,202.5,478.34,390.4
2018,5,24,7,0,397.0,113.0,2.5,20.1,252.0,563.99,455.86
2018,5,24,7,15,423.0,127.0,2.6,20.4,297.0,611.07,489.59
2018,5,24,7,30,449.0,141.0,2.7,20.7,342.0,657.08,521.81
2018,5,24,7,45,433.0,166.0,2.75,20.95,378.5,672.36,529.62
2018,5,24,8,0,417.0,191.0,2.8,21.2,415.0,684.32,535.12
2018,5,24,8,15,413.5,209.5,2.8,21.45,449.5,698.76,542.64
2018,5,24,8,30,410.0,228.0,2.8,21.7,484.0,710.72,548.35
2018,5,24,8,45,372.0,257.5,2.85,21.95,503.0,672.31,517.99
2018,5,24,9,0,334.0,287.0,2.9,22.2,522.0,657.17,504.19
2018,5,24,9,15,367.5,298.5,2.85,22.4,571.0,692.18,527.85
2018,5,24,9,30,401.0,310.0,2.8,22.6,620.0,746.01,563.49
2018,5,24,9,45,405.0,326.5,2.75,22.85,652.0,750.32,563.8
2018,5,24,10,0,409.0,343.0,2.7,23.1,684.0,751.82,562.59
2018,5,24,10,15,369.0,374.0,2.7,23.35,690.0,707.16,529.04
2018,5,24,10,30,329.0,405.0,2.7,23.6,696.0,680.12,507.73
2018,5,24,10,45,275.5,423.0,2.65,23.8,671.0,629.19,469.51
2018,5,24,11,0,222.0,441.0,2.6,24.0,646.0,567.03,423.57
2018,5,24,11,15,188.5,452.0,2.55,24.25,628.0,531.87,396.92
