Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,11,30,155.0,463.0,2.5,24.5,610.0,498.06,371.11
2018,5,24,11,45,203.0,466.5,2.45,24.75,661.0,516.85,384.28
2018,5,24,12,0,251.0,470.0,2.4,25.0,712.0,532.11,394.12
2018,5,24,12,15,221.0,472.0,2.3,25.15,685.0,490.74,362.9
2018,5,24,12,30,191.0,474.0,2.2,25.3,658.0,453.48,334.91
2018,5,24,12,45,136.5,455.5,2.15,25.5,586.5,393.64,290.89
2018,5,24,13,0,82.0,437.0,2.1,25.7,515.0,347.17,256.79
2018,5,24,13,15,89.0,438.5,2.05,25.75,522.0,339.13,250.34
2018,5,24,13,30,96.0,440.0,2.0,25.8,529.0,330.04,242.84
2018,5,24,13,45,142.0,432.5,1.95,25.85,560.5,312.94,228.11
2018,5,24,14,0,188.0,425.0,1.9,25.9,592.0,301.67,217.31
2018,5,24,14,15,281.0,385.5,1.85,25.9,626.5,261.59,183.77
2018,5,24,14,30,374.0,346.0,1.8,25.9,661.0,227.04,157.59
2018,5,24,14,45,357.0,308.0,1.75,25.9,598.5,179.47,140.54
2018,5,24,15,0,340.0,270.0,1.7,25.9,536.0,146.85,114.79
2018,5,24,15,15,268.0,281.0,1.65,25.8,484.0,165.09,129.82
2018,5,24,15,30,196.0,292.0,1.6,25.7,432.0,182.26,143.89
2018,5,24,15,45,155.0,270.0,1.55,25.65,376.0,170.48,134.75
2018,5,24,16,0,114.0,248.0,1.5,25.6,320.0,158.33,125.36
2018,5,24,16,15,239.5,223.5,1.45,25.5,360.0,140.91,111.64
2018,5,24,16,30,365.0,199.0,1.4,25.4,400.0,131.54,104.4
2018,5,24,16,45,422.5,166.5,1.3,25.3,377.0,110.31,87.25
2018,5,24,17,0,480.0,134.0,1.2,25.2,354.0,93.12,73.29
2018,5,24,17,15,523.5,112.5,1.15,24.9,325.5,83.15,65.27
2018,5,24,17,30,567.0,91.0,1.1,24.6,297.0,69.9,54.33
2018,5,24,17,45,519.0,83.0,1.0,24.35,248.5,64.52,49.91
2018,5,24,18,0,471.0,75.0,0.9,24.1,200.0,59.04,45.25
2018,5,24,18,15,402.0,65.0,0.9,24.1,155.5,49.11,36.56
2018,5,24,18,30,333.0,55.0,0.9,24.1,111.0,41.51,29.66
2018,5,24,18,45,243.0,41.5,0.85,23.05,75.0,31.32,20.38
2018,5,24,19,0,153.0,28.0,0.8,22.0,39.0,21.13,7.7
2018,5,24,19,15,80.5,15.0,0.8,21.75,20.5,11.8,0.0
2018,5,24,19,30,8.0,2.0,0.8,21.5,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.85,21.2,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,25,5,15,0.0,3.0,1.05,19.15,3.0,2.36,0.0
2018,5,25,5,30,0.0,6.0,1.3,19.5,6.0,4.54,0.0
2018,5,25,5,45,72.0,19.5,1.55,19.9,31.0,97.72,74.14
2018,5,25,6,0,144.0,33.0,1.8,20.3,56.0,202.02,163.34
2018,5,25,6,15,110.0,38.5,1.85,20.65,59.5,157.92,128.77
2018,5,25,6,30,76.0,44.0,1.9,21.0,63.0,134.0,108.75
2018,5,25,6,45,38.0,45.5,2.0,21.3,55.0,85.02,67.01
2018,5,25,7,0,0.0,47.0,2.1,21.6,47.0,35.93,24.37
2018,5,25,7,15,0.0,60.5,2.1,21.95,60.5,46.35,32.92
2018,5,25,7,30,0.0,74.0,2.1,22.3,74.0,56.81,41.34
2018,5,25,7,45,1.5,114.0,2.1,22.65,115.0,92.97,70.62
2018,5,25,8,0,3.0,154.0,2.1,23.0,156.0,130.9,100.73
2018,5,25,8,15,2.0,152.5,2.05,23.3,154.0,126.57,96.69
2018,5,25,8,30,1.0,151.0,2.0,23.6,152.0,122.89,93.29
2018,5,25,8,45,4.5,170.5,2.0,23.9,174.0,142.9,108.84
2018,5,25,9,0,8.0,190.0,2.0,24.2,196.0,162.7,123.98
2018,5,25,9,15,17.0,237.5,1.95,24.5,250.5,212.94,162.58
2018,5,25,9,30,26.0,285.0,1.9,24.8,305.0,283.68,215.66
2018,5,25,9,45,27.5,301.0,1.9,25.05,323.0,296.09,224.02
2018,5,25,10,0,29.0,317.0,1.9,25.3,341.0,307.91,232.12
2018,5,25,10,15,43.0,349.5,1.9,25.55,386.5,346.02,259.91
2018,5,25,10,30,57.0,382.0,1.9,25.8,432.0,381.97,285.58
2018,5,25,10,45,97.5,418.5,1.95,26.0,507.0,441.79,328.92
2018,5,25,11,0,138.0,455.0,2.0,26.2,582.0,510.26,377.14
2018,5,25,11,15,129.0,458.5,2.0,26.35,579.0,490.84,362.06
2018,5,25,11,30,120.0,462.0,2.0,26.5,576.0,471.45,347.55
2018,5,25,11,45,108.0,464.0,2.05,26.6,567.5,443.05,326.84
2018,5,25,12,0,96.0,466.0,2.1,26.7,559.0,423.85,312.63
2018,5,25,12,15,116.5,474.0,2.15,26.65,586.5,429.51,316.62
2018,5,25,12,30,137.0,482.0,2.2,26.6,614.0,429.33,316.08
2018,5,25,12,45,293.5,421.5,2.25,26.6,702.0,443.99,325.8
2018,5,25,13,0,450.0,361.0,2.3,26.6,790.0,442.78,321.79
2018,5,25,13,15,593.5,278.5,2.3,26.6,835.0,407.19,290.77
2018,5,25,13,30,737.0,196.0,2.3,26.6,880.0,367.52,254.02
2018,5,25,13,45,792.0,161.0,2.35,26.6,880.5,314.67,207.95
2018,5,25,14,0,847.0,126.0,2.4,26.6,881.0,262.94,162.75
2018,5,25,14,15,843.0,123.0,2.4,26.55,854.0,209.17,121.31
2018,5,25,14,30,839.0,120.0,2.4,26.5,827.0,155.87,87.9
2018,5,25,14,45,798.5,130.0,2.35,26.5,780.5,97.87,74.91
2018,5,25,15,0,758.0,140.0,2.3,26.5,734.0,97.72,75.0
2018,5,25,15,15,683.0,153.0,2.3,26.45,667.0,96.2,73.95
2018,5,25,15,30,608.0,166.0,2.3,26.4,600.0,103.45,80.07
2018,5,25,15,45,696.0,131.5,2.25,26.4,598.0,88.82,68.26
2018,5,25,16,0,784.0,97.0,2.2,26.4,596.0,78.75,60.15
2018,5,25,16,15,691.0,107.5,2.15,26.25,522.0,77.6,59.44
2018,5,25,16,30,598.0,118.0,2.1,26.1,448.0,83.16,64.33
2018,5,25,16,45,609.0,107.5,2.05,26.0,415.5,78.16,60.4
2018,5,25,17,0,620.0,97.0,2.0,25.9,383.0,72.68,56.04
2018,5,25,17,15,623.0,85.5,1.85,25.6,343.0,65.89,50.58
2018,5,25,17,30,626.0,74.0,1.7,25.3,303.0,58.63,44.63
2018,5,25,17,45,557.0,70.5,1.5,25.0,250.5,55.73,42.3
2018,5,25,18,0,488.0,67.0,1.3,24.7,198.0,53.04,40.03
2018,5,25,18,15,299.0,58.5,1.3,24.7,133.5,43.71,31.87
2018,5,25,18,30,110.0,50.0,1.3,24.7,69.0,37.0,25.78
2018,5,25,18,45,84.5,34.0,1.1,23.55,45.5,25.57,15.62
2018,5,25,19,0,59.0,18.0,0.9,22.4,22.0,13.86,3.48
2018,5,25,19,15,31.0,9.5,0.95,22.25,11.5,7.47,0.0
2018,5,25,19,30,3.0,1.0,1.0,22.1,1.0,0.0,0.0
2018,5,25,19,45,1.5,0.5,1.05,21.9,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,26,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,26,5,15,0.0,1.5,1.7,20.2,1.5,1.18,0.0
2018,5,26,5,30,0.0,3.0,1.8,20.4,3.0,2.27,0.0
2018,5,26,5,45,0.0,6.0,1.95,20.6,6.0,4.54,0.0
2018,5,26,6,0,0.0,9.0,2.1,20.8,9.0,6.82,0.0
2018,5,26,6,15,0.0,22.0,2.2,21.05,22.0,16.73,8.31
2018,5,26,6,30,0.0,35.0,2.3,21.3,35.0,26.7,16.72
2018,5,26,6,45,1.0,64.5,2.4,21.55,65.0,50.91,36.96
2018,5,26,7,0,2.0,94.0,2.5,21.8,95.0,79.72,60.72
2018,5,26,7,15,5.0,108.0,2.6,22.0,110.5,94.34,72.61
2018,5,26,7,30,8.0,122.0,2.7,22.2,126.0,108.98,84.35
2018,5,26,7,45,14.5,148.0,2.75,22.45,155.5,139.11,108.54
2018,5,26,8,0,21.0,174.0,2.8,22.7,185.0,169.02,132.15
2018,5,26,8,15,14.5,167.5,2.85,22.85,175.5,153.48,118.95
2018,5,26,8,30,8.0,161.0,2.9,23.0,166.0,139.11,106.82
2018,5,26,8,45,5.5,153.5,2.95,23.15,157.0,128.76,98.15
2018,5,26,9,0,3.0,146.0,3.0,23.3,148.0,119.04,90.03
2018,5,26,9,15,5.0,168.5,3.05,23.5,172.0,139.79,106.19
2018,5,26,9,30,7.0,191.0,3.1,23.7,196.0,160.33,121.98
2018,5,26,9,45,5.0,170.0,3.15,23.9,174.0,139.85,105.56
2018,5,26,10,0,3.0,149.0,3.2,24.1,152.0,120.17,89.85
2018,5,26,10,15,2.5,136.5,3.25,24.25,139.0,109.34,81.18
2018,5,26,10,30,2.0,124.0,3.3,24.4,126.0,98.72,72.69
2018,5,26,10,45,1.0,107.0,3.4,24.6,108.0,84.28,61.2
2018,5,26,11,0,0.0,90.0,3.5,24.8,90.0,70.05,49.88
2018,5,26,11,15,5.5,146.5,3.5,24.9,151.5,118.75,88.09
2018,5,26,11,30,11.0,203.0,3.5,25.0,213.0,166.7,125.11
2018,5,26,11,45,38.0,323.0,3.55,25.05,359.5,283.1,213.75
2018,5,26,12,0,65.0,443.0,3.6,25.1,506.0,386.34,289.87
2018,5,26,12,15,133.0,431.5,3.6,25.15,560.0,409.49,306.84
2018,5,26,12,30,201.0,420.0,3.6,25.2,614.0,422.82,316.05
2018,5,26,12,45,167.0,409.0,3.65,25.2,569.5,378.96,282.86
2018,5,26,13,0,133.0,398.0,3.7,25.2,525.0,339.23,252.93
2018,5,26,13,15,235.5,372.5,3.65,25.2,593.0,338.33,249.74
2018,5,26,13,30,338.0,347.0,3.6,25.2,661.0,335.35,243.1
2018,5,26,13,45,214.0,330.0,3.55,25.2,527.0,264.1,191.34
2018,5,26,14,0,90.0,313.0,3.5,25.2,393.0,221.89,163.31
2018,5,26,14,15,222.0,339.0,3.4,25.2,528.5,230.23,164.16
2018,5,26,14,30,354.0,365.0,3.3,25.2,664.0,235.33,165.47
2018,5,26,14,45,265.0,335.5,3.25,25.2,554.0,189.44,149.41
2018,5,26,15,0,176.0,306.0,3.2,25.2,444.0,187.48,148.18
2018,5,26,15,15,221.5,263.5,3.05,25.15,428.0,154.94,122.22
2018,5,26,15,30,267.0,221.0,2.9,25.1,412.0,136.55,107.58
2018,5,26,15,45,283.5,235.5,2.75,25.05,426.5,145.95,115.58
2018,5,26,16,0,300.0,250.0,2.6,25.0,441.0,155.12,123.39
2018,5,26,16,15,161.0,166.0,2.45,24.85,267.5,107.36,84.46
2018,5,26,16,30,22.0,82.0,2.3,24.7,94.0,62.3,47.16
2018,5,26,16,45,11.0,57.0,2.15,24.6,63.0,44.2,32.06
2018,5,26,17,0,0.0,32.0,2.0,24.5,32.0,24.45,15.34
2018,5,26,17,15,23.5,57.0,1.85,24.25,65.5,44.45,32.61
2018,5,26,17,30,47.0,82.0,1.7,24.0,99.0,62.02,47.8
2018,5,26,17,45,107.0,88.5,1.55,23.75,119.5,65.01,50.47
2018,5,26,18,0,167.0,95.0,1.4,23.5,140.0,67.37,52.51
2018,5,26,18,15,158.5,77.5,1.4,23.5,113.0,55.8,42.39
2018,5,26,18,30,150.0,60.0,1.4,23.5,86.0,43.88,31.78
2018,5,26,18,45,110.5,43.5,1.35,23.05,59.0,32.12,21.14
2018,5,26,19,0,71.0,27.0,1.3,22.6,32.0,20.2,8.11
2018,5,26,19,15,39.0,14.5,1.3,22.5,17.0,11.41,0.0
2018,5,26,19,30,7.0,2.0,1.3,22.4,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,1.3,22.3,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,45,1.5,0.5,1.5,20.35,0.5,0.0,0.0
2018,5,27,5,0,3.0,1.0,1.5,20.3,1.0,0.0,0.0
2018,5,27,5,15,53.5,13.0,1.6,20.45,16.5,50.14,0.0
2018,5,27,5,30,104.0,25.0,1.7,20.6,32.0,138.14,58.35
2018,5,27,5,45,184.5,40.0,1.85,20.75,64.5,254.53,197.72
2018,5,27,6,0,265.0,55.0,2.0,20.9,97.0,345.5,277.92
2018,5,27,6,15,213.0,60.5,2.05,21.15,102.0,308.98,251.42
2018,5,27,6,30,161.0,66.0,2.1,21.4,107.0,245.45,201.24
2018,5,27,6,45,80.5,80.0,2.2,21.65,100.5,169.09,137.16
2018,5,27,7,0,0.0,94.0,2.3,21.9,94.0,77.71,58.81
2018,5,27,7,15,1.5,102.0,2.3,22.25,102.5,84.74,64.49
2018,5,27,7,30,3.0,110.0,2.3,22.6,111.0,92.11,70.24
2018,5,27,7,45,220.5,133.0,2.35,22.9,252.0,388.24,311.96
2018,5,27,8,0,438.0,156.0,2.4,23.2,393.0,663.84,517.96
2018,5,27,8,15,385.0,179.0,2.3,23.6,401.5,634.23,490.0
2018,5,27,8,30,332.0,202.0,2.2,24.0,410.0,574.4,443.37
2018,5,27,8,45,240.5,254.5,2.1,24.35,411.0,534.35,409.11
2018,5,27,9,0,149.0,307.0,2.0,24.7,412.0,466.98,355.38
2018,5,27,9,15,315.5,274.5,1.9,24.95,514.0,614.04,464.09
2018,5,27,9,30,482.0,242.0,1.8,25.2,616.0,757.57,563.22
2018,5,27,9,45,290.5,312.5,1.7,25.45,541.0,605.03,450.17
2018,5,27,10,0,99.0,383.0,1.6,25.7,466.0,438.11,326.29
2018,5,27,10,15,107.5,401.5,1.55,25.85,494.5,474.2,351.97
2018,5,27,10,30,116.0,420.0,1.5,26.0,523.0,487.48,360.21
2018,5,27,10,45,136.5,438.0,1.5,26.15,562.0,508.65,374.56
2018,5,27,11,0,157.0,456.0,1.5,26.3,601.0,526.88,386.63
2018,5,27,11,15,192.5,460.5,1.5,26.4,641.5,542.44,397.23
2018,5,27,11,30,228.0,465.0,1.5,26.5,682.0,554.22,404.97
2018,5,27,11,45,259.0,462.0,1.55,26.55,710.5,557.56,406.97
2018,5,27,12,0,290.0,459.0,1.6,26.6,739.0,550.17,401.41
2018,5,27,12,15,296.0,458.5,1.65,26.7,744.5,526.05,383.69
2018,5,27,12,30,302.0,458.0,1.7,26.8,750.0,500.96,365.04
2018,5,27,12,45,336.0,442.0,1.75,26.85,764.5,479.16,348.35
2018,5,27,13,0,370.0,426.0,1.8,26.9,779.0,454.53,328.81
2018,5,27,13,15,339.5,431.0,1.8,26.9,751.0,414.11,298.09
2018,5,27,13,30,309.0,436.0,1.8,26.9,723.0,376.76,269.7
2018,5,27,13,45,316.0,424.0,1.85,26.9,711.5,344.05,243.85
2018,5,27,14,0,323.0,412.0,1.9,26.9,700.0,311.17,218.05
2018,5,27,14,15,288.5,390.5,1.9,26.8,642.0,266.85,186.63
2018,5,27,14,30,254.0,369.0,1.9,26.7,584.0,227.58,161.12
2018,5,27,14,45,155.5,300.5,1.95,26.6,430.5,186.08,137.67
2018,5,27,15,0,57.0,232.0,2.0,26.5,277.0,157.61,123.2
2018,5,27,15,15,159.0,275.5,1.95,26.4,391.5,172.8,135.73
2018,5,27,15,30,261.0,319.0,1.9,26.3,506.0,184.55,145.45
2018,5,27,15,45,224.5,300.5,1.9,26.15,454.0,186.95,147.81
2018,5,27,16,0,188.0,282.0,1.9,26.0,402.0,176.88,140.21
2018,5,27,16,15,234.0,250.0,1.9,25.8,387.5,154.44,122.57
2018,5,27,16,30,280.0,218.0,1.9,25.6,373.0,139.73,111.09
2018,5,27,16,45,374.5,180.5,1.85,25.45,367.0,117.34,93.07
2018,5,27,17,0,469.0,143.0,1.8,25.3,361.0,98.27,77.59
2018,5,27,17,15,352.5,140.0,1.7,24.95,292.5,95.29,75.49
2018,5,27,17,30,236.0,137.0,1.6,24.6,224.0,94.35,75.02
2018,5,27,17,45,173.5,117.5,1.5,24.25,176.0,83.42,66.0
2018,5,27,18,0,111.0,98.0,1.4,23.9,128.0,69.88,54.54
2018,5,27,18,15,164.5,78.0,1.4,23.9,112.0,56.2,42.67
2018,5,27,18,30,218.0,58.0,1.4,23.9,96.0,42.76,30.8
2018,5,27,18,45,137.0,42.0,1.4,23.2,63.0,31.3,20.49
2018,5,27,19,0,56.0,26.0,1.4,22.5,30.0,19.68,8.15
2018,5,27,19,15,34.5,14.5,1.45,22.35,16.5,11.41,0.0
2018,5,27,19,30,13.0,3.0,1.5,22.2,3.0,0.0,0.0
2018,5,27,19,45,6.5,1.5,1.5,22.0,1.5,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,4,45,3.5,1.0,0.5,19.45,1.0,0.0,0.0
2018,5,28,5,0,7.0,2.0,0.5,19.5,2.0,0.0,0.0
2018,5,28,5,15,7.0,6.5,0.6,19.8,6.5,10.33,0.0
2018,5,28,5,30,7.0,11.0,0.7,20.1,11.0,14.13,1.38
2018,5,28,5,45,3.5,18.0,0.8,20.35,18.0,16.58,7.74
2018,5,28,6,0,0.0,25.0,0.9,20.6,25.0,19.04,10.09
2018,5,28,6,15,0.5,32.5,1.05,20.85,32.5,25.23,15.46
2018,5,28,6,30,1.0,40.0,1.2,21.1,40.0,31.46,20.79
2018,5,28,6,45,14.0,70.5,1.3,21.3,75.5,69.15,52.79
2018,5,28,7,0,27.0,101.0,1.4,21.5,111.0,123.38,97.72
2018,5,28,7,15,28.0,133.0,1.5,21.7,144.5,159.44,126.41
2018,5,28,7,30,29.0,165.0,1.6,21.9,178.0,194.7,153.91
2018,5,28,7,45,36.0,189.5,1.7,22.1,207.5,225.63,177.81
2018,5,28,8,0,43.0,214.0,1.8,22.3,237.0,255.9,200.83
2018,5,28,8,15,45.0,234.5,1.9,22.4,260.5,275.62,215.29
2018,5,28,8,30,47.0,255.0,2.0,22.5,284.0,294.8,229.24
2018,5,28,8,45,48.0,274.5,2.1,22.6,306.5,311.25,240.99
2018,5,28,9,0,49.0,294.0,2.2,22.7,329.0,327.13,252.25
2018,5,28,9,15,39.5,290.0,2.35,22.8,319.0,307.22,236.25
2018,5,28,9,30,30.0,286.0,2.5,22.9,309.0,288.47,221.27
2018,5,28,9,45,19.5,246.0,2.6,22.95,261.5,218.89,167.49
2018,5,28,10,0,9.0,206.0,2.7,23.0,214.0,173.15,131.66
2018,5,28,10,15,8.5,199.0,2.8,23.05,206.5,165.95,125.93
2018,5,28,10,30,8.0,192.0,2.9,23.1,199.0,158.97,120.32
2018,5,28,10,45,9.5,207.0,3.0,23.15,215.5,171.66,130.05
2018,5,28,11,0,11.0,222.0,3.1,23.2,232.0,184.01,139.45
2018,5,28,11,15,13.5,258.0,3.15,23.25,270.5,213.52,161.97
2018,5,28,11,30,16.0,294.0,3.2,23.3,309.0,242.13,183.59
2018,5,28,11,45,20.5,329.5,3.2,23.35,349.0,270.67,204.99
2018,5,28,12,0,25.0,365.0,3.2,23.4,389.0,300.94,227.5
2018,5,28,12,15,23.0,343.5,3.2,23.4,365.5,277.29,209.51
2018,5,28,12,30,21.0,322.0,3.2,23.4,342.0,256.29,193.62
2018,5,28,12,45,19.5,313.0,3.15,23.35,331.5,245.9,185.73
2018,5,28,13,0,18.0,304.0,3.1,23.3,321.0,235.84,178.06
2018,5,28,13,15,19.5,308.5,3.1,23.3,327.0,236.74,178.68
2018,5,28,13,30,21.0,313.0,3.1,23.3,333.0,237.25,178.97
2018,5,28,13,45,15.0,261.5,3.1,23.25,275.5,197.41,148.75
2018,5,28,14,0,9.0,210.0,3.1,23.2,218.0,158.49,119.12
2018,5,28,14,15,9.5,211.5,3.15,23.2,219.5,158.19,119.07
2018,5,28,14,30,10.0,213.0,3.2,23.2,221.0,157.7,118.92
2018,5,28,14,45,14.0,233.0,3.2,23.2,244.0,169.12,128.22
2018,5,28,15,0,18.0,253.0,3.2,23.2,267.0,180.96,144.1
2018,5,28,15,15,11.0,214.5,3.2,23.1,223.0,155.94,124.06
2018,5,28,15,30,4.0,176.0,3.2,23.0,179.0,130.12,103.22
2018,5,28,15,45,2.5,144.5,3.15,22.95,146.5,108.43,85.57
2018,5,28,16,0,1.0,113.0,3.1,22.9,114.0,86.15,67.24
2018,5,28,16,15,0.5,89.5,3.0,22.8,90.0,68.95,53.01
2018,5,28,16,30,0.0,66.0,2.9,22.7,66.0,50.69,37.72
2018,5,28,16,45,19.5,105.0,2.8,22.6,114.0,77.92,61.08
2018,5,28,17,0,39.0,144.0,2.7,22.5,162.0,102.52,82.19
2018,5,28,17,15,35.0,109.5,2.65,22.35,124.5,80.39,63.65
2018,5,28,17,30,31.0,75.0,2.6,22.2,87.0,57.07,43.86
2018,5,28,17,45,15.5,53.5,2.5,22.05,59.5,41.53,30.54
2018,5,28,18,0,0.0,32.0,2.4,21.9,32.0,24.39,15.65
2018,5,28,18,15,0.0,24.0,2.4,21.9,24.0,18.26,10.25
2018,5,28,18,30,0.0,16.0,2.4,21.9,16.0,12.15,4.82
2018,5,28,18,45,0.0,12.0,2.3,21.7,12.0,9.1,2.02
2018,5,28,19,0,0.0,8.0,2.2,21.5,8.0,6.06,0.0
2018,5,28,19,15,3.0,5.0,2.2,21.45,5.0,3.93,0.0
2018,5,28,19,30,6.0,2.0,2.2,21.4,2.0,0.0,0.0
2018,5,28,19,45,3.0,1.0,2.15,21.35,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,4,45,4.5,1.0,0.9,20.1,1.0,0.0,0.0
2018,5,29,5,0,9.0,2.0,0.9,20.2,2.0,0.0,0.0
2018,5,29,5,15,9.0,4.5,1.0,20.5,5.0,10.25,0.0
2018,5,29,5,30,9.0,7.0,1.1,20.8,8.0,14.62,2.04
2018,5,29,5,45,4.5,13.5,1.25,21.15,14.0,14.29,5.93
2018,5,29,6,0,0.0,20.0,1.4,21.5,20.0,15.21,6.87
2018,5,29,6,15,0.0,27.0,1.4,21.7,27.0,20.56,11.48
2018,5,29,6,30,0.0,34.0,1.4,21.9,34.0,25.93,16.05
2018,5,29,6,45,1.0,53.5,1.45,22.1,54.0,41.89,29.4
2018,5,29,7,0,2.0,73.0,1.5,22.3,74.0,58.55,43.14
2018,5,29,7,15,2.5,99.0,1.5,22.55,100.0,82.65,62.74
2018,5,29,7,30,3.0,125.0,1.5,22.8,126.0,106.82,82.04
2018,5,29,7,45,2.0,130.5,1.5,23.1,131.5,109.0,83.3
2018,5,29,8,0,1.0,136.0,1.5,23.4,137.0,111.52,84.86
2018,5,29,8,15,4.5,160.5,1.45,23.7,163.5,136.49,104.42
2018,5,29,8,30,8.0,185.0,1.4,24.0,190.0,161.27,123.47
2018,5,29,8,45,8.5,192.5,1.35,24.3,198.0,166.9,127.26
2018,5,29,9,0,9.0,200.0,1.3,24.6,206.0,172.62,131.15
2018,5,29,9,15,5.0,172.5,1.3,24.85,176.0,143.21,107.8
2018,5,29,9,30,1.0,145.0,1.3,25.1,146.0,115.45,85.79
2018,5,29,9,45,3.0,160.5,1.25,25.35,163.0,129.98,96.93
2018,5,29,10,0,5.0,176.0,1.2,25.6,180.0,144.31,107.73
2018,5,29,10,15,10.0,223.5,1.25,25.8,232.0,187.72,140.72
2018,5,29,10,30,15.0,271.0,1.3,26.0,284.0,230.53,172.62
2018,5,29,10,45,17.5,293.0,1.35,26.2,309.0,249.05,185.97
2018,5,29,11,0,20.0,315.0,1.4,26.4,334.0,266.9,198.84
2018,5,29,11,15,17.5,291.5,1.45,26.5,308.0,243.49,181.2
2018,5,29,11,30,15.0,268.0,1.5,26.6,282.0,220.89,164.25
2018,5,29,11,45,19.5,301.0,1.55,26.7,319.5,247.83,184.25
2018,5,29,12,0,24.0,334.0,1.6,26.8,357.0,276.56,205.21
2018,5,29,12,15,28.5,355.0,1.65,26.9,382.5,289.22,214.23
2018,5,29,12,30,33.0,376.0,1.7,27.0,408.0,300.35,222.12
2018,5,29,12,45,53.0,372.5,1.8,27.1,423.5,300.77,222.27
2018,5,29,13,0,73.0,369.0,1.9,27.2,439.0,299.22,220.71
2018,5,29,13,15,154.5,413.0,1.95,27.3,558.0,341.95,249.96
2018,5,29,13,30,236.0,457.0,2.0,27.4,677.0,376.94,271.8
2018,5,29,13,45,266.0,439.0,2.05,27.45,681.5,339.01,241.63
2018,5,29,14,0,296.0,421.0,2.1,27.5,686.0,310.85,218.63
2018,5,29,14,15,288.5,408.0,2.1,27.5,659.5,276.37,193.28
2018,5,29,14,30,281.0,395.0,2.1,27.5,633.0,243.43,171.41
2018,5,29,14,45,290.5,366.0,2.15,27.5,603.0,205.89,150.37
2018,5,29,15,0,300.0,337.0,2.2,27.5,573.0,189.72,148.22
2018,5,29,15,15,218.0,328.5,2.2,27.35,495.5,199.57,156.47
2018,5,29,15,30,136.0,320.0,2.2,27.2,418.0,193.33,151.95
2018,5,29,15,45,96.0,274.5,2.2,27.1,341.5,180.66,142.29
2018,5,29,16,0,56.0,229.0,2.2,27.0,265.0,154.8,121.94
2018,5,29,16,15,28.5,171.5,2.15,26.8,190.0,120.69,94.66
2018,5,29,16,30,1.0,114.0,2.1,26.6,115.0,86.34,66.74
2018,5,29,16,45,0.5,95.5,2.0,26.45,96.0,72.99,55.93
2018,5,29,17,0,0.0,77.0,1.9,26.3,77.0,59.15,44.54
2018,5,29,17,15,0.0,71.0,1.8,25.95,71.0,54.48,40.84
2018,5,29,17,30,0.0,65.0,1.7,25.6,65.0,49.83,37.08
2018,5,29,17,45,0.0,41.0,1.6,25.3,41.0,31.31,21.34
2018,5,29,18,0,0.0,17.0,1.5,25.0,17.0,12.92,5.52
2018,5,29,18,15,0.0,13.0,1.5,25.0,13.0,9.86,2.85
2018,5,29,18,30,0.0,9.0,1.5,25.0,9.0,6.82,0.16
2018,5,29,18,45,0.0,7.0,1.35,24.15,7.0,5.3,0.0
2018,5,29,19,0,0.0,5.0,1.2,23.3,5.0,3.78,0.0
2018,5,29,19,15,3.0,3.0,1.2,23.1,3.0,2.36,0.0
2018,5,29,19,30,6.0,1.0,1.2,22.9,1.0,0.0,0.0
2018,5,29,19,45,3.0,0.5,1.25,22.75,0.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.15,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.2,1.0,0.0,0.0
2018,5,30,5,15,3.0,9.5,1.2,21.4,9.5,9.71,0.0
2018,5,30,5,30,3.0,18.0,1.3,21.6,18.0,16.1,2.98
2018,5,30,5,45,1.5,32.5,1.4,21.8,32.5,29.32,17.73
2018,5,30,6,0,0.0,47.0,1.5,22.0,47.0,41.11,28.06
2018,5,30,6,15,0.5,62.5,1.55,22.15,62.5,55.2,40.11
2018,5,30,6,30,1.0,78.0,1.6,22.3,78.0,68.87,51.62
2018,5,30,6,45,0.5,64.0,1.65,22.5,64.0,49.81,35.84
2018,5,30,7,0,0.0,50.0,1.7,22.7,50.0,38.24,26.18
2018,5,30,7,15,0.0,57.5,1.75,22.9,57.5,44.04,30.86
2018,5,30,7,30,0.0,65.0,1.8,23.1,65.0,49.85,35.48
2018,5,30,7,45,1.0,103.5,1.9,23.25,104.0,82.7,62.1
2018,5,30,8,0,2.0,142.0,2.0,23.4,143.0,118.16,90.32
2018,5,30,8,15,4.0,160.0,2.05,23.55,162.5,135.48,103.76
2018,5,30,8,30,6.0,178.0,2.1,23.7,182.0,152.64,116.95
2018,5,30,8,45,30.0,235.5,2.1,23.85,256.5,250.16,193.17
2018,5,30,9,0,54.0,293.0,2.1,24.0,331.0,330.96,254.17
2018,5,30,9,15,45.0,298.5,2.15,24.15,331.5,321.48,245.63
2018,5,30,9,30,36.0,304.0,2.2,24.3,332.0,312.42,237.87
2018,5,30,9,45,31.5,309.0,2.25,24.45,334.5,307.62,233.55
2018,5,30,10,0,27.0,314.0,2.3,24.6,337.0,303.02,229.42
2018,5,30,10,15,26.0,321.0,2.35,24.85,343.5,303.66,229.3
2018,5,30,10,30,25.0,328.0,2.4,25.1,350.0,304.12,229.07
2018,5,30,10,45,28.5,342.5,2.45,25.35,368.5,314.86,236.63
2018,5,30,11,0,32.0,357.0,2.5,25.6,387.0,324.67,243.43
2018,5,30,11,15,29.0,337.5,2.55,25.8,365.0,299.89,224.66
2018,5,30,11,30,26.0,318.0,2.6,26.0,343.0,276.17,206.75
2018,5,30,11,45,19.0,272.0,2.65,26.2,290.5,229.64,171.66
2018,5,30,12,0,12.0,226.0,2.7,26.4,238.0,182.87,136.16
2018,5,30,12,15,38.0,294.0,2.7,26.5,331.0,249.46,186.53
2018,5,30,12,30,64.0,362.0,2.7,26.6,424.0,307.6,229.24
2018,5,30,12,45,92.5,414.5,2.75,26.75,503.5,349.62,259.26
2018,5,30,13,0,121.0,467.0,2.8,26.9,583.0,377.71,278.49
2018,5,30,13,15,135.0,467.0,2.8,26.95,594.5,366.37,269.06
2018,5,30,13,30,149.0,467.0,2.8,27.0,606.0,353.42,258.32
2018,5,30,13,45,165.5,455.0,2.8,27.1,606.0,333.25,242.0
2018,5,30,14,0,182.0,443.0,2.8,27.2,606.0,311.71,224.66
2018,5,30,14,15,125.5,407.0,2.8,27.2,517.5,265.36,192.59
2018,5,30,14,30,69.0,371.0,2.8,27.2,429.0,242.11,178.45
2018,5,30,14,45,64.0,351.0,2.8,27.2,403.5,221.85,165.24
2018,5,30,15,0,59.0,331.0,2.8,27.2,378.0,209.45,164.21
2018,5,30,15,15,143.0,324.5,2.75,27.15,430.0,195.35,153.4
2018,5,30,15,30,227.0,318.0,2.7,27.1,482.0,195.23,153.7
2018,5,30,15,45,199.0,302.5,2.65,27.0,439.5,187.16,147.69
2018,5,30,16,0,171.0,287.0,2.6,26.9,397.0,178.8,141.45
2018,5,30,16,15,173.5,265.5,2.5,26.75,369.5,168.11,133.3
2018,5,30,16,30,176.0,244.0,2.4,26.6,342.0,156.93,124.72
2018,5,30,16,45,158.0,217.5,2.3,26.45,299.5,142.33,113.27
2018,5,30,17,0,140.0,191.0,2.2,26.3,257.0,127.22,101.28
2018,5,30,17,15,167.0,167.5,2.05,26.05,237.0,114.04,90.77
2018,5,30,17,30,194.0,144.0,1.9,25.8,217.0,100.28,79.62
2018,5,30,17,45,198.0,122.5,1.75,25.55,187.0,84.94,66.93
2018,5,30,18,0,202.0,101.0,1.6,25.3,157.0,71.55,55.66
2018,5,30,18,15,137.0,82.5,1.6,25.3,117.0,59.68,45.4
2018,5,30,18,30,72.0,64.0,1.6,25.3,77.0,46.48,33.8
2018,5,30,18,45,48.0,46.5,1.5,24.5,54.0,34.13,22.84
2018,5,30,19,0,24.0,29.0,1.4,23.7,31.0,21.68,10.43
2018,5,30,19,15,15.0,16.0,1.5,23.55,17.0,12.59,0.0
2018,5,30,19,30,6.0,3.0,1.6,23.4,3.0,2.36,0.0
2018,5,30,19,45,3.0,1.5,1.65,23.25,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,4,45,3.5,1.0,1.35,20.85,1.0,0.0,0.0
2018,5,31,5,0,7.0,2.0,1.4,20.9,2.0,0.0,0.0
2018,5,31,5,15,7.0,9.5,1.6,21.2,9.5,12.69,0.0
2018,5,31,5,30,7.0,17.0,1.8,21.5,17.0,20.12,5.61
2018,5,31,5,45,67.5,33.0,1.95,21.8,43.5,104.52,79.55
2018,5,31,6,0,128.0,49.0,2.1,22.1,70.0,194.48,156.16
2018,5,31,6,15,124.5,68.0,2.2,22.35,94.5,218.53,176.93
2018,5,31,6,30,121.0,87.0,2.3,22.6,119.0,220.78,179.49
2018,5,31,6,45,80.0,86.0,2.35,22.85,109.0,176.27,142.33
2018,5,31,7,0,39.0,85.0,2.4,23.1,99.0,115.65,91.38
2018,5,31,7,15,20.0,97.5,2.4,23.4,104.5,108.98,84.78
2018,5,31,7,30,1.0,110.0,2.4,23.7,110.0,89.98,68.05
2018,5,31,7,45,17.5,156.0,2.4,23.95,165.0,149.97,116.64
2018,5,31,8,0,34.0,202.0,2.4,24.2,220.0,231.97,181.08
2018,5,31,8,15,36.5,223.5,2.35,24.45,245.0,253.75,196.89
2018,5,31,8,30,39.0,245.0,2.3,24.7,270.0,274.94,212.21
2018,5,31,8,45,35.0,253.0,2.3,24.95,276.5,274.07,210.45
2018,5,31,9,0,31.0,261.0,2.3,25.2,283.0,273.42,208.99
2018,5,31,9,15,86.0,312.5,2.3,25.45,378.5,377.22,287.74
2018,5,31,9,30,141.0,364.0,2.3,25.7,474.0,501.08,377.56
2018,5,31,9,45,138.5,379.5,2.3,25.95,491.5,503.99,377.53
2018,5,31,10,0,136.0,395.0,2.3,26.2,509.0,505.91,377.55
2018,5,31,10,15,92.5,388.5,2.3,26.45,467.5,428.44,320.0
2018,5,31,10,30,49.0,382.0,2.3,26.7,426.0,374.86,279.44
2018,5,31,10,45,53.0,397.0,2.3,26.9,445.5,384.45,286.06
2018,5,31,11,0,57.0,412.0,2.3,27.1,465.0,392.95,291.61
2018,5,31,11,15,45.5,393.5,2.3,27.25,436.0,359.86,266.91
2018,5,31,11,30,34.0,375.0,2.3,27.4,407.0,328.55,243.62
2018,5,31,11,45,77.5,400.0,2.3,27.55,474.5,371.92,275.65
2018,5,31,12,0,121.0,425.0,2.3,27.7,542.0,413.71,305.47
2018,5,31,12,15,240.5,430.0,2.3,27.75,663.0,473.55,348.22
2018,5,31,12,30,360.0,435.0,2.3,27.8,784.0,519.14,378.96
2018,5,31,12,45,533.0,328.0,2.3,27.9,840.5,502.31,364.92
2018,5,31,13,0,706.0,221.0,2.3,28.0,897.0,467.63,335.98
2018,5,31,13,15,754.5,192.0,2.3,28.0,904.5,423.95,299.22
2018,5,31,13,30,803.0,163.0,2.3,28.0,912.0,375.27,257.34
2018,5,31,13,45,807.5,156.0,2.3,28.0,894.5,322.14,212.42
2018,5,31,14,0,812.0,149.0,2.3,28.0,877.0,268.47,167.69
2018,5,31,14,15,806.0,146.5,2.25,27.95,850.0,215.19,126.36
2018,5,31,14,30,800.0,144.0,2.2,27.9,823.0,162.76,92.14
2018,5,31,14,45,792.0,141.0,2.2,27.85,790.0,110.99,71.29
2018,5,31,15,0,784.0,138.0,2.2,27.8,757.0,97.04,73.99
2018,5,31,15,15,772.5,134.5,2.2,27.65,718.5,96.61,73.86
2018,5,31,15,30,761.0,131.0,2.2,27.5,680.0,96.03,73.62
2018,5,31,15,45,747.0,126.5,2.15,27.4,637.5,94.61,72.68
2018,5,31,16,0,733.0,122.0,2.1,27.3,595.0,93.02,71.62
2018,5,31,16,15,693.0,123.5,2.05,27.1,543.0,87.0,66.94
2018,5,31,16,30,653.0,125.0,2.0,26.9,491.0,88.55,68.51
2018,5,31,16,45,519.5,137.0,2.0,26.7,411.0,94.65,73.88
2018,5,31,17,0,386.0,149.0,2.0,26.5,331.0,100.1,78.74
2018,5,31,17,15,230.5,127.0,1.9,26.15,232.0,88.29,69.23
2018,5,31,17,30,75.0,105.0,1.8,25.8,133.0,75.54,58.8
2018,5,31,17,45,119.0,98.5,1.7,25.45,135.5,71.53,55.63
2018,5,31,18,0,163.0,92.0,1.6,25.1,138.0,65.52,50.6
2018,5,31,18,15,193.5,77.0,1.6,25.1,120.5,55.94,42.27
2018,5,31,18,30,224.0,62.0,1.6,25.1,103.0,45.55,33.07
2018,5,31,18,45,128.0,45.0,1.35,24.2,67.0,33.36,22.26
2018,5,31,19,0,32.0,28.0,1.1,23.3,31.0,21.09,10.25
2018,5,31,19,15,19.0,15.5,1.1,23.15,17.0,12.2,0.0
2018,5,31,19,30,6.0,3.0,1.1,23.0,3.0,2.36,0.0
2018,5,31,19,45,3.0,1.5,1.1,22.8,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,45,0.5,0.5,0.8,19.0,0.5,0.0,0.0
2018,6,1,5,0,1.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,6,1,5,15,1.0,8.5,0.95,19.25,8.5,7.43,0.0
2018,6,1,5,30,1.0,16.0,1.1,19.5,16.0,12.98,1.8
2018,6,1,5,45,1.5,31.0,1.25,19.75,31.0,26.64,15.83
2018,6,1,6,0,2.0,46.0,1.4,20.0,46.0,41.13,28.45
2018,6,1,6,15,11.5,66.5,1.45,20.2,69.0,70.03,53.24
2018,6,1,6,30,21.0,87.0,1.5,20.4,92.0,110.88,87.63
2018,6,1,6,45,51.5,112.5,1.5,20.6,129.5,168.11,135.59
2018,6,1,7,0,82.0,138.0,1.5,20.8,167.0,225.38,182.32
2018,6,1,7,15,148.0,161.0,1.5,21.15,224.0,335.64,270.13
2018,6,1,7,30,214.0,184.0,1.5,21.5,281.0,426.4,339.51
2018,6,1,7,45,242.0,204.0,1.45,21.8,326.0,499.3,391.61
2018,6,1,8,0,270.0,224.0,1.4,22.1,371.0,547.69,424.75
2018,6,1,8,15,382.0,215.5,1.4,22.65,444.5,646.6,495.6
2018,6,1,8,30,494.0,207.0,1.4,23.2,518.0,772.78,580.98
2018,6,1,8,45,619.0,171.5,1.35,23.75,590.5,865.69,639.76
2018,6,1,9,0,744.0,136.0,1.3,24.3,663.0,935.21,680.1
2018,6,1,9,15,553.5,199.0,1.35,24.95,604.0,807.67,593.01
2018,6,1,9,30,363.0,262.0,1.4,25.6,545.0,660.87,488.93
2018,6,1,9,45,389.0,274.0,1.4,26.25,589.5,684.34,504.17
2018,6,1,10,0,415.0,286.0,1.4,26.9,634.0,704.47,515.39
2018,6,1,10,15,608.0,220.0,1.35,27.3,750.0,807.38,585.11
2018,6,1,10,30,801.0,154.0,1.3,27.7,866.0,883.72,632.2
2018,6,1,10,45,813.5,151.0,1.25,28.1,890.0,859.78,613.76
2018,6,1,11,0,826.0,148.0,1.2,28.5,914.0,819.65,586.24
2018,6,1,11,15,798.5,168.5,1.25,28.6,919.5,790.5,566.97
2018,6,1,11,30,771.0,189.0,1.3,28.7,925.0,746.61,536.73
2018,6,1,11,45,799.5,173.0,1.35,28.85,942.0,712.96,513.71
2018,6,1,12,0,828.0,157.0,1.4,29.0,959.0,675.56,487.32
2018,6,1,12,15,814.5,166.5,1.55,28.95,956.0,627.84,453.64
2018,6,1,12,30,801.0,176.0,1.7,28.9,953.0,579.52,418.4
2018,6,1,12,45,819.0,160.5,1.85,28.9,950.0,530.29,381.28
2018,6,1,13,0,837.0,145.0,2.0,28.9,947.0,477.84,340.27
2018,6,1,13,15,834.0,144.0,2.1,28.8,933.0,427.11,299.05
2018,6,1,13,30,831.0,143.0,2.2,28.7,919.0,376.06,256.53
2018,6,1,13,45,834.5,137.5,2.3,28.6,901.5,324.31,212.79
2018,6,1,14,0,838.0,132.0,2.4,28.5,884.0,271.89,169.05
2018,6,1,14,15,831.0,130.5,2.35,28.4,856.5,219.23,128.18
2018,6,1,14,30,824.0,129.0,2.3,28.3,829.0,167.34,94.43
2018,6,1,14,45,815.0,126.5,2.25,28.15,795.5,115.81,73.87
2018,6,1,15,0,806.0,124.0,2.2,28.0,762.0,90.02,68.23
2018,6,1,15,15,793.5,122.0,2.15,27.8,723.5,90.08,68.51
2018,6,1,15,30,781.0,120.0,2.1,27.6,685.0,90.05,68.7
2018,6,1,15,45,765.0,117.5,2.05,27.4,642.0,89.53,68.52
2018,6,1,16,0,749.0,115.0,2.0,27.2,599.0,88.93,68.28
2018,6,1,16,15,728.5,111.5,1.9,26.95,552.5,87.47,67.36
2018,6,1,16,30,708.0,108.0,1.8,26.7,506.0,79.2,60.79
2018,6,1,16,45,564.0,129.0,1.7,26.4,427.0,90.89,70.84
2018,6,1,17,0,420.0,150.0,1.6,26.1,348.0,101.35,79.87
2018,6,1,17,15,297.5,146.0,1.55,25.7,278.0,100.79,79.8
2018,6,1,17,30,175.0,142.0,1.5,25.3,208.0,98.96,78.64
2018,6,1,17,45,90.0,103.0,1.45,24.95,136.5,73.9,57.72
2018,6,1,18,0,5.0,64.0,1.4,24.6,65.0,48.72,36.35
2018,6,1,18,15,3.0,50.5,1.4,24.6,51.0,38.68,27.65
2018,6,1,18,30,1.0,37.0,1.4,24.6,37.0,28.28,18.51
2018,6,1,18,45,0.5,27.0,1.5,23.9,27.0,20.6,11.66
2018,6,1,19,0,0.0,17.0,1.6,23.2,17.0,12.94,4.23
2018,6,1,19,15,0.5,9.5,1.6,23.05,9.5,7.47,0.0
2018,6,1,19,30,1.0,2.0,1.6,22.9,2.0,1.57,0.0
2018,6,1,19,45,0.5,1.0,1.6,22.7,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,4,45,2.5,0.5,1.0,19.25,0.5,0.0,0.0
2018,6,2,5,0,5.0,1.0,1.0,19.3,1.0,0.0,0.0
2018,6,2,5,15,5.0,8.0,1.25,19.6,8.0,10.02,0.0
2018,6,2,5,30,5.0,15.0,1.5,19.9,15.0,15.71,3.68
2018,6,2,5,45,2.5,29.5,1.75,20.2,29.5,25.14,14.64
2018,6,2,6,0,0.0,44.0,2.0,20.5,44.0,36.6,24.57
2018,6,2,6,15,2.5,56.0,2.0,20.85,56.5,48.5,34.89
2018,6,2,6,30,5.0,68.0,2.0,21.2,69.0,60.53,45.15
2018,6,2,6,45,46.0,98.5,2.05,21.55,114.5,142.89,114.71
2018,6,2,7,0,87.0,129.0,2.1,21.9,160.0,237.63,191.98
2018,6,2,7,15,94.5,126.0,2.15,22.45,164.5,235.83,189.8
2018,6,2,7,30,102.0,123.0,2.2,23.0,169.0,236.41,189.7
2018,6,2,7,45,88.0,147.0,2.25,23.5,190.0,248.31,197.27
2018,6,2,8,0,74.0,171.0,2.3,24.0,211.0,236.93,186.7
2018,6,2,8,15,132.0,218.5,2.35,24.5,298.5,369.27,288.78
2018,6,2,8,30,190.0,266.0,2.4,25.0,386.0,477.88,368.76
2018,6,2,8,45,240.0,285.5,2.4,25.55,448.5,568.55,432.67
2018,6,2,9,0,290.0,305.0,2.4,26.1,511.0,631.84,475.76
2018,6,2,9,15,467.5,254.0,2.45,26.4,608.0,769.31,573.4
2018,6,2,9,30,645.0,203.0,2.5,26.7,705.0,888.18,654.12
2018,6,2,9,45,715.5,177.0,2.55,27.0,758.0,911.57,666.89
2018,6,2,10,0,786.0,151.0,2.6,27.3,811.0,922.0,672.04
2018,6,2,10,15,716.0,187.0,2.65,27.4,804.5,874.96,640.16
2018,6,2,10,30,646.0,223.0,2.7,27.5,798.0,818.78,601.02
2018,6,2,10,45,552.5,268.0,2.75,27.65,768.5,748.46,550.71
2018,6,2,11,0,459.0,313.0,2.8,27.8,739.0,678.92,500.46
2018,6,2,11,15,515.0,288.5,2.85,27.9,774.0,674.47,497.95
2018,6,2,11,30,571.0,264.0,2.9,28.0,809.0,665.18,491.32
2018,6,2,11,45,679.5,222.5,2.9,28.05,876.5,673.62,497.03
2018,6,2,12,0,788.0,181.0,2.9,28.1,944.0,668.0,492.09
2018,6,2,12,15,670.5,226.5,2.9,28.2,876.0,587.8,432.46
2018,6,2,12,30,553.0,272.0,2.9,28.3,808.0,510.08,374.62
2018,6,2,12,45,532.5,282.5,2.9,28.35,796.0,467.51,341.65
2018,6,2,13,0,512.0,293.0,2.9,28.4,784.0,432.93,313.7
2018,6,2,13,15,488.0,311.0,2.85,28.4,773.5,396.98,284.5
2018,6,2,13,30,464.0,329.0,2.8,28.4,763.0,362.56,256.35
2018,6,2,13,45,539.0,278.0,2.75,28.45,771.0,313.64,214.82
2018,6,2,14,0,614.0,227.0,2.7,28.5,779.0,264.03,172.01
2018,6,2,14,15,701.0,187.0,2.65,28.4,798.0,215.5,130.8
2018,6,2,14,30,788.0,147.0,2.6,28.3,817.0,165.41,94.03
2018,6,2,14,45,792.5,140.0,2.55,28.25,790.5,112.87,71.16
2018,6,2,15,0,797.0,133.0,2.5,28.2,764.0,94.59,71.89
2018,6,2,15,15,505.5,180.5,2.4,28.1,573.5,104.47,80.1
2018,6,2,15,30,214.0,228.0,2.3,28.0,383.0,138.18,107.57
2018,6,2,15,45,402.0,197.5,2.2,27.9,466.0,119.42,92.64
2018,6,2,16,0,590.0,167.0,2.1,27.8,549.0,108.3,83.9
2018,6,2,16,15,602.0,150.5,1.95,27.65,514.5,101.1,78.32
2018,6,2,16,30,614.0,134.0,1.8,27.5,480.0,93.22,72.14
2018,6,2,16,45,628.5,118.5,1.7,27.3,443.5,85.36,65.95
2018,6,2,17,0,643.0,103.0,1.6,27.1,407.0,76.84,59.15
2018,6,2,17,15,619.5,95.0,1.5,26.75,360.0,72.1,55.49
2018,6,2,17,30,596.0,87.0,1.4,26.4,313.0,67.13,51.56
2018,6,2,17,45,402.0,81.0,1.35,26.05,223.5,59.71,45.46
2018,6,2,18,0,208.0,75.0,1.3,25.7,134.0,55.23,41.73
2018,6,2,18,15,210.5,67.0,1.3,25.7,116.5,49.69,36.88
2018,6,2,18,30,213.0,59.0,1.3,25.7,99.0,43.38,31.19
2018,6,2,18,45,167.0,44.5,1.05,24.5,70.0,33.3,22.26
2018,6,2,19,0,121.0,30.0,0.8,23.3,41.0,22.61,11.79
2018,6,2,19,15,68.0,17.0,0.85,23.0,22.5,12.89,0.0
2018,6,2,19,30,15.0,4.0,0.9,22.7,4.0,3.15,0.0
2018,6,2,19,45,7.5,2.0,0.9,22.45,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,3,4,45,4.0,1.0,0.9,18.3,1.0,0.0,0.0
2018,6,3,5,0,8.0,2.0,0.9,18.4,2.0,0.0,0.0
2018,6,3,5,15,12.0,10.5,1.15,18.85,11.0,17.19,0.0
2018,6,3,5,30,16.0,19.0,1.4,19.3,20.0,30.39,12.97
2018,6,3,5,45,89.0,35.5,1.65,19.75,49.5,143.13,111.52
2018,6,3,6,0,162.0,52.0,1.9,20.2,79.0,228.43,185.35
2018,6,3,6,15,344.5,58.0,1.9,20.7,141.0,420.26,341.83
2018,6,3,6,30,527.0,64.0,1.9,21.2,203.0,613.05,488.81
2018,6,3,6,45,575.5,70.5,1.9,21.7,252.5,679.07,535.22
2018,6,3,7,0,624.0,77.0,1.9,22.2,302.0,745.12,580.31
2018,6,3,7,15,659.5,82.0,2.0,22.95,352.5,795.78,612.96
2018,6,3,7,30,695.0,87.0,2.1,23.7,403.0,845.01,643.67
2018,6,3,7,45,721.5,91.0,2.2,24.5,453.0,875.92,660.98
2018,6,3,8,0,748.0,95.0,2.3,25.3,503.0,910.81,680.79
2018,6,3,8,15,768.0,99.0,2.3,25.7,551.5,936.17,694.08
2018,6,3,8,30,788.0,103.0,2.3,26.1,600.0,958.38,705.26
2018,6,3,8,45,803.5,106.0,2.3,26.5,645.0,971.41,710.47
2018,6,3,9,0,819.0,109.0,2.3,26.9,690.0,980.94,713.58
2018,6,3,9,15,830.0,112.5,2.3,27.15,730.5,968.99,703.44
2018,6,3,9,30,841.0,116.0,2.3,27.4,771.0,967.34,700.34
2018,6,3,9,45,849.0,118.5,2.3,27.6,806.0,958.09,692.56
2018,6,3,10,0,857.0,121.0,2.3,27.8,841.0,945.29,682.72
