Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,10,15,862.0,124.0,2.3,28.0,869.5,926.63,669.28
2018,6,3,10,30,867.0,127.0,2.3,28.2,898.0,904.54,653.8
2018,6,3,10,45,835.5,146.0,2.3,28.35,905.0,861.31,624.74
2018,6,3,11,0,804.0,165.0,2.3,28.5,912.0,830.27,603.8
2018,6,3,11,15,809.5,162.5,2.3,28.65,925.0,795.03,579.3
2018,6,3,11,30,815.0,160.0,2.3,28.8,938.0,757.1,552.31
2018,6,3,11,45,820.5,163.0,2.25,29.0,952.5,721.05,525.59
2018,6,3,12,0,826.0,166.0,2.2,29.2,967.0,682.39,496.58
2018,6,3,12,15,828.5,165.0,2.2,29.3,969.0,636.68,462.64
2018,6,3,12,30,831.0,164.0,2.2,29.4,971.0,589.45,426.79
2018,6,3,12,45,762.5,200.5,2.15,29.5,937.0,529.65,381.04
2018,6,3,13,0,694.0,237.0,2.1,29.6,903.0,474.69,338.39
2018,6,3,13,15,666.0,249.5,2.05,29.65,881.0,424.89,298.84
2018,6,3,13,30,638.0,262.0,2.0,29.7,859.0,377.43,260.61
2018,6,3,13,45,590.0,280.0,1.95,29.75,822.0,330.09,223.19
2018,6,3,14,0,542.0,298.0,1.9,29.8,785.0,293.65,194.88
2018,6,3,14,15,620.0,251.5,1.85,29.75,792.0,237.57,149.3
2018,6,3,14,30,698.0,205.0,1.8,29.7,799.0,179.67,106.97
2018,6,3,14,45,688.5,201.0,1.75,29.65,767.5,131.52,85.72
2018,6,3,15,0,679.0,197.0,1.7,29.6,736.0,115.65,88.26
2018,6,3,15,15,532.5,239.5,1.6,29.55,649.0,140.16,108.05
2018,6,3,15,30,386.0,282.0,1.5,29.5,562.0,170.42,132.25
2018,6,3,15,45,288.0,278.0,1.45,29.45,479.5,167.08,129.87
2018,6,3,16,0,190.0,274.0,1.4,29.4,397.0,173.25,135.14
2018,6,3,16,15,287.0,236.5,1.4,29.2,406.5,148.61,115.96
2018,6,3,16,30,384.0,199.0,1.4,29.0,416.0,125.97,98.22
2018,6,3,16,45,469.5,166.5,1.45,28.8,407.0,110.86,86.38
2018,6,3,17,0,555.0,134.0,1.5,28.6,398.0,96.12,74.67
2018,6,3,17,15,495.0,128.0,1.35,28.15,343.0,90.22,70.19
2018,6,3,17,30,435.0,122.0,1.2,27.7,288.0,86.12,67.12
2018,6,3,17,45,313.5,113.5,1.1,27.25,224.0,81.19,63.27
2018,6,3,18,0,192.0,105.0,1.0,26.8,160.0,73.95,57.31
2018,6,3,18,15,135.5,85.0,1.0,26.8,120.0,61.37,46.55
2018,6,3,18,30,79.0,65.0,1.0,26.8,80.0,47.35,34.38
2018,6,3,18,45,57.5,47.5,0.95,25.9,56.5,35.02,23.56
2018,6,3,19,0,36.0,30.0,0.9,25.0,33.0,22.53,11.76
2018,6,3,19,15,20.0,16.5,0.9,24.8,18.0,12.58,0.0
2018,6,3,19,30,4.0,3.0,0.9,24.6,3.0,2.36,0.0
2018,6,3,19,45,2.0,1.5,0.9,24.35,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.3,21.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.35,21.4,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.3,20.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,20.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.85,19.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,4,45,4.5,1.0,1.2,16.75,1.0,0.0,0.0
2018,6,4,5,0,9.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,6,4,5,15,100.5,15.0,1.45,17.1,22.0,86.54,0.0
2018,6,4,5,30,192.0,28.0,1.7,17.5,42.0,229.97,136.88
2018,6,4,5,45,302.5,39.0,1.9,17.85,80.5,347.62,275.84
2018,6,4,6,0,413.0,50.0,2.1,18.2,119.0,466.38,376.55
2018,6,4,6,15,488.0,59.0,2.1,18.65,167.5,557.44,449.77
2018,6,4,6,30,563.0,68.0,2.1,19.1,216.0,651.0,521.01
2018,6,4,6,45,613.5,74.0,2.1,19.5,267.5,719.41,570.22
2018,6,4,7,0,664.0,80.0,2.1,19.9,319.0,787.65,617.06
2018,6,4,7,15,699.5,85.0,2.2,20.55,371.5,839.12,650.4
2018,6,4,7,30,735.0,90.0,2.3,21.2,424.0,888.97,681.67
2018,6,4,7,45,760.5,94.5,2.4,21.8,476.0,919.48,699.1
2018,6,4,8,0,786.0,99.0,2.5,22.4,528.0,954.29,719.31
2018,6,4,8,15,804.0,102.5,2.5,22.85,576.5,977.17,730.71
2018,6,4,8,30,822.0,106.0,2.5,23.3,625.0,996.74,739.96
2018,6,4,8,45,835.5,110.5,2.55,23.7,671.0,1009.37,745.36
2018,6,4,9,0,849.0,115.0,2.6,24.1,717.0,1018.34,748.54
2018,6,4,9,15,863.5,116.0,2.5,24.35,759.0,1006.39,737.23
2018,6,4,9,30,878.0,117.0,2.4,24.6,801.0,1005.04,733.21
2018,6,4,9,45,888.5,117.5,2.3,24.85,837.0,995.53,723.96
2018,6,4,10,0,899.0,118.0,2.2,25.1,873.0,982.36,712.62
2018,6,4,10,15,905.5,118.5,2.2,25.3,902.0,961.8,697.93
2018,6,4,10,30,912.0,119.0,2.2,25.5,931.0,937.77,681.18
2018,6,4,10,45,916.0,120.0,2.2,25.75,953.5,908.6,661.06
2018,6,4,11,0,920.0,121.0,2.2,26.0,976.0,876.22,638.93
2018,6,4,11,15,923.0,121.0,2.25,26.15,991.0,839.15,614.35
2018,6,4,11,30,926.0,121.0,2.3,26.3,1006.0,799.3,587.52
2018,6,4,11,45,927.0,121.5,2.35,26.45,1014.0,755.85,556.27
2018,6,4,12,0,928.0,122.0,2.4,26.6,1022.0,710.2,522.79
2018,6,4,12,15,929.5,120.5,2.45,26.7,1022.5,661.6,486.49
2018,6,4,12,30,931.0,119.0,2.5,26.8,1023.0,611.42,448.02
2018,6,4,12,45,932.0,116.0,2.5,26.9,1016.0,558.66,406.37
2018,6,4,13,0,933.0,113.0,2.5,27.0,1009.0,504.79,362.67
2018,6,4,13,15,930.5,111.5,2.55,27.05,994.0,449.45,316.86
2018,6,4,13,30,928.0,110.0,2.6,27.1,979.0,393.6,269.58
2018,6,4,13,45,925.0,108.0,2.6,27.15,957.5,336.98,221.16
2018,6,4,14,0,922.0,106.0,2.6,27.2,936.0,280.27,173.36
2018,6,4,14,15,915.5,104.5,2.6,27.2,907.0,223.34,128.46
2018,6,4,14,30,909.0,103.0,2.6,27.2,878.0,167.1,90.91
2018,6,4,14,45,902.0,101.0,2.6,27.15,844.0,111.47,67.42
2018,6,4,15,0,895.0,99.0,2.6,27.1,810.0,90.47,68.86
2018,6,4,15,15,884.5,97.0,2.55,27.05,770.0,89.53,68.28
2018,6,4,15,30,874.0,95.0,2.5,27.0,730.0,88.43,67.55
2018,6,4,15,45,860.5,93.0,2.45,26.95,685.5,87.08,66.64
2018,6,4,16,0,847.0,91.0,2.4,26.9,641.0,85.58,65.61
2018,6,4,16,15,829.5,88.5,2.25,26.75,593.0,83.52,64.15
2018,6,4,16,30,812.0,86.0,2.1,26.6,545.0,73.49,56.07
2018,6,4,16,45,788.0,82.5,2.0,26.45,494.0,71.05,54.28
2018,6,4,17,0,764.0,79.0,1.9,26.3,443.0,68.53,52.4
2018,6,4,17,15,732.0,75.0,1.75,25.8,391.0,65.42,50.08
2018,6,4,17,30,700.0,71.0,1.6,25.3,339.0,62.27,47.68
2018,6,4,17,45,655.0,66.5,1.4,24.8,287.5,54.02,40.85
2018,6,4,18,0,610.0,62.0,1.2,24.3,236.0,50.5,37.95
2018,6,4,18,15,545.0,55.5,1.2,24.3,188.0,45.28,33.37
2018,6,4,18,30,480.0,49.0,1.2,24.3,140.0,40.12,28.66
2018,6,4,18,45,381.0,40.5,1.15,22.6,99.0,33.18,22.42
2018,6,4,19,0,282.0,32.0,1.1,20.9,58.0,26.36,15.2
2018,6,4,19,15,164.0,20.0,1.15,20.55,33.0,15.24,0.0
2018,6,4,19,30,46.0,8.0,1.2,20.2,8.0,6.29,0.0
2018,6,4,19,45,23.0,4.0,1.25,19.85,4.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,5,4,45,2.5,1.0,1.15,15.3,1.0,0.0,0.0
2018,6,5,5,0,5.0,2.0,1.1,15.4,2.0,0.0,0.0
2018,6,5,5,15,10.5,12.5,1.15,15.8,13.0,17.64,0.0
2018,6,5,5,30,16.0,23.0,1.2,16.2,24.0,38.4,18.76
2018,6,5,5,45,83.0,40.5,1.25,16.6,53.5,131.93,103.88
2018,6,5,6,0,150.0,58.0,1.3,17.0,83.0,228.96,187.21
2018,6,5,6,15,204.5,74.5,1.25,17.25,121.0,299.58,247.06
2018,6,5,6,30,259.0,91.0,1.2,17.5,159.0,372.6,306.67
2018,6,5,6,45,216.0,106.5,1.1,17.75,171.5,353.96,289.92
2018,6,5,7,0,173.0,122.0,1.0,18.0,184.0,332.35,270.69
2018,6,5,7,15,103.0,145.0,0.95,18.35,183.5,268.92,217.41
2018,6,5,7,30,33.0,168.0,0.9,18.7,183.0,201.6,160.47
2018,6,5,7,45,110.5,198.0,0.8,19.0,257.0,333.81,265.89
2018,6,5,8,0,188.0,228.0,0.7,19.3,331.0,443.85,348.19
2018,6,5,8,15,258.5,241.0,0.75,19.95,396.5,550.3,424.19
2018,6,5,8,30,329.0,254.0,0.8,20.6,462.0,631.17,479.66
2018,6,5,8,45,353.5,269.5,0.85,21.2,507.5,666.1,501.16
2018,6,5,9,0,378.0,285.0,0.9,21.8,553.0,698.87,521.37
2018,6,5,9,15,342.5,317.5,0.95,22.15,571.0,687.25,510.22
2018,6,5,9,30,307.0,350.0,1.0,22.5,589.0,673.56,498.29
2018,6,5,9,45,320.5,363.0,1.05,22.85,623.0,685.83,505.6
2018,6,5,10,0,334.0,376.0,1.1,23.2,657.0,695.7,511.0
2018,6,5,10,15,512.5,304.0,1.1,23.5,752.0,793.21,578.43
2018,6,5,10,30,691.0,232.0,1.1,23.8,847.0,868.1,628.0
2018,6,5,10,45,757.5,204.0,1.1,24.05,894.5,869.27,627.33
2018,6,5,11,0,824.0,176.0,1.1,24.3,942.0,857.25,618.83
2018,6,5,11,15,765.0,214.0,1.05,24.5,934.5,811.62,585.54
2018,6,5,11,30,706.0,252.0,1.0,24.7,927.0,757.99,547.24
2018,6,5,11,45,536.5,345.0,1.0,24.95,860.5,670.84,485.18
2018,6,5,12,0,367.0,438.0,1.0,25.2,794.0,588.2,426.0
2018,6,5,12,15,317.5,455.0,1.0,25.3,763.0,539.77,391.72
2018,6,5,12,30,268.0,472.0,1.0,25.4,732.0,494.58,359.17
2018,6,5,12,45,332.0,448.5,1.0,25.55,768.5,485.11,351.31
2018,6,5,13,0,396.0,425.0,1.0,25.7,805.0,470.11,338.26
2018,6,5,13,15,526.0,349.5,1.1,25.65,846.5,436.99,311.26
2018,6,5,13,30,656.0,274.0,1.2,25.6,888.0,392.25,273.33
2018,6,5,13,45,738.5,220.5,1.3,25.55,897.5,340.55,229.05
2018,6,5,14,0,821.0,167.0,1.4,25.5,907.0,286.3,181.78
2018,6,5,14,15,757.5,195.0,1.45,25.4,861.0,232.57,142.2
2018,6,5,14,30,694.0,223.0,1.5,25.3,815.0,190.78,117.03
2018,6,5,14,45,606.0,252.0,1.55,25.15,754.0,155.7,106.2
2018,6,5,15,0,518.0,281.0,1.6,25.0,693.0,156.75,123.12
2018,6,5,15,15,608.0,225.0,1.6,24.95,685.0,132.01,103.39
2018,6,5,15,30,698.0,169.0,1.6,24.9,677.0,106.92,83.22
2018,6,5,15,45,762.5,134.5,1.6,24.8,657.5,99.77,77.63
2018,6,5,16,0,827.0,100.0,1.6,24.7,638.0,81.49,62.76
2018,6,5,16,15,811.0,96.0,1.55,24.7,590.5,79.35,61.2
2018,6,5,16,30,795.0,92.0,1.5,24.7,543.0,77.06,59.49
2018,6,5,16,45,774.0,87.5,1.5,24.65,493.0,74.17,57.29
2018,6,5,17,0,753.0,83.0,1.5,24.6,443.0,71.14,54.97
2018,6,5,17,15,722.5,78.0,1.4,24.15,391.0,67.45,52.14
2018,6,5,17,30,692.0,73.0,1.3,23.7,339.0,63.65,49.17
2018,6,5,17,45,651.5,67.5,1.25,23.3,288.5,54.68,41.68
2018,6,5,18,0,611.0,62.0,1.2,22.9,238.0,50.5,38.18
2018,6,5,18,15,548.0,55.5,1.2,22.9,189.5,45.3,33.6
2018,6,5,18,30,485.0,49.0,1.2,22.9,141.0,40.14,28.88
2018,6,5,18,45,388.5,40.0,1.15,21.3,100.0,32.79,22.26
2018,6,5,19,0,292.0,31.0,1.1,19.7,59.0,25.52,14.76
2018,6,5,19,15,172.0,19.5,1.15,19.4,33.5,16.06,0.0
2018,6,5,19,30,52.0,8.0,1.2,19.1,8.0,6.29,0.0
2018,6,5,19,45,26.0,4.0,1.3,18.8,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,4,45,6.5,1.0,1.0,15.0,1.0,0.0,0.0
2018,6,6,5,0,13.0,2.0,1.0,15.1,2.0,0.0,0.0
2018,6,6,5,15,113.5,14.0,1.15,15.75,22.0,95.33,0.0
2018,6,6,5,30,214.0,26.0,1.3,16.4,42.0,243.11,149.22
2018,6,6,5,45,207.5,40.0,1.5,17.05,65.0,269.88,214.65
2018,6,6,6,0,201.0,54.0,1.7,17.7,88.0,286.25,233.42
2018,6,6,6,15,255.0,69.5,1.65,18.15,127.5,358.1,294.03
2018,6,6,6,30,309.0,85.0,1.6,18.6,167.0,432.23,353.57
2018,6,6,6,45,340.0,101.0,1.5,19.1,209.0,486.96,394.8
2018,6,6,7,0,371.0,117.0,1.4,19.6,251.0,541.56,434.07
2018,6,6,7,15,535.5,102.5,1.55,20.45,329.0,699.6,548.61
2018,6,6,7,30,700.0,88.0,1.7,21.3,407.0,850.82,650.77
2018,6,6,7,45,722.0,94.0,1.85,22.1,456.5,879.6,666.12
2018,6,6,8,0,744.0,100.0,2.0,22.9,506.0,912.39,685.21
2018,6,6,8,15,760.0,104.5,2.05,23.4,552.5,934.32,696.49
2018,6,6,8,30,776.0,109.0,2.1,23.9,599.0,953.06,705.74
2018,6,6,8,45,786.5,114.0,2.1,24.4,642.0,963.41,709.0
2018,6,6,9,0,797.0,119.0,2.1,24.9,685.0,970.28,710.18
2018,6,6,9,15,805.5,124.0,2.05,25.25,724.5,971.56,707.78
2018,6,6,9,30,814.0,129.0,2.0,25.6,764.0,969.22,703.25
2018,6,6,9,45,819.0,133.5,1.95,25.9,797.5,959.26,694.19
2018,6,6,10,0,824.0,138.0,1.9,26.2,831.0,945.77,683.11
2018,6,6,10,15,827.0,142.5,1.85,26.45,858.5,926.88,668.92
2018,6,6,10,30,830.0,147.0,1.8,26.7,886.0,904.61,652.75
2018,6,6,10,45,817.0,157.0,1.75,26.9,900.0,870.27,629.06
2018,6,6,11,0,804.0,167.0,1.7,27.1,914.0,833.37,603.84
2018,6,6,11,15,775.5,186.0,1.7,27.25,916.5,789.36,573.18
2018,6,6,11,30,747.0,205.0,1.7,27.4,919.0,743.73,540.82
2018,6,6,11,45,620.0,271.0,1.75,27.55,867.0,671.19,488.67
2018,6,6,12,0,493.0,337.0,1.8,27.7,815.0,600.08,437.26
2018,6,6,12,15,333.5,378.5,1.85,27.75,702.0,495.31,362.3
2018,6,6,12,30,174.0,420.0,1.9,27.8,589.0,410.56,300.78
2018,6,6,12,45,191.5,385.5,1.95,27.9,570.5,378.5,277.46
2018,6,6,13,0,209.0,351.0,2.0,28.0,552.0,338.54,247.57
2018,6,6,13,15,267.5,310.0,2.0,28.05,563.5,316.52,229.42
2018,6,6,13,30,326.0,269.0,2.0,28.1,575.0,282.55,201.26
2018,6,6,13,45,309.5,260.0,2.0,28.1,545.0,246.49,172.7
2018,6,6,14,0,293.0,251.0,2.0,28.1,515.0,212.83,146.34
2018,6,6,14,15,368.0,260.0,1.95,28.05,581.0,207.0,138.14
2018,6,6,14,30,443.0,269.0,1.9,28.0,647.0,192.27,126.19
2018,6,6,14,45,427.0,258.5,1.8,28.0,611.0,154.07,106.45
2018,6,6,15,0,411.0,248.0,1.7,28.0,575.0,137.22,106.08
2018,6,6,15,15,401.5,239.5,1.65,27.95,545.5,135.66,105.1
2018,6,6,15,30,392.0,231.0,1.6,27.9,516.0,133.84,103.9
2018,6,6,15,45,422.0,221.0,1.55,27.85,511.0,132.14,102.8
2018,6,6,16,0,452.0,211.0,1.5,27.8,506.0,130.0,101.37
2018,6,6,16,15,480.0,188.0,1.45,27.65,480.0,120.13,93.72
2018,6,6,16,30,508.0,165.0,1.4,27.5,454.0,109.4,85.33
2018,6,6,16,45,558.5,143.5,1.3,27.4,434.0,100.1,78.01
2018,6,6,17,0,609.0,122.0,1.2,27.3,414.0,88.77,68.95
2018,6,6,17,15,575.5,114.5,1.15,26.85,365.0,84.71,65.95
2018,6,6,17,30,542.0,107.0,1.1,26.4,316.0,80.49,62.75
2018,6,6,17,45,497.5,98.0,1.05,25.9,268.0,72.11,55.96
2018,6,6,18,0,453.0,89.0,1.0,25.4,220.0,65.79,50.76
2018,6,6,18,15,389.5,77.5,1.0,25.4,174.5,57.49,43.58
2018,6,6,18,30,326.0,66.0,1.0,25.4,129.0,49.1,36.13
2018,6,6,18,45,244.5,51.5,1.0,23.85,91.0,38.43,26.74
2018,6,6,19,0,163.0,37.0,1.0,22.3,53.0,27.69,16.41
2018,6,6,19,15,92.0,22.0,1.1,21.95,30.0,16.45,0.0
2018,6,6,19,30,21.0,7.0,1.2,21.6,7.0,5.51,0.0
2018,6,6,19,45,10.5,3.5,1.3,21.25,3.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.0,19.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,7,4,45,2.0,1.0,2.25,15.8,1.0,0.0,0.0
2018,6,7,5,0,4.0,2.0,2.3,15.8,2.0,0.0,0.0
2018,6,7,5,15,50.0,15.5,2.35,16.1,19.0,49.32,0.0
2018,6,7,5,30,96.0,29.0,2.4,16.4,36.0,141.5,85.99
2018,6,7,5,45,134.5,44.0,2.5,16.7,62.0,198.2,158.07
2018,6,7,6,0,173.0,59.0,2.6,17.0,88.0,250.11,205.62
2018,6,7,6,15,262.5,72.0,2.55,17.55,133.0,368.32,304.61
2018,6,7,6,30,352.0,85.0,2.5,18.1,178.0,471.5,388.16
2018,6,7,6,45,406.0,101.0,2.5,18.6,230.5,549.04,447.51
2018,6,7,7,0,460.0,117.0,2.5,19.1,283.0,627.35,505.03
2018,6,7,7,15,511.5,125.0,2.4,19.65,336.5,693.08,550.34
2018,6,7,7,30,563.0,133.0,2.3,20.2,390.0,758.61,593.74
2018,6,7,7,45,592.0,141.0,2.25,20.75,439.0,811.45,626.96
2018,6,7,8,0,621.0,149.0,2.2,21.3,488.0,852.42,651.09
2018,6,7,8,15,640.0,156.0,2.1,21.8,533.5,879.39,664.89
2018,6,7,8,30,659.0,163.0,2.0,22.3,579.0,903.37,676.51
2018,6,7,8,45,683.5,165.5,1.9,22.8,625.0,924.87,686.29
2018,6,7,9,0,708.0,168.0,1.8,23.3,671.0,942.95,693.69
2018,6,7,9,15,733.5,166.0,1.75,23.7,713.5,953.52,697.07
2018,6,7,9,30,759.0,164.0,1.7,24.1,756.0,951.09,692.22
2018,6,7,9,45,784.5,158.0,1.6,24.5,794.5,951.06,688.58
2018,6,7,10,0,810.0,152.0,1.5,24.9,833.0,946.87,682.36
2018,6,7,10,15,818.5,153.5,1.45,25.25,862.5,930.16,669.17
2018,6,7,10,30,827.0,155.0,1.4,25.6,892.0,909.92,654.05
2018,6,7,10,45,833.5,156.0,1.3,25.9,915.0,884.0,634.93
2018,6,7,11,0,840.0,157.0,1.2,26.2,938.0,854.81,613.9
2018,6,7,11,15,844.5,157.5,1.15,26.4,954.0,820.43,590.31
2018,6,7,11,30,849.0,158.0,1.1,26.6,970.0,771.31,556.35
2018,6,7,11,45,852.0,158.0,1.0,26.85,979.0,731.17,526.88
2018,6,7,12,0,855.0,158.0,0.9,27.1,988.0,688.91,495.44
2018,6,7,12,15,857.5,156.5,0.8,27.25,989.5,643.58,461.57
2018,6,7,12,30,860.0,155.0,0.7,27.4,991.0,596.82,426.0
2018,6,7,12,45,862.0,151.5,0.65,27.55,985.0,547.41,388.21
2018,6,7,13,0,864.0,148.0,0.6,27.7,979.0,497.0,348.66
2018,6,7,13,15,859.5,148.0,0.55,27.8,964.5,445.0,307.04
2018,6,7,13,30,855.0,148.0,0.5,27.9,950.0,392.79,264.35
2018,6,7,13,45,849.5,147.0,0.5,27.95,928.5,339.7,220.87
2018,6,7,14,0,844.0,146.0,0.5,28.0,907.0,286.85,177.95
2018,6,7,14,15,836.0,145.0,0.5,28.05,879.5,227.31,132.47
2018,6,7,14,30,828.0,144.0,0.5,28.1,852.0,174.0,97.15
2018,6,7,14,45,818.0,142.0,0.5,28.1,818.0,121.24,73.67
2018,6,7,15,0,808.0,140.0,0.5,28.1,784.0,98.53,74.77
2018,6,7,15,15,789.5,139.5,0.5,28.05,742.5,99.62,75.89
2018,6,7,15,30,771.0,139.0,0.5,28.0,701.0,100.73,76.98
2018,6,7,15,45,748.0,137.5,0.55,27.9,655.0,101.1,77.52
2018,6,7,16,0,725.0,136.0,0.6,27.8,609.0,93.26,71.42
2018,6,7,16,15,708.5,129.5,0.6,27.7,563.0,90.69,69.59
2018,6,7,16,30,692.0,123.0,0.6,27.6,517.0,87.89,67.57
2018,6,7,16,45,670.5,116.5,0.65,27.45,469.5,84.77,65.29
2018,6,7,17,0,649.0,110.0,0.7,27.3,422.0,81.44,62.83
2018,6,7,17,15,579.0,109.5,0.75,27.05,364.0,81.22,62.95
2018,6,7,17,30,509.0,109.0,0.8,26.8,306.0,79.04,61.4
2018,6,7,17,45,403.5,104.0,0.8,26.55,246.0,74.63,57.91
2018,6,7,18,0,298.0,99.0,0.8,26.3,186.0,70.46,54.49
2018,6,7,18,15,280.5,80.5,0.8,26.3,149.5,58.38,44.16
2018,6,7,18,30,263.0,62.0,0.8,26.3,113.0,45.83,33.25
2018,6,7,18,45,196.0,48.0,0.8,24.75,80.0,35.68,24.36
2018,6,7,19,0,129.0,34.0,0.8,23.2,47.0,25.47,14.69
2018,6,7,19,15,77.0,20.5,0.8,22.85,27.0,15.43,0.0
2018,6,7,19,30,25.0,7.0,0.8,22.5,7.0,5.51,0.0
2018,6,7,19,45,12.5,3.5,0.85,22.15,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,4,45,2.0,1.0,0.55,18.85,1.0,0.0,0.0
2018,6,8,5,0,4.0,2.0,0.5,18.9,2.0,0.0,0.0
2018,6,8,5,15,19.5,13.5,0.6,19.4,15.0,25.09,0.0
2018,6,8,5,30,35.0,25.0,0.7,19.9,28.0,69.42,39.05
2018,6,8,5,45,88.0,42.5,0.8,20.45,56.0,139.88,108.62
2018,6,8,6,0,141.0,60.0,0.9,21.0,84.0,224.44,180.08
2018,6,8,6,15,247.5,72.0,0.85,21.6,131.0,354.82,285.7
2018,6,8,6,30,354.0,84.0,0.8,22.2,178.0,471.73,375.96
2018,6,8,6,45,386.5,97.5,0.7,22.75,220.0,525.68,413.7
2018,6,8,7,0,419.0,111.0,0.6,23.3,262.0,579.67,449.85
2018,6,8,7,15,445.0,125.0,0.65,23.9,308.0,627.44,481.43
2018,6,8,7,30,471.0,139.0,0.7,24.5,354.0,674.07,511.26
2018,6,8,7,45,543.0,140.0,0.7,25.1,415.5,749.55,559.08
2018,6,8,8,0,615.0,141.0,0.7,25.7,477.0,837.36,612.78
2018,6,8,8,15,646.0,144.5,0.75,26.05,526.5,872.62,632.33
2018,6,8,8,30,677.0,148.0,0.8,26.4,576.0,904.98,650.54
2018,6,8,8,45,708.5,147.5,0.85,26.75,624.0,930.08,664.09
2018,6,8,9,0,740.0,147.0,0.9,27.1,672.0,951.75,675.56
2018,6,8,9,15,740.5,156.5,0.95,27.35,708.0,950.06,672.91
2018,6,8,9,30,741.0,166.0,1.0,27.6,744.0,944.88,668.56
2018,6,8,9,45,633.0,230.5,1.05,27.9,740.0,886.09,629.81
2018,6,8,10,0,525.0,295.0,1.1,28.2,736.0,818.44,583.39
2018,6,8,10,15,482.5,328.5,1.1,28.4,745.0,788.86,562.24
2018,6,8,10,30,440.0,362.0,1.1,28.6,754.0,757.38,539.49
2018,6,8,10,45,415.0,381.5,1.05,28.85,759.0,727.84,517.93
2018,6,8,11,0,390.0,401.0,1.0,29.1,764.0,686.55,488.92
2018,6,8,11,15,412.5,396.0,1.0,29.25,785.5,683.67,486.46
2018,6,8,11,30,435.0,391.0,1.0,29.4,807.0,667.07,474.68
2018,6,8,11,45,401.5,414.5,0.95,29.55,801.0,628.57,446.97
2018,6,8,12,0,368.0,438.0,0.9,29.7,795.0,590.1,419.4
2018,6,8,12,15,403.0,424.5,0.9,29.8,816.0,571.78,406.35
2018,6,8,12,30,438.0,411.0,0.9,29.9,837.0,547.11,388.29
2018,6,8,12,45,446.0,398.5,0.85,30.0,830.0,507.48,359.17
2018,6,8,13,0,454.0,386.0,0.8,30.1,823.0,467.5,329.25
2018,6,8,13,15,470.5,368.5,0.75,30.15,815.5,427.73,298.72
2018,6,8,13,30,487.0,351.0,0.7,30.2,808.0,386.91,266.67
2018,6,8,13,45,542.5,317.0,0.7,30.25,815.5,347.32,233.97
2018,6,8,14,0,598.0,283.0,0.7,30.3,823.0,296.52,192.68
2018,6,8,14,15,569.0,286.0,0.7,30.25,787.0,257.22,164.05
2018,6,8,14,30,540.0,289.0,0.7,30.2,751.0,215.17,137.16
2018,6,8,14,45,555.5,268.0,0.65,30.2,727.0,167.93,112.25
2018,6,8,15,0,571.0,247.0,0.6,30.2,703.0,138.24,105.41
2018,6,8,15,15,604.0,221.0,0.65,30.1,681.5,129.29,98.74
2018,6,8,15,30,637.0,195.0,0.7,30.0,660.0,119.39,91.2
2018,6,8,15,45,656.0,174.5,0.75,29.9,628.0,111.3,85.05
2018,6,8,16,0,675.0,154.0,0.8,29.8,596.0,102.4,78.2
2018,6,8,16,15,645.5,151.0,0.8,29.7,548.0,102.13,78.28
2018,6,8,16,30,616.0,148.0,0.8,29.6,500.0,101.85,78.35
2018,6,8,16,45,610.5,136.5,0.8,29.55,458.0,96.47,74.25
2018,6,8,17,0,605.0,125.0,0.8,29.5,416.0,90.63,69.77
2018,6,8,17,15,557.0,119.5,0.8,29.15,363.5,87.79,67.79
2018,6,8,17,30,509.0,114.0,0.8,28.8,311.0,82.19,63.48
2018,6,8,17,45,401.0,107.0,0.85,28.45,248.5,76.52,59.01
2018,6,8,18,0,293.0,100.0,0.9,28.1,186.0,72.2,55.54
2018,6,8,18,15,243.5,84.0,0.9,28.1,146.0,61.03,46.05
2018,6,8,18,30,194.0,68.0,0.9,28.1,106.0,49.71,36.23
2018,6,8,18,45,159.0,52.5,0.8,26.65,77.5,38.67,26.64
2018,6,8,19,0,124.0,37.0,0.7,25.2,49.0,27.47,16.21
2018,6,8,19,15,70.5,22.0,0.75,24.8,28.0,16.46,0.0
2018,6,8,19,30,17.0,7.0,0.8,24.4,7.0,5.51,0.0
2018,6,8,19,45,8.5,3.5,0.85,24.05,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,9,4,45,2.5,1.0,0.7,18.8,1.0,0.0,0.0
2018,6,9,5,0,5.0,2.0,0.7,18.9,2.0,0.0,0.0
2018,6,9,5,15,27.5,13.5,0.85,19.5,15.5,31.01,0.0
2018,6,9,5,30,50.0,25.0,1.0,20.1,29.0,81.07,46.95
2018,6,9,5,45,105.0,42.0,1.1,20.65,57.5,169.13,131.9
2018,6,9,6,0,160.0,59.0,1.2,21.2,86.0,238.64,191.92
2018,6,9,6,15,270.5,72.0,1.25,21.8,136.0,375.08,302.72
2018,6,9,6,30,381.0,85.0,1.3,22.4,186.0,497.72,397.81
2018,6,9,6,45,396.5,100.0,1.35,23.05,225.0,538.36,426.8
2018,6,9,7,0,412.0,115.0,1.4,23.7,264.0,578.04,454.32
2018,6,9,7,15,507.0,115.0,1.4,24.25,327.0,675.2,521.75
2018,6,9,7,30,602.0,115.0,1.4,24.8,390.0,786.82,595.57
2018,6,9,7,45,622.5,124.0,1.4,25.35,437.0,822.96,615.5
2018,6,9,8,0,643.0,133.0,1.4,25.9,484.0,856.64,634.13
2018,6,9,8,15,666.5,137.5,1.35,26.3,531.0,885.43,648.96
2018,6,9,8,30,690.0,142.0,1.3,26.7,578.0,911.3,661.69
2018,6,9,8,45,658.0,166.0,1.25,27.15,606.0,899.4,650.04
2018,6,9,9,0,626.0,190.0,1.2,27.6,634.0,883.37,636.43
2018,6,9,9,15,574.5,228.0,1.15,27.9,654.0,849.54,611.01
2018,6,9,9,30,523.0,266.0,1.1,28.2,674.0,823.6,590.21
2018,6,9,9,45,519.5,283.5,1.1,28.5,704.5,821.18,586.53
2018,6,9,10,0,516.0,301.0,1.1,28.8,735.0,815.85,580.82
2018,6,9,10,15,489.0,324.5,1.05,28.95,747.5,791.43,562.27
2018,6,9,10,30,462.0,348.0,1.0,29.1,760.0,765.06,542.78
2018,6,9,10,45,410.0,382.5,0.95,29.3,755.0,724.67,513.66
2018,6,9,11,0,358.0,417.0,0.9,29.5,750.0,674.26,478.36
2018,6,9,11,15,344.5,431.5,0.9,29.65,756.5,651.06,462.14
2018,6,9,11,30,331.0,446.0,0.9,29.8,763.0,626.74,444.85
2018,6,9,11,45,335.5,446.5,0.85,29.9,770.0,603.41,428.18
2018,6,9,12,0,340.0,447.0,0.8,30.0,777.0,578.65,410.37
2018,6,9,12,15,350.0,444.5,0.75,30.05,784.5,553.91,392.49
2018,6,9,12,30,360.0,442.0,0.7,30.1,792.0,527.83,373.35
2018,6,9,12,45,429.0,401.0,0.7,30.2,815.5,500.88,353.65
2018,6,9,13,0,498.0,360.0,0.7,30.3,839.0,472.55,331.68
2018,6,9,13,15,587.5,305.0,0.65,30.3,862.5,431.06,298.86
2018,6,9,13,30,677.0,250.0,0.6,30.3,886.0,388.8,263.56
2018,6,9,13,45,713.5,223.0,0.55,30.3,880.0,338.41,222.25
2018,6,9,14,0,750.0,196.0,0.5,30.3,874.0,290.44,182.43
2018,6,9,14,15,717.5,205.0,0.45,30.2,837.5,234.93,141.49
2018,6,9,14,30,685.0,214.0,0.4,30.1,801.0,188.84,112.05
2018,6,9,14,45,649.0,219.0,0.35,30.05,757.5,144.46,92.45
2018,6,9,15,0,613.0,224.0,0.3,30.0,714.0,127.08,96.56
2018,6,9,15,15,449.5,270.5,0.25,29.85,620.0,152.26,116.6
2018,6,9,15,30,286.0,317.0,0.2,29.7,526.0,183.64,141.16
2018,6,9,15,45,203.0,295.5,0.2,29.55,439.5,184.1,141.77
2018,6,9,16,0,120.0,274.0,0.2,29.4,353.0,171.36,132.31
2018,6,9,16,15,73.0,208.5,0.2,29.35,255.5,143.44,110.83
2018,6,9,16,30,26.0,143.0,0.2,29.3,158.0,102.93,78.92
2018,6,9,16,45,33.0,136.5,0.2,29.25,153.5,98.68,75.92
2018,6,9,17,0,40.0,130.0,0.2,29.2,149.0,94.26,72.63
2018,6,9,17,15,66.0,115.5,0.25,28.9,143.0,82.35,63.23
2018,6,9,17,30,92.0,101.0,0.3,28.6,137.0,73.44,56.18
2018,6,9,17,45,61.5,74.0,0.35,28.25,96.5,55.17,41.15
2018,6,9,18,0,31.0,47.0,0.4,27.9,56.0,36.92,25.85
2018,6,9,18,15,25.5,44.0,0.4,27.9,50.5,34.39,23.67
2018,6,9,18,30,20.0,41.0,0.4,27.9,45.0,31.77,21.25
2018,6,9,18,45,11.0,30.0,0.4,27.1,32.0,23.44,13.97
2018,6,9,19,0,2.0,19.0,0.4,26.3,19.0,14.48,5.9
2018,6,9,19,15,2.0,11.0,0.4,26.0,11.0,8.37,0.0
2018,6,9,19,30,2.0,3.0,0.4,25.7,3.0,2.36,0.0
2018,6,9,19,45,1.0,1.5,0.45,25.4,1.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.55,24.8,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,4,45,2.5,1.0,0.7,19.5,1.0,0.0,0.0
2018,6,10,5,0,5.0,2.0,0.7,19.6,2.0,0.0,0.0
2018,6,10,5,15,57.5,15.5,0.8,20.05,19.5,54.81,0.0
2018,6,10,5,30,110.0,29.0,0.9,20.5,37.0,152.22,92.67
2018,6,10,5,45,187.5,44.5,1.05,20.95,71.0,260.7,203.91
2018,6,10,6,0,265.0,60.0,1.2,21.4,105.0,349.85,279.92
2018,6,10,6,15,331.5,73.0,1.2,21.95,148.5,430.52,345.23
2018,6,10,6,30,398.0,86.0,1.2,22.5,192.0,514.53,409.3
2018,6,10,6,45,449.5,95.5,1.25,23.05,239.0,581.95,458.24
2018,6,10,7,0,501.0,105.0,1.3,23.6,286.0,650.39,505.85
2018,6,10,7,15,539.0,113.0,1.35,24.1,335.0,714.45,548.6
2018,6,10,7,30,577.0,121.0,1.4,24.6,384.0,768.6,583.11
2018,6,10,7,45,607.0,126.5,1.45,25.15,432.0,810.07,608.05
2018,6,10,8,0,637.0,132.0,1.5,25.7,480.0,849.25,631.06
2018,6,10,8,15,659.0,137.5,1.5,26.1,526.5,877.69,646.39
2018,6,10,8,30,681.0,143.0,1.5,26.5,573.0,903.23,659.78
2018,6,10,8,45,698.5,147.5,1.55,26.9,616.5,919.9,668.03
2018,6,10,9,0,716.0,152.0,1.6,27.3,660.0,933.3,674.32
2018,6,10,9,15,727.5,156.5,1.65,27.55,698.5,937.23,675.1
2018,6,10,9,30,739.0,161.0,1.7,27.8,737.0,937.73,673.92
2018,6,10,9,45,746.5,165.5,1.75,28.05,770.5,922.15,662.67
2018,6,10,10,0,754.0,170.0,1.8,28.3,804.0,912.01,655.17
2018,6,10,10,15,760.5,173.5,1.85,28.4,832.0,896.53,644.68
2018,6,10,10,30,767.0,177.0,1.9,28.5,860.0,877.69,632.14
2018,6,10,10,45,771.0,180.0,1.95,28.55,882.0,852.91,615.93
2018,6,10,11,0,775.0,183.0,2.0,28.6,904.0,825.04,597.53
2018,6,10,11,15,777.5,185.0,2.0,28.6,919.0,792.19,574.69
2018,6,10,11,30,780.0,187.0,2.0,28.6,934.0,756.69,549.77
2018,6,10,11,45,736.5,213.5,2.0,28.55,923.5,711.31,517.05
2018,6,10,12,0,693.0,240.0,2.0,28.5,913.0,659.62,479.86
2018,6,10,12,15,683.5,246.0,2.0,28.45,910.5,614.86,447.29
2018,6,10,12,30,674.0,252.0,2.0,28.4,908.0,569.6,413.58
2018,6,10,12,45,731.5,217.0,2.0,28.35,925.0,531.65,384.24
2018,6,10,13,0,789.0,182.0,2.0,28.3,942.0,488.68,349.74
2018,6,10,13,15,788.5,179.5,1.95,28.25,929.5,438.48,308.94
2018,6,10,13,30,788.0,177.0,1.9,28.2,917.0,387.92,267.0
2018,6,10,13,45,786.5,172.5,1.85,28.15,897.5,335.67,223.34
2018,6,10,14,0,785.0,168.0,1.8,28.1,878.0,283.49,180.11
2018,6,10,14,15,725.0,192.5,1.8,28.1,832.5,230.49,140.72
2018,6,10,14,30,665.0,217.0,1.8,28.1,787.0,188.92,114.75
2018,6,10,14,45,422.5,294.5,1.75,28.1,651.5,173.72,120.22
2018,6,10,15,0,180.0,372.0,1.7,28.1,516.0,216.58,168.69
2018,6,10,15,15,157.5,350.5,1.7,28.15,472.0,207.17,161.48
2018,6,10,15,30,135.0,329.0,1.7,28.2,428.0,197.29,154.06
2018,6,10,15,45,251.5,289.0,1.65,28.2,459.0,171.06,133.65
2018,6,10,16,0,368.0,249.0,1.6,28.2,490.0,155.96,121.99
2018,6,10,16,15,456.0,201.5,1.55,28.1,478.0,126.79,98.89
2018,6,10,16,30,544.0,154.0,1.5,28.0,466.0,103.83,80.57
2018,6,10,16,45,583.0,134.5,1.4,27.9,441.0,94.42,73.16
2018,6,10,17,0,622.0,115.0,1.3,27.8,416.0,84.12,64.94
2018,6,10,17,15,586.0,109.0,1.2,27.5,367.0,80.87,62.56
2018,6,10,17,30,550.0,103.0,1.1,27.2,318.0,77.54,60.05
2018,6,10,17,45,466.0,98.0,1.05,26.9,262.0,71.63,55.31
2018,6,10,18,0,382.0,93.0,1.0,26.6,206.0,67.52,51.96
2018,6,10,18,15,253.5,80.5,1.0,26.6,149.5,58.96,44.62
2018,6,10,18,30,125.0,68.0,1.0,26.6,93.0,49.87,36.64
2018,6,10,18,45,102.0,51.5,0.9,25.75,68.0,38.1,26.32
2018,6,10,19,0,79.0,35.0,0.8,24.9,43.0,26.0,15.22
2018,6,10,19,15,45.5,21.0,0.8,24.8,25.0,15.85,0.0
2018,6,10,19,30,12.0,7.0,0.8,24.7,7.0,5.51,0.0
2018,6,10,19,45,6.0,3.5,0.85,24.55,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,21.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,11,4,45,4.0,1.0,0.65,20.3,1.0,0.0,0.0
2018,6,11,5,0,8.0,2.0,0.6,20.3,2.0,0.0,0.0
2018,6,11,5,15,24.5,11.5,0.7,20.5,13.0,27.19,0.0
2018,6,11,5,30,41.0,21.0,0.8,20.7,24.0,64.38,36.4
2018,6,11,5,45,30.5,37.5,0.85,20.9,40.5,67.17,49.3
2018,6,11,6,0,20.0,54.0,0.9,21.1,57.0,76.46,57.94
2018,6,11,6,15,109.5,73.5,0.95,21.25,101.5,194.01,157.34
2018,6,11,6,30,199.0,93.0,1.0,21.4,146.0,319.82,259.63
2018,6,11,6,45,360.5,95.5,1.05,21.6,216.5,497.92,398.65
2018,6,11,7,0,522.0,98.0,1.1,21.8,287.0,671.37,523.58
2018,6,11,7,15,512.5,115.5,1.15,22.2,324.5,680.96,526.79
2018,6,11,7,30,503.0,133.0,1.2,22.6,362.0,698.05,536.74
2018,6,11,7,45,461.0,162.5,1.3,23.05,391.5,694.02,531.39
2018,6,11,8,0,419.0,192.0,1.4,23.5,421.0,685.47,522.08
2018,6,11,8,15,431.5,208.5,1.45,23.9,463.0,714.45,539.99
2018,6,11,8,30,444.0,225.0,1.5,24.3,505.0,741.09,555.73
2018,6,11,8,45,543.0,203.0,1.55,24.7,571.0,811.29,603.25
2018,6,11,9,0,642.0,181.0,1.6,25.1,637.0,890.3,653.44
2018,6,11,9,15,682.5,174.0,1.6,25.3,684.0,911.52,664.34
2018,6,11,9,30,723.0,167.0,1.6,25.5,731.0,928.66,673.26
2018,6,11,9,45,707.5,184.0,1.6,25.7,757.0,912.78,661.08
2018,6,11,10,0,692.0,201.0,1.6,25.9,783.0,893.58,647.28
2018,6,11,10,15,608.5,260.5,1.6,26.0,785.5,847.35,613.89
2018,6,11,10,30,525.0,320.0,1.6,26.1,788.0,797.07,577.69
2018,6,11,10,45,509.0,335.5,1.55,26.2,799.0,770.66,558.49
2018,6,11,11,0,493.0,351.0,1.5,26.3,810.0,742.39,537.83
2018,6,11,11,15,426.0,385.5,1.5,26.35,787.0,687.21,498.71
2018,6,11,11,30,359.0,420.0,1.5,26.4,764.0,627.54,456.58
2018,6,11,11,45,284.0,428.5,1.5,26.45,702.0,553.74,404.46
2018,6,11,12,0,209.0,437.0,1.5,26.5,640.0,483.19,354.05
2018,6,11,12,15,140.5,418.0,1.45,26.55,554.5,407.64,299.61
2018,6,11,12,30,72.0,399.0,1.4,26.6,469.0,340.16,250.52
2018,6,11,12,45,70.5,378.0,1.35,26.6,446.0,315.13,232.31
2018,6,11,13,0,69.0,357.0,1.3,26.6,423.0,291.15,214.53
2018,6,11,13,15,61.5,349.0,1.2,26.6,407.5,274.27,201.8
2018,6,11,13,30,54.0,341.0,1.1,26.6,392.0,258.53,189.95
2018,6,11,13,45,118.0,362.0,0.95,26.55,470.0,272.52,197.8
2018,6,11,14,0,182.0,383.0,0.8,26.5,548.0,285.56,203.9
2018,6,11,14,15,203.5,388.5,0.65,26.4,567.5,274.27,193.98
2018,6,11,14,30,225.0,394.0,0.5,26.3,587.0,259.87,183.38
2018,6,11,14,45,266.5,366.0,0.35,26.2,585.5,211.76,151.07
2018,6,11,15,0,308.0,338.0,0.2,26.1,584.0,189.52,146.85
2018,6,11,15,15,280.5,314.5,0.35,25.9,530.0,180.18,140.38
2018,6,11,15,30,253.0,291.0,0.5,25.7,476.0,170.24,133.22
2018,6,11,15,45,313.5,255.0,0.65,25.45,470.5,156.09,122.59
2018,6,11,16,0,374.0,219.0,0.8,25.2,465.0,131.82,103.6
2018,6,11,16,15,339.5,216.0,0.95,24.95,426.5,138.99,110.0
2018,6,11,16,30,305.0,213.0,1.1,24.7,388.0,137.34,109.16
2018,6,11,16,45,201.5,198.5,1.2,24.4,310.0,133.77,106.77
2018,6,11,17,0,98.0,184.0,1.3,24.1,232.0,123.0,98.39
2018,6,11,17,15,49.0,116.5,1.35,23.8,140.5,85.37,67.29
2018,6,11,17,30,0.0,49.0,1.4,23.5,49.0,37.48,26.74
2018,6,11,17,45,0.0,38.5,1.4,23.2,38.5,29.39,19.89
2018,6,11,18,0,0.0,28.0,1.4,22.9,28.0,21.33,12.94
2018,6,11,18,15,0.0,25.0,1.4,22.9,25.0,19.03,10.91
2018,6,11,18,30,0.0,22.0,1.4,22.9,22.0,16.73,8.81
2018,6,11,18,45,0.0,17.0,1.4,22.35,17.0,12.91,5.37
2018,6,11,19,0,0.0,12.0,1.4,21.8,12.0,9.11,1.78
2018,6,11,19,15,0.0,7.0,1.5,21.6,7.0,5.3,0.0
2018,6,11,19,30,0.0,2.0,1.6,21.4,2.0,1.57,0.0
2018,6,11,19,45,0.0,1.0,1.7,21.25,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.25,20.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.55,20.15,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,19.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,5,15,0.0,3.0,2.2,16.7,3.0,2.36,0.0
2018,6,12,5,30,0.0,6.0,2.3,16.8,6.0,4.54,0.0
2018,6,12,5,45,0.0,11.5,2.4,16.95,11.5,8.72,1.47
2018,6,12,6,0,0.0,17.0,2.5,17.1,17.0,12.91,5.18
2018,6,12,6,15,0.0,18.0,2.55,17.3,18.0,13.68,5.94
2018,6,12,6,30,0.0,19.0,2.6,17.5,19.0,14.44,6.64
2018,6,12,6,45,0.0,35.5,2.65,17.7,35.5,27.08,17.37
2018,6,12,7,0,0.0,52.0,2.7,17.9,52.0,39.79,28.05
2018,6,12,7,15,0.0,63.5,2.7,18.25,63.5,48.68,35.37
2018,6,12,7,30,0.0,75.0,2.7,18.6,75.0,57.59,42.62
2018,6,12,7,45,0.0,87.5,2.65,18.9,87.5,67.47,50.57
2018,6,12,8,0,0.0,100.0,2.6,19.2,100.0,77.94,58.92
2018,6,12,8,15,6.0,140.0,2.55,19.6,144.0,118.94,92.27
2018,6,12,8,30,12.0,180.0,2.5,20.0,188.0,160.52,125.37
2018,6,12,8,45,7.5,144.5,2.45,20.45,149.5,122.84,94.45
2018,6,12,9,0,3.0,109.0,2.4,20.9,111.0,87.91,65.89
2018,6,12,9,15,1.5,90.5,2.35,21.25,91.5,71.43,52.37
2018,6,12,9,30,0.0,72.0,2.3,21.6,72.0,55.61,39.4
2018,6,12,9,45,0.0,80.0,2.25,21.95,80.0,61.89,44.3
2018,6,12,10,0,0.0,88.0,2.2,22.3,88.0,68.21,49.2
2018,6,12,10,15,0.5,107.0,2.1,22.55,107.5,83.86,61.51
2018,6,12,10,30,1.0,126.0,2.0,22.8,127.0,99.47,73.66
2018,6,12,10,45,2.5,137.0,1.9,23.05,139.5,109.44,81.34
2018,6,12,11,0,4.0,148.0,1.8,23.3,152.0,119.21,88.82
2018,6,12,11,15,3.5,143.5,1.75,23.55,147.0,114.92,85.27
2018,6,12,11,30,3.0,139.0,1.7,23.8,142.0,110.68,81.81
2018,6,12,11,45,1.5,114.0,1.6,24.05,115.5,89.81,65.38
2018,6,12,12,0,0.0,89.0,1.5,24.3,89.0,69.23,49.18
2018,6,12,12,15,1.5,106.0,1.5,24.5,107.5,83.23,60.13
2018,6,12,12,30,3.0,123.0,1.5,24.7,126.0,96.91,70.73
2018,6,12,12,45,5.0,146.5,1.45,24.85,151.5,115.44,85.01
2018,6,12,13,0,7.0,170.0,1.4,25.0,177.0,133.4,98.72
2018,6,12,13,15,14.0,227.5,1.4,25.1,241.0,177.53,132.22
2018,6,12,13,30,21.0,285.0,1.4,25.2,305.0,210.85,156.96
2018,6,12,13,45,31.5,329.0,1.4,25.3,358.0,237.14,176.07
2018,6,12,14,0,42.0,373.0,1.4,25.4,411.0,259.13,191.76
2018,6,12,14,15,98.0,390.0,1.35,25.45,475.0,270.35,197.6
2018,6,12,14,30,154.0,407.0,1.3,25.5,539.0,257.4,186.26
2018,6,12,14,45,147.0,375.0,1.3,25.5,497.0,225.56,165.62
2018,6,12,15,0,140.0,343.0,1.3,25.5,455.0,202.74,159.04
2018,6,12,15,15,93.0,318.0,1.3,25.4,391.0,204.0,160.5
2018,6,12,15,30,46.0,293.0,1.3,25.3,327.0,189.57,149.45
2018,6,12,15,45,38.0,265.5,1.25,25.25,292.5,174.67,137.94
2018,6,12,16,0,30.0,238.0,1.2,25.2,258.0,159.23,125.93
2018,6,12,16,15,17.0,194.5,1.25,25.05,205.5,140.93,111.58
2018,6,12,16,30,4.0,151.0,1.3,24.9,153.0,111.74,88.08
2018,6,12,16,45,2.0,113.5,1.3,24.7,114.5,85.79,66.91
2018,6,12,17,0,0.0,76.0,1.3,24.5,76.0,58.38,44.15
2018,6,12,17,15,0.0,76.0,1.25,24.25,76.0,58.36,44.38
2018,6,12,17,30,0.0,76.0,1.2,24.0,76.0,58.24,44.48
2018,6,12,17,45,96.0,62.0,1.15,23.7,90.5,45.13,33.4
2018,6,12,18,0,192.0,48.0,1.1,23.4,105.0,35.14,24.87
2018,6,12,18,15,168.5,42.5,1.1,23.4,85.5,31.34,21.54
2018,6,12,18,30,145.0,37.0,1.1,23.4,66.0,27.47,18.03
2018,6,12,18,45,126.5,30.0,0.85,22.45,50.0,22.5,13.55
2018,6,12,19,0,108.0,23.0,0.6,21.5,34.0,17.4,8.62
2018,6,12,19,15,63.5,14.5,0.6,21.25,20.0,11.01,0.0
2018,6,12,19,30,19.0,6.0,0.6,21.0,6.0,4.72,0.0
2018,6,12,19,45,9.5,3.0,0.55,20.7,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.45,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.35,18.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,13,4,45,3.0,1.0,0.95,17.85,1.0,0.0,0.0
2018,6,13,5,0,6.0,2.0,1.0,18.0,2.0,0.0,0.0
2018,6,13,5,15,8.0,8.5,1.3,18.55,9.0,12.6,0.0
2018,6,13,5,30,10.0,15.0,1.6,19.1,16.0,19.59,7.2
2018,6,13,5,45,5.0,24.0,1.85,19.65,24.5,22.39,12.65
2018,6,13,6,0,0.0,33.0,2.1,20.2,33.0,25.2,15.22
2018,6,13,6,15,48.0,57.0,2.2,20.65,69.5,112.92,90.12
2018,6,13,6,30,96.0,81.0,2.3,21.1,106.0,187.19,152.84
2018,6,13,6,45,167.0,105.5,2.4,21.5,161.0,305.44,249.55
2018,6,13,7,0,238.0,130.0,2.5,21.9,216.0,405.58,328.68
2018,6,13,7,15,187.5,155.0,2.5,22.3,229.0,365.08,293.94
2018,6,13,7,30,137.0,180.0,2.5,22.7,242.0,343.02,273.63
2018,6,13,7,45,226.5,190.0,2.55,23.1,307.5,464.77,367.76
2018,6,13,8,0,316.0,200.0,2.6,23.5,373.0,564.09,441.43
2018,6,13,8,15,237.0,213.0,2.6,23.85,349.5,494.53,385.32
2018,6,13,8,30,158.0,226.0,2.6,24.2,326.0,398.79,310.51
