Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,8,45,98.5,241.0,2.6,24.55,305.0,349.2,270.09
2018,6,13,9,0,39.0,256.0,2.6,24.9,284.0,276.2,211.7
2018,6,13,9,15,145.5,299.0,2.6,25.25,411.5,446.32,341.44
2018,6,13,9,30,252.0,342.0,2.6,25.6,539.0,611.5,460.11
2018,6,13,9,45,464.5,273.0,2.55,25.9,656.0,758.1,564.58
2018,6,13,10,0,677.0,204.0,2.5,26.2,773.0,882.86,649.65
2018,6,13,10,15,725.5,188.5,2.55,26.5,818.0,888.46,650.92
2018,6,13,10,30,774.0,173.0,2.6,26.8,863.0,881.49,645.06
2018,6,13,10,45,781.5,174.0,2.6,27.1,886.0,858.0,628.12
2018,6,13,11,0,789.0,175.0,2.6,27.4,909.0,831.29,609.25
2018,6,13,11,15,713.0,213.5,2.6,27.65,885.5,774.25,567.66
2018,6,13,11,30,637.0,252.0,2.6,27.9,862.0,710.52,521.51
2018,6,13,11,45,614.5,263.5,2.6,28.1,856.5,665.49,488.82
2018,6,13,12,0,592.0,275.0,2.6,28.3,851.0,620.07,455.32
2018,6,13,12,15,707.5,219.0,2.6,28.4,908.0,612.21,448.95
2018,6,13,12,30,823.0,163.0,2.6,28.5,965.0,591.98,432.39
2018,6,13,12,45,832.5,154.5,2.6,28.65,961.5,538.79,391.03
2018,6,13,13,0,842.0,146.0,2.6,28.8,958.0,490.78,352.18
2018,6,13,13,15,839.0,145.0,2.65,28.75,944.5,440.3,310.84
2018,6,13,13,30,836.0,144.0,2.7,28.7,931.0,389.49,268.28
2018,6,13,13,45,811.0,153.5,2.7,28.7,903.0,334.42,222.6
2018,6,13,14,0,786.0,163.0,2.7,28.7,875.0,283.63,180.75
2018,6,13,14,15,798.5,151.0,2.7,28.65,855.5,230.07,137.6
2018,6,13,14,30,811.0,139.0,2.7,28.6,836.0,175.45,98.68
2018,6,13,14,45,802.0,136.5,2.7,28.5,803.0,123.59,73.14
2018,6,13,15,0,793.0,134.0,2.7,28.4,770.0,94.44,71.66
2018,6,13,15,15,780.5,132.0,2.65,28.3,732.0,94.76,72.14
2018,6,13,15,30,768.0,130.0,2.6,28.2,694.0,95.01,72.53
2018,6,13,15,45,752.5,126.0,2.55,28.1,651.0,93.86,71.81
2018,6,13,16,0,737.0,122.0,2.5,28.0,608.0,92.56,70.97
2018,6,13,16,15,651.0,135.5,2.45,27.85,541.0,92.54,71.22
2018,6,13,16,30,565.0,149.0,2.4,27.7,474.0,100.95,78.42
2018,6,13,16,45,574.0,132.0,2.3,27.5,436.5,92.42,71.69
2018,6,13,17,0,583.0,115.0,2.2,27.3,399.0,83.2,64.35
2018,6,13,17,15,540.5,112.0,2.05,27.0,352.0,81.99,63.66
2018,6,13,17,30,498.0,109.0,1.9,26.7,305.0,78.79,61.26
2018,6,13,17,45,298.5,102.5,1.75,26.35,215.5,72.04,55.8
2018,6,13,18,0,99.0,96.0,1.6,26.0,126.0,69.18,53.52
2018,6,13,18,15,76.5,83.0,1.6,26.0,103.5,59.95,45.6
2018,6,13,18,30,54.0,70.0,1.6,26.0,81.0,51.04,37.75
2018,6,13,18,45,44.5,51.5,1.3,25.0,59.0,38.04,26.41
2018,6,13,19,0,35.0,33.0,1.0,24.0,37.0,24.81,14.51
2018,6,13,19,15,21.5,19.5,1.05,23.8,21.5,14.88,0.0
2018,6,13,19,30,8.0,6.0,1.1,23.6,6.0,4.72,0.0
2018,6,13,19,45,4.0,3.0,1.1,23.4,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.4,22.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.55,21.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,45,2.5,1.0,1.1,20.95,1.0,0.0,0.0
2018,6,14,5,0,5.0,2.0,1.1,21.0,2.0,0.0,0.0
2018,6,14,5,15,25.5,13.5,1.25,21.3,15.0,29.47,0.0
2018,6,14,5,30,46.0,25.0,1.4,21.6,28.0,77.73,44.62
2018,6,14,5,45,137.0,42.0,1.55,21.9,62.5,194.91,152.37
2018,6,14,6,0,228.0,59.0,1.7,22.2,97.0,316.15,253.57
2018,6,14,6,15,299.5,72.5,1.7,22.6,140.5,400.79,322.83
2018,6,14,6,30,371.0,86.0,1.7,23.0,184.0,489.14,391.89
2018,6,14,6,45,439.5,94.0,1.7,23.4,234.5,569.76,451.51
2018,6,14,7,0,508.0,102.0,1.7,23.8,285.0,652.37,509.93
2018,6,14,7,15,543.5,109.0,1.75,24.3,332.5,713.73,551.02
2018,6,14,7,30,579.0,116.0,1.8,24.8,380.0,764.28,583.4
2018,6,14,7,45,573.0,133.0,1.85,25.35,419.5,782.65,592.81
2018,6,14,8,0,567.0,150.0,1.9,25.9,459.0,797.84,600.2
2018,6,14,8,15,606.0,150.5,1.9,26.35,508.5,838.14,624.31
2018,6,14,8,30,645.0,151.0,1.9,26.8,558.0,875.55,645.83
2018,6,14,8,45,695.5,142.5,1.85,27.2,610.5,911.15,665.45
2018,6,14,9,0,746.0,134.0,1.8,27.6,663.0,935.73,677.64
2018,6,14,9,15,754.5,140.0,1.7,27.85,702.0,938.69,675.85
2018,6,14,9,30,763.0,146.0,1.6,28.1,741.0,938.14,672.14
2018,6,14,9,45,762.5,156.0,1.5,28.35,773.5,929.28,663.33
2018,6,14,10,0,762.0,166.0,1.4,28.6,806.0,916.92,652.55
2018,6,14,10,15,773.0,166.5,1.3,28.8,835.5,902.89,641.03
2018,6,14,10,30,784.0,167.0,1.2,29.0,865.0,885.36,627.45
2018,6,14,10,45,794.5,165.5,1.1,29.15,889.0,862.09,610.55
2018,6,14,11,0,805.0,164.0,1.0,29.3,913.0,835.5,591.71
2018,6,14,11,15,672.5,238.0,1.0,29.45,871.0,763.48,542.0
2018,6,14,11,30,540.0,312.0,1.0,29.6,829.0,686.59,488.74
2018,6,14,11,45,566.0,299.0,0.95,29.7,845.5,657.96,469.18
2018,6,14,12,0,592.0,286.0,0.9,29.8,862.0,628.53,448.11
2018,6,14,12,15,533.5,309.0,0.9,29.8,828.5,573.9,409.47
2018,6,14,12,30,475.0,332.0,0.9,29.8,795.0,519.06,370.52
2018,6,14,12,45,559.0,288.0,0.9,29.8,829.5,491.8,350.2
2018,6,14,13,0,643.0,244.0,0.9,29.8,864.0,463.89,327.54
2018,6,14,13,15,624.0,258.5,0.9,29.8,853.0,421.66,294.38
2018,6,14,13,30,605.0,273.0,0.9,29.8,842.0,380.75,261.76
2018,6,14,13,45,569.0,284.0,0.85,29.75,810.0,334.43,225.6
2018,6,14,14,0,533.0,295.0,0.8,29.7,778.0,298.18,197.38
2018,6,14,14,15,649.5,227.0,0.8,29.65,798.0,238.87,148.06
2018,6,14,14,30,766.0,159.0,0.8,29.6,818.0,181.79,103.82
2018,6,14,14,45,768.0,151.5,0.8,29.55,790.0,130.35,77.91
2018,6,14,15,0,770.0,144.0,0.8,29.5,762.0,99.07,74.8
2018,6,14,15,15,766.5,138.0,0.8,29.5,727.5,97.67,73.91
2018,6,14,15,30,763.0,132.0,0.8,29.5,693.0,95.99,72.73
2018,6,14,15,45,679.5,150.5,0.8,29.45,627.5,97.89,74.47
2018,6,14,16,0,596.0,169.0,0.8,29.4,562.0,108.77,83.47
2018,6,14,16,15,580.0,158.0,0.8,29.3,517.0,104.38,80.18
2018,6,14,16,30,564.0,147.0,0.8,29.2,472.0,99.59,76.6
2018,6,14,16,45,553.0,138.5,0.8,29.1,433.5,96.17,74.12
2018,6,14,17,0,542.0,130.0,0.8,29.0,395.0,92.44,71.37
2018,6,14,17,15,549.5,115.5,0.75,28.8,358.0,84.56,65.18
2018,6,14,17,30,557.0,101.0,0.7,28.6,321.0,76.07,58.41
2018,6,14,17,45,455.0,98.5,0.65,28.4,261.5,71.76,55.02
2018,6,14,18,0,353.0,96.0,0.6,28.2,202.0,69.09,52.9
2018,6,14,18,15,267.0,82.0,0.6,28.2,153.5,59.18,44.5
2018,6,14,18,30,181.0,68.0,0.6,28.2,105.0,49.71,36.28
2018,6,14,18,45,183.5,53.0,0.55,27.7,81.5,39.29,27.15
2018,6,14,19,0,186.0,38.0,0.5,27.2,58.0,28.53,17.29
2018,6,14,19,15,110.0,23.0,0.5,27.05,33.5,17.36,1.02
2018,6,14,19,30,34.0,8.0,0.5,26.9,9.0,6.29,0.0
2018,6,14,19,45,17.0,4.0,0.55,26.8,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,25.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.85,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,18.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,6,15,4,45,4.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,6,15,5,0,8.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,15,5,15,59.5,14.5,2.45,18.95,18.5,55.35,0.0
2018,6,15,5,30,111.0,27.0,2.5,19.2,35.0,147.38,90.13
2018,6,15,5,45,227.0,39.5,2.55,19.4,72.5,283.48,225.19
2018,6,15,6,0,343.0,52.0,2.6,19.6,110.0,402.81,326.78
2018,6,15,6,15,413.5,61.5,2.55,20.15,154.5,491.81,398.96
2018,6,15,6,30,484.0,71.0,2.5,20.7,199.0,579.73,466.8
2018,6,15,6,45,535.5,77.5,2.45,21.25,247.5,647.94,516.53
2018,6,15,7,0,587.0,84.0,2.4,21.8,296.0,716.26,564.02
2018,6,15,7,15,625.5,89.0,2.5,22.55,346.0,769.52,599.2
2018,6,15,7,30,664.0,94.0,2.6,23.3,396.0,821.5,632.43
2018,6,15,7,45,693.0,98.0,2.65,24.0,446.0,860.86,655.8
2018,6,15,8,0,722.0,102.0,2.7,24.7,496.0,891.43,672.77
2018,6,15,8,15,744.5,105.0,2.65,25.15,544.0,918.48,687.05
2018,6,15,8,30,767.0,108.0,2.6,25.6,592.0,942.48,699.12
2018,6,15,8,45,784.5,110.0,2.6,26.1,636.5,956.93,705.12
2018,6,15,9,0,802.0,112.0,2.6,26.6,681.0,967.97,709.04
2018,6,15,9,15,814.5,114.5,2.55,26.9,721.5,971.0,707.98
2018,6,15,9,30,827.0,117.0,2.5,27.2,762.0,956.49,695.77
2018,6,15,9,45,837.5,118.5,2.45,27.55,797.0,949.52,688.68
2018,6,15,10,0,848.0,120.0,2.4,27.9,832.0,939.02,679.41
2018,6,15,10,15,854.0,122.5,2.35,28.1,861.5,921.73,666.35
2018,6,15,10,30,860.0,125.0,2.3,28.3,891.0,901.04,651.28
2018,6,15,10,45,863.0,127.5,2.25,28.55,913.0,874.38,632.36
2018,6,15,11,0,866.0,130.0,2.2,28.8,935.0,844.63,611.56
2018,6,15,11,15,868.0,131.5,2.15,28.9,950.5,810.31,588.18
2018,6,15,11,30,870.0,133.0,2.1,29.0,966.0,773.31,562.59
2018,6,15,11,45,870.5,134.5,2.05,29.15,974.5,732.77,533.08
2018,6,15,12,0,871.0,136.0,2.0,29.3,983.0,690.14,501.66
2018,6,15,12,15,870.5,136.5,2.0,29.4,984.0,644.46,467.88
2018,6,15,12,30,870.0,137.0,2.0,29.5,985.0,597.44,432.3
2018,6,15,12,45,868.5,136.5,2.0,29.55,978.5,548.21,394.27
2018,6,15,13,0,867.0,136.0,2.0,29.6,972.0,498.19,354.56
2018,6,15,13,15,858.0,139.0,2.0,29.55,957.0,446.39,312.68
2018,6,15,13,30,849.0,142.0,2.0,29.5,942.0,394.73,269.96
2018,6,15,13,45,821.0,156.5,2.0,29.45,916.0,340.96,225.75
2018,6,15,14,0,793.0,171.0,2.0,29.4,890.0,291.71,185.49
2018,6,15,14,15,757.5,186.0,1.95,29.25,856.0,244.16,149.04
2018,6,15,14,30,722.0,201.0,1.9,29.1,822.0,191.98,113.81
2018,6,15,14,45,722.0,189.0,1.9,28.9,789.5,139.18,85.76
2018,6,15,15,0,722.0,177.0,1.9,28.7,757.0,105.84,80.67
2018,6,15,15,15,745.0,156.0,1.8,28.55,728.5,107.26,82.08
2018,6,15,15,30,768.0,135.0,1.7,28.4,700.0,97.88,74.71
2018,6,15,15,45,767.5,125.0,1.6,28.25,661.0,93.63,71.49
2018,6,15,16,0,767.0,115.0,1.5,28.1,622.0,88.92,67.9
2018,6,15,16,15,749.0,111.5,1.45,28.05,576.0,87.52,66.98
2018,6,15,16,30,731.0,108.0,1.4,28.0,530.0,86.01,65.97
2018,6,15,16,45,707.5,103.0,1.35,27.9,481.5,76.74,58.56
2018,6,15,17,0,684.0,98.0,1.3,27.8,433.0,74.0,56.54
2018,6,15,17,15,653.0,93.5,1.2,27.5,384.0,71.34,54.6
2018,6,15,17,30,622.0,89.0,1.1,27.2,335.0,68.63,52.58
2018,6,15,17,45,579.5,82.5,1.05,26.9,286.0,64.27,49.1
2018,6,15,18,0,537.0,76.0,1.0,26.6,237.0,59.83,45.47
2018,6,15,18,15,476.5,67.5,1.0,26.6,190.5,53.61,40.12
2018,6,15,18,30,416.0,59.0,1.0,26.6,144.0,47.32,34.55
2018,6,15,18,45,332.0,48.0,0.9,25.3,104.0,36.57,25.19
2018,6,15,19,0,248.0,37.0,0.8,24.0,64.0,28.1,17.28
2018,6,15,19,15,150.5,23.5,0.85,23.6,37.5,17.83,1.91
2018,6,15,19,30,53.0,10.0,0.9,23.2,11.0,7.87,0.0
2018,6,15,19,45,26.5,5.0,0.9,22.8,5.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,20.05,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,45,2.0,1.0,0.3,20.0,1.0,0.0,0.0
2018,6,16,5,0,4.0,2.0,0.3,20.0,2.0,0.0,0.0
2018,6,16,5,15,14.0,12.0,0.35,20.45,13.0,19.77,0.0
2018,6,16,5,30,24.0,22.0,0.4,20.9,24.0,53.34,28.58
2018,6,16,5,45,37.0,40.0,0.45,21.35,45.0,77.79,57.8
2018,6,16,6,0,50.0,58.0,0.5,21.8,66.0,109.48,85.46
2018,6,16,6,15,103.5,77.5,0.55,22.5,102.0,195.5,156.89
2018,6,16,6,30,157.0,97.0,0.6,23.2,138.0,267.79,215.32
2018,6,16,6,45,226.5,112.5,0.6,23.9,186.5,371.66,295.6
2018,6,16,7,0,296.0,128.0,0.6,24.6,235.0,458.48,359.55
2018,6,16,7,15,336.5,143.5,0.6,25.1,282.5,518.54,401.22
2018,6,16,7,30,377.0,159.0,0.6,25.6,330.0,603.94,458.73
2018,6,16,7,45,394.0,176.5,0.6,26.1,374.0,642.58,481.85
2018,6,16,8,0,411.0,194.0,0.6,26.6,418.0,679.4,503.67
2018,6,16,8,15,378.0,223.0,0.5,27.0,443.5,650.79,479.55
2018,6,16,8,30,345.0,252.0,0.4,27.4,469.0,645.21,471.3
2018,6,16,8,45,374.0,263.5,0.3,27.85,515.0,680.48,491.51
2018,6,16,9,0,403.0,275.0,0.2,28.3,561.0,737.57,524.14
2018,6,16,9,15,424.0,285.5,0.25,28.65,602.0,758.97,535.8
2018,6,16,9,30,445.0,296.0,0.3,29.0,643.0,777.53,546.14
2018,6,16,9,45,380.0,337.0,0.3,29.35,643.0,718.67,505.25
2018,6,16,10,0,315.0,378.0,0.3,29.7,643.0,681.46,478.55
2018,6,16,10,15,325.5,389.5,0.35,29.95,671.5,685.32,480.81
2018,6,16,10,30,336.0,401.0,0.4,30.2,700.0,686.74,481.03
2018,6,16,10,45,407.5,372.0,0.45,30.45,744.0,715.91,500.39
2018,6,16,11,0,479.0,343.0,0.5,30.7,788.0,726.0,507.24
2018,6,16,11,15,564.0,297.0,0.5,30.85,830.0,725.86,507.54
2018,6,16,11,30,649.0,251.0,0.5,31.0,872.0,720.41,504.13
2018,6,16,11,45,649.0,260.0,0.5,31.15,886.0,689.09,482.28
2018,6,16,12,0,649.0,269.0,0.5,31.3,900.0,655.49,458.89
2018,6,16,12,15,622.0,285.0,0.5,31.4,890.5,608.06,425.97
2018,6,16,12,30,595.0,301.0,0.5,31.5,881.0,561.34,393.07
2018,6,16,12,45,617.0,286.5,0.5,31.6,884.5,522.18,364.66
2018,6,16,13,0,639.0,272.0,0.5,31.7,888.0,480.96,333.74
2018,6,16,13,15,648.0,260.5,0.5,31.7,878.0,434.15,298.18
2018,6,16,13,30,657.0,249.0,0.5,31.7,868.0,386.61,261.11
2018,6,16,13,45,591.0,273.0,0.5,31.7,820.5,336.12,223.29
2018,6,16,14,0,525.0,297.0,0.5,31.7,773.0,298.64,195.64
2018,6,16,14,15,517.5,287.0,0.45,31.7,744.5,254.24,162.48
2018,6,16,14,30,510.0,277.0,0.4,31.7,716.0,211.29,133.37
2018,6,16,14,45,502.0,273.0,0.4,31.65,691.0,172.7,113.55
2018,6,16,15,0,494.0,269.0,0.4,31.6,666.0,149.33,113.18
2018,6,16,15,15,482.0,261.0,0.4,31.5,632.5,148.17,112.65
2018,6,16,15,30,470.0,253.0,0.4,31.4,599.0,146.77,111.86
2018,6,16,15,45,501.5,224.0,0.35,31.3,573.5,135.49,103.3
2018,6,16,16,0,533.0,195.0,0.3,31.2,548.0,123.14,93.88
2018,6,16,16,15,573.0,174.0,0.25,31.1,528.0,114.07,87.0
2018,6,16,16,30,613.0,153.0,0.2,31.0,508.0,104.54,79.7
2018,6,16,16,45,582.5,147.0,0.2,30.95,460.0,102.38,78.29
2018,6,16,17,0,552.0,141.0,0.2,30.9,412.0,98.24,75.26
2018,6,16,17,15,483.5,136.0,0.2,30.6,354.0,94.68,72.74
2018,6,16,17,30,415.0,131.0,0.2,30.3,296.0,91.19,70.24
2018,6,16,17,45,294.0,118.0,0.15,29.95,226.5,83.78,64.43
2018,6,16,18,0,173.0,105.0,0.1,29.6,157.0,73.85,56.39
2018,6,16,18,15,184.0,89.5,0.1,29.6,135.5,63.97,48.14
2018,6,16,18,30,195.0,74.0,0.1,29.6,114.0,53.69,39.34
2018,6,16,18,45,164.5,58.0,0.2,28.85,85.5,42.44,29.63
2018,6,16,19,0,134.0,42.0,0.3,28.1,57.0,30.99,19.28
2018,6,16,19,15,77.5,25.5,0.35,27.75,33.0,19.0,2.79
2018,6,16,19,30,21.0,9.0,0.4,27.4,9.0,7.08,0.0
2018,6,16,19,45,10.5,4.5,0.45,27.1,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,25.05,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,21.0,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,21.1,2.0,0.0,0.0
2018,6,17,5,15,56.5,15.0,0.8,21.55,19.0,53.46,0.0
2018,6,17,5,30,108.0,28.0,0.9,22.0,36.0,147.48,87.66
2018,6,17,5,45,187.5,43.5,1.0,22.45,70.0,258.34,200.66
2018,6,17,6,0,267.0,59.0,1.1,22.9,104.0,349.12,277.42
2018,6,17,6,15,335.5,71.0,1.1,23.45,147.0,430.07,342.49
2018,6,17,6,30,404.0,83.0,1.1,24.0,190.0,514.63,406.4
2018,6,17,6,45,458.5,91.5,1.1,24.55,237.5,583.7,455.78
2018,6,17,7,0,513.0,100.0,1.1,25.1,285.0,663.85,510.74
2018,6,17,7,15,554.0,106.5,1.2,25.8,334.0,720.71,547.78
2018,6,17,7,30,595.0,113.0,1.3,26.5,383.0,776.33,583.0
2018,6,17,7,45,628.0,117.5,1.4,27.25,432.5,819.86,609.06
2018,6,17,8,0,661.0,122.0,1.5,28.0,482.0,861.21,633.23
2018,6,17,8,15,684.5,126.0,1.45,28.45,529.0,889.75,647.59
2018,6,17,8,30,708.0,130.0,1.4,28.9,576.0,915.42,660.0
2018,6,17,8,45,727.0,133.0,1.4,29.4,620.0,932.2,667.2
2018,6,17,9,0,746.0,136.0,1.4,29.9,664.0,938.2,667.75
2018,6,17,9,15,760.0,138.5,1.35,30.25,704.0,943.09,667.56
2018,6,17,9,30,774.0,141.0,1.3,30.6,744.0,944.45,665.29
2018,6,17,9,45,785.0,143.5,1.25,30.95,779.0,939.27,659.15
2018,6,17,10,0,796.0,146.0,1.2,31.3,814.0,930.5,651.04
2018,6,17,10,15,804.0,147.5,1.15,31.55,843.0,914.36,638.83
2018,6,17,10,30,812.0,149.0,1.1,31.8,872.0,894.79,624.75
2018,6,17,10,45,817.5,151.0,1.0,32.05,895.0,870.12,606.93
2018,6,17,11,0,823.0,153.0,0.9,32.3,918.0,842.24,587.29
2018,6,17,11,15,779.0,181.0,0.8,32.5,915.5,793.9,554.14
2018,6,17,11,30,735.0,209.0,0.7,32.7,913.0,751.57,523.73
2018,6,17,11,45,508.0,312.5,0.55,32.85,801.0,631.63,440.69
2018,6,17,12,0,281.0,416.0,0.4,33.0,689.0,519.45,362.69
2018,6,17,12,15,371.5,363.0,0.4,33.15,725.0,513.32,359.59
2018,6,17,12,30,462.0,310.0,0.4,33.3,761.0,498.18,348.53
2018,6,17,12,45,625.5,245.0,0.35,33.4,851.0,500.37,347.36
2018,6,17,13,0,789.0,180.0,0.3,33.5,941.0,492.96,337.33
2018,6,17,13,15,726.0,213.5,0.4,33.55,906.5,438.31,297.19
2018,6,17,13,30,663.0,247.0,0.5,33.6,872.0,388.29,260.17
2018,6,17,13,45,722.5,208.5,0.65,33.6,876.0,339.48,220.91
2018,6,17,14,0,782.0,170.0,0.8,33.6,880.0,290.13,180.01
2018,6,17,14,15,729.5,190.5,0.85,33.55,837.0,236.36,140.86
2018,6,17,14,30,677.0,211.0,0.9,33.5,794.0,193.06,113.48
2018,6,17,14,45,692.0,194.0,1.0,33.45,770.0,141.23,85.42
2018,6,17,15,0,707.0,177.0,1.1,33.4,746.0,105.22,78.44
2018,6,17,15,15,724.0,160.0,1.15,33.3,718.0,99.68,74.34
2018,6,17,15,30,741.0,143.0,1.2,33.2,690.0,101.7,76.17
2018,6,17,15,45,729.0,138.0,1.25,33.1,649.0,92.27,68.89
2018,6,17,16,0,717.0,133.0,1.3,33.0,608.0,90.89,68.03
2018,6,17,16,15,695.5,129.0,1.3,32.85,562.0,89.66,67.3
2018,6,17,16,30,674.0,125.0,1.3,32.7,516.0,88.33,66.5
2018,6,17,16,45,646.5,121.0,1.3,32.6,468.5,86.77,65.5
2018,6,17,17,0,619.0,117.0,1.3,32.5,421.0,85.16,64.45
2018,6,17,17,15,584.5,110.5,1.25,32.1,372.0,81.64,61.92
2018,6,17,17,30,550.0,104.0,1.2,31.7,323.0,78.01,59.26
2018,6,17,17,45,504.5,96.0,1.15,31.3,275.0,73.0,55.38
2018,6,17,18,0,459.0,88.0,1.1,30.9,227.0,65.17,49.05
2018,6,17,18,15,400.5,78.0,1.1,30.9,182.5,57.92,42.95
2018,6,17,18,30,342.0,68.0,1.1,30.9,138.0,50.61,36.61
2018,6,17,18,45,265.0,54.0,0.95,29.4,99.5,40.32,27.81
2018,6,17,19,0,188.0,40.0,0.8,27.9,61.0,29.96,18.5
2018,6,17,19,15,111.5,24.5,0.8,27.55,35.5,18.46,3.0
2018,6,17,19,30,35.0,9.0,0.8,27.2,10.0,7.08,0.0
2018,6,17,19,45,17.5,4.5,0.85,26.85,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.95,25.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.0,25.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.1,24.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,24.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,18,4,45,3.5,1.0,1.05,22.05,1.0,0.0,0.0
2018,6,18,5,0,7.0,2.0,1.1,22.1,2.0,0.0,0.0
2018,6,18,5,15,74.0,15.0,1.25,22.5,20.0,66.33,0.0
2018,6,18,5,30,141.0,28.0,1.4,22.9,38.0,188.96,112.0
2018,6,18,5,45,227.5,41.5,1.55,23.25,72.5,287.42,223.4
2018,6,18,6,0,314.0,55.0,1.7,23.6,107.0,382.72,304.44
2018,6,18,6,15,371.0,65.5,1.65,24.2,148.0,453.01,360.69
2018,6,18,6,30,428.0,76.0,1.6,24.8,189.0,526.21,416.15
2018,6,18,6,45,485.5,84.0,1.55,25.35,238.0,608.19,475.08
2018,6,18,7,0,543.0,92.0,1.5,25.9,287.0,683.34,526.1
2018,6,18,7,15,576.0,99.5,1.6,26.75,335.0,733.83,558.36
2018,6,18,7,30,609.0,107.0,1.7,27.6,383.0,782.92,588.8
2018,6,18,7,45,629.0,115.5,1.8,28.4,430.0,818.35,609.33
2018,6,18,8,0,649.0,124.0,1.9,29.2,477.0,851.38,627.97
2018,6,18,8,15,685.0,124.0,1.9,29.7,527.5,887.8,648.31
2018,6,18,8,30,721.0,124.0,1.9,30.2,578.0,921.41,666.47
2018,6,18,8,45,725.5,133.0,1.95,30.75,618.5,930.76,669.33
2018,6,18,9,0,730.0,142.0,2.0,31.3,659.0,936.72,670.38
2018,6,18,9,15,649.0,189.0,1.95,31.6,668.5,894.84,640.73
2018,6,18,9,30,568.0,236.0,1.9,31.9,678.0,846.4,605.78
2018,6,18,9,45,557.0,258.5,1.85,32.2,708.5,834.52,595.55
2018,6,18,10,0,546.0,281.0,1.8,32.5,739.0,827.29,587.92
2018,6,18,10,15,475.0,327.0,1.75,32.75,736.0,783.26,555.42
2018,6,18,10,30,404.0,373.0,1.7,33.0,733.0,737.59,522.28
2018,6,18,10,45,539.0,310.5,1.6,33.2,804.0,777.24,549.3
2018,6,18,11,0,674.0,248.0,1.5,33.4,875.0,809.92,570.08
2018,6,18,11,15,720.0,223.0,1.5,33.55,903.0,790.68,556.84
2018,6,18,11,30,766.0,198.0,1.5,33.7,931.0,759.48,536.26
2018,6,18,11,45,789.0,184.5,1.5,33.85,946.0,724.98,512.56
2018,6,18,12,0,812.0,171.0,1.5,34.0,961.0,687.13,486.09
2018,6,18,12,15,710.0,237.0,1.5,34.1,928.5,630.18,444.9
2018,6,18,12,30,608.0,303.0,1.5,34.2,896.0,571.33,402.52
2018,6,18,12,45,619.0,292.0,1.5,34.25,892.5,528.02,370.93
2018,6,18,13,0,630.0,281.0,1.5,34.3,889.0,483.69,337.57
2018,6,18,13,15,669.5,252.5,1.5,34.3,890.5,439.58,303.08
2018,6,18,13,30,709.0,224.0,1.5,34.3,892.0,391.88,264.69
2018,6,18,13,45,605.0,270.0,1.5,34.3,831.5,339.96,226.06
2018,6,18,14,0,501.0,316.0,1.5,34.3,771.0,304.17,200.5
2018,6,18,14,15,408.5,341.0,1.55,34.25,704.5,262.66,172.83
2018,6,18,14,30,316.0,366.0,1.6,34.2,638.0,244.64,164.66
2018,6,18,14,45,396.5,318.5,1.6,34.1,646.5,187.97,126.45
2018,6,18,15,0,477.0,271.0,1.6,34.0,655.0,149.58,112.92
2018,6,18,15,15,465.0,258.5,1.6,33.9,617.5,146.28,110.71
2018,6,18,15,30,453.0,246.0,1.6,33.8,580.0,142.6,108.13
2018,6,18,15,45,453.5,230.0,1.6,33.7,547.5,137.09,104.13
2018,6,18,16,0,454.0,214.0,1.6,33.6,515.0,131.05,99.71
2018,6,18,16,15,426.0,208.0,1.55,33.45,474.0,129.23,98.63
2018,6,18,16,30,398.0,202.0,1.5,33.3,433.0,127.27,97.44
2018,6,18,16,45,332.0,187.5,1.5,33.1,368.5,124.59,95.72
2018,6,18,17,0,266.0,173.0,1.5,32.9,304.0,115.45,88.8
2018,6,18,17,15,220.5,158.0,1.45,32.55,258.5,106.28,81.83
2018,6,18,17,30,175.0,143.0,1.4,32.2,213.0,100.07,77.17
2018,6,18,17,45,241.0,122.0,1.35,31.8,203.5,85.41,65.47
2018,6,18,18,0,307.0,101.0,1.3,31.4,194.0,71.74,54.37
2018,6,18,18,15,311.0,84.0,1.3,31.4,163.0,60.97,45.38
2018,6,18,18,30,315.0,67.0,1.3,31.4,132.0,49.69,35.76
2018,6,18,18,45,244.0,53.5,1.05,29.8,95.5,39.83,27.37
2018,6,18,19,0,173.0,40.0,0.8,28.2,59.0,29.89,18.45
2018,6,18,19,15,99.5,24.5,0.85,27.85,34.5,18.41,3.36
2018,6,18,19,30,26.0,9.0,0.9,27.5,10.0,7.08,0.0
2018,6,18,19,45,13.0,4.5,0.9,27.15,5.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.65,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,26.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,26.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,24.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,23.15,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,1.15,22.75,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,1.2,22.8,2.0,0.0,0.0
2018,6,19,5,15,85.0,14.5,1.35,23.3,20.5,73.99,0.0
2018,6,19,5,30,161.0,27.0,1.5,23.8,39.0,202.23,118.58
2018,6,19,5,45,253.5,39.0,1.65,24.25,74.0,304.02,235.57
2018,6,19,6,0,346.0,51.0,1.8,24.7,109.0,403.25,318.9
2018,6,19,6,15,414.0,60.5,1.8,25.3,153.0,490.32,387.62
2018,6,19,6,30,482.0,70.0,1.8,25.9,197.0,575.89,451.71
2018,6,19,6,45,531.0,77.5,1.75,26.5,245.0,642.94,498.82
2018,6,19,7,0,580.0,85.0,1.7,27.1,293.0,710.11,543.67
2018,6,19,7,15,615.5,91.0,1.95,27.85,342.5,761.72,577.82
2018,6,19,7,30,651.0,97.0,2.2,28.6,392.0,812.0,610.18
2018,6,19,7,45,677.0,102.0,2.45,29.4,440.5,849.64,633.11
2018,6,19,8,0,703.0,107.0,2.7,30.2,489.0,884.98,654.15
2018,6,19,8,15,723.5,111.0,2.65,30.6,536.0,910.79,667.41
2018,6,19,8,30,744.0,115.0,2.6,31.0,583.0,927.19,674.44
2018,6,19,8,45,760.0,118.5,2.6,31.4,627.0,942.05,680.97
2018,6,19,9,0,776.0,122.0,2.6,31.8,671.0,953.53,685.39
2018,6,19,9,15,786.5,125.5,2.55,32.1,710.0,955.96,683.99
2018,6,19,9,30,797.0,129.0,2.5,32.4,749.0,954.88,680.58
2018,6,19,9,45,804.0,132.5,2.45,32.7,783.0,946.8,672.91
2018,6,19,10,0,811.0,136.0,2.4,33.0,817.0,935.22,663.27
2018,6,19,10,15,818.0,138.5,2.35,33.2,846.0,919.13,651.22
2018,6,19,10,30,825.0,141.0,2.3,33.4,875.0,885.61,628.26
2018,6,19,10,45,829.5,142.5,2.3,33.65,897.0,860.13,610.93
2018,6,19,11,0,834.0,144.0,2.3,33.9,919.0,831.6,591.62
2018,6,19,11,15,837.0,145.0,2.3,34.05,934.5,798.56,569.66
2018,6,19,11,30,840.0,146.0,2.3,34.2,950.0,762.86,545.2
2018,6,19,11,45,841.0,147.0,2.35,34.35,958.5,723.29,517.44
2018,6,19,12,0,842.0,148.0,2.4,34.5,967.0,681.7,487.74
2018,6,19,12,15,767.5,187.0,2.45,34.55,934.5,626.19,447.31
2018,6,19,12,30,693.0,226.0,2.5,34.6,902.0,568.69,405.25
2018,6,19,12,45,719.0,216.0,2.5,34.65,913.5,531.13,376.46
2018,6,19,13,0,745.0,206.0,2.5,34.7,925.0,490.27,344.19
2018,6,19,13,15,767.5,189.0,2.55,34.7,921.0,442.91,306.44
2018,6,19,13,30,790.0,172.0,2.6,34.7,917.0,393.07,265.72
2018,6,19,13,45,758.5,185.0,2.6,34.65,887.5,342.19,224.73
2018,6,19,14,0,727.0,198.0,2.6,34.6,858.0,288.87,182.64
2018,6,19,14,15,735.0,186.0,2.55,34.5,836.5,243.09,146.38
2018,6,19,14,30,743.0,174.0,2.5,34.4,815.0,191.26,109.86
2018,6,19,14,45,734.5,171.0,2.5,34.35,784.0,142.77,85.1
2018,6,19,15,0,726.0,168.0,2.5,34.3,753.0,101.25,75.21
2018,6,19,15,15,704.5,167.0,2.45,34.15,712.0,102.59,76.52
2018,6,19,15,30,683.0,166.0,2.4,34.0,671.0,103.95,77.82
2018,6,19,15,45,693.5,152.5,2.35,33.85,638.5,99.22,74.3
2018,6,19,16,0,704.0,139.0,2.3,33.7,606.0,93.92,70.31
2018,6,19,16,15,659.5,141.5,2.25,33.5,553.5,96.16,72.39
2018,6,19,16,30,615.0,144.0,2.2,33.3,501.0,98.72,74.74
2018,6,19,16,45,468.5,163.0,2.1,33.1,421.0,108.27,82.76
2018,6,19,17,0,322.0,182.0,2.0,32.9,341.0,121.68,93.92
2018,6,19,17,15,206.5,161.0,1.9,32.55,258.5,107.73,83.06
2018,6,19,17,30,91.0,140.0,1.8,32.2,176.0,96.96,74.66
2018,6,19,17,45,132.0,124.5,1.65,31.8,169.0,87.7,67.38
2018,6,19,18,0,173.0,109.0,1.5,31.4,162.0,76.31,58.17
2018,6,19,18,15,179.0,89.5,1.5,31.4,135.0,63.94,47.85
2018,6,19,18,30,185.0,70.0,1.5,31.4,108.0,51.1,36.94
2018,6,19,18,45,183.5,56.0,1.2,29.85,85.0,41.32,28.6
2018,6,19,19,0,182.0,42.0,0.9,28.3,62.0,31.36,19.64
2018,6,19,19,15,108.0,26.0,0.9,28.0,36.5,19.46,4.22
2018,6,19,19,30,34.0,10.0,0.9,27.7,11.0,7.87,0.0
2018,6,19,19,45,17.0,5.0,0.95,27.35,5.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,25.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,25.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.25,24.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,23.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,23.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.65,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.7,2.0,0.0,0.0
2018,6,20,5,15,62.5,14.5,1.2,23.1,19.0,57.39,0.0
2018,6,20,5,30,120.0,27.0,1.3,23.5,36.0,170.07,97.68
2018,6,20,5,45,207.5,41.0,1.4,23.9,70.0,270.24,209.06
2018,6,20,6,0,295.0,55.0,1.5,24.3,104.0,366.42,290.48
2018,6,20,6,15,365.5,66.0,1.6,24.95,147.5,448.72,356.26
2018,6,20,6,30,436.0,77.0,1.7,25.6,191.0,534.76,421.66
2018,6,20,6,45,488.5,84.0,1.75,26.3,238.0,610.64,476.2
2018,6,20,7,0,541.0,91.0,1.8,27.0,285.0,679.89,523.56
2018,6,20,7,15,580.0,97.0,1.85,27.65,334.0,734.4,558.84
2018,6,20,7,30,619.0,103.0,1.9,28.3,383.0,787.69,592.2
2018,6,20,7,45,649.0,107.5,2.0,28.95,432.0,828.41,616.56
2018,6,20,8,0,679.0,112.0,2.1,29.6,481.0,866.95,639.08
2018,6,20,8,15,702.0,115.0,2.0,30.0,527.5,893.93,652.44
2018,6,20,8,30,725.0,118.0,1.9,30.4,574.0,911.19,659.33
2018,6,20,8,45,744.0,121.0,1.85,30.8,618.5,928.63,666.89
2018,6,20,9,0,763.0,124.0,1.8,31.2,663.0,942.72,672.31
2018,6,20,9,15,709.0,157.5,1.8,31.45,681.5,921.35,656.41
2018,6,20,9,30,655.0,191.0,1.8,31.7,700.0,888.7,633.86
2018,6,20,9,45,725.0,166.0,1.8,32.0,754.0,913.0,647.64
2018,6,20,10,0,795.0,141.0,1.8,32.3,808.0,925.47,653.37
2018,6,20,10,15,803.5,142.5,1.8,32.5,837.0,910.07,642.09
2018,6,20,10,30,812.0,144.0,1.8,32.7,866.0,891.24,629.05
2018,6,20,10,45,623.5,232.5,1.85,32.9,795.5,785.62,558.82
2018,6,20,11,0,435.0,321.0,1.9,33.1,725.0,672.11,480.19
2018,6,20,11,15,285.5,381.5,1.9,33.2,648.5,565.61,405.62
2018,6,20,11,30,136.0,442.0,1.9,33.3,572.0,471.93,338.29
2018,6,20,11,45,79.5,346.0,1.95,33.45,422.0,332.89,240.76
2018,6,20,12,0,23.0,250.0,2.0,33.6,272.0,212.22,153.35
2018,6,20,12,15,259.5,249.0,2.0,33.6,502.0,362.41,264.45
2018,6,20,12,30,496.0,248.0,2.0,33.6,732.0,471.54,339.81
2018,6,20,12,45,395.5,304.5,2.05,33.65,689.0,427.13,305.61
2018,6,20,13,0,295.0,361.0,2.1,33.7,646.0,389.76,277.7
2018,6,20,13,15,248.5,379.5,2.1,33.65,617.5,356.82,253.26
2018,6,20,13,30,202.0,398.0,2.1,33.6,589.0,339.54,240.28
2018,6,20,13,45,171.5,353.5,2.1,33.5,513.0,285.88,201.64
2018,6,20,14,0,141.0,309.0,2.1,33.4,437.0,237.09,166.68
2018,6,20,14,15,84.0,233.5,2.05,33.3,309.0,169.89,119.39
2018,6,20,14,30,27.0,158.0,2.0,33.2,181.0,116.27,82.06
2018,6,20,14,45,187.5,224.0,1.95,33.05,375.5,141.06,97.35
2018,6,20,15,0,348.0,290.0,1.9,32.9,570.0,168.54,128.42
2018,6,20,15,15,453.0,251.0,1.85,32.75,597.5,142.11,108.01
2018,6,20,15,30,558.0,212.0,1.8,32.6,625.0,125.68,95.39
2018,6,20,15,45,594.5,187.0,1.75,32.45,603.0,115.96,88.0
2018,6,20,16,0,631.0,162.0,1.7,32.3,581.0,105.28,79.77
2018,6,20,16,15,625.5,150.5,1.65,32.1,540.5,100.69,76.4
2018,6,20,16,30,620.0,139.0,1.6,31.9,500.0,95.65,72.65
2018,6,20,16,45,401.0,158.5,1.5,31.7,384.0,104.07,79.79
2018,6,20,17,0,182.0,178.0,1.4,31.5,268.0,121.65,94.35
2018,6,20,17,15,139.0,145.5,1.35,31.2,209.5,101.77,78.58
2018,6,20,17,30,96.0,113.0,1.3,30.9,151.0,81.07,61.96
2018,6,20,17,45,94.0,104.5,1.2,30.55,137.5,75.24,57.42
2018,6,20,18,0,92.0,96.0,1.1,30.2,124.0,69.22,52.57
2018,6,20,18,15,69.0,77.5,1.1,30.2,96.5,56.61,41.99
2018,6,20,18,30,46.0,59.0,1.1,30.2,69.0,44.29,31.48
2018,6,20,18,45,29.5,44.0,0.9,29.15,49.5,33.32,22.09
2018,6,20,19,0,13.0,29.0,0.7,28.1,30.0,22.28,12.38
2018,6,20,19,15,8.0,17.5,0.7,27.8,18.0,13.6,1.47
2018,6,20,19,30,3.0,6.0,0.7,27.5,6.0,4.72,0.0
2018,6,20,19,45,1.5,3.0,0.7,27.25,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,26.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,25.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.55,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,6,21,5,15,50.5,13.5,0.95,22.8,17.0,47.75,0.0
2018,6,21,5,30,95.0,25.0,1.1,23.0,32.0,129.39,72.48
2018,6,21,5,45,144.0,40.0,1.25,23.25,59.5,196.78,152.33
2018,6,21,6,0,193.0,55.0,1.4,23.5,87.0,258.95,206.85
2018,6,21,6,15,237.5,70.5,1.45,23.85,123.5,320.72,258.28
2018,6,21,6,30,282.0,86.0,1.5,24.2,160.0,407.16,326.15
2018,6,21,6,45,353.0,93.5,1.55,24.55,206.5,487.03,387.55
2018,6,21,7,0,424.0,101.0,1.6,24.9,253.0,569.36,447.51
2018,6,21,7,15,293.0,134.0,1.75,25.7,246.5,462.91,364.48
2018,6,21,7,30,162.0,167.0,1.9,26.5,240.0,351.2,275.58
2018,6,21,7,45,338.0,164.0,2.0,27.35,340.0,544.49,422.24
2018,6,21,8,0,514.0,161.0,2.1,28.2,440.0,745.46,562.74
2018,6,21,8,15,632.0,134.0,2.05,28.7,509.0,845.72,625.58
2018,6,21,8,30,750.0,107.0,2.0,29.2,578.0,924.1,672.45
2018,6,21,8,45,618.5,169.5,2.0,29.75,577.0,863.58,628.96
2018,6,21,9,0,487.0,232.0,2.0,30.3,576.0,778.27,567.96
2018,6,21,9,15,349.5,297.0,2.05,30.5,551.5,673.8,493.47
2018,6,21,9,30,212.0,362.0,2.1,30.7,527.0,570.67,418.32
2018,6,21,9,45,191.0,377.0,2.15,30.9,531.0,554.21,405.82
2018,6,21,10,0,170.0,392.0,2.2,31.1,535.0,537.32,392.54
2018,6,21,10,15,153.5,411.0,2.3,31.05,543.5,528.17,385.32
2018,6,21,10,30,137.0,430.0,2.4,31.0,552.0,518.39,377.67
2018,6,21,10,45,144.0,443.0,2.45,31.0,574.0,523.09,380.6
2018,6,21,11,0,151.0,456.0,2.5,31.0,596.0,526.09,382.28
2018,6,21,11,15,188.5,461.5,2.55,31.0,639.5,545.3,395.88
2018,6,21,11,30,226.0,467.0,2.6,31.0,683.0,560.63,406.47
2018,6,21,11,45,231.0,474.5,2.65,31.05,697.5,550.04,398.41
2018,6,21,12,0,236.0,482.0,2.7,31.1,712.0,537.81,389.25
2018,6,21,12,15,141.5,411.0,2.7,31.2,549.0,405.54,295.27
2018,6,21,12,30,47.0,340.0,2.7,31.3,386.0,284.51,207.71
2018,6,21,12,45,52.0,375.0,2.7,31.35,425.5,304.75,222.38
2018,6,21,13,0,57.0,410.0,2.7,31.4,465.0,322.48,234.68
2018,6,21,13,15,75.0,407.0,2.7,31.35,478.5,318.81,231.48
2018,6,21,13,30,93.0,404.0,2.7,31.3,492.0,313.25,226.69
2018,6,21,13,45,136.5,423.0,2.65,31.2,549.0,314.56,225.82
2018,6,21,14,0,180.0,442.0,2.6,31.1,606.0,318.75,226.51
2018,6,21,14,15,203.5,413.5,2.55,30.85,593.5,289.95,204.3
2018,6,21,14,30,227.0,385.0,2.5,30.6,581.0,243.0,169.8
2018,6,21,14,45,298.5,360.5,2.45,30.35,607.5,215.81,151.61
2018,6,21,15,0,370.0,336.0,2.4,30.1,634.0,190.29,147.0
2018,6,21,15,15,295.0,330.5,2.35,29.8,561.0,187.56,145.37
2018,6,21,15,30,220.0,325.0,2.3,29.5,488.0,198.14,154.19
2018,6,21,15,45,162.0,293.0,2.2,29.2,409.0,181.72,141.7
2018,6,21,16,0,104.0,261.0,2.1,28.9,330.0,164.59,128.61
2018,6,21,16,15,277.5,226.0,2.05,28.6,392.0,142.45,111.36
2018,6,21,16,30,451.0,191.0,2.0,28.3,454.0,122.29,95.51
2018,6,21,16,45,485.0,165.5,1.9,28.0,425.0,110.06,85.96
2018,6,21,17,0,519.0,140.0,1.8,27.7,396.0,96.87,75.49
2018,6,21,17,15,475.0,129.5,1.65,27.4,344.0,90.46,70.54
2018,6,21,17,30,431.0,119.0,1.5,27.1,292.0,83.87,65.35
2018,6,21,17,45,315.5,113.0,1.35,26.8,230.0,78.93,61.46
2018,6,21,18,0,200.0,107.0,1.2,26.5,168.0,75.45,58.68
2018,6,21,18,15,221.0,86.0,1.2,26.5,142.0,62.22,47.44
2018,6,21,18,30,242.0,65.0,1.2,26.5,116.0,47.66,34.88
2018,6,21,18,45,215.0,52.0,0.95,25.9,88.0,38.59,26.87
2018,6,21,19,0,188.0,39.0,0.7,25.3,60.0,29.26,18.29
2018,6,21,19,15,113.5,24.5,0.7,25.15,35.5,18.47,4.38
2018,6,21,19,30,39.0,10.0,0.7,25.0,11.0,7.87,0.0
2018,6,21,19,45,19.5,5.0,0.65,24.9,5.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.75,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.25,22.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,22,4,45,5.0,1.0,1.4,22.0,1.0,0.0,0.0
2018,6,22,5,0,10.0,2.0,1.5,22.1,2.0,0.0,0.0
2018,6,22,5,15,90.5,13.5,1.65,22.45,19.5,77.1,0.0
2018,6,22,5,30,171.0,25.0,1.8,22.8,37.0,204.91,115.48
2018,6,22,5,45,271.0,36.5,1.9,23.1,73.0,313.56,243.99
2018,6,22,6,0,371.0,48.0,2.0,23.4,109.0,424.8,337.18
2018,6,22,6,15,445.5,55.5,1.95,23.7,154.0,511.67,406.4
2018,6,22,6,30,520.0,63.0,1.9,24.0,199.0,601.21,474.04
2018,6,22,6,45,524.0,72.5,1.8,24.3,234.5,629.43,493.4
2018,6,22,7,0,528.0,82.0,1.7,24.6,270.0,655.78,510.37
2018,6,22,7,15,336.0,102.0,1.55,25.1,228.5,488.43,384.33
2018,6,22,7,30,144.0,122.0,1.4,25.6,187.0,276.7,218.77
2018,6,22,7,45,120.5,147.0,1.3,26.1,206.0,280.94,220.5
2018,6,22,8,0,97.0,172.0,1.2,26.6,225.0,283.43,219.86
2018,6,22,8,15,124.0,198.0,1.25,27.05,272.0,337.22,259.84
2018,6,22,8,30,151.0,224.0,1.3,27.5,319.0,389.84,297.71
2018,6,22,8,45,281.5,215.5,1.35,28.0,408.5,532.06,401.69
2018,6,22,9,0,412.0,207.0,1.4,28.5,498.0,674.98,500.19
2018,6,22,9,15,594.0,168.5,1.5,28.8,615.5,818.39,596.28
2018,6,22,9,30,776.0,130.0,1.6,29.1,733.0,935.88,669.52
2018,6,22,9,45,785.5,135.0,1.75,29.4,769.5,932.31,665.71
2018,6,22,10,0,795.0,140.0,1.9,29.7,806.0,925.12,660.96
2018,6,22,10,15,790.0,149.0,2.0,29.95,831.0,904.75,647.45
2018,6,22,10,30,785.0,158.0,2.1,30.2,856.0,881.19,632.0
2018,6,22,10,45,818.0,145.0,2.2,30.4,889.0,853.64,614.06
2018,6,22,11,0,851.0,132.0,2.3,30.6,922.0,837.41,603.47
2018,6,22,11,15,854.0,132.5,2.35,30.75,937.5,803.86,581.15
2018,6,22,11,30,857.0,133.0,2.4,30.9,953.0,767.65,556.77
2018,6,22,11,45,846.0,140.5,2.5,31.1,956.5,724.04,525.86
2018,6,22,12,0,835.0,148.0,2.6,31.3,960.0,678.91,493.29
2018,6,22,12,15,818.5,158.0,2.65,31.35,955.0,638.98,463.38
2018,6,22,12,30,802.0,168.0,2.7,31.4,950.0,589.94,426.64
2018,6,22,12,45,808.0,165.0,2.75,31.45,949.0,543.97,391.25
2018,6,22,13,0,814.0,162.0,2.8,31.5,948.0,496.67,353.79
2018,6,22,13,15,811.0,161.0,2.85,31.5,935.0,445.65,312.72
2018,6,22,13,30,808.0,160.0,2.9,31.5,922.0,394.41,270.51
2018,6,22,13,45,743.5,184.0,2.95,31.55,873.5,339.09,226.41
2018,6,22,14,0,679.0,208.0,3.0,31.6,825.0,284.58,183.96
2018,6,22,14,15,670.0,202.0,3.0,31.6,796.0,234.78,144.88
2018,6,22,14,30,661.0,196.0,3.0,31.6,767.0,186.39,110.58
2018,6,22,14,45,723.0,167.5,3.0,31.55,769.5,141.94,85.09
2018,6,22,15,0,785.0,139.0,3.0,31.5,772.0,96.56,72.4
2018,6,22,15,15,727.0,152.0,3.0,31.45,716.0,104.07,78.63
2018,6,22,15,30,669.0,165.0,3.0,31.4,660.0,102.85,77.84
2018,6,22,15,45,576.5,187.5,2.95,31.3,596.0,115.62,88.32
2018,6,22,16,0,484.0,210.0,2.9,31.2,532.0,129.62,99.82
2018,6,22,16,15,536.0,181.0,2.85,31.0,513.5,117.14,90.12
2018,6,22,16,30,588.0,152.0,2.8,30.8,495.0,103.03,79.06
2018,6,22,16,45,607.5,133.5,2.75,30.65,460.0,93.84,71.89
2018,6,22,17,0,627.0,115.0,2.7,30.5,425.0,83.87,64.01
2018,6,22,17,15,591.5,109.0,2.55,30.1,375.5,80.62,61.67
2018,6,22,17,30,556.0,103.0,2.4,29.7,326.0,77.27,59.21
2018,6,22,17,45,467.0,98.0,2.25,29.35,267.5,71.57,54.7
2018,6,22,18,0,378.0,93.0,2.1,29.0,209.0,67.39,51.35
2018,6,22,18,15,353.5,80.5,2.1,29.0,173.0,59.08,44.31
2018,6,22,18,30,329.0,68.0,2.1,29.0,137.0,50.49,36.86
2018,6,22,18,45,240.5,53.5,1.85,27.85,96.5,39.81,27.63
2018,6,22,19,0,152.0,39.0,1.6,26.7,56.0,29.19,18.1
2018,6,22,19,15,100.5,25.0,1.6,26.4,34.0,18.8,4.71
2018,6,22,19,30,49.0,11.0,1.6,26.1,12.0,8.65,0.0
2018,6,22,19,45,24.5,5.5,1.6,25.75,6.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.7,25.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.85,24.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,24.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
