Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,3,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.4,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.5,2.0,0.0,0.0
2018,6,23,5,15,61.0,13.5,2.1,21.85,17.5,55.4,0.0
2018,6,23,5,30,115.0,25.0,2.4,22.2,33.0,161.15,88.06
2018,6,23,5,45,205.0,38.5,2.65,22.55,66.5,263.8,205.81
2018,6,23,6,0,295.0,52.0,2.9,22.9,100.0,361.43,290.35
2018,6,23,6,15,385.5,60.0,3.2,23.35,146.0,456.72,368.31
2018,6,23,6,30,476.0,68.0,3.5,23.8,192.0,567.27,454.89
2018,6,23,6,45,510.5,77.0,3.8,24.3,236.0,622.41,496.36
2018,6,23,7,0,545.0,86.0,4.1,24.8,280.0,677.14,536.13
2018,6,23,7,15,364.0,108.0,4.15,25.05,246.0,524.05,418.82
2018,6,23,7,30,183.0,130.0,4.2,25.3,212.0,347.4,277.72
2018,6,23,7,45,96.0,140.0,4.25,25.5,183.5,247.91,196.58
2018,6,23,8,0,9.0,150.0,4.3,25.7,155.0,132.98,101.61
2018,6,23,8,15,15.5,184.0,4.2,25.95,193.5,170.33,130.99
2018,6,23,8,30,22.0,218.0,4.1,26.2,232.0,207.44,159.53
2018,6,23,8,45,21.5,227.0,4.05,26.4,241.5,212.68,162.86
2018,6,23,9,0,21.0,236.0,4.0,26.6,251.0,218.02,166.33
2018,6,23,9,15,19.0,243.0,3.95,27.1,257.0,220.07,167.01
2018,6,23,9,30,17.0,250.0,3.9,27.6,263.0,222.22,167.82
2018,6,23,9,45,65.0,279.5,3.8,28.1,333.5,312.22,236.61
2018,6,23,10,0,113.0,309.0,3.7,28.6,404.0,401.62,302.63
2018,6,23,10,15,371.5,265.0,3.7,28.95,592.5,630.11,471.81
2018,6,23,10,30,630.0,221.0,3.7,29.3,781.0,809.87,597.76
2018,6,23,10,45,452.0,284.0,3.65,29.65,691.0,679.61,501.73
2018,6,23,11,0,274.0,347.0,3.6,30.0,601.0,547.06,404.36
2018,6,23,11,15,570.5,240.0,3.6,30.25,781.5,688.31,508.1
2018,6,23,11,30,867.0,133.0,3.6,30.5,962.0,775.81,570.11
2018,6,23,11,45,872.0,131.0,3.6,30.7,972.0,736.32,540.26
2018,6,23,12,0,877.0,129.0,3.6,30.9,982.0,694.54,509.09
2018,6,23,12,15,877.5,129.0,3.6,31.05,983.5,649.28,474.89
2018,6,23,12,30,878.0,129.0,3.6,31.2,985.0,602.56,438.85
2018,6,23,12,45,852.0,141.0,3.55,31.3,968.0,548.12,396.44
2018,6,23,13,0,826.0,153.0,3.5,31.4,951.0,494.65,353.94
2018,6,23,13,15,777.0,174.0,3.45,31.45,916.5,440.28,310.4
2018,6,23,13,30,728.0,195.0,3.4,31.5,882.0,387.28,267.66
2018,6,23,13,45,797.0,157.0,3.35,31.5,894.5,340.11,226.17
2018,6,23,14,0,866.0,119.0,3.3,31.5,907.0,292.11,183.21
2018,6,23,14,15,860.5,117.0,3.25,31.45,880.5,238.47,140.18
2018,6,23,14,30,855.0,115.0,3.2,31.4,854.0,185.37,102.39
2018,6,23,14,45,848.0,113.0,3.15,31.35,822.0,132.88,74.95
2018,6,23,15,0,841.0,111.0,3.1,31.3,790.0,94.52,70.84
2018,6,23,15,15,782.5,126.5,3.05,31.2,734.0,91.43,68.58
2018,6,23,15,30,724.0,142.0,3.0,31.1,678.0,100.38,75.96
2018,6,23,15,45,656.0,156.5,3.0,31.05,620.0,100.22,76.03
2018,6,23,16,0,588.0,171.0,3.0,31.0,562.0,109.31,83.59
2018,6,23,16,15,586.5,158.0,2.9,30.8,524.0,104.15,79.72
2018,6,23,16,30,585.0,145.0,2.8,30.6,486.0,98.48,75.43
2018,6,23,16,45,499.0,143.5,2.75,30.45,416.0,97.51,74.95
2018,6,23,17,0,413.0,142.0,2.7,30.3,346.0,95.81,73.88
2018,6,23,17,15,538.5,110.0,2.5,29.95,345.5,80.27,61.41
2018,6,23,17,30,664.0,78.0,2.3,29.6,345.0,61.62,46.19
2018,6,23,17,45,624.5,72.5,2.05,29.25,296.0,57.67,43.09
2018,6,23,18,0,585.0,67.0,1.8,28.9,247.0,53.67,39.85
2018,6,23,18,15,527.5,60.5,1.8,28.9,200.0,48.69,35.6
2018,6,23,18,30,470.0,54.0,1.8,28.9,153.0,43.72,31.21
2018,6,23,18,45,352.5,45.5,1.4,27.35,108.5,36.74,25.15
2018,6,23,19,0,235.0,37.0,1.0,25.8,64.0,28.07,17.3
2018,6,23,19,15,138.5,23.5,1.0,25.5,37.5,17.82,4.38
2018,6,23,19,30,42.0,10.0,1.0,25.2,11.0,7.87,0.0
2018,6,23,19,45,21.0,5.0,1.0,24.9,5.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.5,21.15,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.6,21.2,2.0,0.0,0.0
2018,6,24,5,15,73.5,14.0,1.75,21.7,19.0,64.93,0.0
2018,6,24,5,30,140.0,26.0,1.9,22.2,36.0,182.19,97.64
2018,6,24,5,45,234.0,39.0,2.05,22.65,70.5,288.42,224.32
2018,6,24,6,0,328.0,52.0,2.2,23.1,105.0,389.43,310.73
2018,6,24,6,15,373.5,63.0,2.3,23.75,144.0,450.86,361.21
2018,6,24,6,30,419.0,74.0,2.4,24.4,183.0,514.45,410.82
2018,6,24,6,45,353.0,89.5,2.55,25.05,195.0,481.27,385.06
2018,6,24,7,0,287.0,105.0,2.7,25.7,207.0,443.06,353.53
2018,6,24,7,15,300.0,115.5,2.8,26.25,237.0,471.34,373.85
2018,6,24,7,30,313.0,126.0,2.9,26.8,267.0,498.8,392.64
2018,6,24,7,45,507.0,115.0,3.05,27.4,375.0,694.34,535.59
2018,6,24,8,0,701.0,104.0,3.2,28.0,483.0,878.96,660.62
2018,6,24,8,15,691.5,116.0,3.3,28.45,519.0,884.6,660.31
2018,6,24,8,30,682.0,128.0,3.4,28.9,555.0,886.81,659.18
2018,6,24,8,45,733.5,121.0,3.45,29.35,611.0,918.34,677.56
2018,6,24,9,0,785.0,114.0,3.5,29.8,667.0,954.31,698.5
2018,6,24,9,15,798.0,116.0,3.55,30.1,707.0,957.85,698.4
2018,6,24,9,30,811.0,118.0,3.6,30.4,747.0,957.87,696.39
2018,6,24,9,45,821.5,120.0,3.6,30.75,782.5,938.02,681.1
2018,6,24,10,0,832.0,122.0,3.6,31.1,818.0,928.74,673.06
2018,6,24,10,15,823.0,132.0,3.6,31.3,841.5,905.29,656.21
2018,6,24,10,30,814.0,142.0,3.6,31.5,865.0,892.81,646.79
2018,6,24,10,45,819.0,144.0,3.55,31.7,888.0,854.58,620.13
2018,6,24,11,0,824.0,146.0,3.5,31.9,911.0,827.38,601.01
2018,6,24,11,15,844.0,137.5,3.45,31.95,933.0,800.93,582.73
2018,6,24,11,30,864.0,129.0,3.4,32.0,955.0,771.0,561.97
2018,6,24,11,45,854.0,135.0,3.35,32.05,958.5,726.95,529.92
2018,6,24,12,0,844.0,141.0,3.3,32.1,962.0,681.37,496.4
2018,6,24,12,15,833.5,146.5,3.3,32.25,958.5,634.04,461.03
2018,6,24,12,30,823.0,152.0,3.3,32.4,955.0,586.08,424.47
2018,6,24,12,45,721.5,199.5,3.3,32.55,900.5,522.71,376.22
2018,6,24,13,0,620.0,247.0,3.3,32.7,846.0,461.35,329.48
2018,6,24,13,15,625.5,242.5,3.3,32.85,840.0,418.92,295.27
2018,6,24,13,30,631.0,238.0,3.3,33.0,834.0,375.87,259.8
2018,6,24,13,45,607.0,239.0,3.3,33.15,802.0,326.38,220.03
2018,6,24,14,0,583.0,240.0,3.3,33.3,770.0,279.61,182.73
2018,6,24,14,15,605.0,222.0,3.3,33.35,758.0,234.23,146.18
2018,6,24,14,30,627.0,204.0,3.3,33.4,746.0,187.1,111.56
2018,6,24,14,45,663.5,178.0,3.25,33.4,731.5,135.38,80.59
2018,6,24,15,0,700.0,152.0,3.2,33.4,717.0,100.69,75.1
2018,6,24,15,15,678.5,160.0,3.15,33.35,686.0,97.93,73.11
2018,6,24,15,30,657.0,168.0,3.1,33.3,655.0,104.05,78.17
2018,6,24,15,45,639.0,158.0,3.05,33.2,608.5,100.53,75.58
2018,6,24,16,0,621.0,148.0,3.0,33.1,562.0,96.64,72.71
2018,6,24,16,15,586.5,150.5,2.9,32.9,518.5,99.53,75.31
2018,6,24,16,30,552.0,153.0,2.8,32.7,475.0,102.72,78.18
2018,6,24,16,45,491.5,146.5,2.65,32.5,414.5,99.08,75.56
2018,6,24,17,0,431.0,140.0,2.5,32.3,354.0,94.98,72.56
2018,6,24,17,15,470.0,119.0,2.25,31.85,328.5,83.88,63.86
2018,6,24,17,30,509.0,98.0,2.0,31.4,303.0,72.88,55.13
2018,6,24,17,45,524.5,86.0,1.8,31.0,271.5,65.83,49.53
2018,6,24,18,0,540.0,74.0,1.6,30.6,240.0,58.25,43.36
2018,6,24,18,15,469.0,67.0,1.6,30.6,192.0,53.0,38.93
2018,6,24,18,30,398.0,60.0,1.6,30.6,144.0,47.82,34.38
2018,6,24,18,45,215.5,47.0,1.25,29.1,91.0,35.09,23.58
2018,6,24,19,0,33.0,34.0,0.9,27.6,38.0,25.64,15.2
2018,6,24,19,15,20.0,21.0,0.9,27.25,23.0,16.07,3.45
2018,6,24,19,30,7.0,8.0,0.9,26.9,8.0,6.29,0.0
2018,6,24,19,45,3.5,4.0,0.9,26.6,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,25,4,45,2.5,0.5,1.0,22.05,0.5,0.0,0.0
2018,6,25,5,0,5.0,1.0,1.0,22.1,1.0,0.0,0.0
2018,6,25,5,15,8.5,10.5,1.1,22.3,11.0,14.49,0.0
2018,6,25,5,30,12.0,20.0,1.2,22.5,21.0,29.6,10.69
2018,6,25,5,45,34.5,37.0,1.25,22.75,42.0,71.34,51.95
2018,6,25,6,0,57.0,54.0,1.3,23.0,63.0,124.9,97.58
2018,6,25,6,15,59.0,66.5,1.25,23.5,79.0,138.63,109.74
2018,6,25,6,30,61.0,79.0,1.2,24.0,95.0,152.94,121.71
2018,6,25,6,45,33.5,82.5,1.2,24.5,91.5,110.24,86.15
2018,6,25,7,0,6.0,86.0,1.2,25.0,88.0,75.17,56.29
2018,6,25,7,15,39.0,129.5,1.15,25.6,146.5,165.59,129.84
2018,6,25,7,30,72.0,173.0,1.1,26.2,205.0,247.69,193.78
2018,6,25,7,45,47.0,180.0,1.1,26.8,202.0,224.97,173.83
2018,6,25,8,0,22.0,187.0,1.1,27.4,199.0,183.2,139.79
2018,6,25,8,15,19.5,190.0,1.0,27.75,201.5,180.41,136.93
2018,6,25,8,30,17.0,193.0,0.9,28.1,204.0,178.21,134.43
2018,6,25,8,45,43.5,229.0,0.85,28.45,259.0,257.46,194.38
2018,6,25,9,0,70.0,265.0,0.8,28.8,314.0,317.9,238.25
2018,6,25,9,15,197.5,296.0,0.9,28.85,446.5,496.63,368.37
2018,6,25,9,30,325.0,327.0,1.0,28.9,579.0,670.07,486.7
2018,6,25,9,45,312.5,348.5,1.1,29.0,600.0,666.61,481.65
2018,6,25,10,0,300.0,370.0,1.2,29.1,621.0,661.31,477.24
2018,6,25,10,15,310.5,388.0,1.25,29.1,656.0,672.26,484.0
2018,6,25,10,30,321.0,406.0,1.3,29.1,691.0,680.45,488.79
2018,6,25,10,45,320.5,418.0,1.35,29.1,709.0,670.75,481.66
2018,6,25,11,0,320.0,430.0,1.4,29.1,727.0,659.11,473.4
2018,6,25,11,15,236.5,409.0,1.4,29.1,630.5,551.28,398.96
2018,6,25,11,30,153.0,388.0,1.4,29.1,534.0,441.89,322.31
2018,6,25,11,45,88.0,369.5,1.4,29.05,453.5,366.03,267.89
2018,6,25,12,0,23.0,351.0,1.4,29.0,373.0,287.11,210.24
2018,6,25,12,15,31.5,376.0,1.35,29.0,406.5,309.17,226.36
2018,6,25,12,30,40.0,401.0,1.3,29.0,440.0,325.13,237.46
2018,6,25,12,45,60.5,422.5,1.3,29.05,481.0,342.7,249.68
2018,6,25,13,0,81.0,444.0,1.3,29.1,522.0,356.87,259.13
2018,6,25,13,15,84.0,443.0,1.3,29.1,523.0,346.01,250.81
2018,6,25,13,30,87.0,442.0,1.3,29.1,524.0,334.76,242.25
2018,6,25,13,45,61.0,398.0,1.3,29.1,455.0,289.17,209.8
2018,6,25,14,0,35.0,354.0,1.3,29.1,386.0,247.96,180.72
2018,6,25,14,15,35.0,333.5,1.3,29.05,364.5,229.44,167.35
2018,6,25,14,30,35.0,313.0,1.3,29.0,343.0,211.55,154.49
2018,6,25,14,45,52.0,306.5,1.35,28.9,349.5,203.07,148.61
2018,6,25,15,0,69.0,300.0,1.4,28.8,356.0,194.61,150.68
2018,6,25,15,15,151.5,301.5,1.4,28.65,416.5,184.7,143.32
2018,6,25,15,30,234.0,303.0,1.4,28.5,477.0,174.88,136.01
2018,6,25,15,45,449.0,229.5,1.4,28.35,538.0,136.46,105.82
2018,6,25,16,0,664.0,156.0,1.4,28.2,599.0,102.52,78.83
2018,6,25,16,15,619.0,158.0,1.3,28.0,547.0,104.97,81.17
2018,6,25,16,30,574.0,160.0,1.2,27.8,495.0,107.73,83.74
2018,6,25,16,45,311.0,134.0,1.05,27.6,313.5,87.58,67.5
2018,6,25,17,0,48.0,108.0,0.9,27.4,132.0,80.44,61.91
2018,6,25,17,15,46.5,119.5,0.8,27.15,140.5,87.37,67.97
2018,6,25,17,30,45.0,131.0,0.7,26.9,149.0,93.5,73.35
2018,6,25,17,45,28.5,94.0,0.6,26.7,105.0,69.45,53.43
2018,6,25,18,0,12.0,57.0,0.5,26.5,61.0,43.87,31.93
2018,6,25,18,15,6.0,35.0,0.5,26.5,37.0,26.76,17.33
2018,6,25,18,30,0.0,13.0,0.5,26.5,13.0,9.86,2.79
2018,6,25,18,45,0.0,10.5,0.4,25.9,10.5,7.96,1.1
2018,6,25,19,0,0.0,8.0,0.3,25.3,8.0,6.06,0.0
2018,6,25,19,15,0.0,5.0,0.35,25.0,5.0,3.78,0.0
2018,6,25,19,30,0.0,2.0,0.4,24.7,2.0,1.57,0.0
2018,6,25,19,45,0.0,1.0,0.45,24.4,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,26,4,45,0.5,0.5,0.65,21.2,0.5,0.0,0.0
2018,6,26,5,0,1.0,1.0,0.7,21.2,1.0,0.0,0.0
2018,6,26,5,15,1.0,6.5,0.85,21.35,6.5,5.85,0.0
2018,6,26,5,30,1.0,12.0,1.0,21.5,12.0,9.89,0.0
2018,6,26,5,45,0.5,23.0,1.15,21.7,23.0,17.94,8.65
2018,6,26,6,0,0.0,34.0,1.3,21.9,34.0,25.98,15.68
2018,6,26,6,15,0.5,45.5,1.3,22.15,45.5,35.26,23.65
2018,6,26,6,30,1.0,57.0,1.3,22.4,57.0,45.24,32.08
2018,6,26,6,45,1.0,48.5,1.3,22.65,48.5,38.02,26.1
2018,6,26,7,0,1.0,40.0,1.3,22.9,40.0,31.51,20.64
2018,6,26,7,15,0.5,46.0,1.3,23.2,46.0,35.66,23.96
2018,6,26,7,30,0.0,52.0,1.3,23.5,52.0,39.81,27.22
2018,6,26,7,45,0.0,69.0,1.3,23.8,69.0,52.96,37.8
2018,6,26,8,0,0.0,86.0,1.3,24.1,86.0,66.17,48.27
2018,6,26,8,15,1.0,121.5,1.3,24.5,122.0,97.38,73.02
2018,6,26,8,30,2.0,157.0,1.3,24.9,158.0,129.35,97.88
2018,6,26,8,45,5.5,179.5,1.3,25.3,183.0,152.1,115.24
2018,6,26,9,0,9.0,202.0,1.3,25.7,208.0,174.62,132.19
2018,6,26,9,15,7.0,186.0,1.3,26.05,191.0,157.08,118.06
2018,6,26,9,30,5.0,170.0,1.3,26.4,174.0,140.51,104.86
2018,6,26,9,45,8.0,196.5,1.35,26.75,203.0,165.27,123.62
2018,6,26,10,0,11.0,223.0,1.4,27.1,232.0,189.69,141.79
2018,6,26,10,15,10.5,221.5,1.5,27.4,230.5,186.8,139.17
2018,6,26,10,30,10.0,220.0,1.6,27.7,229.0,184.03,136.75
2018,6,26,10,45,9.0,203.0,1.75,27.95,211.0,168.29,124.61
2018,6,26,11,0,8.0,186.0,1.9,28.2,193.0,152.96,112.8
2018,6,26,11,15,7.0,169.0,1.95,28.35,175.5,137.96,101.26
2018,6,26,11,30,6.0,152.0,2.0,28.5,158.0,123.23,89.92
2018,6,26,11,45,5.5,147.0,2.1,28.65,152.5,118.46,86.18
2018,6,26,12,0,5.0,142.0,2.2,28.8,147.0,113.73,82.48
2018,6,26,12,15,9.5,196.5,2.25,28.8,206.0,157.9,116.04
2018,6,26,12,30,14.0,251.0,2.3,28.8,265.0,200.54,147.94
2018,6,26,12,45,14.5,254.0,2.35,28.8,268.0,201.17,148.26
2018,6,26,13,0,15.0,257.0,2.4,28.8,271.0,201.65,148.58
2018,6,26,13,15,9.0,189.0,2.35,28.65,197.5,147.62,108.04
2018,6,26,13,30,3.0,121.0,2.3,28.5,124.0,94.1,67.44
2018,6,26,13,45,3.5,129.0,2.3,28.35,132.5,99.89,72.02
2018,6,26,14,0,4.0,137.0,2.3,28.2,141.0,105.52,76.42
2018,6,26,14,15,21.5,201.5,2.2,27.85,220.5,146.68,107.39
2018,6,26,14,30,39.0,266.0,2.1,27.5,300.0,185.38,136.31
2018,6,26,14,45,21.0,198.0,2.0,27.15,216.0,138.63,101.97
2018,6,26,15,0,3.0,130.0,1.9,26.8,132.0,98.79,75.57
2018,6,26,15,15,8.5,178.5,1.9,26.5,184.5,132.44,103.17
2018,6,26,15,30,14.0,227.0,1.9,26.2,237.0,163.8,128.75
2018,6,26,15,45,13.5,211.5,1.95,25.85,221.0,153.34,120.75
2018,6,26,16,0,13.0,196.0,2.0,25.5,205.0,142.76,112.69
2018,6,26,16,15,6.5,126.0,2.1,25.25,130.5,95.36,74.2
2018,6,26,16,30,0.0,56.0,2.2,25.0,56.0,42.99,30.75
2018,6,26,16,45,5.0,88.5,2.35,24.8,91.0,68.23,52.23
2018,6,26,17,0,10.0,121.0,2.5,24.6,126.0,90.7,71.38
2018,6,26,17,15,25.0,102.5,2.5,24.25,113.0,76.02,59.31
2018,6,26,17,30,40.0,84.0,2.5,23.9,100.0,63.59,49.02
2018,6,26,17,45,26.5,54.0,2.5,23.6,64.0,42.18,30.85
2018,6,26,18,0,13.0,24.0,2.5,23.3,28.0,19.06,10.93
2018,6,26,18,15,6.5,17.5,2.5,23.3,19.5,13.82,6.36
2018,6,26,18,30,0.0,11.0,2.5,23.3,11.0,8.34,1.56
2018,6,26,18,45,0.0,9.0,2.3,22.7,9.0,6.82,0.18
2018,6,26,19,0,0.0,7.0,2.1,22.1,7.0,5.3,0.0
2018,6,26,19,15,0.0,4.5,2.05,21.9,4.5,3.4,0.0
2018,6,26,19,30,0.0,2.0,2.0,21.7,2.0,1.57,0.0
2018,6,26,19,45,0.0,1.0,2.0,21.55,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,20.15,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.2,1.0,0.0,0.0
2018,6,27,5,15,3.0,4.5,0.6,20.45,4.5,5.74,0.0
2018,6,27,5,30,3.0,8.0,0.8,20.7,8.0,8.58,0.0
2018,6,27,5,45,1.5,19.0,1.0,20.95,19.0,15.68,6.91
2018,6,27,6,0,0.0,30.0,1.2,21.2,30.0,22.89,13.2
2018,6,27,6,15,0.0,36.5,1.25,21.65,36.5,27.87,17.55
2018,6,27,6,30,0.0,43.0,1.3,22.1,43.0,32.86,21.79
2018,6,27,6,45,0.0,49.0,1.3,22.55,49.0,37.47,25.62
2018,6,27,7,0,0.0,55.0,1.3,23.0,55.0,42.1,29.36
2018,6,27,7,15,0.0,76.0,1.3,23.35,76.0,58.47,42.67
2018,6,27,7,30,0.0,97.0,1.3,23.7,97.0,76.83,57.39
2018,6,27,7,45,0.5,107.0,1.25,24.1,107.5,85.48,64.05
2018,6,27,8,0,1.0,117.0,1.2,24.5,118.0,94.14,70.65
2018,6,27,8,15,2.0,132.5,1.25,24.8,134.0,108.25,81.56
2018,6,27,8,30,3.0,148.0,1.3,25.1,150.0,122.27,92.26
2018,6,27,8,45,11.0,189.0,1.35,25.35,196.5,166.45,126.65
2018,6,27,9,0,19.0,230.0,1.4,25.6,243.0,210.57,160.23
2018,6,27,9,15,14.0,216.0,1.5,25.95,226.0,190.72,144.2
2018,6,27,9,30,9.0,202.0,1.6,26.3,209.0,171.99,129.27
2018,6,27,9,45,25.0,255.5,1.7,26.65,276.0,250.4,188.83
2018,6,27,10,0,41.0,309.0,1.8,27.0,343.0,312.8,234.73
2018,6,27,10,15,77.0,362.5,1.9,27.2,429.5,391.57,292.38
2018,6,27,10,30,113.0,416.0,2.0,27.4,516.0,484.82,358.59
2018,6,27,10,45,82.0,407.5,2.05,27.6,481.0,421.57,311.79
2018,6,27,11,0,51.0,399.0,2.1,27.8,446.0,379.18,280.3
2018,6,27,11,15,51.5,408.5,2.15,27.85,457.0,379.91,280.69
2018,6,27,11,30,52.0,418.0,2.2,27.9,468.0,379.97,280.42
2018,6,27,11,45,80.0,434.5,2.2,28.0,512.0,404.68,298.23
2018,6,27,12,0,108.0,451.0,2.2,28.1,556.0,430.09,316.07
2018,6,27,12,15,155.0,468.5,2.2,28.05,619.5,456.93,334.97
2018,6,27,12,30,202.0,486.0,2.2,28.0,683.0,477.79,349.03
2018,6,27,12,45,283.0,455.5,2.15,28.0,730.0,473.45,344.9
2018,6,27,13,0,364.0,425.0,2.1,28.0,777.0,465.7,337.31
2018,6,27,13,15,422.5,387.5,2.05,27.95,790.5,429.22,308.48
2018,6,27,13,30,481.0,350.0,2.0,27.9,804.0,394.98,279.95
2018,6,27,13,45,397.0,373.0,1.9,27.8,742.5,344.81,242.52
2018,6,27,14,0,313.0,396.0,1.8,27.7,681.0,315.37,221.51
2018,6,27,14,15,281.0,369.5,1.8,27.7,619.5,268.93,187.62
2018,6,27,14,30,249.0,343.0,1.8,27.7,558.0,227.35,158.78
2018,6,27,14,45,193.5,343.0,1.85,27.7,506.5,218.33,157.21
2018,6,27,15,0,138.0,343.0,1.9,27.7,455.0,202.49,157.81
2018,6,27,15,15,123.0,323.5,1.95,27.65,419.5,193.95,151.48
2018,6,27,15,30,108.0,304.0,2.0,27.6,384.0,184.98,144.77
2018,6,27,15,45,90.5,257.5,2.05,27.55,322.0,162.26,127.05
2018,6,27,16,0,73.0,211.0,2.1,27.5,260.0,145.63,114.1
2018,6,27,16,15,119.5,228.0,2.1,27.4,301.0,148.23,116.62
2018,6,27,16,30,166.0,245.0,2.1,27.3,342.0,157.68,124.7
2018,6,27,16,45,164.0,224.5,2.15,27.25,313.0,146.6,116.11
2018,6,27,17,0,162.0,204.0,2.2,27.2,284.0,135.11,107.16
2018,6,27,17,15,231.5,173.0,2.05,26.9,274.0,115.01,91.05
2018,6,27,17,30,301.0,142.0,1.9,26.6,264.0,98.48,77.7
2018,6,27,17,45,216.5,116.0,1.7,26.35,197.5,81.43,63.67
2018,6,27,18,0,132.0,90.0,1.5,26.1,131.0,66.11,50.89
2018,6,27,18,15,135.5,78.0,1.5,26.1,113.0,56.21,42.45
2018,6,27,18,30,139.0,66.0,1.5,26.1,95.0,48.15,35.38
2018,6,27,18,45,107.0,49.5,1.25,25.2,68.5,36.58,25.29
2018,6,27,19,0,75.0,33.0,1.0,24.3,42.0,24.78,14.78
2018,6,27,19,15,42.0,19.5,1.1,24.15,24.0,15.09,3.23
2018,6,27,19,30,9.0,6.0,1.2,24.0,6.0,4.72,0.0
2018,6,27,19,45,4.5,3.0,1.25,23.8,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.75,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,6,28,4,45,4.5,1.0,1.6,21.15,1.0,0.0,0.0
2018,6,28,5,0,9.0,2.0,1.7,21.2,2.0,0.0,0.0
2018,6,28,5,15,53.0,12.0,1.85,21.5,15.0,48.2,0.0
2018,6,28,5,30,97.0,22.0,2.0,21.8,28.0,139.05,62.41
2018,6,28,5,45,105.0,36.5,2.15,22.1,48.5,159.26,122.16
2018,6,28,6,0,113.0,51.0,2.3,22.4,69.0,184.76,147.29
2018,6,28,6,15,244.0,62.5,2.35,22.8,119.5,336.14,272.71
2018,6,28,6,30,375.0,74.0,2.4,23.2,170.0,474.29,382.54
2018,6,28,6,45,314.0,94.5,2.45,23.6,187.0,451.73,363.7
2018,6,28,7,0,253.0,115.0,2.5,24.0,204.0,399.1,321.25
2018,6,28,7,15,341.5,126.5,2.55,24.6,267.0,526.43,418.11
2018,6,28,7,30,430.0,138.0,2.6,25.2,330.0,630.76,493.61
2018,6,28,7,45,502.0,138.0,2.65,25.85,388.0,704.75,543.78
2018,6,28,8,0,574.0,138.0,2.7,26.5,446.0,791.44,601.19
2018,6,28,8,15,484.5,178.0,2.65,27.0,455.0,734.24,556.69
2018,6,28,8,30,395.0,218.0,2.6,27.5,464.0,684.28,516.45
2018,6,28,8,45,333.5,258.0,2.6,28.05,476.5,634.37,477.53
2018,6,28,9,0,272.0,298.0,2.6,28.6,489.0,608.05,454.75
2018,6,28,9,15,328.0,305.0,2.55,28.9,549.0,662.13,491.88
2018,6,28,9,30,384.0,312.0,2.5,29.2,609.0,713.49,525.79
2018,6,28,9,45,345.0,344.0,2.45,29.55,620.0,694.41,508.85
2018,6,28,10,0,306.0,376.0,2.4,29.9,631.0,673.75,491.55
2018,6,28,10,15,425.5,335.0,2.35,30.05,704.0,747.65,542.76
2018,6,28,10,30,545.0,294.0,2.3,30.2,777.0,797.21,576.12
2018,6,28,10,45,497.0,329.5,2.25,30.35,779.0,761.35,548.87
2018,6,28,11,0,449.0,365.0,2.2,30.5,781.0,724.15,521.48
2018,6,28,11,15,475.5,361.0,2.15,30.55,808.5,714.1,514.1
2018,6,28,11,30,502.0,357.0,2.1,30.6,836.0,700.37,503.9
2018,6,28,11,45,519.5,344.0,2.1,30.65,844.5,669.56,482.41
2018,6,28,12,0,537.0,331.0,2.1,30.7,853.0,636.35,458.98
2018,6,28,12,15,631.0,278.0,2.05,30.7,892.5,615.84,444.41
2018,6,28,12,30,725.0,225.0,2.0,30.7,932.0,591.89,426.14
2018,6,28,12,45,624.5,285.5,1.95,30.7,892.0,532.6,381.71
2018,6,28,13,0,524.0,346.0,1.9,30.7,852.0,486.84,346.93
2018,6,28,13,15,485.0,365.0,1.9,30.7,828.5,442.74,313.41
2018,6,28,13,30,446.0,384.0,1.9,30.7,805.0,401.82,282.02
2018,6,28,13,45,534.0,324.5,1.85,30.65,818.0,360.96,247.49
2018,6,28,14,0,622.0,265.0,1.8,30.6,831.0,305.24,200.88
2018,6,28,14,15,704.5,209.5,1.75,30.55,833.0,248.61,153.69
2018,6,28,14,30,787.0,154.0,1.7,30.5,835.0,191.25,109.09
2018,6,28,14,45,606.5,235.5,1.65,30.45,748.0,162.38,102.67
2018,6,28,15,0,426.0,317.0,1.6,30.4,661.0,169.06,129.98
2018,6,28,15,15,379.0,318.0,1.55,30.3,613.0,184.49,142.35
2018,6,28,15,30,332.0,319.0,1.5,30.2,565.0,185.42,143.37
2018,6,28,15,45,250.0,308.0,1.4,30.1,487.0,179.59,139.14
2018,6,28,16,0,168.0,297.0,1.3,30.0,409.0,183.62,142.7
2018,6,28,16,15,203.5,272.0,1.25,29.95,398.0,172.4,134.24
2018,6,28,16,30,239.0,247.0,1.2,29.9,387.0,153.32,119.5
2018,6,28,16,45,283.0,217.5,1.15,29.8,369.0,139.71,109.06
2018,6,28,17,0,327.0,188.0,1.1,29.7,351.0,125.09,97.68
2018,6,28,17,15,236.0,175.5,1.0,29.45,286.5,116.5,91.13
2018,6,28,17,30,145.0,163.0,0.9,29.2,222.0,110.72,86.77
2018,6,28,17,45,122.5,140.5,0.85,28.95,185.5,96.69,75.53
2018,6,28,18,0,100.0,118.0,0.8,28.7,149.0,82.35,63.81
2018,6,28,18,15,86.0,97.5,0.8,28.7,120.5,68.94,52.59
2018,6,28,18,30,72.0,77.0,0.8,28.7,92.0,55.26,40.9
2018,6,28,18,45,52.0,58.0,0.75,27.85,67.5,42.19,29.65
2018,6,28,19,0,32.0,39.0,0.7,27.0,43.0,28.99,18.0
2018,6,28,19,15,22.0,24.0,0.75,26.7,26.0,18.07,4.9
2018,6,28,19,30,12.0,9.0,0.8,26.4,9.0,7.08,0.0
2018,6,28,19,45,6.0,4.5,0.8,26.15,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.4,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,45,5.5,1.0,2.1,20.4,1.0,0.0,0.0
2018,6,29,5,0,11.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,5,15,104.5,12.5,2.2,20.8,19.0,86.21,0.0
2018,6,29,5,30,198.0,23.0,2.3,21.2,36.0,219.2,95.71
2018,6,29,5,45,300.0,33.5,2.4,21.6,71.5,336.32,260.87
2018,6,29,6,0,402.0,44.0,2.5,22.0,107.0,445.33,354.81
2018,6,29,6,15,472.0,51.5,2.5,22.75,152.0,528.71,421.95
2018,6,29,6,30,542.0,59.0,2.5,23.5,197.0,614.73,487.36
2018,6,29,6,45,577.5,67.0,2.5,24.2,243.5,671.17,527.71
2018,6,29,7,0,613.0,75.0,2.5,24.9,290.0,727.23,565.78
2018,6,29,7,15,582.0,95.0,2.55,25.65,325.0,733.03,566.73
2018,6,29,7,30,551.0,115.0,2.6,26.4,360.0,733.92,564.19
2018,6,29,7,45,578.0,124.0,2.65,27.15,408.5,776.66,590.88
2018,6,29,8,0,605.0,133.0,2.7,27.9,457.0,817.29,615.14
2018,6,29,8,15,632.5,138.5,2.55,28.45,505.5,851.95,633.97
2018,6,29,8,30,660.0,144.0,2.4,29.0,554.0,883.88,650.5
2018,6,29,8,45,745.5,121.5,2.25,29.55,617.5,931.84,677.01
2018,6,29,9,0,831.0,99.0,2.1,30.1,681.0,970.89,696.82
2018,6,29,9,15,840.5,102.5,1.9,30.5,721.5,972.79,692.6
2018,6,29,9,30,850.0,106.0,1.7,30.9,762.0,971.14,686.51
2018,6,29,9,45,856.0,109.5,1.55,31.3,797.0,962.43,676.74
2018,6,29,10,0,862.0,113.0,1.4,31.7,832.0,950.18,664.97
2018,6,29,10,15,868.5,115.0,1.3,32.0,862.0,933.39,651.55
2018,6,29,10,30,875.0,117.0,1.2,32.3,892.0,913.16,636.21
2018,6,29,10,45,825.5,148.5,1.1,32.55,895.5,880.34,613.41
2018,6,29,11,0,776.0,180.0,1.0,32.8,899.0,832.69,581.6
2018,6,29,11,15,693.5,233.5,1.0,33.0,884.5,784.09,547.92
2018,6,29,11,30,611.0,287.0,1.0,33.2,870.0,726.52,508.47
2018,6,29,11,45,564.0,319.5,1.05,33.4,862.0,683.04,478.9
2018,6,29,12,0,517.0,352.0,1.1,33.6,854.0,638.87,448.4
2018,6,29,12,15,441.0,394.0,1.2,33.7,823.0,583.65,410.55
2018,6,29,12,30,365.0,436.0,1.3,33.8,792.0,535.39,376.95
2018,6,29,12,45,368.5,429.0,1.35,33.9,786.5,501.92,353.21
2018,6,29,13,0,372.0,422.0,1.4,34.0,781.0,468.32,328.67
2018,6,29,13,15,306.5,439.5,1.45,34.0,732.5,420.25,294.51
2018,6,29,13,30,241.0,457.0,1.5,34.0,684.0,378.26,264.92
2018,6,29,13,45,354.0,404.5,1.55,34.0,730.5,360.25,247.96
2018,6,29,14,0,467.0,352.0,1.6,34.0,777.0,319.84,213.48
2018,6,29,14,15,416.0,363.0,1.65,33.95,733.5,279.69,185.11
2018,6,29,14,30,365.0,374.0,1.7,33.9,690.0,258.8,172.94
2018,6,29,14,45,353.5,352.5,1.75,33.8,649.0,218.77,149.19
2018,6,29,15,0,342.0,331.0,1.8,33.7,608.0,186.93,141.95
2018,6,29,15,15,453.0,277.0,1.9,33.5,625.0,154.52,117.31
2018,6,29,15,30,564.0,223.0,2.0,33.3,642.0,134.17,101.79
2018,6,29,15,45,465.0,237.5,2.05,33.15,569.0,141.02,107.56
2018,6,29,16,0,366.0,252.0,2.1,33.0,496.0,157.08,120.6
2018,6,29,16,15,365.5,231.0,2.1,32.75,460.0,147.34,113.34
2018,6,29,16,30,365.0,210.0,2.1,32.5,424.0,137.02,105.61
2018,6,29,16,45,480.0,169.0,2.1,32.25,424.0,111.88,85.89
2018,6,29,17,0,595.0,128.0,2.1,32.0,424.0,91.8,70.01
2018,6,29,17,15,572.5,119.5,2.0,31.55,378.5,87.43,66.84
2018,6,29,17,30,550.0,111.0,1.9,31.1,333.0,82.82,63.39
2018,6,29,17,45,504.0,103.0,1.8,30.65,284.5,75.34,57.49
2018,6,29,18,0,458.0,95.0,1.7,30.2,236.0,69.74,53.02
2018,6,29,18,15,399.0,84.0,1.7,30.2,190.5,61.91,46.44
2018,6,29,18,30,340.0,73.0,1.7,30.2,145.0,54.0,39.59
2018,6,29,18,45,261.5,59.0,1.4,28.65,105.5,43.78,30.85
2018,6,29,19,0,183.0,45.0,1.1,27.1,66.0,33.49,21.62
2018,6,29,19,15,108.0,28.0,1.1,26.75,39.0,20.87,6.54
2018,6,29,19,30,33.0,11.0,1.1,26.4,12.0,8.65,0.0
2018,6,29,19,45,16.5,5.5,1.15,26.1,6.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.1,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.2,1.0,0.0,0.0
2018,6,30,5,15,30.0,11.5,1.25,22.5,13.5,30.96,0.0
2018,6,30,5,30,58.0,22.0,1.4,22.8,26.0,92.84,34.12
2018,6,30,5,45,97.0,39.0,1.5,23.1,51.5,159.48,120.97
2018,6,30,6,0,136.0,56.0,1.6,23.4,77.0,214.52,170.22
2018,6,30,6,15,202.5,72.0,1.5,24.0,116.5,293.69,236.02
2018,6,30,6,30,269.0,88.0,1.4,24.6,156.0,376.37,301.9
2018,6,30,6,45,364.5,96.5,1.3,25.2,211.0,501.79,396.77
2018,6,30,7,0,460.0,105.0,1.2,25.8,266.0,609.11,472.3
2018,6,30,7,15,517.5,110.5,1.1,26.55,318.5,677.78,516.33
2018,6,30,7,30,575.0,116.0,1.0,27.3,371.0,758.93,566.86
2018,6,30,7,45,590.0,125.0,0.95,28.05,414.5,789.92,582.33
2018,6,30,8,0,605.0,134.0,0.9,28.8,458.0,818.49,596.26
2018,6,30,8,15,644.5,135.5,0.85,29.25,510.0,860.8,619.33
2018,6,30,8,30,684.0,137.0,0.8,29.7,562.0,900.37,639.89
2018,6,30,8,45,690.0,147.0,0.75,30.2,603.0,912.63,642.98
2018,6,30,9,0,696.0,157.0,0.7,30.7,644.0,921.56,644.41
2018,6,30,9,15,654.5,186.5,0.7,31.05,666.5,900.21,628.78
2018,6,30,9,30,613.0,216.0,0.7,31.4,689.0,874.67,610.65
2018,6,30,9,45,522.5,272.0,0.75,31.75,688.5,817.64,571.81
2018,6,30,10,0,432.0,328.0,0.8,32.1,688.0,766.89,536.75
2018,6,30,10,15,375.5,364.5,0.8,32.35,685.5,711.43,499.25
2018,6,30,10,30,319.0,401.0,0.8,32.6,683.0,675.43,473.7
2018,6,30,10,45,292.5,423.0,0.85,32.9,687.0,652.36,457.52
2018,6,30,11,0,266.0,445.0,0.9,33.2,691.0,628.5,440.67
2018,6,30,11,15,292.5,445.0,0.9,33.4,720.0,628.09,440.01
2018,6,30,11,30,319.0,445.0,0.9,33.6,749.0,624.5,436.94
2018,6,30,11,45,306.5,453.0,0.9,33.8,747.5,595.73,416.78
2018,6,30,12,0,294.0,461.0,0.9,34.0,746.0,566.54,396.45
2018,6,30,12,15,278.5,466.5,0.9,34.15,737.0,533.55,373.53
2018,6,30,12,30,263.0,472.0,0.9,34.3,728.0,501.23,350.89
2018,6,30,12,45,314.0,450.0,0.9,34.45,754.0,487.24,340.45
2018,6,30,13,0,365.0,428.0,0.9,34.6,780.0,469.11,326.26
2018,6,30,13,15,398.5,402.0,0.9,34.65,782.0,428.66,296.46
2018,6,30,13,30,432.0,376.0,0.9,34.7,784.0,392.91,268.91
2018,6,30,13,45,383.5,369.5,0.9,34.75,726.0,339.7,230.53
2018,6,30,14,0,335.0,363.0,0.9,34.8,668.0,304.18,205.07
2018,6,30,14,15,467.0,305.5,0.95,34.75,717.0,260.58,168.03
2018,6,30,14,30,599.0,248.0,1.0,34.7,766.0,209.13,126.89
2018,6,30,14,45,615.0,229.0,1.0,34.7,743.0,160.22,98.52
2018,6,30,15,0,631.0,210.0,1.0,34.7,720.0,119.07,88.73
2018,6,30,15,15,556.0,228.5,1.0,34.5,662.0,130.44,97.94
2018,6,30,15,30,481.0,247.0,1.0,34.3,604.0,143.64,108.5
2018,6,30,15,45,565.5,202.5,1.05,34.15,598.0,123.87,93.35
2018,6,30,16,0,650.0,158.0,1.1,34.0,592.0,103.23,77.42
2018,6,30,16,15,478.5,183.5,1.1,33.8,490.5,116.89,88.61
2018,6,30,16,30,307.0,209.0,1.1,33.6,389.0,135.03,103.34
2018,6,30,16,45,328.5,189.0,1.1,33.4,366.0,125.28,95.98
2018,6,30,17,0,350.0,169.0,1.1,33.2,343.0,114.92,88.12
2018,6,30,17,15,335.0,152.0,1.1,32.75,303.5,104.98,80.61
2018,6,30,17,30,320.0,135.0,1.1,32.3,264.0,94.67,72.66
2018,6,30,17,45,322.0,119.0,1.05,31.9,233.5,82.81,63.26
2018,6,30,18,0,324.0,103.0,1.0,31.5,203.0,73.2,55.54
2018,6,30,18,15,277.5,88.0,1.0,31.5,162.5,64.14,48.0
2018,6,30,18,30,231.0,73.0,1.0,31.5,122.0,53.49,38.93
2018,6,30,18,45,174.0,57.0,0.85,30.15,88.5,41.98,29.16
2018,6,30,19,0,117.0,41.0,0.7,28.8,55.0,30.38,18.95
2018,6,30,19,15,64.0,25.5,0.7,28.45,32.5,19.06,5.4
2018,6,30,19,30,11.0,10.0,0.7,28.1,10.0,7.87,0.0
2018,6,30,19,45,5.5,5.0,0.75,27.8,5.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,0.45,23.4,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,1,5,15,55.0,11.5,0.45,23.85,15.0,49.18,0.0
2018,7,1,5,30,110.0,23.0,0.5,24.2,30.0,149.92,52.29
2018,7,1,5,45,202.5,37.0,0.55,24.6,63.5,260.56,196.72
2018,7,1,6,0,295.0,51.0,0.6,25.0,97.0,360.28,281.17
2018,7,1,6,15,367.5,61.5,0.55,25.6,140.0,443.27,345.7
2018,7,1,6,30,440.0,72.0,0.5,26.2,183.0,537.78,414.78
2018,7,1,6,45,493.5,79.5,0.4,26.75,230.0,608.48,462.45
2018,7,1,7,0,547.0,87.0,0.3,27.3,277.0,679.49,507.56
2018,7,1,7,15,584.5,93.5,0.4,27.75,326.0,733.49,542.11
2018,7,1,7,30,622.0,100.0,0.5,28.2,375.0,786.31,575.08
2018,7,1,7,45,651.5,104.0,0.6,28.65,423.5,826.28,598.97
2018,7,1,8,0,681.0,108.0,0.7,29.1,472.0,864.1,621.23
2018,7,1,8,15,702.5,112.5,0.8,29.4,519.0,891.94,637.3
2018,7,1,8,30,724.0,117.0,0.9,29.7,566.0,909.98,647.27
2018,7,1,8,45,741.0,120.5,1.0,30.0,610.0,926.43,656.38
2018,7,1,9,0,758.0,124.0,1.1,30.3,654.0,939.56,663.48
2018,7,1,9,15,770.5,127.5,1.15,30.55,694.0,944.68,665.05
2018,7,1,9,30,783.0,131.0,1.2,30.8,734.0,946.29,664.68
2018,7,1,9,45,792.0,133.5,1.3,31.05,768.5,939.8,660.22
2018,7,1,10,0,801.0,136.0,1.4,31.3,803.0,929.82,653.73
2018,7,1,10,15,808.0,138.0,1.45,31.45,832.0,913.93,643.24
2018,7,1,10,30,815.0,140.0,1.5,31.6,861.0,880.67,621.96
2018,7,1,10,45,819.5,142.5,1.55,31.8,884.0,856.8,606.59
2018,7,1,11,0,824.0,145.0,1.6,32.0,907.0,829.82,589.13
2018,7,1,11,15,827.0,146.0,1.65,32.1,923.0,797.47,568.4
2018,7,1,11,30,830.0,147.0,1.7,32.2,939.0,762.46,545.28
2018,7,1,11,45,831.5,148.5,1.7,32.35,948.5,724.26,518.36
2018,7,1,12,0,833.0,150.0,1.7,32.5,958.0,683.93,489.52
2018,7,1,12,15,816.0,159.0,1.7,32.55,952.0,643.33,459.71
2018,7,1,12,30,799.0,168.0,1.7,32.6,946.0,593.38,423.14
2018,7,1,12,45,739.5,203.0,1.7,32.6,920.0,538.17,382.16
2018,7,1,13,0,680.0,238.0,1.7,32.6,894.0,487.6,343.88
2018,7,1,13,15,623.0,266.5,1.7,32.6,861.5,435.86,304.52
2018,7,1,13,30,566.0,295.0,1.7,32.6,829.0,388.83,268.39
2018,7,1,13,45,544.0,294.5,1.7,32.6,799.0,348.32,236.28
2018,7,1,14,0,522.0,294.0,1.7,32.6,769.0,303.39,201.38
2018,7,1,14,15,444.5,300.0,1.7,32.5,696.0,253.55,166.35
2018,7,1,14,30,367.0,306.0,1.7,32.4,623.0,212.58,140.23
2018,7,1,14,45,341.5,304.0,1.65,32.3,590.5,195.33,133.17
2018,7,1,15,0,316.0,302.0,1.6,32.2,558.0,172.83,131.86
2018,7,1,15,15,539.0,215.0,1.6,32.1,626.0,122.44,92.7
2018,7,1,15,30,762.0,128.0,1.6,32.0,694.0,93.25,69.81
2018,7,1,15,45,745.5,125.0,1.6,31.95,651.5,92.67,69.58
2018,7,1,16,0,729.0,122.0,1.6,31.9,609.0,91.97,69.23
2018,7,1,16,15,690.5,125.0,1.6,31.75,559.5,86.92,65.4
2018,7,1,16,30,652.0,128.0,1.6,31.6,510.0,89.4,67.68
2018,7,1,16,45,512.0,131.5,1.55,31.45,415.0,90.2,68.6
2018,7,1,17,0,372.0,135.0,1.5,31.3,320.0,90.69,69.29
2018,7,1,17,15,475.5,115.0,1.4,30.95,324.5,81.5,62.1
2018,7,1,17,30,579.0,95.0,1.3,30.6,329.0,71.92,54.49
2018,7,1,17,45,550.5,86.0,1.2,30.25,283.5,66.19,49.97
2018,7,1,18,0,522.0,77.0,1.1,29.9,238.0,60.22,45.13
2018,7,1,18,15,458.5,69.0,1.1,29.9,191.5,54.4,40.22
2018,7,1,18,30,395.0,61.0,1.1,29.9,145.0,46.3,33.23
2018,7,1,18,45,307.5,49.0,0.95,28.8,104.0,37.14,25.33
2018,7,1,19,0,220.0,37.0,0.8,27.7,63.0,28.0,17.13
2018,7,1,19,15,139.0,24.5,0.8,27.45,38.0,18.55,5.11
2018,7,1,19,30,58.0,12.0,0.8,27.2,13.0,9.44,0.0
2018,7,1,19,45,29.0,6.0,0.8,26.95,6.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,5,15,0.0,3.0,0.6,23.75,3.0,2.36,0.0
2018,7,2,5,30,0.0,6.0,0.7,24.0,6.0,4.54,0.0
2018,7,2,5,45,0.0,12.5,0.8,24.25,12.5,9.49,1.74
2018,7,2,6,0,0.0,19.0,0.9,24.5,19.0,14.44,6.08
2018,7,2,6,15,0.0,30.0,0.9,24.9,30.0,22.87,13.15
2018,7,2,6,30,0.0,41.0,0.9,25.3,41.0,31.32,20.2
2018,7,2,6,45,5.5,68.0,0.9,25.65,70.0,58.86,43.03
2018,7,2,7,0,11.0,95.0,0.9,26.0,99.0,89.78,68.17
2018,7,2,7,15,47.5,131.0,0.9,26.4,151.5,176.76,138.45
2018,7,2,7,30,84.0,167.0,0.9,26.8,204.0,253.07,197.74
2018,7,2,7,45,117.0,194.5,0.85,27.2,253.0,337.59,260.64
2018,7,2,8,0,150.0,222.0,0.8,27.6,302.0,399.44,304.74
2018,7,2,8,15,218.5,239.5,0.7,27.85,368.5,484.34,364.94
2018,7,2,8,30,287.0,257.0,0.6,28.1,435.0,593.7,438.51
2018,7,2,8,45,323.5,268.5,0.5,28.4,483.0,636.88,464.04
2018,7,2,9,0,360.0,280.0,0.4,28.7,531.0,678.25,488.25
2018,7,2,9,15,382.5,291.0,0.35,29.0,572.5,702.68,501.3
2018,7,2,9,30,405.0,302.0,0.3,29.3,614.0,747.13,526.58
2018,7,2,9,45,350.5,339.0,0.25,29.55,618.0,695.65,489.55
2018,7,2,10,0,296.0,376.0,0.2,29.8,622.0,665.24,466.87
2018,7,2,10,15,322.5,384.0,0.35,29.95,661.0,681.48,478.84
2018,7,2,10,30,349.0,392.0,0.5,30.1,700.0,694.71,488.33
2018,7,2,10,45,305.5,418.0,0.6,30.25,693.0,659.78,464.64
2018,7,2,11,0,262.0,444.0,0.7,30.4,686.0,624.86,441.23
2018,7,2,11,15,339.5,416.0,0.75,30.4,736.0,641.94,454.24
2018,7,2,11,30,417.0,388.0,0.8,30.4,786.0,661.36,467.66
2018,7,2,11,45,465.0,362.0,0.8,30.45,810.0,645.72,456.97
2018,7,2,12,0,513.0,336.0,0.8,30.5,834.0,625.57,443.23
2018,7,2,12,15,535.5,315.0,0.85,30.55,835.5,588.55,418.03
2018,7,2,12,30,558.0,294.0,0.9,30.6,837.0,544.06,387.19
2018,7,2,12,45,675.0,233.0,0.9,30.65,886.5,526.75,373.38
2018,7,2,13,0,792.0,172.0,0.9,30.7,936.0,498.31,349.92
2018,7,2,13,15,681.0,234.0,0.9,30.75,885.0,440.85,306.67
2018,7,2,13,30,570.0,296.0,0.9,30.8,834.0,391.23,269.6
2018,7,2,13,45,411.5,353.5,0.85,30.85,737.5,340.22,233.79
2018,7,2,14,0,253.0,411.0,0.8,30.9,641.0,309.14,214.47
2018,7,2,14,15,326.5,376.5,0.8,30.85,664.5,282.44,191.75
2018,7,2,14,30,400.0,342.0,0.8,30.8,688.0,235.15,155.42
2018,7,2,14,45,468.0,298.0,0.75,30.75,687.5,188.56,124.79
2018,7,2,15,0,536.0,254.0,0.7,30.7,687.0,143.16,108.98
2018,7,2,15,15,452.5,275.5,0.7,30.65,629.0,153.76,117.67
2018,7,2,15,30,369.0,297.0,0.7,30.6,571.0,176.26,135.5
2018,7,2,15,45,343.5,281.5,0.7,30.55,524.5,169.69,130.63
2018,7,2,16,0,318.0,266.0,0.7,30.5,478.0,162.75,125.59
2018,7,2,16,15,461.5,205.5,0.65,30.45,488.5,128.54,98.87
2018,7,2,16,30,605.0,145.0,0.6,30.4,499.0,98.85,75.45
2018,7,2,16,45,619.0,129.0,0.6,30.35,463.5,91.05,69.47
2018,7,2,17,0,633.0,113.0,0.6,30.3,428.0,82.57,62.83
2018,7,2,17,15,601.0,107.0,0.55,30.05,379.5,79.33,60.47
2018,7,2,17,30,569.0,101.0,0.5,29.8,331.0,75.99,57.98
2018,7,2,17,45,526.0,93.5,0.5,29.55,283.0,71.29,54.31
2018,7,2,18,0,483.0,86.0,0.5,29.3,235.0,66.48,50.46
2018,7,2,18,15,418.0,76.5,0.5,29.3,188.5,57.1,42.57
2018,7,2,18,30,353.0,67.0,0.5,29.3,142.0,50.02,36.43
2018,7,2,18,45,209.0,53.5,0.55,28.55,95.0,39.59,27.4
2018,7,2,19,0,65.0,40.0,0.6,27.8,48.0,29.7,18.49
2018,7,2,19,15,35.5,24.0,0.65,27.6,28.0,18.09,4.78
2018,7,2,19,30,6.0,8.0,0.7,27.4,8.0,6.29,0.0
2018,7,2,19,45,3.0,4.0,0.7,27.2,4.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
