Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,23,15,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,3,5,15,56.0,10.5,1.55,23.9,14.0,49.07,0.0
2018,7,3,5,30,112.0,21.0,1.7,24.4,28.0,146.4,37.71
2018,7,3,5,45,201.0,36.0,1.9,24.85,61.5,258.08,195.35
2018,7,3,6,0,290.0,51.0,2.1,25.3,95.0,356.36,281.27
2018,7,3,6,15,358.5,62.5,2.05,26.05,137.5,437.09,346.38
2018,7,3,6,30,427.0,74.0,2.0,26.8,180.0,521.63,410.84
2018,7,3,6,45,476.5,82.5,1.95,27.55,226.5,595.8,464.24
2018,7,3,7,0,526.0,91.0,1.9,28.3,273.0,664.01,510.63
2018,7,3,7,15,554.0,100.5,1.95,29.05,319.5,712.14,541.52
2018,7,3,7,30,582.0,110.0,2.0,29.8,366.0,758.83,570.43
2018,7,3,7,45,617.0,115.0,2.05,30.6,416.5,805.36,598.23
2018,7,3,8,0,652.0,120.0,2.1,31.4,467.0,849.85,623.93
2018,7,3,8,15,672.0,126.0,2.15,31.8,513.5,877.85,639.31
2018,7,3,8,30,692.0,132.0,2.2,32.2,560.0,903.0,652.86
2018,7,3,8,45,706.5,138.5,2.25,32.55,604.0,920.05,661.28
2018,7,3,9,0,721.0,145.0,2.3,32.9,648.0,933.83,667.73
2018,7,3,9,15,736.0,148.0,2.3,33.25,688.0,940.66,669.4
2018,7,3,9,30,751.0,151.0,2.3,33.6,728.0,936.03,664.02
2018,7,3,9,45,664.5,195.5,2.3,33.9,724.0,888.86,631.99
2018,7,3,10,0,578.0,240.0,2.3,34.2,720.0,829.14,590.31
2018,7,3,10,15,473.0,294.0,2.35,34.45,696.5,755.21,538.7
2018,7,3,10,30,368.0,348.0,2.4,34.7,673.0,670.75,479.79
2018,7,3,10,45,498.5,299.5,2.4,34.95,752.5,737.66,525.85
2018,7,3,11,0,629.0,251.0,2.4,35.2,832.0,781.59,554.95
2018,7,3,11,15,672.0,233.5,2.4,35.4,864.5,768.6,545.28
2018,7,3,11,30,715.0,216.0,2.4,35.6,897.0,750.66,532.56
2018,7,3,11,45,685.5,233.0,2.4,35.8,891.5,703.36,499.14
2018,7,3,12,0,656.0,250.0,2.4,36.0,886.0,655.51,465.15
2018,7,3,12,15,651.5,255.0,2.4,36.15,888.0,614.88,435.9
2018,7,3,12,30,647.0,260.0,2.4,36.3,890.0,573.29,405.35
2018,7,3,12,45,640.0,264.0,2.45,36.4,884.5,529.14,372.65
2018,7,3,13,0,633.0,268.0,2.5,36.5,879.0,485.04,339.21
2018,7,3,13,15,574.0,297.5,2.5,36.55,846.0,434.59,301.13
2018,7,3,13,30,515.0,327.0,2.5,36.6,813.0,396.32,271.59
2018,7,3,13,45,537.0,301.5,2.55,36.65,799.0,350.66,235.4
2018,7,3,14,0,559.0,276.0,2.6,36.7,785.0,297.05,193.18
2018,7,3,14,15,635.5,234.0,2.65,36.65,796.5,250.03,154.19
2018,7,3,14,30,712.0,192.0,2.7,36.6,808.0,195.69,112.64
2018,7,3,14,45,742.5,171.5,2.75,36.5,792.0,149.97,87.25
2018,7,3,15,0,773.0,151.0,2.8,36.4,776.0,102.56,75.56
2018,7,3,15,15,760.5,148.0,2.8,36.2,738.5,102.74,75.97
2018,7,3,15,30,748.0,145.0,2.8,36.0,701.0,102.8,76.25
2018,7,3,15,45,732.5,141.5,2.85,35.85,659.0,94.04,69.57
2018,7,3,16,0,717.0,138.0,2.9,35.7,617.0,93.5,69.4
2018,7,3,16,15,697.0,133.5,2.85,35.35,571.0,92.14,68.62
2018,7,3,16,30,677.0,129.0,2.8,35.0,525.0,90.64,67.76
2018,7,3,16,45,651.0,124.0,2.75,34.7,477.5,88.57,66.41
2018,7,3,17,0,625.0,119.0,2.7,34.4,430.0,86.39,64.98
2018,7,3,17,15,591.5,112.5,2.5,33.9,381.0,82.94,62.54
2018,7,3,17,30,558.0,106.0,2.3,33.4,332.0,79.36,59.96
2018,7,3,17,45,513.5,98.0,2.15,32.85,283.5,74.41,56.2
2018,7,3,18,0,469.0,90.0,2.0,32.3,235.0,66.6,49.95
2018,7,3,18,15,411.5,79.5,2.0,32.3,189.5,59.04,43.64
2018,7,3,18,30,354.0,69.0,2.0,32.3,144.0,51.4,37.07
2018,7,3,18,45,276.0,55.5,1.6,30.6,104.5,41.45,28.65
2018,7,3,19,0,198.0,42.0,1.2,28.9,65.0,31.44,19.77
2018,7,3,19,15,119.5,26.0,1.2,28.55,38.0,19.58,5.48
2018,7,3,19,30,41.0,10.0,1.2,28.2,11.0,7.87,0.0
2018,7,3,19,45,20.5,5.0,1.2,27.85,5.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,27.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.9,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,26.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.15,25.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.15,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,4,5,15,48.5,10.5,1.05,22.8,13.5,43.58,0.0
2018,7,4,5,30,97.0,21.0,1.2,23.3,27.0,134.42,26.64
2018,7,4,5,45,187.0,36.0,1.4,23.75,60.0,247.15,186.75
2018,7,4,6,0,277.0,51.0,1.6,24.2,93.0,345.57,273.02
2018,7,4,6,15,352.0,62.0,1.65,24.95,136.0,430.69,341.88
2018,7,4,6,30,427.0,73.0,1.7,25.7,179.0,520.18,410.36
2018,7,4,6,45,485.0,80.5,1.75,26.4,227.0,601.37,469.4
2018,7,4,7,0,543.0,88.0,1.8,27.1,275.0,676.66,521.43
2018,7,4,7,15,584.5,93.5,1.95,27.65,324.5,733.39,559.37
2018,7,4,7,30,626.0,99.0,2.1,28.2,374.0,789.02,595.5
2018,7,4,7,45,658.5,103.0,2.25,28.7,424.0,832.16,622.35
2018,7,4,8,0,691.0,107.0,2.4,29.2,474.0,873.21,647.39
2018,7,4,8,15,714.0,110.5,2.5,29.6,521.5,901.46,663.44
2018,7,4,8,30,737.0,114.0,2.6,30.0,569.0,920.25,673.28
2018,7,4,8,45,746.5,120.5,2.7,30.45,611.0,932.55,678.82
2018,7,4,9,0,756.0,127.0,2.8,30.9,653.0,941.47,682.31
2018,7,4,9,15,767.5,131.0,2.85,31.25,693.0,946.21,683.1
2018,7,4,9,30,779.0,135.0,2.9,31.6,733.0,947.43,681.8
2018,7,4,9,45,795.5,134.5,2.95,31.95,770.5,945.19,678.45
2018,7,4,10,0,812.0,134.0,3.0,32.3,808.0,939.25,672.89
2018,7,4,10,15,777.0,156.5,3.0,32.55,821.0,904.45,648.77
2018,7,4,10,30,742.0,179.0,3.0,32.8,834.0,866.57,622.92
2018,7,4,10,45,484.0,282.5,3.0,33.1,714.5,709.84,513.13
2018,7,4,11,0,226.0,386.0,3.0,33.4,595.0,544.17,393.89
2018,7,4,11,15,160.5,407.5,3.0,33.6,557.0,480.15,347.89
2018,7,4,11,30,95.0,429.0,3.0,33.8,519.0,422.78,305.73
2018,7,4,11,45,190.5,427.5,3.0,34.0,611.0,487.42,352.08
2018,7,4,12,0,286.0,426.0,3.0,34.2,703.0,536.08,385.55
2018,7,4,12,15,252.5,445.0,2.95,34.3,690.0,502.98,360.74
2018,7,4,12,30,219.0,464.0,2.9,34.4,677.0,474.26,339.37
2018,7,4,12,45,198.0,463.5,2.9,34.5,655.5,441.18,315.29
2018,7,4,13,0,177.0,463.0,2.9,34.6,634.0,410.17,292.63
2018,7,4,13,15,238.5,444.0,2.85,34.65,671.0,395.46,280.54
2018,7,4,13,30,300.0,425.0,2.8,34.7,708.0,382.95,268.83
2018,7,4,13,45,484.0,329.0,2.8,34.7,774.5,349.77,238.41
2018,7,4,14,0,668.0,233.0,2.8,34.7,841.0,300.91,194.04
2018,7,4,14,15,568.5,266.5,2.8,34.65,773.5,254.88,161.72
2018,7,4,14,30,469.0,300.0,2.8,34.6,706.0,224.26,144.04
2018,7,4,14,45,366.0,321.5,2.75,34.5,631.0,206.01,139.5
2018,7,4,15,0,263.0,343.0,2.7,34.4,556.0,189.54,143.94
2018,7,4,15,15,260.5,322.0,2.75,34.25,524.5,182.39,138.82
2018,7,4,15,30,258.0,301.0,2.8,34.1,493.0,174.64,133.22
2018,7,4,15,45,323.0,264.0,2.8,33.9,489.5,160.47,122.58
2018,7,4,16,0,388.0,227.0,2.8,33.7,486.0,135.83,103.59
2018,7,4,16,15,517.5,184.0,2.75,33.4,503.0,118.21,90.03
2018,7,4,16,30,647.0,141.0,2.7,33.1,520.0,97.39,73.72
2018,7,4,16,45,621.5,135.0,2.7,32.8,472.5,95.01,72.17
2018,7,4,17,0,596.0,129.0,2.7,32.5,425.0,92.49,70.48
2018,7,4,17,15,563.5,121.0,2.5,32.05,376.5,88.31,67.44
2018,7,4,17,30,531.0,113.0,2.3,31.6,328.0,83.94,64.2
2018,7,4,17,45,489.5,104.0,2.15,31.15,280.5,75.76,57.73
2018,7,4,18,0,448.0,95.0,2.0,30.7,233.0,69.61,52.81
2018,7,4,18,15,390.5,83.5,2.0,30.7,187.5,61.49,45.99
2018,7,4,18,30,333.0,72.0,2.0,30.7,142.0,53.25,38.88
2018,7,4,18,45,259.5,57.5,1.6,29.25,103.0,42.72,29.88
2018,7,4,19,0,186.0,43.0,1.2,27.8,64.0,32.09,20.39
2018,7,4,19,15,112.0,27.0,1.25,27.45,38.0,20.2,5.75
2018,7,4,19,30,38.0,11.0,1.3,27.1,12.0,8.65,0.0
2018,7,4,19,45,19.0,5.5,1.3,26.8,6.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,26.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,24.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,24.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,5,5,15,49.0,11.0,0.9,23.75,13.5,44.32,0.0
2018,7,5,5,30,98.0,22.0,1.0,24.1,27.0,136.71,17.89
2018,7,5,5,45,192.0,35.5,1.1,24.5,59.5,250.62,187.86
2018,7,5,6,0,286.0,49.0,1.2,24.9,92.0,349.99,274.78
2018,7,5,6,15,355.5,59.0,1.2,25.4,133.0,429.1,338.41
2018,7,5,6,30,425.0,69.0,1.2,25.9,174.0,520.32,407.68
2018,7,5,6,45,490.5,75.5,1.25,26.4,223.5,600.49,465.65
2018,7,5,7,0,556.0,82.0,1.3,26.9,273.0,681.59,521.58
2018,7,5,7,15,587.5,89.0,1.3,27.3,320.0,730.56,552.72
2018,7,5,7,30,619.0,96.0,1.3,27.7,367.0,778.21,582.08
2018,7,5,7,45,456.5,139.0,1.35,28.1,352.5,660.68,498.84
2018,7,5,8,0,294.0,182.0,1.4,28.5,338.0,521.21,396.3
2018,7,5,8,15,216.0,208.5,1.35,28.9,329.0,469.78,355.9
2018,7,5,8,30,138.0,235.0,1.3,29.3,320.0,390.86,295.15
2018,7,5,8,45,181.0,268.5,1.3,29.7,389.0,466.78,349.51
2018,7,5,9,0,224.0,302.0,1.3,30.1,458.0,540.37,399.6
2018,7,5,9,15,206.5,329.0,1.25,30.45,479.5,543.06,398.1
2018,7,5,9,30,189.0,356.0,1.2,30.8,501.0,544.28,396.24
2018,7,5,9,45,171.0,364.5,1.15,31.15,500.5,524.62,380.53
2018,7,5,10,0,153.0,373.0,1.1,31.5,500.0,504.89,365.06
2018,7,5,10,15,162.0,392.5,1.05,31.8,531.5,521.0,374.77
2018,7,5,10,30,171.0,412.0,1.0,32.1,563.0,535.11,382.74
2018,7,5,10,45,154.0,421.0,0.95,32.4,559.5,514.79,367.06
2018,7,5,11,0,137.0,430.0,0.9,32.7,556.0,494.54,351.81
2018,7,5,11,15,132.0,435.5,0.85,32.95,559.0,481.16,341.65
2018,7,5,11,30,127.0,441.0,0.8,33.2,562.0,467.33,331.17
2018,7,5,11,45,119.5,426.0,0.7,33.45,541.0,435.11,308.14
2018,7,5,12,0,112.0,411.0,0.6,33.7,520.0,403.96,285.93
2018,7,5,12,15,108.5,422.0,0.55,33.8,527.5,395.57,279.5
2018,7,5,12,30,105.0,433.0,0.5,33.9,535.0,386.61,272.53
2018,7,5,12,45,120.5,431.0,0.45,34.05,547.5,378.65,266.26
2018,7,5,13,0,136.0,429.0,0.4,34.2,560.0,369.19,258.72
2018,7,5,13,15,153.0,439.0,0.4,34.25,584.5,366.11,255.57
2018,7,5,13,30,170.0,449.0,0.4,34.3,609.0,360.49,250.32
2018,7,5,13,45,291.0,390.0,0.35,34.35,657.5,333.89,227.6
2018,7,5,14,0,412.0,331.0,0.3,34.4,706.0,296.13,195.48
2018,7,5,14,15,429.5,326.0,0.3,34.35,706.5,264.73,171.3
2018,7,5,14,30,447.0,321.0,0.3,34.3,707.0,231.75,148.03
2018,7,5,14,45,430.0,301.5,0.3,34.2,661.5,187.44,122.52
2018,7,5,15,0,413.0,282.0,0.3,34.1,616.0,152.19,113.96
2018,7,5,15,15,552.0,220.0,0.3,33.95,643.5,125.64,93.92
2018,7,5,15,30,691.0,158.0,0.3,33.8,671.0,99.62,73.96
2018,7,5,15,45,540.0,190.0,0.3,33.65,576.5,115.78,86.98
2018,7,5,16,0,389.0,222.0,0.3,33.5,482.0,133.2,100.86
2018,7,5,16,15,391.0,201.5,0.4,33.25,446.5,124.47,94.43
2018,7,5,16,30,393.0,181.0,0.5,33.0,411.0,115.06,87.47
2018,7,5,16,45,495.0,149.0,0.55,32.8,412.5,100.58,76.33
2018,7,5,17,0,597.0,117.0,0.6,32.6,414.0,84.48,63.72
2018,7,5,17,15,596.5,105.0,0.6,32.25,374.0,77.89,58.72
2018,7,5,17,30,596.0,93.0,0.6,31.9,334.0,70.83,53.23
2018,7,5,17,45,514.0,91.5,0.65,31.6,278.5,69.66,52.5
2018,7,5,18,0,432.0,90.0,0.7,31.3,223.0,66.12,49.73
2018,7,5,18,15,263.5,82.5,0.7,31.3,159.0,59.41,44.11
2018,7,5,18,30,95.0,75.0,0.7,31.3,95.0,54.25,39.58
2018,7,5,18,45,101.0,56.5,0.7,30.0,72.5,41.58,28.83
2018,7,5,19,0,107.0,38.0,0.7,28.7,50.0,28.31,17.25
2018,7,5,19,15,78.0,24.5,0.7,28.3,31.0,18.4,4.56
2018,7,5,19,30,49.0,11.0,0.7,27.9,12.0,8.65,0.0
2018,7,5,19,45,24.5,5.5,0.75,27.45,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.3,24.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.25,24.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,6,5,15,15.5,9.0,1.3,23.35,10.0,18.36,0.0
2018,7,6,5,30,31.0,18.0,1.4,23.7,20.0,51.68,0.0
2018,7,6,5,45,55.0,34.0,1.5,24.0,41.0,100.87,73.15
2018,7,6,6,0,79.0,50.0,1.6,24.3,62.0,139.88,109.07
2018,7,6,6,15,114.0,70.0,1.65,24.8,94.0,196.24,156.6
2018,7,6,6,30,149.0,90.0,1.7,25.3,126.0,252.88,203.12
2018,7,6,6,45,210.5,106.5,1.75,25.85,171.0,349.88,279.83
2018,7,6,7,0,272.0,123.0,1.8,26.4,216.0,429.9,340.92
2018,7,6,7,15,304.0,139.5,1.8,27.05,259.5,482.62,378.61
2018,7,6,7,30,336.0,156.0,1.8,27.7,303.0,535.15,415.0
2018,7,6,7,45,329.0,179.5,1.8,28.35,338.0,556.73,427.03
2018,7,6,8,0,322.0,203.0,1.8,29.0,373.0,575.99,437.34
2018,7,6,8,15,350.0,216.5,1.75,29.45,417.5,616.67,463.62
2018,7,6,8,30,378.0,230.0,1.7,29.9,462.0,655.95,488.14
2018,7,6,8,45,379.0,248.5,1.65,30.35,496.5,671.55,495.39
2018,7,6,9,0,380.0,267.0,1.6,30.8,531.0,684.95,501.3
2018,7,6,9,15,353.0,293.0,1.55,31.0,550.0,676.06,492.04
2018,7,6,9,30,326.0,319.0,1.5,31.2,569.0,665.16,481.8
2018,7,6,9,45,272.0,355.5,1.5,31.45,571.0,636.91,459.57
2018,7,6,10,0,218.0,392.0,1.5,31.7,573.0,586.26,422.85
2018,7,6,10,15,286.5,390.0,1.5,31.9,637.0,654.79,469.27
2018,7,6,10,30,355.0,388.0,1.5,32.1,701.0,697.52,497.03
2018,7,6,10,45,382.5,388.5,1.5,32.25,734.0,701.45,498.52
2018,7,6,11,0,410.0,389.0,1.5,32.4,767.0,714.02,505.68
2018,7,6,11,15,388.5,406.5,1.5,32.55,770.0,674.47,478.11
2018,7,6,11,30,367.0,424.0,1.5,32.7,773.0,645.94,457.89
2018,7,6,11,45,292.5,438.5,1.5,32.85,718.5,576.09,409.4
2018,7,6,12,0,218.0,453.0,1.5,33.0,664.0,507.89,361.85
2018,7,6,12,15,171.5,408.5,1.5,33.0,575.0,425.6,305.01
2018,7,6,12,30,125.0,364.0,1.5,33.0,486.0,349.62,251.62
2018,7,6,12,45,126.0,356.0,1.5,33.0,478.0,330.75,238.03
2018,7,6,13,0,127.0,348.0,1.5,33.0,470.0,312.16,224.19
2018,7,6,13,15,64.0,221.0,1.45,32.9,282.5,187.7,134.56
2018,7,6,13,30,1.0,94.0,1.4,32.8,95.0,73.02,50.19
2018,7,6,13,45,0.5,86.5,1.35,32.7,87.0,67.09,45.88
2018,7,6,14,0,0.0,79.0,1.3,32.6,79.0,61.25,41.51
2018,7,6,14,15,0.0,74.5,1.25,32.4,74.5,57.78,38.95
2018,7,6,14,30,0.0,70.0,1.2,32.2,70.0,54.22,36.31
2018,7,6,14,45,0.0,66.0,1.15,32.0,66.0,51.06,33.97
2018,7,6,15,0,0.0,62.0,1.1,31.8,62.0,47.9,33.27
2018,7,6,15,15,0.0,56.5,1.05,31.45,56.5,43.59,29.91
2018,7,6,15,30,0.0,51.0,1.0,31.1,51.0,39.29,26.54
2018,7,6,15,45,0.0,45.5,0.9,30.7,45.5,35.0,23.16
2018,7,6,16,0,0.0,40.0,0.8,30.3,40.0,30.72,19.76
2018,7,6,16,15,0.0,38.0,0.75,29.95,38.0,29.15,18.58
2018,7,6,16,30,0.0,36.0,0.7,29.6,36.0,27.58,17.38
2018,7,6,16,45,0.0,45.5,0.65,29.2,45.5,34.86,23.58
2018,7,6,17,0,0.0,55.0,0.6,28.8,55.0,42.15,29.82
2018,7,6,17,15,0.0,60.5,0.55,28.4,60.5,46.37,33.53
2018,7,6,17,30,0.0,66.0,0.5,28.0,66.0,50.61,37.27
2018,7,6,17,45,0.0,58.0,0.45,27.6,58.0,44.42,32.21
2018,7,6,18,0,0.0,50.0,0.4,27.2,50.0,38.24,27.08
2018,7,6,18,15,0.0,39.5,0.4,27.2,39.5,30.16,20.17
2018,7,6,18,30,0.0,29.0,0.4,27.2,29.0,22.1,13.19
2018,7,6,18,45,0.0,22.0,0.55,26.4,22.0,16.74,8.49
2018,7,6,19,0,0.0,15.0,0.7,25.6,15.0,11.39,3.7
2018,7,6,19,15,0.5,9.5,0.85,25.35,9.5,7.21,0.0
2018,7,6,19,30,1.0,4.0,1.0,25.1,4.0,3.15,0.0
2018,7,6,19,45,0.5,2.0,1.1,24.85,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,23.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,23.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.25,23.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.95,23.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,22.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.8,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,7,7,5,15,11.5,6.0,3.95,22.45,6.5,13.08,0.0
2018,7,7,5,30,23.0,12.0,4.1,22.3,13.0,33.31,0.0
2018,7,7,5,45,20.0,24.5,4.25,22.15,26.0,39.13,25.16
2018,7,7,6,0,17.0,37.0,4.4,22.0,39.0,49.94,35.67
2018,7,7,6,15,9.0,52.0,4.45,21.95,53.0,51.25,37.1
2018,7,7,6,30,1.0,67.0,4.5,21.9,67.0,57.41,42.17
2018,7,7,6,45,0.5,58.5,4.5,21.8,58.5,45.29,32.19
2018,7,7,7,0,0.0,50.0,4.5,21.7,50.0,38.24,26.3
2018,7,7,7,15,0.0,48.5,4.55,21.8,48.5,37.09,25.26
2018,7,7,7,30,0.0,47.0,4.6,21.9,47.0,35.96,24.22
2018,7,7,7,45,0.0,46.0,4.7,21.95,46.0,35.21,23.5
2018,7,7,8,0,0.0,45.0,4.8,22.0,45.0,34.47,22.78
2018,7,7,8,15,0.0,57.5,4.8,22.3,57.5,44.14,30.57
2018,7,7,8,30,0.0,70.0,4.8,22.6,70.0,53.84,38.3
2018,7,7,8,45,0.0,85.5,4.85,22.9,85.5,65.9,47.87
2018,7,7,9,0,0.0,101.0,4.9,23.2,101.0,78.29,57.61
2018,7,7,9,15,4.5,139.5,4.9,23.55,143.0,114.76,86.64
2018,7,7,9,30,9.0,178.0,4.9,23.9,185.0,151.47,115.41
2018,7,7,9,45,14.5,218.5,4.9,24.3,230.5,190.75,145.78
2018,7,7,10,0,20.0,259.0,4.9,24.7,276.0,229.58,175.35
2018,7,7,10,15,35.5,318.0,4.85,25.05,349.0,311.92,237.82
2018,7,7,10,30,51.0,377.0,4.8,25.4,422.0,375.29,284.64
2018,7,7,10,45,79.5,404.0,4.75,25.75,476.5,417.59,315.67
2018,7,7,11,0,108.0,431.0,4.7,26.1,531.0,471.38,354.47
2018,7,7,11,15,70.5,392.5,4.65,26.35,458.0,382.69,287.77
2018,7,7,11,30,33.0,354.0,4.6,26.6,385.0,313.66,235.37
2018,7,7,11,45,24.0,316.5,4.5,26.9,339.5,270.87,202.9
2018,7,7,12,0,15.0,279.0,4.4,27.2,294.0,226.59,169.16
2018,7,7,12,15,18.5,299.5,4.3,27.4,317.5,242.3,180.8
2018,7,7,12,30,22.0,320.0,4.2,27.6,341.0,256.59,191.19
2018,7,7,12,45,30.0,342.0,4.15,27.85,371.0,271.23,201.75
2018,7,7,13,0,38.0,364.0,4.1,28.1,401.0,283.94,210.72
2018,7,7,13,15,104.5,409.0,4.05,28.2,508.0,327.42,241.65
2018,7,7,13,30,171.0,454.0,4.0,28.3,615.0,363.92,266.01
2018,7,7,13,45,250.0,431.0,3.95,28.45,661.0,343.88,247.66
2018,7,7,14,0,329.0,408.0,3.9,28.6,707.0,327.61,231.14
2018,7,7,14,15,398.5,363.0,3.85,28.6,714.5,277.66,190.01
2018,7,7,14,30,468.0,318.0,3.8,28.6,722.0,233.31,154.76
2018,7,7,14,45,602.0,242.0,3.75,28.6,741.5,166.94,107.04
2018,7,7,15,0,736.0,166.0,3.7,28.6,761.0,109.64,83.87
2018,7,7,15,15,747.0,153.5,3.7,28.45,732.0,105.49,80.79
2018,7,7,15,30,758.0,141.0,3.7,28.3,703.0,100.79,77.2
2018,7,7,15,45,689.5,156.5,3.7,28.2,644.5,101.14,77.72
2018,7,7,16,0,621.0,172.0,3.7,28.1,586.0,110.74,85.81
2018,7,7,16,15,670.5,143.0,3.65,27.85,560.5,97.17,75.01
2018,7,7,16,30,720.0,114.0,3.6,27.6,535.0,82.53,63.25
2018,7,7,16,45,715.5,104.5,3.55,27.3,491.5,77.7,59.55
2018,7,7,17,0,711.0,95.0,3.5,27.0,448.0,72.48,55.48
2018,7,7,17,15,505.0,117.5,3.3,26.6,354.5,83.62,65.14
2018,7,7,17,30,299.0,140.0,3.1,26.2,261.0,97.26,76.93
2018,7,7,17,45,237.0,126.5,2.95,25.75,214.0,88.07,69.51
2018,7,7,18,0,175.0,113.0,2.8,25.3,167.0,78.79,61.86
2018,7,7,18,15,151.5,94.0,2.8,25.3,134.5,67.58,52.27
2018,7,7,18,30,128.0,75.0,2.8,25.3,102.0,54.52,40.89
2018,7,7,18,45,91.0,57.0,2.35,23.95,73.5,41.78,29.8
2018,7,7,19,0,54.0,39.0,1.9,22.6,45.0,28.95,18.27
2018,7,7,19,15,44.0,24.0,1.9,22.3,27.5,18.07,4.2
2018,7,7,19,30,34.0,9.0,1.9,22.0,10.0,7.08,0.0
2018,7,7,19,45,17.0,4.5,1.95,21.75,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,8,5,15,74.0,10.5,2.6,15.95,14.5,62.03,0.0
2018,7,8,5,30,148.0,21.0,2.8,16.3,29.0,171.51,0.0
2018,7,8,5,45,266.5,32.0,2.95,16.65,64.0,306.49,235.92
2018,7,8,6,0,385.0,43.0,3.1,17.0,99.0,428.43,347.51
2018,7,8,6,15,467.0,50.5,3.3,17.55,145.0,522.02,426.24
2018,7,8,6,30,549.0,58.0,3.5,18.1,191.0,618.87,503.7
2018,7,8,6,45,607.0,62.5,3.65,18.65,241.5,691.76,559.24
2018,7,8,7,0,665.0,67.0,3.8,19.2,292.0,765.23,612.75
2018,7,8,7,15,703.5,71.0,3.8,19.75,344.5,813.3,644.9
2018,7,8,7,30,742.0,75.0,3.8,20.3,397.0,866.47,679.63
2018,7,8,7,45,771.0,78.0,3.8,20.9,449.0,906.87,704.1
2018,7,8,8,0,800.0,81.0,3.8,21.5,501.0,944.8,726.3
2018,7,8,8,15,821.0,83.5,3.75,22.05,551.0,971.08,739.91
2018,7,8,8,30,842.0,86.0,3.7,22.6,601.0,981.38,742.54
2018,7,8,8,45,858.0,87.5,3.65,23.15,647.5,994.82,747.5
2018,7,8,9,0,874.0,89.0,3.6,23.7,694.0,1004.84,750.19
2018,7,8,9,15,886.0,90.5,3.55,24.2,736.0,1007.23,748.08
2018,7,8,9,30,898.0,92.0,3.5,24.7,778.0,1005.96,743.78
2018,7,8,9,45,907.5,93.0,3.45,25.2,815.0,997.95,735.24
2018,7,8,10,0,917.0,94.0,3.4,25.7,852.0,986.25,724.53
2018,7,8,10,15,923.5,95.5,3.35,26.1,883.5,968.53,710.35
2018,7,8,10,30,930.0,97.0,3.3,26.5,915.0,947.19,694.03
2018,7,8,10,45,934.5,98.0,3.25,26.9,939.5,920.06,674.06
2018,7,8,11,0,939.0,99.0,3.2,27.3,964.0,889.6,652.04
2018,7,8,11,15,941.0,100.0,3.15,27.6,980.5,853.89,626.87
2018,7,8,11,30,943.0,101.0,3.1,27.9,997.0,815.28,599.81
2018,7,8,11,45,944.5,101.5,3.0,28.25,1007.0,773.2,569.19
2018,7,8,12,0,946.0,102.0,2.9,28.6,1017.0,728.7,535.39
2018,7,8,12,15,946.5,102.0,2.85,28.8,1019.5,681.05,499.35
2018,7,8,12,30,947.0,102.0,2.8,29.0,1022.0,631.64,461.26
2018,7,8,12,45,945.5,102.0,2.75,29.2,1016.5,579.65,420.39
2018,7,8,13,0,944.0,102.0,2.7,29.4,1011.0,526.55,377.63
2018,7,8,13,15,941.0,101.0,2.7,29.5,997.5,471.24,332.44
2018,7,8,13,30,938.0,100.0,2.7,29.6,984.0,415.35,285.69
2018,7,8,13,45,934.0,100.0,2.65,29.75,964.5,359.35,238.02
2018,7,8,14,0,930.0,100.0,2.6,29.9,945.0,303.21,190.42
2018,7,8,14,15,924.5,98.5,2.6,29.85,918.0,245.99,144.07
2018,7,8,14,30,919.0,97.0,2.6,29.8,891.0,189.25,102.86
2018,7,8,14,45,911.5,96.0,2.55,29.8,858.0,133.3,72.44
2018,7,8,15,0,904.0,95.0,2.5,29.8,825.0,88.42,66.35
2018,7,8,15,15,895.5,93.0,2.5,29.7,787.0,87.53,65.84
2018,7,8,15,30,887.0,91.0,2.5,29.6,749.0,86.47,65.16
2018,7,8,15,45,875.0,89.0,2.5,29.45,706.0,85.14,64.29
2018,7,8,16,0,863.0,87.0,2.5,29.3,663.0,83.66,63.3
2018,7,8,16,15,847.0,84.5,2.5,29.05,615.5,81.61,61.89
2018,7,8,16,30,831.0,82.0,2.5,28.8,568.0,79.41,60.35
2018,7,8,16,45,810.5,79.5,2.5,28.5,518.5,69.35,52.31
2018,7,8,17,0,790.0,77.0,2.5,28.2,469.0,67.5,51.05
2018,7,8,17,15,763.0,73.0,2.3,27.65,417.5,64.4,48.76
2018,7,8,17,30,736.0,69.0,2.1,27.1,366.0,61.23,46.37
2018,7,8,17,45,698.0,64.5,1.95,26.55,314.5,57.44,43.41
2018,7,8,18,0,660.0,60.0,1.8,26.0,263.0,53.63,40.33
2018,7,8,18,15,604.0,54.5,1.8,26.0,213.5,45.01,32.93
2018,7,8,18,30,548.0,49.0,1.8,26.0,164.0,40.51,28.91
2018,7,8,18,45,463.5,41.0,1.45,24.0,120.0,33.88,23.13
2018,7,8,19,0,379.0,33.0,1.1,22.0,76.0,27.32,16.98
2018,7,8,19,15,245.5,22.5,1.15,21.55,45.0,18.55,4.23
2018,7,8,19,30,112.0,12.0,1.2,21.1,14.0,9.44,0.0
2018,7,8,19,45,56.0,6.0,1.2,20.7,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,9,5,15,103.5,10.0,1.35,15.25,15.0,83.03,0.0
2018,7,9,5,30,207.0,20.0,1.6,16.0,30.0,213.22,0.0
2018,7,9,5,45,331.5,29.5,1.9,16.7,67.0,356.59,270.74
2018,7,9,6,0,456.0,39.0,2.2,17.4,104.0,483.54,387.15
2018,7,9,6,15,532.0,45.5,2.15,18.2,151.0,572.05,459.55
2018,7,9,6,30,608.0,52.0,2.1,19.0,198.0,663.66,529.54
2018,7,9,6,45,658.0,57.0,2.05,19.8,249.5,724.72,572.95
2018,7,9,7,0,708.0,62.0,2.0,20.6,301.0,793.31,619.13
2018,7,9,7,15,743.0,66.5,2.1,21.4,354.0,845.96,653.03
2018,7,9,7,30,778.0,71.0,2.2,22.2,407.0,896.96,684.63
2018,7,9,7,45,803.5,73.5,2.25,22.95,459.0,933.64,705.22
2018,7,9,8,0,829.0,76.0,2.3,23.7,511.0,967.69,723.69
2018,7,9,8,15,848.0,78.5,2.3,24.25,561.0,979.68,727.35
2018,7,9,8,30,867.0,81.0,2.3,24.8,611.0,1000.92,737.32
2018,7,9,8,45,881.0,83.5,2.3,25.35,658.0,1013.67,741.66
2018,7,9,9,0,895.0,86.0,2.3,25.9,705.0,1022.86,743.88
2018,7,9,9,15,903.0,89.0,2.3,26.35,746.0,1022.87,740.69
2018,7,9,9,30,911.0,92.0,2.3,26.8,787.0,1019.15,735.39
2018,7,9,9,45,917.0,95.0,2.25,27.25,824.0,1009.68,726.12
2018,7,9,10,0,923.0,98.0,2.2,27.7,861.0,996.46,714.73
2018,7,9,10,15,930.0,99.5,2.15,28.1,892.5,978.94,700.98
2018,7,9,10,30,937.0,101.0,2.1,28.5,924.0,957.75,685.12
2018,7,9,10,45,941.0,102.0,2.05,28.9,948.5,929.84,665.18
2018,7,9,11,0,945.0,103.0,2.0,29.3,973.0,898.6,643.28
2018,7,9,11,15,948.0,103.0,1.95,29.6,989.5,862.46,618.59
2018,7,9,11,30,951.0,103.0,1.9,29.9,1006.0,823.4,592.05
2018,7,9,11,45,953.0,103.5,1.85,30.2,1016.5,781.26,562.65
2018,7,9,12,0,955.0,104.0,1.8,30.5,1027.0,736.63,530.06
2018,7,9,12,15,955.5,104.0,1.7,30.7,1029.5,688.48,494.31
2018,7,9,12,30,956.0,104.0,1.6,30.9,1032.0,638.54,456.59
2018,7,9,12,45,955.0,103.5,1.55,31.15,1027.0,585.94,416.34
2018,7,9,13,0,954.0,103.0,1.5,31.4,1022.0,532.18,374.18
2018,7,9,13,15,951.0,102.5,1.45,31.5,1008.5,476.57,329.8
2018,7,9,13,30,948.0,102.0,1.4,31.6,995.0,420.37,283.87
2018,7,9,13,45,944.0,101.5,1.35,31.75,975.0,363.42,236.6
2018,7,9,14,0,940.0,101.0,1.3,31.9,955.0,306.34,189.31
2018,7,9,14,15,935.0,99.5,1.3,31.9,928.0,248.58,143.43
2018,7,9,14,30,930.0,98.0,1.3,31.9,901.0,191.24,102.54
2018,7,9,14,45,922.5,96.5,1.25,31.9,867.5,134.32,72.08
2018,7,9,15,0,915.0,95.0,1.2,31.9,834.0,88.81,65.94
2018,7,9,15,15,904.5,93.0,1.2,31.85,794.0,87.83,65.38
2018,7,9,15,30,894.0,91.0,1.2,31.8,754.0,86.69,64.64
2018,7,9,15,45,881.5,89.5,1.15,31.7,710.5,85.62,63.97
2018,7,9,16,0,869.0,88.0,1.1,31.6,667.0,84.42,63.21
2018,7,9,16,15,853.0,85.0,1.1,31.45,619.0,82.07,61.54
2018,7,9,16,30,837.0,82.0,1.1,31.3,571.0,79.56,59.75
2018,7,9,16,45,815.0,79.0,1.05,31.1,520.0,69.12,51.49
2018,7,9,17,0,793.0,76.0,1.0,30.9,469.0,66.87,49.89
2018,7,9,17,15,764.5,73.0,0.9,30.45,417.5,64.44,48.16
2018,7,9,17,30,736.0,70.0,0.8,30.0,366.0,61.98,46.38
2018,7,9,17,45,697.0,65.5,0.7,29.5,314.0,58.2,43.46
2018,7,9,18,0,658.0,61.0,0.6,29.0,262.0,54.41,40.44
2018,7,9,18,15,601.5,55.0,0.6,29.0,212.5,45.36,32.78
2018,7,9,18,30,545.0,49.0,0.6,29.0,163.0,40.49,28.5
2018,7,9,18,45,456.5,41.5,0.7,27.45,119.0,34.24,23.05
2018,7,9,19,0,368.0,34.0,0.8,25.9,75.0,28.11,17.27
2018,7,9,19,15,235.5,23.0,0.85,25.45,44.5,18.96,3.95
2018,7,9,19,30,103.0,12.0,0.9,25.0,14.0,9.44,0.0
2018,7,9,19,45,51.5,6.0,0.9,24.6,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,5,15,71.0,10.0,1.25,19.2,13.5,59.4,0.0
2018,7,10,5,30,142.0,20.0,1.5,20.0,27.0,163.8,0.0
2018,7,10,5,45,247.0,32.5,1.7,20.75,61.0,291.35,216.85
2018,7,10,6,0,352.0,45.0,1.9,21.5,95.0,402.06,318.67
2018,7,10,6,15,424.5,55.0,1.85,22.2,139.0,489.82,390.14
2018,7,10,6,30,497.0,65.0,1.8,22.9,183.0,580.44,459.53
2018,7,10,6,45,546.0,72.5,1.7,23.65,231.5,648.26,507.86
2018,7,10,7,0,595.0,80.0,1.6,24.4,280.0,716.22,553.41
2018,7,10,7,15,633.0,86.5,1.85,25.35,331.0,771.81,590.51
2018,7,10,7,30,671.0,93.0,2.1,26.3,382.0,826.18,625.57
2018,7,10,7,45,699.0,97.5,2.35,27.25,432.0,866.18,649.88
2018,7,10,8,0,727.0,102.0,2.6,28.2,482.0,903.89,672.21
2018,7,10,8,15,749.5,105.5,2.65,28.65,531.0,925.5,683.24
2018,7,10,8,30,772.0,109.0,2.7,29.1,580.0,951.17,697.0
2018,7,10,8,45,789.5,112.0,2.7,29.5,626.0,967.83,704.5
2018,7,10,9,0,807.0,115.0,2.7,29.9,672.0,981.03,709.88
2018,7,10,9,15,821.0,117.5,2.65,30.25,714.0,986.5,710.12
2018,7,10,9,30,835.0,120.0,2.6,30.6,756.0,988.29,708.2
2018,7,10,9,45,846.0,121.5,2.55,30.9,793.0,968.23,692.71
2018,7,10,10,0,857.0,123.0,2.5,31.2,830.0,958.85,684.43
2018,7,10,10,15,842.0,135.0,2.4,31.5,851.5,931.45,664.29
2018,7,10,10,30,827.0,147.0,2.3,31.8,873.0,915.54,651.81
2018,7,10,10,45,689.5,217.0,2.2,32.05,834.0,836.91,598.13
2018,7,10,11,0,552.0,287.0,2.1,32.3,795.0,747.5,535.01
2018,7,10,11,15,656.5,243.0,2.05,32.55,858.0,766.65,548.19
2018,7,10,11,30,761.0,199.0,2.0,32.8,921.0,766.96,547.84
2018,7,10,11,45,807.5,175.5,1.9,33.0,949.0,742.24,529.49
2018,7,10,12,0,854.0,152.0,1.8,33.2,977.0,703.0,501.49
2018,7,10,12,15,794.0,186.0,1.75,33.35,955.0,652.57,464.28
2018,7,10,12,30,734.0,220.0,1.7,33.5,933.0,598.4,424.42
2018,7,10,12,45,716.5,229.0,1.65,33.65,922.0,548.66,387.38
2018,7,10,13,0,699.0,238.0,1.6,33.8,911.0,499.47,349.95
2018,7,10,13,15,793.5,182.0,1.6,33.85,936.5,459.03,317.02
2018,7,10,13,30,888.0,126.0,1.6,33.9,962.0,412.55,277.57
2018,7,10,13,45,863.0,136.0,1.55,33.95,934.5,357.76,233.09
2018,7,10,14,0,838.0,146.0,1.5,34.0,907.0,304.79,190.34
2018,7,10,14,15,852.0,134.0,1.5,33.95,888.0,250.68,147.17
2018,7,10,14,30,866.0,122.0,1.5,33.9,869.0,194.94,107.0
2018,7,10,14,45,858.0,119.5,1.45,33.9,836.0,140.79,78.15
2018,7,10,15,0,850.0,117.0,1.4,33.9,803.0,97.83,72.5
2018,7,10,15,15,839.5,115.0,1.35,33.8,765.0,97.32,72.34
2018,7,10,15,30,829.0,113.0,1.3,33.7,727.0,86.77,64.17
2018,7,10,15,45,815.5,110.5,1.3,33.6,684.5,86.13,63.86
2018,7,10,16,0,802.0,108.0,1.3,33.5,642.0,85.38,63.47
2018,7,10,16,15,784.5,104.5,1.25,33.3,595.5,83.78,62.43
2018,7,10,16,30,767.0,101.0,1.2,33.1,549.0,82.06,61.3
2018,7,10,16,45,744.0,97.0,1.15,32.95,499.5,79.75,59.69
2018,7,10,17,0,721.0,93.0,1.1,32.8,450.0,71.42,53.17
2018,7,10,17,15,691.0,88.0,0.95,32.4,399.5,68.27,50.88
2018,7,10,17,30,661.0,83.0,0.8,32.0,349.0,65.02,48.47
2018,7,10,17,45,619.0,77.5,0.7,31.65,298.5,61.16,45.49
2018,7,10,18,0,577.0,72.0,0.6,31.3,248.0,57.28,42.4
2018,7,10,18,15,519.0,64.5,0.6,31.3,200.5,51.67,37.68
2018,7,10,18,30,461.0,57.0,0.6,31.3,153.0,46.04,32.78
2018,7,10,18,45,376.5,46.5,0.45,30.65,111.0,37.77,25.58
2018,7,10,19,0,292.0,36.0,0.3,30.0,69.0,29.45,17.95
2018,7,10,19,15,182.5,23.5,0.3,29.7,40.5,17.93,2.9
2018,7,10,19,30,73.0,11.0,0.3,29.4,12.0,8.65,0.0
2018,7,10,19,45,36.5,5.5,0.3,29.1,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,28.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.5,27.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.55,26.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,21.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,11,5,15,50.5,8.5,1.3,21.85,11.0,43.32,0.0
2018,7,11,5,30,101.0,17.0,1.5,22.5,22.0,125.8,0.0
2018,7,11,5,45,199.0,32.0,1.7,23.15,55.0,252.32,184.42
2018,7,11,6,0,297.0,47.0,1.9,23.8,88.0,357.38,281.66
2018,7,11,6,15,369.5,57.0,1.8,24.45,130.0,439.04,348.37
2018,7,11,6,30,442.0,67.0,1.7,25.1,172.0,532.81,420.25
2018,7,11,6,45,461.0,80.0,1.6,25.7,212.5,577.78,452.45
2018,7,11,7,0,480.0,93.0,1.5,26.3,253.0,612.32,475.33
2018,7,11,7,15,458.0,114.5,1.5,27.35,288.0,625.68,481.64
2018,7,11,7,30,436.0,136.0,1.5,28.4,323.0,635.28,484.8
2018,7,11,7,45,537.0,128.5,1.55,29.45,388.5,740.87,554.64
2018,7,11,8,0,638.0,121.0,1.6,30.5,454.0,837.58,614.47
2018,7,11,8,15,679.5,120.5,1.55,31.0,506.5,879.78,637.13
2018,7,11,8,30,721.0,120.0,1.5,31.5,559.0,919.25,658.01
2018,7,11,8,45,737.0,125.0,1.45,31.95,604.0,929.04,659.98
2018,7,11,9,0,753.0,130.0,1.4,32.4,649.0,943.12,665.02
2018,7,11,9,15,732.0,149.5,1.4,32.7,679.5,940.32,660.69
2018,7,11,9,30,711.0,169.0,1.4,33.0,710.0,926.39,649.85
2018,7,11,9,45,661.0,206.0,1.4,33.3,728.5,898.26,630.46
2018,7,11,10,0,611.0,243.0,1.4,33.6,747.0,865.73,607.04
2018,7,11,10,15,657.0,229.5,1.45,33.8,790.0,874.28,612.51
2018,7,11,10,30,703.0,216.0,1.5,34.0,833.0,877.66,614.27
2018,7,11,10,45,748.5,194.5,1.55,34.2,867.5,858.83,602.22
2018,7,11,11,0,794.0,173.0,1.6,34.4,902.0,846.31,593.99
2018,7,11,11,15,760.5,194.5,1.65,34.5,903.5,801.13,564.09
2018,7,11,11,30,727.0,216.0,1.7,34.6,905.0,762.68,537.71
2018,7,11,11,45,774.0,191.5,1.8,34.7,932.5,730.74,517.21
2018,7,11,12,0,821.0,167.0,1.9,34.8,960.0,701.65,497.51
2018,7,11,12,15,793.5,182.5,1.95,34.85,950.5,649.97,460.95
2018,7,11,12,30,766.0,198.0,2.0,34.9,941.0,598.43,423.85
2018,7,11,12,45,793.5,181.0,2.05,35.0,947.5,555.46,391.78
2018,7,11,13,0,821.0,164.0,2.1,35.1,954.0,509.38,356.2
2018,7,11,13,15,799.5,173.0,2.15,35.1,934.0,455.99,314.78
2018,7,11,13,30,778.0,182.0,2.2,35.1,914.0,403.97,273.53
2018,7,11,13,45,793.5,169.5,2.25,35.15,902.5,352.4,231.13
2018,7,11,14,0,809.0,157.0,2.3,35.2,891.0,299.12,187.23
2018,7,11,14,15,802.0,155.0,2.3,35.15,865.0,245.8,145.43
2018,7,11,14,30,795.0,153.0,2.3,35.1,839.0,193.37,108.38
2018,7,11,14,45,595.0,234.5,2.3,35.05,737.0,161.97,100.67
2018,7,11,15,0,395.0,316.0,2.3,35.0,635.0,167.77,126.77
2018,7,11,15,15,221.0,278.0,2.25,34.8,455.0,160.59,121.54
2018,7,11,15,30,47.0,240.0,2.2,34.6,275.0,161.72,122.79
2018,7,11,15,45,32.0,216.5,2.15,34.45,239.5,147.87,112.33
2018,7,11,16,0,17.0,193.0,2.1,34.3,204.0,140.93,107.26
2018,7,11,16,15,103.0,202.5,2.0,34.05,263.0,134.19,102.36
2018,7,11,16,30,189.0,212.0,1.9,33.8,322.0,141.36,108.47
2018,7,11,16,45,128.5,179.0,1.8,33.55,251.0,121.6,93.16
2018,7,11,17,0,68.0,146.0,1.7,33.3,180.0,104.84,80.12
2018,7,11,17,15,55.5,123.5,1.55,32.85,149.0,90.02,68.54
2018,7,11,17,30,43.0,101.0,1.4,32.4,118.0,74.85,56.47
2018,7,11,17,45,54.0,83.5,1.25,32.0,102.0,62.96,46.92
2018,7,11,18,0,65.0,66.0,1.1,31.6,86.0,49.66,36.01
2018,7,11,18,15,97.5,70.5,1.1,31.6,94.0,52.47,38.31
2018,7,11,18,30,130.0,75.0,1.1,31.6,102.0,54.44,39.67
2018,7,11,18,45,96.5,55.5,0.9,30.15,72.5,40.8,28.12
2018,7,11,19,0,63.0,36.0,0.7,28.7,43.0,26.99,16.05
2018,7,11,19,15,32.5,20.5,0.7,28.5,24.0,15.65,1.46
2018,7,11,19,30,2.0,5.0,0.7,28.3,5.0,3.93,0.0
2018,7,11,19,45,1.0,2.5,0.65,28.1,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,25.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,24.15,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,12,5,15,20.0,7.5,2.35,22.8,8.5,20.4,0.0
2018,7,12,5,30,40.0,15.0,2.5,23.0,17.0,61.99,0.0
2018,7,12,5,45,99.0,34.0,2.65,23.2,46.0,157.98,113.18
2018,7,12,6,0,158.0,53.0,2.8,23.4,75.0,233.28,184.42
2018,7,12,6,15,167.5,66.5,2.9,23.7,98.5,257.51,207.27
2018,7,12,6,30,177.0,80.0,3.0,24.0,122.0,283.13,229.5
2018,7,12,6,45,117.0,89.0,3.1,24.3,119.5,217.53,176.0
2018,7,12,7,0,57.0,98.0,3.2,24.6,117.0,150.45,119.81
2018,7,12,7,15,219.0,125.5,3.2,25.1,216.5,381.45,307.03
2018,7,12,7,30,381.0,153.0,3.2,25.6,316.0,601.77,473.64
2018,7,12,7,45,444.5,160.5,3.2,26.15,374.0,675.99,524.9
2018,7,12,8,0,508.0,168.0,3.2,26.7,432.0,749.73,574.98
2018,7,12,8,15,535.0,175.5,3.15,27.25,478.0,784.9,595.77
2018,7,12,8,30,562.0,183.0,3.1,27.8,524.0,817.91,614.9
2018,7,12,8,45,554.0,198.0,3.0,28.35,556.0,821.15,612.89
2018,7,12,9,0,546.0,213.0,2.9,28.9,588.0,821.55,608.96
2018,7,12,9,15,550.5,225.0,2.85,29.35,623.5,828.52,610.43
2018,7,12,9,30,555.0,237.0,2.8,29.8,659.0,832.59,609.97
2018,7,12,9,45,602.0,231.0,2.7,30.25,709.0,865.05,628.93
2018,7,12,10,0,649.0,225.0,2.6,30.7,759.0,885.53,639.65
2018,7,12,10,15,657.5,229.5,2.5,30.95,788.5,875.01,629.95
2018,7,12,10,30,666.0,234.0,2.4,31.2,818.0,861.11,618.38
2018,7,12,10,45,671.0,239.0,2.3,31.45,841.0,841.2,602.93
2018,7,12,11,0,676.0,244.0,2.2,31.7,864.0,818.14,585.48
2018,7,12,11,15,663.0,254.0,2.15,31.85,872.0,781.63,559.54
2018,7,12,11,30,650.0,264.0,2.1,32.0,880.0,743.22,532.29
2018,7,12,11,45,617.0,282.0,2.05,32.15,872.0,694.76,497.84
2018,7,12,12,0,584.0,300.0,2.0,32.3,864.0,646.2,463.08
2018,7,12,12,15,401.0,365.5,2.05,32.45,753.0,542.66,389.62
2018,7,12,12,30,218.0,431.0,2.1,32.6,642.0,451.97,324.71
2018,7,12,12,45,194.0,442.5,2.1,32.75,629.5,426.24,305.86
2018,7,12,13,0,170.0,454.0,2.1,32.9,617.0,402.11,287.86
2018,7,12,13,15,243.0,427.5,2.15,32.8,657.5,388.63,276.88
2018,7,12,13,30,316.0,401.0,2.2,32.7,698.0,375.93,265.07
2018,7,12,13,45,461.0,329.0,2.25,32.65,752.5,343.4,235.97
2018,7,12,14,0,606.0,257.0,2.3,32.6,807.0,299.16,196.23
2018,7,12,14,15,666.0,224.0,2.35,32.55,812.0,250.93,156.16
2018,7,12,14,30,726.0,191.0,2.4,32.5,817.0,196.99,114.99
2018,7,12,14,45,719.5,185.5,2.45,32.45,786.0,146.19,86.74
2018,7,12,15,0,713.0,180.0,2.5,32.4,755.0,106.78,80.21
2018,7,12,15,15,700.0,177.0,2.5,32.25,718.5,107.62,81.14
2018,7,12,15,30,687.0,174.0,2.5,32.1,682.0,108.37,81.98
2018,7,12,15,45,652.5,174.5,2.55,32.0,634.0,110.41,83.85
2018,7,12,16,0,618.0,175.0,2.6,31.9,586.0,112.61,85.88
2018,7,12,16,15,535.0,179.5,2.6,31.65,516.5,116.3,89.2
2018,7,12,16,30,452.0,184.0,2.6,31.4,447.0,118.35,91.23
2018,7,12,16,45,472.0,165.5,2.6,31.2,418.5,109.76,84.65
2018,7,12,17,0,492.0,147.0,2.6,31.0,390.0,100.5,77.48
2018,7,12,17,15,495.5,133.5,2.45,30.6,355.0,93.31,71.99
2018,7,12,17,30,499.0,120.0,2.3,30.2,320.0,85.67,66.03
2018,7,12,17,45,459.0,109.0,2.2,29.8,272.5,78.54,60.39
2018,7,12,18,0,419.0,98.0,2.1,29.4,225.0,71.22,54.46
2018,7,12,18,15,361.0,85.5,2.1,29.4,180.5,62.52,47.1
2018,7,12,18,30,303.0,73.0,2.1,29.4,136.0,53.68,39.42
2018,7,12,18,45,232.0,57.0,1.7,27.9,97.5,42.19,29.55
2018,7,12,19,0,161.0,41.0,1.3,26.4,59.0,30.47,19.0
2018,7,12,19,15,95.0,25.0,1.35,26.05,34.5,18.7,2.4
2018,7,12,19,30,29.0,9.0,1.4,25.7,10.0,7.08,0.0
2018,7,12,19,45,14.5,4.5,1.4,25.4,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,24.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
