Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,21,45,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,20.1,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,13,5,15,25.5,7.5,2.0,20.4,8.5,24.38,0.0
2018,7,13,5,30,51.0,15.0,2.1,20.7,17.0,50.68,0.0
2018,7,13,5,45,86.0,27.0,2.25,21.05,36.0,130.24,92.58
2018,7,13,6,0,121.0,39.0,2.4,21.4,55.0,173.73,137.91
2018,7,13,6,15,79.0,50.0,2.45,21.95,62.5,133.62,106.78
2018,7,13,6,30,37.0,61.0,2.5,22.5,70.0,92.19,72.17
2018,7,13,6,45,23.5,83.0,2.5,23.05,89.0,104.4,81.68
2018,7,13,7,0,10.0,105.0,2.5,23.6,108.0,101.5,78.44
2018,7,13,7,15,61.0,138.5,2.5,24.25,164.0,202.41,161.39
2018,7,13,7,30,112.0,172.0,2.5,24.9,220.0,312.42,248.01
2018,7,13,7,45,164.5,194.0,2.45,25.55,274.5,387.54,305.09
2018,7,13,8,0,217.0,216.0,2.4,26.2,329.0,462.68,360.33
2018,7,13,8,15,219.5,239.0,2.35,26.75,362.5,487.33,375.62
2018,7,13,8,30,222.0,262.0,2.3,27.3,396.0,510.47,389.82
2018,7,13,8,45,206.0,287.0,2.25,27.9,419.0,515.46,390.15
2018,7,13,9,0,190.0,312.0,2.2,28.5,442.0,518.9,389.53
2018,7,13,9,15,209.5,331.5,2.15,28.9,483.5,550.68,410.43
2018,7,13,9,30,229.0,351.0,2.1,29.3,525.0,580.61,429.51
2018,7,13,9,45,322.0,335.5,2.1,29.75,593.0,666.91,489.01
2018,7,13,10,0,415.0,320.0,2.1,30.2,661.0,746.48,541.7
2018,7,13,10,15,485.0,306.5,2.1,30.5,720.0,780.92,563.6
2018,7,13,10,30,555.0,293.0,2.1,30.8,779.0,809.96,581.91
2018,7,13,10,45,557.5,303.5,2.1,31.1,803.5,795.82,570.42
2018,7,13,11,0,560.0,314.0,2.1,31.4,828.0,778.76,557.4
2018,7,13,11,15,576.5,312.0,2.15,31.6,850.0,759.55,543.92
2018,7,13,11,30,593.0,310.0,2.2,31.8,872.0,735.29,526.95
2018,7,13,11,45,600.5,307.0,2.2,32.0,881.0,701.58,503.07
2018,7,13,12,0,608.0,304.0,2.2,32.2,890.0,665.58,477.32
2018,7,13,12,15,603.5,307.5,2.2,32.3,890.5,624.45,447.68
2018,7,13,12,30,599.0,311.0,2.2,32.4,891.0,582.55,416.95
2018,7,13,12,45,614.5,298.0,2.2,32.5,890.5,540.38,385.48
2018,7,13,13,0,630.0,285.0,2.2,32.6,890.0,496.66,351.97
2018,7,13,13,15,526.0,339.5,2.2,32.65,840.5,448.5,315.54
2018,7,13,13,30,422.0,394.0,2.2,32.7,791.0,401.74,280.96
2018,7,13,13,45,354.0,406.5,2.2,32.75,734.5,363.21,252.52
2018,7,13,14,0,286.0,419.0,2.2,32.8,678.0,322.44,223.51
2018,7,13,14,15,204.5,391.5,2.15,32.8,574.0,281.67,196.39
2018,7,13,14,30,123.0,364.0,2.1,32.8,470.0,237.26,167.84
2018,7,13,14,45,116.0,338.5,2.1,32.75,435.5,210.32,150.24
2018,7,13,15,0,109.0,313.0,2.1,32.7,401.0,187.97,143.54
2018,7,13,15,15,110.0,302.0,2.05,32.55,387.0,183.61,140.55
2018,7,13,15,30,111.0,291.0,2.0,32.4,373.0,178.96,137.31
2018,7,13,15,45,290.5,255.0,2.0,32.25,452.0,155.13,119.03
2018,7,13,16,0,470.0,219.0,2.0,32.1,531.0,134.09,102.81
2018,7,13,16,15,353.5,219.0,2.0,31.85,444.0,140.78,108.59
2018,7,13,16,30,237.0,219.0,2.0,31.6,357.0,138.72,107.39
2018,7,13,16,45,206.5,199.5,1.95,31.3,312.0,128.3,99.5
2018,7,13,17,0,176.0,180.0,1.9,31.0,267.0,122.61,95.38
2018,7,13,17,15,221.0,163.5,1.75,30.45,260.0,109.44,85.17
2018,7,13,17,30,266.0,147.0,1.6,29.9,253.0,100.79,78.54
2018,7,13,17,45,270.5,126.5,1.45,29.35,221.0,88.55,68.78
2018,7,13,18,0,275.0,106.0,1.3,28.8,189.0,75.79,58.38
2018,7,13,18,15,268.5,87.5,1.3,28.8,156.0,63.65,48.15
2018,7,13,18,30,262.0,69.0,1.3,28.8,123.0,50.59,36.94
2018,7,13,18,45,204.0,53.5,1.1,26.9,88.5,39.57,27.49
2018,7,13,19,0,146.0,38.0,0.9,25.0,54.0,28.4,17.42
2018,7,13,19,15,89.5,23.0,0.95,24.65,31.5,17.31,1.27
2018,7,13,19,30,33.0,8.0,1.0,24.3,9.0,6.29,0.0
2018,7,13,19,45,16.5,4.0,1.0,23.95,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,14,5,15,21.0,7.5,1.3,19.65,8.5,5.9,0.0
2018,7,14,5,30,42.0,15.0,1.4,20.1,17.0,43.8,0.0
2018,7,14,5,45,112.0,34.0,1.5,20.55,47.0,170.32,120.74
2018,7,14,6,0,182.0,53.0,1.6,21.0,77.0,254.95,202.43
2018,7,14,6,15,256.0,68.0,1.6,21.8,118.0,357.61,287.39
2018,7,14,6,30,330.0,83.0,1.6,22.6,159.0,448.07,359.6
2018,7,14,6,45,390.5,94.0,1.55,23.4,206.0,523.84,416.73
2018,7,14,7,0,451.0,105.0,1.5,24.2,253.0,601.52,471.91
2018,7,14,7,15,496.0,113.5,1.4,24.9,302.5,661.83,511.68
2018,7,14,7,30,541.0,122.0,1.3,25.6,352.0,722.01,549.51
2018,7,14,7,45,573.0,128.5,1.2,26.25,400.0,777.29,582.36
2018,7,14,8,0,605.0,135.0,1.1,26.9,448.0,820.71,605.98
2018,7,14,8,15,629.5,142.0,1.1,27.4,496.0,854.59,624.43
2018,7,14,8,30,654.0,149.0,1.1,27.9,544.0,885.67,640.87
2018,7,14,8,45,677.0,152.5,1.05,28.4,590.0,908.2,650.89
2018,7,14,9,0,700.0,156.0,1.0,28.9,636.0,927.46,658.83
2018,7,14,9,15,715.0,160.0,1.0,29.3,676.5,935.74,661.07
2018,7,14,9,30,730.0,164.0,1.0,29.7,717.0,940.52,661.41
2018,7,14,9,45,583.0,241.0,1.0,30.1,696.5,856.21,604.83
2018,7,14,10,0,436.0,318.0,1.0,30.5,676.0,764.94,541.81
2018,7,14,10,15,490.5,296.0,1.0,30.75,713.5,776.35,549.9
2018,7,14,10,30,545.0,274.0,1.0,31.0,751.0,783.23,553.85
2018,7,14,10,45,427.0,347.0,1.0,31.3,727.0,720.21,508.54
2018,7,14,11,0,309.0,420.0,1.0,31.6,703.0,646.38,456.88
2018,7,14,11,15,438.0,359.0,0.95,31.85,768.5,687.26,485.14
2018,7,14,11,30,567.0,298.0,0.9,32.1,834.0,706.49,497.53
2018,7,14,11,45,600.0,285.5,0.9,32.3,858.5,685.49,482.52
2018,7,14,12,0,633.0,273.0,0.9,32.5,883.0,660.35,464.83
2018,7,14,12,15,646.0,265.0,0.85,32.7,889.0,621.81,437.26
2018,7,14,12,30,659.0,257.0,0.8,32.9,895.0,581.26,407.85
2018,7,14,12,45,669.0,250.5,0.8,33.05,895.5,538.37,376.57
2018,7,14,13,0,679.0,244.0,0.8,33.2,896.0,494.13,343.4
2018,7,14,13,15,736.0,209.5,0.8,33.25,908.0,451.08,309.66
2018,7,14,13,30,793.0,175.0,0.8,33.3,920.0,405.06,272.11
2018,7,14,13,45,723.0,208.0,0.75,33.4,876.5,349.1,229.12
2018,7,14,14,0,653.0,241.0,0.7,33.5,833.0,301.84,193.3
2018,7,14,14,15,682.5,217.0,0.7,33.45,819.5,249.92,152.51
2018,7,14,14,30,712.0,193.0,0.7,33.4,806.0,195.54,113.11
2018,7,14,14,45,682.5,197.0,0.7,33.4,766.5,148.49,88.76
2018,7,14,15,0,653.0,201.0,0.7,33.4,727.0,115.59,86.43
2018,7,14,15,15,691.5,175.5,0.7,33.25,708.0,106.65,79.72
2018,7,14,15,30,730.0,150.0,0.7,33.1,689.0,96.78,72.18
2018,7,14,15,45,645.0,166.5,0.7,33.0,622.0,105.69,79.48
2018,7,14,16,0,560.0,183.0,0.7,32.9,555.0,115.9,87.81
2018,7,14,16,15,543.5,174.5,0.7,32.65,513.5,113.8,86.47
2018,7,14,16,30,527.0,166.0,0.7,32.4,472.0,110.04,83.84
2018,7,14,16,45,537.5,148.0,0.7,32.2,436.0,101.09,77.03
2018,7,14,17,0,548.0,130.0,0.7,32.0,400.0,92.38,70.35
2018,7,14,17,15,470.0,127.0,0.7,31.6,340.0,88.86,67.88
2018,7,14,17,30,392.0,124.0,0.7,31.2,280.0,86.39,66.2
2018,7,14,17,45,272.0,109.5,0.7,30.8,210.5,78.26,59.8
2018,7,14,18,0,152.0,95.0,0.7,30.4,141.0,67.38,50.96
2018,7,14,18,15,101.5,73.5,0.7,30.4,101.5,54.38,40.08
2018,7,14,18,30,51.0,52.0,0.7,30.4,62.0,39.16,27.16
2018,7,14,18,45,104.5,42.0,0.7,28.8,55.5,31.44,20.52
2018,7,14,19,0,158.0,32.0,0.7,27.2,49.0,24.11,13.75
2018,7,14,19,15,101.5,20.0,0.7,26.75,29.0,15.15,0.0
2018,7,14,19,30,45.0,8.0,0.7,26.3,9.0,6.29,0.0
2018,7,14,19,45,22.5,4.0,0.75,25.85,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,15,5,15,19.5,7.5,1.35,20.9,8.0,5.9,0.0
2018,7,15,5,30,39.0,15.0,1.5,21.4,16.0,41.5,0.0
2018,7,15,5,45,132.0,31.5,1.65,21.9,47.0,179.56,125.43
2018,7,15,6,0,225.0,48.0,1.8,22.4,78.0,300.08,236.83
2018,7,15,6,15,300.0,61.0,1.9,23.2,119.0,385.67,308.76
2018,7,15,6,30,375.0,74.0,2.0,24.0,160.0,475.96,380.31
2018,7,15,6,45,432.0,84.0,2.05,24.8,207.0,548.54,434.84
2018,7,15,7,0,489.0,94.0,2.1,25.6,254.0,622.82,487.99
2018,7,15,7,15,533.0,101.0,2.1,26.35,303.0,692.07,534.93
2018,7,15,7,30,577.0,108.0,2.1,27.1,352.0,751.8,573.27
2018,7,15,7,45,605.0,114.5,2.1,27.85,399.5,793.45,597.88
2018,7,15,8,0,633.0,121.0,2.1,28.6,447.0,832.94,620.47
2018,7,15,8,15,634.5,133.5,1.95,29.1,488.5,850.02,626.89
2018,7,15,8,30,636.0,146.0,1.8,29.6,530.0,863.96,631.24
2018,7,15,8,45,618.5,166.5,1.7,30.15,564.0,864.04,626.88
2018,7,15,9,0,601.0,187.0,1.6,30.7,598.0,860.41,620.39
2018,7,15,9,15,602.0,202.5,1.5,31.1,636.0,866.99,620.87
2018,7,15,9,30,603.0,218.0,1.4,31.5,674.0,870.2,618.75
2018,7,15,9,45,654.0,205.0,1.3,31.9,722.0,891.33,629.18
2018,7,15,10,0,705.0,192.0,1.2,32.3,770.0,907.37,635.41
2018,7,15,10,15,660.0,226.5,1.2,32.6,784.0,875.22,612.71
2018,7,15,10,30,615.0,261.0,1.2,32.9,798.0,839.69,587.63
2018,7,15,10,45,537.0,307.5,1.2,33.2,786.0,781.86,547.87
2018,7,15,11,0,459.0,354.0,1.2,33.5,774.0,728.37,510.77
2018,7,15,11,15,435.5,372.5,1.25,33.7,777.5,696.43,489.2
2018,7,15,11,30,412.0,391.0,1.3,33.9,781.0,663.43,466.55
2018,7,15,11,45,463.0,364.0,1.3,34.1,806.5,649.38,457.17
2018,7,15,12,0,514.0,337.0,1.3,34.3,832.0,630.51,444.01
2018,7,15,12,15,562.5,313.0,1.35,34.45,856.0,607.49,427.92
2018,7,15,12,30,611.0,289.0,1.4,34.6,880.0,575.18,404.92
2018,7,15,12,45,586.5,303.0,1.45,34.7,868.0,528.89,371.37
2018,7,15,13,0,562.0,317.0,1.5,34.8,856.0,490.83,342.77
2018,7,15,13,15,574.5,306.5,1.5,34.9,851.5,442.26,306.06
2018,7,15,13,30,587.0,296.0,1.5,35.0,847.0,399.36,272.28
2018,7,15,13,45,654.0,251.0,1.5,35.05,853.0,352.44,233.6
2018,7,15,14,0,721.0,206.0,1.5,35.1,859.0,299.15,189.33
2018,7,15,14,15,664.5,224.0,1.5,35.05,812.0,249.96,153.25
2018,7,15,14,30,608.0,242.0,1.5,35.0,765.0,207.13,125.45
2018,7,15,14,45,666.5,208.5,1.5,34.9,761.5,152.81,92.29
2018,7,15,15,0,725.0,175.0,1.5,34.8,758.0,104.83,77.73
2018,7,15,15,15,556.0,234.0,1.5,34.65,668.5,137.27,103.42
2018,7,15,15,30,387.0,293.0,1.5,34.5,579.0,175.15,133.08
2018,7,15,15,45,296.0,287.5,1.5,34.3,498.5,171.37,130.49
2018,7,15,16,0,205.0,282.0,1.5,34.1,418.0,177.62,135.82
2018,7,15,16,15,240.5,255.5,1.45,33.85,403.5,156.75,120.0
2018,7,15,16,30,276.0,229.0,1.4,33.6,389.0,145.0,111.27
2018,7,15,16,45,183.5,198.5,1.35,33.3,301.0,133.46,102.64
2018,7,15,17,0,91.0,168.0,1.3,33.0,213.0,114.17,87.67
2018,7,15,17,15,48.5,129.0,1.2,32.5,152.5,93.24,71.22
2018,7,15,17,30,6.0,90.0,1.1,32.0,92.0,68.19,51.08
2018,7,15,17,45,3.0,65.5,1.0,31.5,66.5,50.27,36.49
2018,7,15,18,0,0.0,41.0,0.9,31.0,41.0,31.31,20.76
2018,7,15,18,15,38.0,49.5,0.9,31.0,57.0,38.47,26.73
2018,7,15,18,30,76.0,58.0,0.9,31.0,73.0,43.29,30.52
2018,7,15,18,45,49.5,42.0,0.8,29.75,50.5,31.75,20.66
2018,7,15,19,0,23.0,26.0,0.7,28.5,28.0,20.15,10.45
2018,7,15,19,15,11.5,14.5,0.7,28.25,15.5,11.4,0.0
2018,7,15,19,30,0.0,3.0,0.7,28.0,3.0,2.36,0.0
2018,7,15,19,45,0.0,1.5,0.7,27.75,1.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.55,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,5,15,1.5,4.0,0.55,23.3,4.0,0.0,0.0
2018,7,16,5,30,3.0,8.0,0.6,23.4,8.0,8.58,0.0
2018,7,16,5,45,1.5,17.5,0.7,23.45,17.5,14.54,4.64
2018,7,16,6,0,0.0,27.0,0.8,23.5,27.0,20.6,10.92
2018,7,16,6,15,0.0,40.0,0.85,23.7,40.0,30.6,19.46
2018,7,16,6,30,0.0,53.0,0.9,23.9,53.0,41.7,28.83
2018,7,16,6,45,11.0,73.0,1.0,24.05,76.5,70.69,53.25
2018,7,16,7,0,22.0,93.0,1.1,24.2,100.0,111.39,86.79
2018,7,16,7,15,31.5,121.0,1.2,24.7,133.0,151.19,118.66
2018,7,16,7,30,41.0,149.0,1.3,25.2,166.0,190.43,149.32
2018,7,16,7,45,38.0,162.0,1.45,25.7,179.5,197.64,153.95
2018,7,16,8,0,35.0,175.0,1.6,26.2,193.0,204.87,158.61
2018,7,16,8,15,64.0,212.5,1.65,26.5,249.5,273.11,211.25
2018,7,16,8,30,93.0,250.0,1.7,26.8,306.0,340.43,261.54
2018,7,16,8,45,104.0,270.5,1.8,27.1,338.0,368.26,281.14
2018,7,16,9,0,115.0,291.0,1.9,27.4,370.0,419.59,317.6
2018,7,16,9,15,83.0,303.0,2.05,27.65,362.0,368.59,278.28
2018,7,16,9,30,51.0,315.0,2.2,27.9,354.0,342.39,257.28
2018,7,16,9,45,85.0,351.0,2.35,28.15,419.0,406.0,304.18
2018,7,16,10,0,119.0,387.0,2.5,28.4,484.0,488.51,363.03
2018,7,16,10,15,104.5,392.0,2.6,28.7,480.0,448.42,332.88
2018,7,16,10,30,90.0,397.0,2.7,29.0,476.0,430.61,319.06
2018,7,16,10,45,61.0,371.5,2.8,29.3,425.5,372.87,276.17
2018,7,16,11,0,32.0,346.0,2.9,29.6,375.0,318.59,235.59
2018,7,16,11,15,31.5,353.0,2.9,29.8,382.0,318.32,235.06
2018,7,16,11,30,31.0,360.0,2.9,30.0,389.0,317.67,234.11
2018,7,16,11,45,71.5,414.0,2.95,30.25,482.5,384.11,282.38
2018,7,16,12,0,112.0,468.0,3.0,30.5,576.0,448.61,327.85
2018,7,16,12,15,111.5,466.5,3.05,30.75,574.0,431.15,314.48
2018,7,16,12,30,111.0,465.0,3.1,31.0,572.0,413.59,301.32
2018,7,16,12,45,235.5,442.5,3.15,31.25,668.5,443.8,322.29
2018,7,16,13,0,360.0,420.0,3.2,31.5,765.0,464.49,334.53
2018,7,16,13,15,551.5,308.0,3.2,31.65,829.0,440.01,312.68
2018,7,16,13,30,743.0,196.0,3.2,31.8,893.0,399.16,275.97
2018,7,16,13,45,788.5,165.0,3.25,31.95,891.0,347.34,231.69
2018,7,16,14,0,834.0,134.0,3.3,32.1,889.0,296.25,187.35
2018,7,16,14,15,828.0,132.5,3.3,32.15,863.5,243.55,145.01
2018,7,16,14,30,822.0,131.0,3.3,32.2,838.0,191.41,107.68
2018,7,16,14,45,706.5,167.5,3.3,32.25,758.5,134.42,78.98
2018,7,16,15,0,591.0,204.0,3.3,32.3,679.0,115.18,87.01
2018,7,16,15,15,617.5,190.0,3.25,32.25,665.0,112.05,84.73
2018,7,16,15,30,644.0,176.0,3.2,32.2,651.0,108.33,81.97
2018,7,16,15,45,512.5,197.0,3.2,32.1,560.5,121.65,92.87
2018,7,16,16,0,381.0,218.0,3.2,32.0,470.0,131.18,100.77
2018,7,16,16,15,347.5,200.5,3.2,31.8,417.5,123.06,94.63
2018,7,16,16,30,314.0,183.0,3.2,31.6,365.0,121.08,93.43
2018,7,16,16,45,383.5,159.5,3.15,31.35,361.5,104.34,80.26
2018,7,16,17,0,453.0,136.0,3.1,31.1,358.0,93.16,71.5
2018,7,16,17,15,244.5,125.5,3.0,30.65,243.5,87.56,67.29
2018,7,16,17,30,36.0,115.0,2.9,30.2,129.0,83.5,64.28
2018,7,16,17,45,169.5,100.5,2.8,29.8,153.0,71.14,54.25
2018,7,16,18,0,303.0,86.0,2.7,29.4,177.0,61.87,46.64
2018,7,16,18,15,333.5,74.5,2.7,29.4,156.5,54.86,40.68
2018,7,16,18,30,364.0,63.0,2.7,29.4,136.0,47.37,34.13
2018,7,16,18,45,269.0,50.0,2.3,28.05,95.5,37.55,25.61
2018,7,16,19,0,174.0,37.0,1.9,26.7,55.0,27.75,16.57
2018,7,16,19,15,102.0,22.5,1.95,26.4,31.5,16.97,0.0
2018,7,16,19,30,30.0,8.0,2.0,26.1,8.0,6.29,0.0
2018,7,16,19,45,15.0,4.0,2.05,25.85,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,25.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.75,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,17,5,15,25.0,7.0,1.7,22.6,8.0,0.0,0.0
2018,7,17,5,30,50.0,14.0,1.9,23.0,16.0,49.06,0.0
2018,7,17,5,45,123.5,30.0,2.05,23.35,43.5,168.69,112.74
2018,7,17,6,0,197.0,46.0,2.2,23.7,71.0,274.08,214.88
2018,7,17,6,15,257.5,60.5,2.3,24.25,109.0,348.38,278.44
2018,7,17,6,30,318.0,75.0,2.4,24.8,147.0,426.36,341.94
2018,7,17,6,45,390.5,84.5,2.5,25.35,195.5,510.96,407.41
2018,7,17,7,0,463.0,94.0,2.6,25.9,244.0,598.27,471.8
2018,7,17,7,15,494.0,104.0,2.65,26.35,289.0,647.47,505.81
2018,7,17,7,30,525.0,114.0,2.7,26.8,334.0,707.14,546.36
2018,7,17,7,45,564.5,119.5,2.75,27.3,384.5,758.74,579.8
2018,7,17,8,0,604.0,125.0,2.8,27.8,435.0,808.46,611.13
2018,7,17,8,15,636.5,128.0,2.85,28.1,484.0,845.8,633.85
2018,7,17,8,30,669.0,131.0,2.9,28.4,533.0,880.46,654.56
2018,7,17,8,45,690.5,134.0,2.9,28.7,577.5,900.9,665.23
2018,7,17,9,0,712.0,137.0,2.9,29.0,622.0,918.17,673.91
2018,7,17,9,15,728.0,140.0,2.9,29.2,663.0,918.76,671.96
2018,7,17,9,30,744.0,143.0,2.9,29.4,704.0,924.04,673.38
2018,7,17,9,45,757.5,144.0,2.95,29.6,740.0,921.16,669.93
2018,7,17,10,0,771.0,145.0,3.0,29.8,776.0,914.69,664.34
2018,7,17,10,15,781.5,146.5,3.0,29.95,807.0,902.28,654.82
2018,7,17,10,30,792.0,148.0,3.0,30.1,838.0,886.32,643.16
2018,7,17,10,45,689.5,209.0,3.0,30.25,822.0,831.06,604.78
2018,7,17,11,0,587.0,270.0,3.0,30.4,806.0,766.15,557.75
2018,7,17,11,15,678.5,223.5,3.0,30.6,855.0,769.19,560.52
2018,7,17,11,30,770.0,177.0,3.0,30.8,904.0,757.52,552.65
2018,7,17,11,45,773.5,176.5,3.0,30.95,913.5,719.61,525.02
2018,7,17,12,0,777.0,176.0,3.0,31.1,923.0,679.45,495.54
2018,7,17,12,15,733.5,200.5,3.0,31.35,907.5,625.64,455.39
2018,7,17,12,30,690.0,225.0,3.0,31.6,892.0,577.05,418.36
2018,7,17,12,45,753.5,188.0,2.95,31.85,913.0,539.13,388.61
2018,7,17,13,0,817.0,151.0,2.9,32.1,934.0,496.2,353.79
2018,7,17,13,15,826.5,143.5,2.85,32.25,927.0,447.98,314.15
2018,7,17,13,30,836.0,136.0,2.8,32.4,920.0,398.18,272.37
2018,7,17,13,45,750.0,180.5,2.75,32.55,872.5,344.36,229.52
2018,7,17,14,0,664.0,225.0,2.7,32.7,825.0,294.83,191.26
2018,7,17,14,15,440.0,295.0,2.7,32.75,688.0,249.9,164.44
2018,7,17,14,30,216.0,365.0,2.7,32.8,551.0,233.86,162.17
2018,7,17,14,45,109.0,227.5,2.65,32.8,321.5,152.54,107.85
2018,7,17,15,0,2.0,90.0,2.6,32.8,92.0,69.71,50.57
2018,7,17,15,15,2.5,100.5,2.55,32.7,102.5,77.47,56.99
2018,7,17,15,30,3.0,111.0,2.5,32.6,113.0,85.08,63.24
2018,7,17,15,45,4.5,108.5,2.5,32.55,111.5,83.24,61.94
2018,7,17,16,0,6.0,106.0,2.5,32.5,110.0,81.37,60.62
2018,7,17,16,15,37.5,156.5,2.4,32.25,178.5,111.92,85.51
2018,7,17,16,30,69.0,207.0,2.3,32.0,247.0,141.76,109.78
2018,7,17,16,45,156.5,196.5,2.25,31.75,276.0,131.75,102.17
2018,7,17,17,0,244.0,186.0,2.2,31.5,305.0,122.29,94.99
2018,7,17,17,15,167.5,163.0,2.0,31.05,240.5,112.12,87.2
2018,7,17,17,30,91.0,140.0,1.8,30.6,176.0,96.87,75.12
2018,7,17,17,45,45.5,89.5,1.6,30.15,107.5,66.67,50.4
2018,7,17,18,0,0.0,39.0,1.4,29.7,39.0,29.77,19.58
2018,7,17,18,15,0.0,30.5,1.4,29.7,30.5,23.24,14.04
2018,7,17,18,30,0.0,22.0,1.4,29.7,22.0,16.73,8.44
2018,7,17,18,45,0.0,16.0,1.15,28.6,16.0,12.15,4.47
2018,7,17,19,0,0.0,10.0,0.9,27.5,10.0,7.58,0.39
2018,7,17,19,15,6.5,7.5,0.9,27.25,7.5,5.88,0.0
2018,7,17,19,30,13.0,5.0,0.9,27.0,5.0,3.93,0.0
2018,7,17,19,45,6.5,2.5,0.95,26.75,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,25.15,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,24.15,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,23.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.15,20.95,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,18,5,15,6.5,5.5,2.25,20.95,5.5,0.0,0.0
2018,7,18,5,30,13.0,11.0,2.3,21.1,11.0,18.54,0.0
2018,7,18,5,45,96.0,27.5,2.4,21.2,39.0,140.03,91.43
2018,7,18,6,0,179.0,44.0,2.5,21.3,67.0,255.98,202.43
2018,7,18,6,15,209.0,58.5,2.55,21.7,97.0,282.01,228.61
2018,7,18,6,30,239.0,73.0,2.6,22.1,127.0,329.76,269.31
2018,7,18,6,45,353.5,80.5,2.7,22.45,183.0,470.9,382.11
2018,7,18,7,0,468.0,88.0,2.8,22.8,239.0,594.67,475.8
2018,7,18,7,15,355.5,125.0,2.9,23.4,251.5,540.3,431.31
2018,7,18,7,30,243.0,162.0,3.0,24.0,264.0,453.6,361.04
2018,7,18,7,45,208.0,187.0,3.1,24.55,282.0,423.65,335.88
2018,7,18,8,0,173.0,212.0,3.2,25.1,300.0,414.31,325.73
2018,7,18,8,15,266.0,219.0,3.1,25.6,370.5,536.51,417.23
2018,7,18,8,30,359.0,226.0,3.0,26.1,441.0,634.36,487.24
2018,7,18,8,45,427.0,223.0,2.95,26.6,499.0,720.22,545.66
2018,7,18,9,0,495.0,220.0,2.9,27.1,557.0,778.51,583.92
2018,7,18,9,15,504.0,233.0,2.75,27.5,594.5,791.42,588.82
2018,7,18,9,30,513.0,246.0,2.6,27.9,632.0,801.44,592.03
2018,7,18,9,45,509.5,261.0,2.5,28.35,660.5,798.22,586.32
2018,7,18,10,0,506.0,276.0,2.4,28.8,689.0,792.25,578.99
2018,7,18,10,15,539.5,267.0,2.2,29.25,723.0,794.98,578.02
2018,7,18,10,30,573.0,258.0,2.0,29.7,757.0,799.43,577.8
2018,7,18,10,45,406.0,339.0,1.85,30.15,697.5,695.45,501.78
2018,7,18,11,0,239.0,420.0,1.7,30.6,638.0,588.0,423.72
2018,7,18,11,15,236.5,408.5,1.55,30.95,628.0,556.06,400.92
2018,7,18,11,30,234.0,397.0,1.4,31.3,618.0,524.03,377.47
2018,7,18,11,45,442.0,316.5,1.25,31.7,739.0,597.51,428.65
2018,7,18,12,0,650.0,236.0,1.1,32.1,860.0,644.51,458.66
2018,7,18,12,15,689.5,222.0,1.05,32.35,886.0,618.2,438.21
2018,7,18,12,30,729.0,208.0,1.0,32.6,912.0,587.54,414.81
2018,7,18,12,45,549.5,296.0,0.95,32.8,825.0,504.79,355.37
2018,7,18,13,0,370.0,384.0,0.9,33.0,738.0,446.11,313.15
2018,7,18,13,15,302.5,408.5,0.9,33.1,695.5,402.36,281.83
2018,7,18,13,30,235.0,433.0,0.9,33.2,653.0,364.44,254.87
2018,7,18,13,45,265.0,394.0,0.9,33.35,637.0,328.14,227.21
2018,7,18,14,0,295.0,355.0,0.9,33.5,621.0,290.15,197.77
2018,7,18,14,15,277.5,362.5,0.85,33.5,607.0,265.29,179.65
2018,7,18,14,30,260.0,370.0,0.8,33.5,593.0,242.02,164.27
2018,7,18,14,45,235.5,354.5,0.8,33.5,550.5,209.38,145.17
2018,7,18,15,0,211.0,339.0,0.8,33.5,508.0,203.38,153.95
2018,7,18,15,15,140.5,289.5,0.75,33.35,399.5,178.73,135.47
2018,7,18,15,30,70.0,240.0,0.7,33.2,291.0,162.42,123.31
2018,7,18,15,45,71.0,247.0,0.7,33.1,296.5,165.9,126.43
2018,7,18,16,0,72.0,254.0,0.7,33.0,302.0,168.93,129.17
2018,7,18,16,15,162.5,233.0,0.65,32.75,330.0,151.93,116.35
2018,7,18,16,30,253.0,212.0,0.6,32.5,358.0,135.46,103.88
2018,7,18,16,45,448.5,158.0,0.6,32.25,388.0,105.01,80.09
2018,7,18,17,0,644.0,104.0,0.6,32.0,418.0,77.13,57.95
2018,7,18,17,15,621.0,97.0,0.6,31.55,372.0,73.15,55.08
2018,7,18,17,30,598.0,90.0,0.6,31.1,326.0,68.98,51.94
2018,7,18,17,45,550.0,83.0,0.6,30.65,275.5,64.25,48.26
2018,7,18,18,0,502.0,76.0,0.6,30.2,225.0,59.46,44.42
2018,7,18,18,15,349.5,72.5,0.6,30.2,166.5,53.69,39.52
2018,7,18,18,30,197.0,69.0,0.6,30.2,108.0,50.44,36.52
2018,7,18,18,45,119.5,52.0,0.7,28.45,73.5,38.15,26.03
2018,7,18,19,0,42.0,35.0,0.8,26.7,39.0,26.03,15.06
2018,7,18,19,15,26.5,20.5,0.8,26.2,22.5,15.44,0.0
2018,7,18,19,30,11.0,6.0,0.8,25.7,6.0,4.72,0.0
2018,7,18,19,45,5.5,3.0,0.85,25.15,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.8,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,21.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.85,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,19,5,15,34.5,7.0,2.1,19.45,8.0,0.0,0.0
2018,7,19,5,30,69.0,14.0,2.2,19.8,16.0,63.47,0.0
2018,7,19,5,45,171.5,29.0,2.3,20.15,47.0,221.59,143.43
2018,7,19,6,0,274.0,44.0,2.4,20.5,78.0,336.03,266.27
2018,7,19,6,15,304.5,56.0,2.45,21.35,110.0,382.78,308.97
2018,7,19,6,30,335.0,68.0,2.5,22.2,142.0,431.63,349.58
2018,7,19,6,45,432.5,76.0,2.55,23.0,198.0,537.92,431.77
2018,7,19,7,0,530.0,84.0,2.6,23.8,254.0,659.07,520.6
2018,7,19,7,15,588.0,88.5,2.7,24.6,308.0,730.83,569.75
2018,7,19,7,30,646.0,93.0,2.8,25.4,362.0,801.98,616.87
2018,7,19,7,45,595.5,116.5,2.9,26.2,390.0,786.59,602.18
2018,7,19,8,0,545.0,140.0,3.0,27.0,418.0,765.68,584.27
2018,7,19,8,15,639.0,128.0,2.9,27.5,486.0,848.61,638.1
2018,7,19,8,30,733.0,116.0,2.8,28.0,554.0,927.79,686.69
2018,7,19,8,45,687.0,144.0,2.75,28.5,580.5,909.47,670.09
2018,7,19,9,0,641.0,172.0,2.7,29.0,607.0,885.93,651.12
2018,7,19,9,15,620.5,197.0,2.6,29.4,640.0,880.76,644.5
2018,7,19,9,30,600.0,222.0,2.5,29.8,673.0,871.71,634.53
2018,7,19,9,45,554.0,258.0,2.4,30.15,690.5,838.91,608.57
2018,7,19,10,0,508.0,294.0,2.3,30.5,708.0,811.91,586.64
2018,7,19,10,15,502.0,312.5,2.2,30.8,735.0,803.56,578.28
2018,7,19,10,30,496.0,331.0,2.1,31.1,762.0,792.39,568.02
2018,7,19,10,45,659.5,246.0,2.0,31.35,836.5,838.61,599.61
2018,7,19,11,0,823.0,161.0,1.9,31.6,911.0,861.49,613.88
2018,7,19,11,15,841.5,153.5,1.85,31.85,933.5,832.81,593.67
2018,7,19,11,30,860.0,146.0,1.8,32.1,956.0,789.53,564.23
2018,7,19,11,45,874.5,138.0,1.75,32.3,969.5,752.34,537.8
2018,7,19,12,0,889.0,130.0,1.7,32.5,983.0,712.2,508.83
2018,7,19,12,15,890.0,129.5,1.7,32.65,985.5,665.99,475.45
2018,7,19,12,30,891.0,129.0,1.7,32.8,988.0,618.11,440.1
2018,7,19,12,45,890.5,128.5,1.65,32.95,983.5,568.0,401.98
2018,7,19,13,0,890.0,128.0,1.6,33.1,979.0,516.8,362.04
2018,7,19,13,15,719.0,213.5,1.6,33.15,895.5,445.57,309.27
2018,7,19,13,30,548.0,299.0,1.6,33.2,812.0,392.57,270.47
2018,7,19,13,45,394.0,363.0,1.65,33.2,728.0,340.55,234.11
2018,7,19,14,0,240.0,427.0,1.7,33.2,644.0,314.19,218.25
2018,7,19,14,15,176.0,415.0,1.7,33.15,571.5,286.9,200.55
2018,7,19,14,30,112.0,403.0,1.7,33.1,499.0,253.49,179.57
2018,7,19,14,45,178.0,383.0,1.7,33.05,528.5,234.39,166.04
2018,7,19,15,0,244.0,363.0,1.7,33.0,558.0,198.26,151.07
2018,7,19,15,15,258.0,341.0,1.75,32.85,538.5,191.43,146.32
2018,7,19,15,30,272.0,319.0,1.8,32.7,519.0,183.95,140.96
2018,7,19,15,45,232.5,306.0,1.8,32.55,469.5,189.85,146.02
2018,7,19,16,0,193.0,293.0,1.8,32.4,420.0,182.39,140.66
2018,7,19,16,15,356.5,231.0,1.8,32.15,444.5,147.3,113.53
2018,7,19,16,30,520.0,169.0,1.8,31.9,469.0,111.73,85.6
2018,7,19,16,45,344.0,184.5,1.8,31.6,375.5,123.24,95.37
2018,7,19,17,0,168.0,200.0,1.8,31.3,282.0,132.92,103.64
2018,7,19,17,15,260.0,164.5,1.65,30.75,274.5,110.77,86.16
2018,7,19,17,30,352.0,129.0,1.5,30.2,267.0,88.95,68.7
2018,7,19,17,45,342.0,112.5,1.3,29.65,230.5,79.14,60.9
2018,7,19,18,0,332.0,96.0,1.1,29.1,194.0,68.86,52.51
2018,7,19,18,15,292.5,80.5,1.1,29.1,154.5,58.48,43.73
2018,7,19,18,30,253.0,65.0,1.1,29.1,115.0,47.8,34.49
2018,7,19,18,45,189.0,50.0,0.95,27.4,81.0,37.25,25.39
2018,7,19,19,0,125.0,35.0,0.8,25.7,47.0,26.16,15.15
2018,7,19,19,15,80.5,21.5,0.85,25.4,27.5,16.13,0.0
2018,7,19,19,30,36.0,8.0,0.9,25.1,8.0,6.29,0.0
2018,7,19,19,45,18.0,4.0,1.0,24.75,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.15,24.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.65,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,20.15,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,20,5,15,5.5,3.5,1.55,20.6,3.5,0.0,0.0
2018,7,20,5,30,11.0,7.0,1.7,21.0,7.0,13.87,0.0
2018,7,20,5,45,5.5,14.0,1.85,21.4,14.0,15.39,4.35
2018,7,20,6,0,0.0,21.0,2.0,21.8,21.0,15.99,7.19
2018,7,20,6,15,0.0,33.0,2.15,22.45,33.0,25.19,15.06
2018,7,20,6,30,0.0,45.0,2.3,23.1,45.0,34.42,22.86
2018,7,20,6,45,1.0,58.5,2.45,23.7,59.0,46.26,32.75
2018,7,20,7,0,2.0,72.0,2.6,24.3,73.0,58.84,43.07
2018,7,20,7,15,8.5,107.0,2.7,24.8,110.5,99.06,75.96
2018,7,20,7,30,15.0,142.0,2.8,25.3,148.0,139.78,108.55
2018,7,20,7,45,54.0,173.0,2.85,25.8,199.5,228.5,179.6
2018,7,20,8,0,93.0,204.0,2.9,26.3,251.0,300.05,235.16
2018,7,20,8,15,109.0,225.5,2.95,26.75,286.0,359.59,279.22
2018,7,20,8,30,125.0,247.0,3.0,27.2,321.0,394.94,304.47
2018,7,20,8,45,101.5,268.5,3.0,27.65,332.0,364.35,279.24
2018,7,20,9,0,78.0,290.0,3.0,28.1,343.0,357.32,271.75
2018,7,20,9,15,152.5,313.5,3.0,28.5,425.0,475.02,358.93
2018,7,20,9,30,227.0,337.0,3.0,28.9,507.0,565.22,423.25
2018,7,20,9,45,289.5,340.5,3.0,29.3,569.0,641.74,475.88
2018,7,20,10,0,352.0,344.0,3.0,29.7,631.0,691.01,508.95
2018,7,20,10,15,456.0,310.5,3.0,30.05,697.0,758.8,555.21
2018,7,20,10,30,560.0,277.0,3.0,30.4,763.0,800.62,583.28
2018,7,20,10,45,495.0,311.0,3.0,30.7,750.0,748.84,544.83
2018,7,20,11,0,430.0,345.0,3.0,31.0,737.0,696.9,506.82
2018,7,20,11,15,361.5,395.5,2.95,31.25,729.5,645.91,469.14
2018,7,20,11,30,293.0,446.0,2.9,31.5,722.0,609.82,441.44
2018,7,20,11,45,480.0,349.0,2.9,31.75,806.5,650.53,471.56
2018,7,20,12,0,667.0,252.0,2.9,32.0,891.0,668.18,484.18
2018,7,20,12,15,715.5,223.0,2.9,32.1,910.5,635.23,459.81
2018,7,20,12,30,764.0,194.0,2.9,32.2,930.0,594.74,429.63
2018,7,20,12,45,571.0,298.5,2.85,32.3,847.0,517.67,372.04
2018,7,20,13,0,378.0,403.0,2.8,32.4,764.0,461.98,330.5
2018,7,20,13,15,312.5,429.0,2.75,32.4,725.0,418.83,298.51
2018,7,20,13,30,247.0,455.0,2.7,32.4,686.0,381.15,270.87
2018,7,20,13,45,244.0,443.5,2.65,32.4,667.5,348.47,245.95
2018,7,20,14,0,241.0,432.0,2.6,32.4,649.0,316.82,221.83
2018,7,20,14,15,231.0,404.0,2.55,32.25,607.0,276.72,192.51
2018,7,20,14,30,221.0,376.0,2.5,32.1,565.0,239.13,166.23
2018,7,20,14,45,182.5,371.0,2.45,31.95,523.0,229.14,163.44
2018,7,20,15,0,144.0,366.0,2.4,31.8,481.0,212.83,163.49
2018,7,20,15,15,154.0,345.0,2.4,31.55,462.5,204.66,157.68
2018,7,20,15,30,164.0,324.0,2.4,31.3,444.0,195.96,151.41
2018,7,20,15,45,160.0,302.0,2.35,31.05,413.5,185.85,144.0
2018,7,20,16,0,156.0,280.0,2.3,30.8,383.0,175.25,136.17
2018,7,20,16,15,120.5,245.5,2.25,30.6,321.5,157.15,122.28
2018,7,20,16,30,85.0,211.0,2.2,30.4,260.0,144.26,112.45
2018,7,20,16,45,132.5,201.0,2.2,30.2,269.0,133.55,104.3
2018,7,20,17,0,180.0,191.0,2.2,30.0,278.0,128.44,100.62
2018,7,20,17,15,98.5,136.5,2.05,29.65,183.5,95.65,74.19
2018,7,20,17,30,17.0,82.0,1.9,29.3,89.0,61.76,46.37
2018,7,20,17,45,8.5,53.5,1.75,28.9,57.0,41.07,29.19
2018,7,20,18,0,0.0,25.0,1.6,28.5,25.0,19.03,10.58
2018,7,20,18,15,0.0,21.5,1.6,28.5,21.5,16.35,8.27
2018,7,20,18,30,0.0,18.0,1.6,28.5,18.0,13.67,5.91
2018,7,20,18,45,22.5,17.0,1.3,27.05,19.0,13.7,5.8
2018,7,20,19,0,45.0,16.0,1.0,25.6,20.0,12.46,4.22
2018,7,20,19,15,32.5,11.5,1.1,25.35,13.5,8.94,0.0
2018,7,20,19,30,20.0,7.0,1.2,25.1,7.0,5.51,0.0
2018,7,20,19,45,10.0,3.5,1.3,24.8,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.95,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.65,22.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,21,5,15,4.0,4.5,1.1,19.8,4.5,0.0,0.0
2018,7,21,5,30,8.0,9.0,1.2,20.1,9.0,13.16,0.0
2018,7,21,5,45,61.0,26.0,1.35,20.4,33.0,108.12,62.11
2018,7,21,6,0,114.0,43.0,1.5,20.7,57.0,181.87,142.17
2018,7,21,6,15,213.0,57.0,1.45,21.2,98.0,305.4,245.77
2018,7,21,6,30,312.0,71.0,1.4,21.7,139.0,415.97,335.4
2018,7,21,6,45,410.5,78.0,1.3,22.2,192.5,520.84,415.22
2018,7,21,7,0,509.0,85.0,1.2,22.7,246.0,640.21,500.8
2018,7,21,7,15,554.0,91.5,1.1,23.4,295.5,701.49,539.97
2018,7,21,7,30,599.0,98.0,1.0,24.1,345.0,761.87,576.9
2018,7,21,7,45,633.0,102.5,0.9,24.75,395.0,807.32,602.09
2018,7,21,8,0,667.0,107.0,0.8,25.4,445.0,850.74,624.95
2018,7,21,8,15,693.0,111.0,0.65,26.15,493.5,882.98,638.52
2018,7,21,8,30,719.0,115.0,0.5,26.9,542.0,912.44,649.75
2018,7,21,8,45,544.0,182.5,0.4,27.65,520.5,794.75,569.48
2018,7,21,9,0,369.0,250.0,0.3,28.4,499.0,657.91,473.81
2018,7,21,9,15,212.5,278.0,0.35,28.85,423.5,521.22,378.74
2018,7,21,9,30,56.0,306.0,0.4,29.3,348.0,338.79,247.76
2018,7,21,9,45,60.5,326.0,0.5,29.75,373.5,357.23,261.69
2018,7,21,10,0,65.0,346.0,0.6,30.2,399.0,374.69,273.31
2018,7,21,10,15,46.5,320.5,0.75,30.45,359.0,325.92,238.11
2018,7,21,10,30,28.0,295.0,0.9,30.7,319.0,280.01,204.79
2018,7,21,10,45,25.5,296.5,1.1,31.0,319.0,274.67,200.91
2018,7,21,11,0,23.0,298.0,1.3,31.3,319.0,269.43,196.86
2018,7,21,11,15,33.5,346.5,1.5,31.45,377.5,314.65,229.53
2018,7,21,11,30,44.0,395.0,1.7,31.6,436.0,356.92,259.48
2018,7,21,11,45,45.5,401.0,1.9,31.7,444.0,355.02,257.93
2018,7,21,12,0,47.0,407.0,2.1,31.8,452.0,352.52,256.12
2018,7,21,12,15,62.5,424.5,2.1,31.85,484.5,366.88,266.17
2018,7,21,12,30,78.0,442.0,2.1,31.9,517.0,378.58,274.07
2018,7,21,12,45,281.5,379.0,2.15,31.9,648.0,425.67,307.47
2018,7,21,13,0,485.0,316.0,2.2,31.9,779.0,452.77,323.75
2018,7,21,13,15,646.0,237.0,2.15,31.85,845.5,428.93,301.84
2018,7,21,13,30,807.0,158.0,2.1,31.8,912.0,397.53,271.84
2018,7,21,13,45,708.5,202.0,2.0,31.75,853.5,338.78,226.27
2018,7,21,14,0,610.0,246.0,1.9,31.7,795.0,291.5,190.65
2018,7,21,14,15,672.0,206.5,1.8,31.55,795.0,239.12,147.48
2018,7,21,14,30,734.0,167.0,1.7,31.4,795.0,188.31,109.03
2018,7,21,14,45,751.5,151.5,1.65,31.25,772.5,134.13,79.05
2018,7,21,15,0,769.0,136.0,1.6,31.1,750.0,94.87,71.1
2018,7,21,15,15,786.5,123.5,1.6,30.95,725.0,90.29,67.68
2018,7,21,15,30,804.0,111.0,1.6,30.8,700.0,85.14,63.74
2018,7,21,15,45,814.5,100.0,1.6,30.65,665.5,89.68,67.62
2018,7,21,16,0,825.0,89.0,1.6,30.5,631.0,83.78,63.07
2018,7,21,16,15,771.0,95.0,1.65,30.25,571.5,77.54,58.26
2018,7,21,16,30,717.0,101.0,1.7,30.0,512.0,81.06,61.41
2018,7,21,16,45,729.5,90.0,1.7,29.8,475.0,74.79,56.53
2018,7,21,17,0,742.0,79.0,1.7,29.6,438.0,68.0,51.18
2018,7,21,17,15,702.0,76.5,1.55,29.2,385.0,65.89,49.71
2018,7,21,17,30,662.0,74.0,1.4,28.8,332.0,58.96,44.16
2018,7,21,17,45,627.5,67.5,1.25,28.4,283.5,54.29,40.42
2018,7,21,18,0,593.0,61.0,1.1,28.0,235.0,49.5,36.48
2018,7,21,18,15,532.0,55.0,1.1,28.0,187.5,44.72,32.35
2018,7,21,18,30,471.0,49.0,1.1,28.0,140.0,39.99,28.1
2018,7,21,18,45,268.0,39.5,0.95,26.8,88.0,30.13,19.51
2018,7,21,19,0,65.0,30.0,0.8,25.6,36.0,22.76,12.27
2018,7,21,19,15,38.0,17.5,0.8,25.45,20.5,13.36,0.0
2018,7,21,19,30,11.0,5.0,0.8,25.3,5.0,3.93,0.0
2018,7,21,19,45,5.5,2.5,0.75,25.2,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,22,5,15,0.5,1.5,0.6,20.75,1.5,0.0,0.0
2018,7,22,5,30,1.0,3.0,0.7,20.9,3.0,3.12,0.0
2018,7,22,5,45,0.5,8.0,0.8,21.05,8.0,6.46,0.0
2018,7,22,6,0,0.0,13.0,0.9,21.2,13.0,9.87,2.27
2018,7,22,6,15,0.0,16.5,0.9,21.45,16.5,12.53,4.7
2018,7,22,6,30,0.0,20.0,0.9,21.7,20.0,15.2,7.05
2018,7,22,6,45,0.0,25.5,0.9,21.95,25.5,19.41,10.62
2018,7,22,7,0,0.0,31.0,0.9,22.2,31.0,23.63,14.14
2018,7,22,7,15,0.0,54.0,0.9,22.65,54.0,41.33,28.77
2018,7,22,7,30,0.0,77.0,0.9,23.1,77.0,59.2,43.28
2018,7,22,7,45,0.0,85.5,0.95,23.55,85.5,66.16,48.68
2018,7,22,8,0,0.0,94.0,1.0,24.0,94.0,73.12,54.03
2018,7,22,8,15,0.5,115.5,1.0,24.6,116.0,92.09,68.89
2018,7,22,8,30,1.0,137.0,1.0,25.2,138.0,111.04,83.47
2018,7,22,8,45,0.5,114.5,1.05,25.8,115.0,90.24,66.56
2018,7,22,9,0,0.0,92.0,1.1,26.4,92.0,70.98,51.03
2018,7,22,9,15,1.5,121.0,1.1,26.95,122.0,96.31,70.74
2018,7,22,9,30,3.0,150.0,1.1,27.5,152.0,121.88,90.22
2018,7,22,9,45,25.0,224.5,1.15,28.05,244.5,222.47,166.96
2018,7,22,10,0,47.0,299.0,1.2,28.6,337.0,311.4,232.0
2018,7,22,10,15,113.0,328.0,1.2,28.9,424.5,415.45,307.34
2018,7,22,10,30,179.0,357.0,1.2,29.2,512.0,493.32,361.74
2018,7,22,10,45,107.5,334.5,1.2,29.5,428.5,397.54,291.53
2018,7,22,11,0,36.0,312.0,1.2,29.8,345.0,292.6,214.53
2018,7,22,11,15,21.5,243.5,1.2,30.0,263.5,217.87,159.88
2018,7,22,11,30,7.0,175.0,1.2,30.2,182.0,142.15,103.27
2018,7,22,11,45,11.0,202.5,1.25,30.4,213.0,165.86,121.12
2018,7,22,12,0,15.0,230.0,1.3,30.6,244.0,188.75,137.94
2018,7,22,12,15,71.5,322.5,1.3,30.7,391.0,295.48,216.25
2018,7,22,12,30,128.0,415.0,1.3,30.8,538.0,388.6,281.51
2018,7,22,12,45,190.5,436.5,1.35,30.9,618.5,420.42,302.53
2018,7,22,13,0,253.0,458.0,1.4,31.0,699.0,437.09,312.39
2018,7,22,13,15,189.5,443.5,1.45,31.05,623.0,384.51,274.83
2018,7,22,13,30,126.0,429.0,1.5,31.1,547.0,332.78,238.53
2018,7,22,13,45,142.0,431.5,1.55,31.1,561.5,322.78,230.39
2018,7,22,14,0,158.0,434.0,1.6,31.1,576.0,310.62,220.37
2018,7,22,14,15,123.5,413.0,1.65,31.05,522.0,275.2,195.89
2018,7,22,14,30,89.0,392.0,1.7,31.0,468.0,259.76,186.73
2018,7,22,14,45,69.5,346.5,1.7,30.9,404.5,224.1,162.79
2018,7,22,15,0,50.0,301.0,1.7,30.8,341.0,194.43,149.53
2018,7,22,15,15,66.5,301.0,1.65,30.6,351.5,194.71,150.22
2018,7,22,15,30,83.0,301.0,1.6,30.4,362.0,194.66,150.61
2018,7,22,15,45,310.0,244.0,1.55,30.2,450.5,150.47,116.23
2018,7,22,16,0,537.0,187.0,1.5,30.0,539.0,119.19,91.71
2018,7,22,16,15,606.5,156.0,1.4,29.8,525.5,104.1,79.91
2018,7,22,16,30,676.0,125.0,1.3,29.6,512.0,88.65,67.67
2018,7,22,16,45,560.5,132.0,1.2,29.4,433.0,92.3,70.97
2018,7,22,17,0,445.0,139.0,1.1,29.2,354.0,94.96,73.47
2018,7,22,17,15,376.0,136.5,1.05,28.8,303.5,93.13,72.33
