Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,17,30,307.0,134.0,1.0,28.4,253.0,93.8,73.24
2018,7,22,17,45,164.0,112.5,0.95,28.05,175.0,78.48,60.74
2018,7,22,18,0,21.0,91.0,0.9,27.7,97.0,66.16,50.55
2018,7,22,18,15,14.5,75.0,0.9,27.7,79.0,55.49,41.47
2018,7,22,18,30,8.0,59.0,0.9,27.7,61.0,43.8,31.32
2018,7,22,18,45,4.0,42.5,0.75,26.7,43.5,31.78,20.86
2018,7,22,19,0,0.0,26.0,0.6,25.7,26.0,19.72,9.77
2018,7,22,19,15,0.0,14.5,0.6,25.4,14.5,11.07,0.0
2018,7,22,19,30,0.0,3.0,0.6,25.1,3.0,2.36,0.0
2018,7,22,19,45,0.0,1.5,0.6,24.85,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,5,15,1.5,3.0,0.7,21.4,3.0,0.0,0.0
2018,7,23,5,30,3.0,6.0,0.8,21.7,6.0,7.0,0.0
2018,7,23,5,45,1.5,16.0,0.95,21.95,16.0,13.39,1.71
2018,7,23,6,0,0.0,26.0,1.1,22.2,26.0,19.85,10.17
2018,7,23,6,15,0.0,34.0,1.15,22.45,34.0,25.97,15.67
2018,7,23,6,30,0.0,42.0,1.2,22.7,42.0,32.11,20.99
2018,7,23,6,45,1.0,54.5,1.25,22.95,55.0,42.67,29.9
2018,7,23,7,0,2.0,67.0,1.3,23.2,68.0,54.07,39.35
2018,7,23,7,15,37.5,106.5,1.35,23.5,122.0,140.18,110.99
2018,7,23,7,30,73.0,146.0,1.4,23.8,176.0,220.31,175.39
2018,7,23,7,45,84.5,160.5,1.45,24.1,199.5,244.27,193.48
2018,7,23,8,0,96.0,175.0,1.5,24.4,223.0,290.79,228.64
2018,7,23,8,15,55.0,160.5,1.5,24.75,188.5,205.89,160.53
2018,7,23,8,30,14.0,146.0,1.5,25.1,154.0,132.59,101.01
2018,7,23,8,45,8.5,132.5,1.5,25.45,137.5,113.98,85.82
2018,7,23,9,0,3.0,119.0,1.5,25.8,121.0,96.36,71.36
2018,7,23,9,15,2.5,131.0,1.45,26.25,132.5,105.71,78.35
2018,7,23,9,30,2.0,143.0,1.4,26.7,144.0,115.0,85.19
2018,7,23,9,45,6.5,183.5,1.35,27.15,188.5,153.2,114.4
2018,7,23,10,0,11.0,224.0,1.3,27.6,233.0,191.2,142.83
2018,7,23,10,15,8.5,196.0,1.35,28.05,203.0,164.03,121.65
2018,7,23,10,30,6.0,168.0,1.4,28.5,173.0,137.97,101.49
2018,7,23,10,45,6.5,158.0,1.45,28.9,163.5,129.85,95.1
2018,7,23,11,0,7.0,148.0,1.5,29.3,154.0,121.83,88.78
2018,7,23,11,15,14.0,184.0,1.6,29.55,197.0,162.11,119.29
2018,7,23,11,30,21.0,220.0,1.7,29.8,240.0,194.79,143.57
2018,7,23,11,45,39.5,300.5,1.8,30.0,338.0,269.8,198.85
2018,7,23,12,0,58.0,381.0,1.9,30.2,436.0,339.73,248.99
2018,7,23,12,15,78.5,417.5,2.0,30.35,492.5,371.7,271.37
2018,7,23,12,30,99.0,454.0,2.1,30.5,549.0,399.35,290.47
2018,7,23,12,45,113.5,453.0,2.2,30.65,561.5,390.65,283.7
2018,7,23,13,0,128.0,452.0,2.3,30.8,574.0,380.68,275.92
2018,7,23,13,15,95.5,433.0,2.35,30.75,523.5,345.68,250.68
2018,7,23,13,30,63.0,414.0,2.4,30.7,473.0,309.8,225.12
2018,7,23,13,45,50.5,377.5,2.45,30.65,424.0,274.13,199.43
2018,7,23,14,0,38.0,341.0,2.5,30.6,375.0,241.18,175.72
2018,7,23,14,15,35.0,325.5,2.5,30.45,356.0,224.73,163.89
2018,7,23,14,30,32.0,310.0,2.5,30.3,337.0,209.1,152.82
2018,7,23,14,45,68.5,335.0,2.5,30.15,390.5,218.11,159.52
2018,7,23,15,0,105.0,360.0,2.5,30.0,444.0,224.66,174.03
2018,7,23,15,15,116.0,348.0,2.6,29.8,436.5,204.76,158.98
2018,7,23,15,30,127.0,336.0,2.7,29.6,429.0,200.13,155.9
2018,7,23,15,45,74.5,241.5,2.75,29.45,295.0,162.95,126.89
2018,7,23,16,0,22.0,147.0,2.8,29.3,161.0,105.62,81.17
2018,7,23,16,15,11.0,88.0,2.8,29.05,95.0,66.11,49.2
2018,7,23,16,30,0.0,29.0,2.8,28.8,29.0,22.2,12.94
2018,7,23,16,45,0.0,26.5,2.8,28.55,26.5,20.26,11.4
2018,7,23,17,0,0.0,24.0,2.8,28.3,24.0,18.32,9.84
2018,7,23,17,15,0.0,26.0,2.6,27.9,26.0,19.84,11.2
2018,7,23,17,30,0.0,28.0,2.4,27.5,28.0,21.35,12.57
2018,7,23,17,45,0.0,26.5,2.25,27.15,26.5,20.19,11.64
2018,7,23,18,0,0.0,25.0,2.1,26.8,25.0,19.03,10.69
2018,7,23,18,15,0.0,19.5,2.1,26.8,19.5,14.82,7.04
2018,7,23,18,30,0.0,14.0,2.1,26.8,14.0,10.62,3.37
2018,7,23,18,45,0.0,11.0,1.9,25.9,11.0,8.34,1.33
2018,7,23,19,0,0.0,8.0,1.7,25.0,8.0,6.06,0.0
2018,7,23,19,15,0.0,4.5,1.75,24.75,4.5,3.4,0.0
2018,7,23,19,30,0.0,1.0,1.8,24.5,1.0,0.79,0.0
2018,7,23,19,45,0.0,0.5,1.9,24.3,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,24,5,15,7.0,4.0,1.15,20.4,4.0,0.0,0.0
2018,7,24,5,30,14.0,8.0,1.3,20.5,8.0,16.92,0.0
2018,7,24,5,45,7.0,14.0,1.45,20.6,14.0,16.59,2.92
2018,7,24,6,0,0.0,20.0,1.6,20.7,20.0,15.23,6.51
2018,7,24,6,15,0.0,17.0,1.65,20.85,17.0,12.91,5.01
2018,7,24,6,30,0.0,14.0,1.7,21.0,14.0,10.62,3.23
2018,7,24,6,45,0.0,25.5,1.75,21.15,25.5,19.41,10.65
2018,7,24,7,0,0.0,37.0,1.8,21.3,37.0,28.23,18.04
2018,7,24,7,15,0.0,53.0,1.85,21.5,53.0,40.56,28.26
2018,7,24,7,30,0.0,69.0,1.9,21.7,69.0,52.93,38.38
2018,7,24,7,45,0.5,72.5,1.95,21.95,73.0,56.16,40.86
2018,7,24,8,0,1.0,76.0,2.0,22.2,77.0,59.41,43.34
2018,7,24,8,15,0.5,97.0,2.0,22.6,97.5,75.86,56.44
2018,7,24,8,30,0.0,118.0,2.0,23.0,118.0,93.18,70.04
2018,7,24,8,45,6.0,162.0,2.0,23.4,166.0,137.77,105.42
2018,7,24,9,0,12.0,206.0,2.0,23.8,214.0,182.76,140.3
2018,7,24,9,15,19.5,238.5,2.0,24.2,252.5,218.29,167.31
2018,7,24,9,30,27.0,271.0,2.0,24.6,291.0,274.24,209.29
2018,7,24,9,45,56.5,312.0,1.95,25.05,357.0,339.51,257.94
2018,7,24,10,0,86.0,353.0,1.9,25.5,423.0,402.21,303.33
2018,7,24,10,15,78.5,351.0,1.85,25.8,416.5,385.33,289.46
2018,7,24,10,30,71.0,349.0,1.8,26.1,410.0,369.11,276.57
2018,7,24,10,45,110.0,381.5,1.8,26.45,479.5,442.87,329.76
2018,7,24,11,0,149.0,414.0,1.8,26.8,549.0,493.05,364.62
2018,7,24,11,15,86.0,338.0,1.75,27.0,416.5,362.81,269.55
2018,7,24,11,30,23.0,262.0,1.7,27.2,284.0,230.84,171.44
2018,7,24,11,45,17.0,237.5,1.65,27.45,254.0,202.86,150.5
2018,7,24,12,0,11.0,213.0,1.6,27.7,224.0,172.85,127.66
2018,7,24,12,15,11.5,219.0,1.55,27.8,230.5,176.49,130.32
2018,7,24,12,30,12.0,225.0,1.5,27.9,237.0,179.93,132.74
2018,7,24,12,45,15.0,253.5,1.45,28.05,268.0,201.21,148.46
2018,7,24,13,0,18.0,282.0,1.4,28.2,299.0,221.39,163.15
2018,7,24,13,15,38.0,347.0,1.4,28.25,382.5,265.61,195.21
2018,7,24,13,30,58.0,412.0,1.4,28.3,466.0,306.66,224.16
2018,7,24,13,45,118.5,419.0,1.45,28.35,526.5,308.38,223.18
2018,7,24,14,0,179.0,426.0,1.5,28.4,587.0,311.23,222.38
2018,7,24,14,15,203.0,416.0,1.5,28.35,593.0,291.18,206.31
2018,7,24,14,30,227.0,406.0,1.5,28.3,599.0,268.61,189.72
2018,7,24,14,45,154.0,377.0,1.5,28.25,505.5,228.42,165.69
2018,7,24,15,0,81.0,348.0,1.5,28.2,412.0,218.31,169.67
2018,7,24,15,15,48.5,291.0,1.5,28.1,329.0,189.04,147.16
2018,7,24,15,30,16.0,234.0,1.5,28.0,246.0,167.99,130.97
2018,7,24,15,45,9.5,200.5,1.55,27.95,207.5,145.97,113.8
2018,7,24,16,0,3.0,167.0,1.6,27.9,169.0,123.38,95.96
2018,7,24,16,15,2.5,152.5,1.55,27.7,154.0,113.2,88.09
2018,7,24,16,30,2.0,138.0,1.5,27.5,139.0,102.93,80.05
2018,7,24,16,45,3.0,134.5,1.45,27.35,136.0,100.02,77.99
2018,7,24,17,0,4.0,131.0,1.4,27.2,133.0,97.0,75.82
2018,7,24,17,15,65.5,134.0,1.3,26.9,159.5,96.35,75.64
2018,7,24,17,30,127.0,137.0,1.2,26.6,186.0,95.55,75.3
2018,7,24,17,45,166.5,119.5,1.1,26.3,173.5,84.91,66.63
2018,7,24,18,0,206.0,102.0,1.0,26.0,161.0,72.31,56.12
2018,7,24,18,15,175.5,80.5,1.0,26.0,123.5,58.06,43.93
2018,7,24,18,30,145.0,59.0,1.0,26.0,86.0,43.4,31.19
2018,7,24,18,45,103.0,43.5,0.85,25.05,60.0,32.29,21.39
2018,7,24,19,0,61.0,28.0,0.7,24.1,34.0,21.29,10.79
2018,7,24,19,15,35.0,16.0,0.75,23.9,19.0,12.59,0.0
2018,7,24,19,30,9.0,4.0,0.8,23.7,4.0,3.15,0.0
2018,7,24,19,45,4.5,2.0,0.85,23.5,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.65,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,15,11.0,3.5,0.15,21.7,3.5,0.0,0.0
2018,7,25,5,30,22.0,7.0,0.2,21.8,7.0,22.2,0.0
2018,7,25,5,45,11.0,14.0,0.25,21.9,14.0,19.78,3.57
2018,7,25,6,0,0.0,21.0,0.3,22.0,21.0,16.0,7.06
2018,7,25,6,15,0.0,32.0,0.3,22.3,32.0,24.43,14.44
2018,7,25,6,30,0.0,43.0,0.3,22.6,43.0,32.88,21.67
2018,7,25,6,45,1.0,49.0,0.35,22.85,49.5,38.42,26.42
2018,7,25,7,0,2.0,55.0,0.4,23.1,56.0,44.01,31.1
2018,7,25,7,15,92.5,95.0,0.4,23.4,132.5,198.17,159.25
2018,7,25,7,30,183.0,135.0,0.4,23.7,209.0,359.34,283.77
2018,7,25,7,45,365.0,131.0,0.4,24.05,304.5,561.33,432.07
2018,7,25,8,0,547.0,127.0,0.4,24.4,400.0,753.59,560.44
2018,7,25,8,15,339.0,187.0,0.4,24.65,362.0,573.42,430.49
2018,7,25,8,30,131.0,247.0,0.4,24.9,324.0,402.4,303.64
2018,7,25,8,45,109.5,267.5,0.45,25.2,335.5,397.0,299.36
2018,7,25,9,0,88.0,288.0,0.5,25.5,347.0,366.37,275.67
2018,7,25,9,15,133.0,317.5,0.55,25.65,413.0,460.82,343.62
2018,7,25,9,30,178.0,347.0,0.6,25.8,479.0,528.15,389.86
2018,7,25,9,45,163.0,361.0,0.7,25.95,487.0,517.19,380.72
2018,7,25,10,0,148.0,375.0,0.8,26.1,495.0,505.76,372.04
2018,7,25,10,15,141.0,383.0,0.9,26.25,501.0,495.52,364.49
2018,7,25,10,30,134.0,391.0,1.0,26.4,507.0,484.9,356.65
2018,7,25,10,45,125.0,384.5,1.15,26.55,495.0,458.83,338.29
2018,7,25,11,0,116.0,378.0,1.3,26.7,483.0,433.37,320.24
2018,7,25,11,15,97.0,375.5,1.3,26.85,464.5,403.92,298.37
2018,7,25,11,30,78.0,373.0,1.3,27.0,446.0,364.75,269.6
2018,7,25,11,45,43.0,250.5,1.35,27.15,291.0,232.09,172.38
2018,7,25,12,0,8.0,128.0,1.4,27.3,136.0,104.9,76.06
2018,7,25,12,15,4.0,108.0,1.35,27.4,112.0,86.37,61.86
2018,7,25,12,30,0.0,88.0,1.3,27.5,88.0,68.32,47.83
2018,7,25,12,45,0.5,90.5,1.3,27.6,91.0,70.44,49.48
2018,7,25,13,0,1.0,93.0,1.3,27.7,94.0,72.5,51.06
2018,7,25,13,15,3.0,122.0,1.3,27.7,125.0,95.19,68.57
2018,7,25,13,30,5.0,151.0,1.3,27.7,156.0,117.18,85.38
2018,7,25,13,45,32.0,237.5,1.35,27.7,266.5,179.98,132.19
2018,7,25,14,0,59.0,324.0,1.4,27.7,377.0,236.07,172.75
2018,7,25,14,15,116.5,368.0,1.45,27.7,468.5,250.64,180.88
2018,7,25,14,30,174.0,412.0,1.5,27.7,560.0,264.1,189.09
2018,7,25,14,45,226.5,386.5,1.55,27.7,571.5,237.2,171.13
2018,7,25,15,0,279.0,361.0,1.6,27.7,583.0,199.12,155.05
2018,7,25,15,15,313.0,333.0,1.6,27.6,570.0,190.07,148.4
2018,7,25,15,30,347.0,305.0,1.6,27.5,557.0,180.1,140.92
2018,7,25,15,45,304.0,295.0,1.65,27.4,506.0,175.69,137.87
2018,7,25,16,0,261.0,285.0,1.7,27.3,455.0,171.07,134.64
2018,7,25,16,15,237.0,263.5,1.6,27.15,409.0,161.02,127.01
2018,7,25,16,30,213.0,242.0,1.5,27.0,363.0,157.04,124.26
2018,7,25,16,45,191.5,216.5,1.45,26.85,317.5,142.78,113.16
2018,7,25,17,0,170.0,191.0,1.4,26.7,272.0,128.05,101.56
2018,7,25,17,15,98.5,156.0,1.3,26.45,201.5,106.71,84.35
2018,7,25,17,30,27.0,121.0,1.2,26.2,131.0,86.74,68.03
2018,7,25,17,45,129.5,107.5,1.05,25.95,145.5,77.27,60.3
2018,7,25,18,0,232.0,94.0,0.9,25.7,160.0,67.65,52.26
2018,7,25,18,15,226.0,77.5,0.9,25.7,131.0,56.64,42.78
2018,7,25,18,30,220.0,61.0,0.9,25.7,102.0,44.81,32.41
2018,7,25,18,45,143.0,45.0,0.7,24.9,68.5,33.49,22.38
2018,7,25,19,0,66.0,29.0,0.5,24.1,35.0,21.7,10.91
2018,7,25,19,15,37.0,16.5,0.5,24.0,19.5,12.98,0.0
2018,7,25,19,30,8.0,4.0,0.5,23.9,4.0,3.15,0.0
2018,7,25,19,45,4.0,2.0,0.45,23.8,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,5,15,23.0,4.5,0.85,20.05,5.0,0.0,0.0
2018,7,26,5,30,46.0,9.0,1.0,20.4,10.0,41.97,0.0
2018,7,26,5,45,144.5,23.0,1.2,20.8,37.0,182.24,67.34
2018,7,26,6,0,243.0,37.0,1.4,21.2,64.0,301.2,232.91
2018,7,26,6,15,328.5,48.5,1.3,21.65,105.0,393.6,313.0
2018,7,26,6,30,414.0,60.0,1.2,22.1,146.0,498.7,395.83
2018,7,26,6,45,475.5,68.0,1.15,22.6,193.5,576.94,454.24
2018,7,26,7,0,537.0,76.0,1.1,23.1,241.0,656.1,510.01
2018,7,26,7,15,581.0,82.5,1.15,23.95,291.5,716.7,550.04
2018,7,26,7,30,625.0,89.0,1.2,24.8,342.0,776.45,587.87
2018,7,26,7,45,657.5,93.5,1.2,25.7,392.0,820.66,613.07
2018,7,26,8,0,690.0,98.0,1.2,26.6,442.0,862.83,636.19
2018,7,26,8,15,714.0,102.5,1.25,27.2,491.0,893.89,652.96
2018,7,26,8,30,738.0,107.0,1.3,27.8,540.0,915.76,663.72
2018,7,26,8,45,756.5,110.5,1.3,28.4,586.0,934.33,671.7
2018,7,26,9,0,775.0,114.0,1.3,29.0,632.0,949.47,677.56
2018,7,26,9,15,790.0,116.5,1.3,29.4,674.5,956.35,678.87
2018,7,26,9,30,805.0,119.0,1.3,29.8,717.0,959.57,678.16
2018,7,26,9,45,816.5,121.0,1.35,30.2,754.0,955.05,673.58
2018,7,26,10,0,828.0,123.0,1.4,30.6,791.0,933.15,658.44
2018,7,26,10,15,838.0,124.0,1.4,30.85,823.0,919.22,648.28
2018,7,26,10,30,848.0,125.0,1.4,31.1,855.0,901.74,635.94
2018,7,26,10,45,855.5,125.5,1.4,31.35,880.5,878.06,619.87
2018,7,26,11,0,863.0,126.0,1.4,31.6,906.0,851.06,601.83
2018,7,26,11,15,803.0,166.0,1.4,31.8,903.0,812.0,576.06
2018,7,26,11,30,743.0,206.0,1.4,32.0,900.0,766.78,543.92
2018,7,26,11,45,813.0,165.0,1.4,32.2,932.5,737.8,524.78
2018,7,26,12,0,883.0,124.0,1.4,32.4,965.0,702.0,500.25
2018,7,26,12,15,886.0,122.5,1.45,32.5,968.5,656.44,467.87
2018,7,26,12,30,889.0,121.0,1.5,32.6,972.0,609.03,433.29
2018,7,26,12,45,891.0,118.5,1.5,32.75,968.0,558.78,395.28
2018,7,26,13,0,893.0,116.0,1.5,32.9,964.0,507.19,355.17
2018,7,26,13,15,891.0,115.0,1.5,32.95,952.0,453.7,312.66
2018,7,26,13,30,889.0,114.0,1.5,33.0,940.0,399.56,268.55
2018,7,26,13,45,886.0,113.5,1.5,33.0,921.5,344.94,223.42
2018,7,26,14,0,883.0,113.0,1.5,33.0,903.0,290.12,178.32
2018,7,26,14,15,877.5,111.0,1.55,32.95,876.5,233.99,134.45
2018,7,26,14,30,872.0,109.0,1.6,32.9,850.0,178.37,96.33
2018,7,26,14,45,864.5,107.0,1.6,32.85,817.5,123.31,70.04
2018,7,26,15,0,857.0,105.0,1.6,32.8,785.0,92.35,68.62
2018,7,26,15,15,845.5,103.5,1.6,32.7,746.5,91.78,68.39
2018,7,26,15,30,834.0,102.0,1.6,32.6,708.0,91.09,68.03
2018,7,26,15,45,819.5,100.0,1.55,32.45,664.5,89.88,67.28
2018,7,26,16,0,805.0,98.0,1.5,32.3,621.0,79.65,59.28
2018,7,26,16,15,786.0,95.0,1.45,32.2,573.5,78.07,58.22
2018,7,26,16,30,767.0,92.0,1.4,32.1,526.0,76.4,57.09
2018,7,26,16,45,742.5,88.5,1.4,31.95,476.5,74.18,55.52
2018,7,26,17,0,718.0,85.0,1.4,31.8,427.0,71.88,53.89
2018,7,26,17,15,686.0,80.5,1.25,31.3,376.0,63.41,47.21
2018,7,26,17,30,654.0,76.0,1.1,30.8,325.0,60.3,44.9
2018,7,26,17,45,610.0,70.5,1.0,30.3,275.0,56.27,41.74
2018,7,26,18,0,566.0,65.0,0.9,29.8,225.0,52.22,38.46
2018,7,26,18,15,502.0,57.0,0.9,29.8,177.5,46.05,33.16
2018,7,26,18,30,438.0,49.0,0.9,29.8,130.0,39.85,27.66
2018,7,26,18,45,342.0,39.0,0.85,28.6,90.0,31.81,20.55
2018,7,26,19,0,246.0,29.0,0.8,27.4,50.0,23.79,11.99
2018,7,26,19,15,138.0,16.5,0.8,27.15,27.0,12.98,0.0
2018,7,26,19,30,30.0,4.0,0.8,26.9,4.0,3.15,0.0
2018,7,26,19,45,15.0,2.0,0.8,26.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,5,15,24.0,4.0,0.6,21.35,4.5,0.0,0.0
2018,7,27,5,30,48.0,8.0,0.7,21.8,9.0,42.69,0.0
2018,7,27,5,45,94.5,21.0,0.75,22.2,29.0,137.42,38.8
2018,7,27,6,0,141.0,34.0,0.8,22.6,49.0,210.74,160.33
2018,7,27,6,15,202.5,51.0,0.7,23.2,85.5,288.85,228.21
2018,7,27,6,30,264.0,68.0,0.6,23.8,122.0,369.93,293.27
2018,7,27,6,45,410.0,69.5,0.55,24.4,181.5,508.82,398.02
2018,7,27,7,0,556.0,71.0,0.5,25.0,241.0,667.72,508.61
2018,7,27,7,15,600.0,77.5,0.6,26.0,292.0,728.58,546.9
2018,7,27,7,30,644.0,84.0,0.7,27.0,343.0,788.64,584.19
2018,7,27,7,45,677.0,88.0,0.8,27.95,393.5,832.88,609.93
2018,7,27,8,0,710.0,92.0,0.9,28.9,444.0,875.09,633.81
2018,7,27,8,15,734.0,95.5,1.05,29.4,493.0,899.26,647.68
2018,7,27,8,30,758.0,99.0,1.2,29.9,542.0,926.73,663.69
2018,7,27,8,45,777.0,101.5,1.35,30.35,588.5,944.62,673.64
2018,7,27,9,0,796.0,104.0,1.5,30.8,635.0,959.09,681.52
2018,7,27,9,15,805.5,108.5,1.6,31.1,676.0,962.72,682.42
2018,7,27,9,30,815.0,113.0,1.7,31.4,717.0,962.7,681.27
2018,7,27,9,45,820.0,118.0,1.8,31.65,752.5,941.36,667.03
2018,7,27,10,0,825.0,123.0,1.9,31.9,788.0,930.21,659.45
2018,7,27,10,15,834.0,124.5,1.95,32.15,819.5,915.86,649.3
2018,7,27,10,30,843.0,126.0,2.0,32.4,851.0,897.99,637.05
2018,7,27,10,45,850.0,126.5,2.05,32.6,876.0,873.96,621.1
2018,7,27,11,0,857.0,127.0,2.1,32.8,901.0,846.65,603.11
2018,7,27,11,15,851.5,133.5,2.15,32.95,915.5,811.05,579.87
2018,7,27,11,30,846.0,140.0,2.2,33.1,930.0,772.9,554.56
2018,7,27,11,45,838.5,146.0,2.25,33.25,936.5,730.63,524.86
2018,7,27,12,0,831.0,152.0,2.3,33.4,943.0,686.56,493.38
2018,7,27,12,15,807.5,166.5,2.35,33.5,937.0,645.29,462.82
2018,7,27,12,30,784.0,181.0,2.4,33.6,931.0,594.92,425.59
2018,7,27,12,45,768.5,188.0,2.4,33.7,920.0,543.94,387.06
2018,7,27,13,0,753.0,195.0,2.4,33.8,909.0,493.31,347.88
2018,7,27,13,15,800.5,166.5,2.4,33.8,917.0,447.07,310.34
2018,7,27,13,30,848.0,138.0,2.4,33.8,925.0,397.94,269.06
2018,7,27,13,45,843.5,136.5,2.4,33.8,905.0,344.14,224.5
2018,7,27,14,0,839.0,135.0,2.4,33.8,885.0,290.41,180.29
2018,7,27,14,15,832.0,133.5,2.4,33.75,858.5,236.44,138.1
2018,7,27,14,30,825.0,132.0,2.4,33.7,832.0,183.16,101.75
2018,7,27,14,45,800.0,137.0,2.4,33.65,794.0,123.5,71.93
2018,7,27,15,0,775.0,142.0,2.4,33.6,756.0,98.86,73.62
2018,7,27,15,15,762.5,139.0,2.35,33.45,717.5,98.75,73.76
2018,7,27,15,30,750.0,136.0,2.3,33.3,679.0,98.53,73.81
2018,7,27,15,45,743.0,129.0,2.25,33.15,639.0,95.89,71.93
2018,7,27,16,0,736.0,122.0,2.2,33.0,599.0,92.95,69.83
2018,7,27,16,15,723.0,115.5,2.1,32.8,554.5,82.83,61.94
2018,7,27,16,30,710.0,109.0,2.0,32.6,510.0,79.79,59.75
2018,7,27,16,45,634.5,115.5,1.9,32.4,448.5,83.49,63.03
2018,7,27,17,0,559.0,122.0,1.8,32.2,387.0,87.95,66.95
2018,7,27,17,15,573.5,105.5,1.6,31.65,349.5,78.54,59.6
2018,7,27,17,30,588.0,89.0,1.4,31.1,312.0,68.43,51.58
2018,7,27,17,45,541.0,82.0,1.25,30.6,263.0,63.72,47.9
2018,7,27,18,0,494.0,75.0,1.1,30.1,214.0,58.96,44.03
2018,7,27,18,15,416.5,66.0,1.1,30.1,166.5,52.27,38.3
2018,7,27,18,30,339.0,57.0,1.1,30.1,119.0,42.99,30.2
2018,7,27,18,45,248.0,43.5,0.95,28.75,81.0,32.8,21.31
2018,7,27,19,0,157.0,30.0,0.8,27.4,43.0,22.62,10.83
2018,7,27,19,15,87.5,17.0,0.8,27.2,23.5,13.38,0.0
2018,7,27,19,30,18.0,4.0,0.8,27.0,4.0,0.0,0.0
2018,7,27,19,45,9.0,2.0,0.8,26.8,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,5,15,6.0,3.0,2.15,21.5,3.0,0.0,0.0
2018,7,28,5,30,12.0,6.0,2.3,21.8,6.0,13.82,0.0
2018,7,28,5,45,67.0,21.5,2.4,22.1,28.0,101.51,18.22
2018,7,28,6,0,122.0,37.0,2.5,22.4,50.0,181.5,138.28
2018,7,28,6,15,238.5,52.0,2.6,22.95,94.5,322.28,257.81
2018,7,28,6,30,355.0,67.0,2.7,23.5,139.0,450.65,362.14
2018,7,28,6,45,297.5,78.5,2.75,24.1,151.0,418.26,337.48
2018,7,28,7,0,240.0,90.0,2.8,24.7,163.0,356.87,288.86
2018,7,28,7,15,148.0,109.5,2.8,25.25,157.0,272.35,219.28
2018,7,28,7,30,56.0,129.0,2.8,25.8,151.0,182.96,144.41
2018,7,28,7,45,303.0,130.5,2.8,26.4,277.5,498.81,394.31
2018,7,28,8,0,550.0,132.0,2.8,27.0,404.0,762.48,583.81
2018,7,28,8,15,618.0,129.5,2.65,27.45,465.5,829.76,624.41
2018,7,28,8,30,686.0,127.0,2.5,27.9,527.0,894.23,663.09
2018,7,28,8,45,671.0,142.5,2.4,28.4,561.0,892.22,657.03
2018,7,28,9,0,656.0,158.0,2.3,28.9,595.0,886.61,649.36
2018,7,28,9,15,682.5,160.0,2.05,29.3,640.5,904.62,656.2
2018,7,28,9,30,709.0,162.0,1.8,29.7,686.0,918.98,660.08
2018,7,28,9,45,747.5,154.0,1.6,30.1,732.0,922.16,657.18
2018,7,28,10,0,786.0,146.0,1.4,30.5,778.0,930.5,657.52
2018,7,28,10,15,795.0,148.0,1.2,30.8,809.0,916.56,644.05
2018,7,28,10,30,804.0,150.0,1.0,31.1,840.0,899.03,628.64
2018,7,28,10,45,795.0,160.0,0.8,31.35,859.5,869.67,606.1
2018,7,28,11,0,786.0,170.0,0.6,31.6,879.0,837.44,582.0
2018,7,28,11,15,706.0,216.5,0.6,31.8,863.0,784.46,546.27
2018,7,28,11,30,626.0,263.0,0.6,32.0,847.0,724.07,505.53
2018,7,28,11,45,405.0,345.5,0.6,32.2,725.0,592.81,416.72
2018,7,28,12,0,184.0,428.0,0.6,32.4,603.0,466.94,329.96
2018,7,28,12,15,201.0,445.0,0.7,32.5,636.5,471.6,333.95
2018,7,28,12,30,218.0,462.0,0.8,32.6,670.0,473.02,334.38
2018,7,28,12,45,215.5,462.5,0.9,32.7,667.5,450.04,318.1
2018,7,28,13,0,213.0,463.0,1.0,32.8,665.0,427.03,301.66
2018,7,28,13,15,318.5,415.5,1.05,32.8,713.0,411.27,288.62
2018,7,28,13,30,424.0,368.0,1.1,32.8,761.0,384.26,265.83
2018,7,28,13,45,574.0,285.5,1.15,32.85,805.0,342.32,229.37
2018,7,28,14,0,724.0,203.0,1.2,32.9,849.0,290.27,183.46
2018,7,28,14,15,528.0,281.5,1.2,32.8,745.0,253.74,162.43
2018,7,28,14,30,332.0,360.0,1.2,32.7,641.0,242.38,163.48
2018,7,28,14,45,350.0,328.0,1.15,32.6,614.0,200.71,138.81
2018,7,28,15,0,368.0,296.0,1.1,32.5,587.0,159.38,121.12
2018,7,28,15,15,349.5,287.0,1.1,32.35,552.0,170.08,129.89
2018,7,28,15,30,331.0,278.0,1.1,32.2,517.0,166.87,127.73
2018,7,28,15,45,350.0,254.5,1.05,32.05,493.5,157.28,120.61
2018,7,28,16,0,369.0,231.0,1.0,31.9,470.0,138.79,106.43
2018,7,28,16,15,337.0,211.5,0.95,31.75,417.0,136.74,105.23
2018,7,28,16,30,305.0,192.0,0.9,31.6,364.0,126.11,97.14
2018,7,28,16,45,364.0,167.5,0.8,31.4,353.5,109.18,83.93
2018,7,28,17,0,423.0,143.0,0.7,31.2,343.0,97.17,74.58
2018,7,28,17,15,496.5,119.5,0.6,30.9,327.0,85.02,65.01
2018,7,28,17,30,570.0,96.0,0.5,30.6,311.0,73.22,55.58
2018,7,28,17,45,524.5,87.0,0.4,30.25,261.5,67.25,50.85
2018,7,28,18,0,479.0,78.0,0.3,29.9,212.0,61.14,45.84
2018,7,28,18,15,414.0,67.5,0.3,29.9,166.0,50.96,37.21
2018,7,28,18,30,349.0,57.0,0.3,29.9,120.0,43.06,30.27
2018,7,28,18,45,260.5,43.5,0.2,28.9,82.0,32.87,21.32
2018,7,28,19,0,172.0,30.0,0.1,27.9,44.0,22.67,10.49
2018,7,28,19,15,94.5,16.5,0.15,27.6,23.5,12.98,0.0
2018,7,28,19,30,17.0,3.0,0.2,27.3,3.0,0.0,0.0
2018,7,28,19,45,8.5,1.5,0.25,27.0,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,5,15,12.5,3.5,2.2,19.9,3.5,0.0,0.0
2018,7,29,5,30,25.0,7.0,2.3,20.1,7.0,24.46,0.0
2018,7,29,5,45,59.0,21.0,2.35,20.3,26.0,93.91,6.35
2018,7,29,6,0,93.0,35.0,2.4,20.5,45.0,153.51,116.35
2018,7,29,6,15,124.5,53.5,2.45,21.05,74.0,205.96,164.97
2018,7,29,6,30,156.0,72.0,2.5,21.6,103.0,258.66,210.22
2018,7,29,6,45,208.0,89.5,2.55,22.2,144.0,329.39,268.65
2018,7,29,7,0,260.0,107.0,2.6,22.8,185.0,401.86,326.24
2018,7,29,7,15,310.5,120.5,2.6,23.55,231.5,468.25,376.78
2018,7,29,7,30,361.0,134.0,2.6,24.3,278.0,561.16,444.54
2018,7,29,7,45,395.5,149.0,2.6,25.0,327.0,615.33,481.53
2018,7,29,8,0,430.0,164.0,2.6,25.7,376.0,668.29,516.71
2018,7,29,8,15,374.5,197.5,2.5,26.35,396.5,623.47,479.41
2018,7,29,8,30,319.0,231.0,2.4,27.0,417.0,601.74,458.92
2018,7,29,8,45,192.0,241.0,2.35,27.6,355.5,451.49,345.09
2018,7,29,9,0,65.0,251.0,2.3,28.2,294.0,302.75,229.96
2018,7,29,9,15,178.0,270.5,2.2,28.6,399.5,455.33,344.92
2018,7,29,9,30,291.0,290.0,2.1,29.0,505.0,603.82,449.76
2018,7,29,9,45,326.5,295.5,2.05,29.45,548.5,632.23,466.95
2018,7,29,10,0,362.0,301.0,2.0,29.9,592.0,657.87,482.75
2018,7,29,10,15,210.5,283.0,1.95,30.15,454.0,482.42,356.63
2018,7,29,10,30,59.0,265.0,1.9,30.4,316.0,281.17,208.2
2018,7,29,10,45,55.5,302.5,1.9,30.65,351.5,306.61,226.59
2018,7,29,11,0,52.0,340.0,1.9,30.9,387.0,330.77,243.08
2018,7,29,11,15,139.5,398.5,1.85,31.05,527.5,457.84,334.24
2018,7,29,11,30,227.0,457.0,1.8,31.2,668.0,558.85,403.31
2018,7,29,11,45,254.5,456.0,1.75,31.35,695.5,564.45,405.52
2018,7,29,12,0,282.0,455.0,1.7,31.5,723.0,557.4,399.67
2018,7,29,12,15,263.0,460.5,1.6,31.55,711.0,522.66,374.3
2018,7,29,12,30,244.0,466.0,1.5,31.6,699.0,488.91,349.7
2018,7,29,12,45,216.5,468.0,1.45,31.65,674.0,453.97,324.37
2018,7,29,13,0,189.0,470.0,1.4,31.7,649.0,419.89,299.64
2018,7,29,13,15,232.5,449.0,1.4,31.7,666.0,404.19,287.16
2018,7,29,13,30,276.0,428.0,1.4,31.7,683.0,374.02,263.6
2018,7,29,13,45,280.5,416.0,1.45,31.7,670.5,341.98,239.07
2018,7,29,14,0,285.0,404.0,1.5,31.7,658.0,310.08,214.61
2018,7,29,14,15,323.5,378.5,1.6,31.6,658.5,277.74,189.24
2018,7,29,14,30,362.0,353.0,1.7,31.5,659.0,242.05,163.45
2018,7,29,14,45,374.5,337.0,1.8,31.35,642.5,205.72,143.5
2018,7,29,15,0,387.0,321.0,1.9,31.2,626.0,185.36,142.46
2018,7,29,15,15,368.5,307.0,2.0,31.0,585.5,180.24,138.96
2018,7,29,15,30,350.0,293.0,2.1,30.8,545.0,174.78,135.14
2018,7,29,15,45,389.0,272.0,2.15,30.6,536.0,167.21,129.64
2018,7,29,16,0,428.0,251.0,2.2,30.4,527.0,151.27,117.45
2018,7,29,16,15,420.0,237.5,2.2,30.05,491.0,146.34,114.05
2018,7,29,16,30,412.0,224.0,2.2,29.7,455.0,145.97,114.3
2018,7,29,16,45,335.0,210.0,2.15,29.35,386.0,137.14,107.69
2018,7,29,17,0,258.0,196.0,2.1,29.0,317.0,128.2,100.94
2018,7,29,17,15,166.5,150.5,2.05,28.5,225.0,104.71,82.14
2018,7,29,17,30,75.0,105.0,2.0,28.0,133.0,75.53,58.24
2018,7,29,17,45,54.0,77.5,1.9,27.55,96.0,57.28,43.12
2018,7,29,18,0,33.0,50.0,1.8,27.1,59.0,38.98,27.68
2018,7,29,18,15,41.5,47.5,1.8,27.1,56.5,36.25,25.25
2018,7,29,18,30,50.0,45.0,1.8,27.1,54.0,34.1,23.12
2018,7,29,18,45,33.5,30.5,1.65,26.2,35.5,23.47,13.77
2018,7,29,19,0,17.0,16.0,1.5,25.3,17.0,12.63,3.17
2018,7,29,19,15,9.0,8.5,1.55,25.15,9.0,6.69,0.0
2018,7,29,19,30,1.0,1.0,1.6,25.0,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.85,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.25,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,23.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.0,1.65,22.45,1.0,0.0,0.0
2018,7,30,5,30,2.0,2.0,1.7,22.5,2.0,3.09,0.0
2018,7,30,5,45,1.0,6.5,1.8,22.55,6.5,5.72,0.0
2018,7,30,6,0,0.0,11.0,1.9,22.6,11.0,8.34,0.79
2018,7,30,6,15,0.0,14.0,1.95,22.7,14.0,10.62,3.01
2018,7,30,6,30,0.0,17.0,2.0,22.8,17.0,12.91,5.04
2018,7,30,6,45,0.0,33.0,2.05,22.95,33.0,25.16,15.3
2018,7,30,7,0,0.0,49.0,2.1,23.1,49.0,37.47,25.54
2018,7,30,7,15,3.5,81.5,2.15,23.25,83.0,68.65,51.37
2018,7,30,7,30,7.0,114.0,2.2,23.4,117.0,103.0,79.36
2018,7,30,7,45,4.0,109.5,2.3,23.6,111.0,92.89,70.65
2018,7,30,8,0,1.0,105.0,2.4,23.8,105.0,84.24,63.2
2018,7,30,8,15,12.0,146.5,2.4,24.05,153.0,133.01,102.52
2018,7,30,8,30,23.0,188.0,2.4,24.3,201.0,182.3,141.34
2018,7,30,8,45,19.0,200.0,2.4,24.55,211.5,187.09,144.15
2018,7,30,9,0,15.0,212.0,2.4,24.8,222.0,191.88,147.07
2018,7,30,9,15,21.5,242.5,2.4,25.15,258.0,224.54,171.83
2018,7,30,9,30,28.0,273.0,2.4,25.5,294.0,278.01,211.85
2018,7,30,9,45,42.0,305.0,2.35,25.9,338.0,318.98,241.92
2018,7,30,10,0,56.0,337.0,2.3,26.3,382.0,358.22,270.18
2018,7,30,10,15,57.5,349.5,2.3,26.7,397.5,364.83,273.9
2018,7,30,10,30,59.0,362.0,2.3,27.1,413.0,370.84,277.33
2018,7,30,10,45,152.5,372.5,2.25,27.45,508.5,472.07,351.8
2018,7,30,11,0,246.0,383.0,2.2,27.8,604.0,561.51,414.84
2018,7,30,11,15,366.0,356.5,2.2,28.15,693.0,627.38,460.78
2018,7,30,11,30,486.0,330.0,2.2,28.5,782.0,670.93,490.38
2018,7,30,11,45,419.0,367.0,2.15,28.85,760.0,618.99,451.16
2018,7,30,12,0,352.0,404.0,2.1,29.2,738.0,565.52,411.63
2018,7,30,12,15,339.5,420.0,2.1,29.45,743.0,540.87,392.93
2018,7,30,12,30,327.0,436.0,2.1,29.7,748.0,515.67,373.53
2018,7,30,12,45,275.0,436.5,2.1,29.95,698.0,459.32,332.36
2018,7,30,13,0,223.0,437.0,2.1,30.2,648.0,414.72,299.57
2018,7,30,13,15,139.0,387.0,2.15,30.3,518.0,327.24,237.07
2018,7,30,13,30,55.0,337.0,2.2,30.4,388.0,257.86,187.77
2018,7,30,13,45,111.0,371.0,2.2,30.5,471.0,277.92,200.53
2018,7,30,14,0,167.0,405.0,2.2,30.6,554.0,295.43,210.4
2018,7,30,14,15,323.5,334.0,2.25,30.55,611.0,254.44,173.69
2018,7,30,14,30,480.0,263.0,2.3,30.5,668.0,197.83,127.46
2018,7,30,14,45,452.0,272.0,2.3,30.5,641.5,164.88,112.59
2018,7,30,15,0,424.0,281.0,2.3,30.5,615.0,154.43,118.8
2018,7,30,15,15,396.5,284.0,2.3,30.35,584.0,158.3,122.21
2018,7,30,15,30,369.0,287.0,2.3,30.2,553.0,172.55,133.85
2018,7,30,15,45,326.5,278.5,2.3,30.05,503.0,168.66,131.15
2018,7,30,16,0,284.0,270.0,2.3,29.9,453.0,164.59,128.37
2018,7,30,16,15,212.5,254.0,2.25,29.6,385.0,163.56,128.09
2018,7,30,16,30,141.0,238.0,2.2,29.3,317.0,153.15,120.27
2018,7,30,16,45,189.5,209.0,2.15,29.05,304.0,138.69,109.09
2018,7,30,17,0,238.0,180.0,2.1,28.8,291.0,118.98,93.48
2018,7,30,17,15,250.0,159.0,2.0,28.4,263.5,107.46,84.47
2018,7,30,17,30,262.0,138.0,1.9,28.0,236.0,95.36,74.81
2018,7,30,17,45,247.0,117.5,1.75,27.55,198.5,82.6,64.42
2018,7,30,18,0,232.0,97.0,1.6,27.1,161.0,69.4,53.42
2018,7,30,18,15,198.0,78.5,1.6,27.1,125.0,56.85,42.63
2018,7,30,18,30,164.0,60.0,1.6,27.1,89.0,44.02,31.4
2018,7,30,18,45,126.0,43.5,1.5,26.0,61.5,32.22,20.95
2018,7,30,19,0,88.0,27.0,1.4,24.9,34.0,20.25,8.01
2018,7,30,19,15,47.0,14.5,1.45,24.7,18.0,11.41,0.0
2018,7,30,19,30,6.0,2.0,1.5,24.5,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.6,24.25,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.0,0.5,22.45,1.0,0.0,0.0
2018,7,31,5,30,4.0,2.0,0.6,22.7,2.0,4.6,0.0
2018,7,31,5,45,2.0,5.0,0.65,22.9,5.0,5.5,0.0
2018,7,31,6,0,0.0,8.0,0.7,23.1,8.0,6.06,0.0
2018,7,31,6,15,0.0,14.0,0.8,23.25,14.0,10.62,3.0
2018,7,31,6,30,0.0,20.0,0.9,23.4,20.0,15.2,6.92
2018,7,31,6,45,0.0,28.5,0.95,23.55,28.5,21.71,12.41
2018,7,31,7,0,0.0,37.0,1.0,23.7,37.0,28.23,17.85
2018,7,31,7,15,0.0,39.5,1.0,23.95,39.5,30.16,19.39
2018,7,31,7,30,0.0,42.0,1.0,24.2,42.0,32.09,20.9
2018,7,31,7,45,0.5,64.0,1.0,24.45,64.0,49.58,35.13
2018,7,31,8,0,1.0,86.0,1.0,24.7,86.0,67.29,49.3
2018,7,31,8,15,1.0,92.5,1.05,24.9,93.0,72.57,53.3
2018,7,31,8,30,1.0,99.0,1.1,25.1,100.0,77.88,57.3
2018,7,31,8,45,0.5,100.5,1.15,25.35,101.0,78.46,57.47
2018,7,31,9,0,0.0,102.0,1.2,25.6,102.0,79.12,57.73
2018,7,31,9,15,0.0,109.0,1.25,25.85,109.0,84.86,62.04
2018,7,31,9,30,0.0,116.0,1.3,26.1,116.0,90.58,66.31
2018,7,31,9,45,3.5,150.0,1.4,26.35,153.0,122.05,90.75
2018,7,31,10,0,7.0,184.0,1.5,26.6,190.0,153.43,114.74
2018,7,31,10,15,7.5,190.5,1.6,26.8,197.0,158.57,118.34
2018,7,31,10,30,8.0,197.0,1.7,27.0,204.0,163.61,121.93
2018,7,31,10,45,6.5,181.0,1.8,27.15,186.5,148.43,110.09
2018,7,31,11,0,5.0,165.0,1.9,27.3,169.0,133.69,98.62
2018,7,31,11,15,11.5,212.5,1.95,27.25,223.0,176.3,131.22
2018,7,31,11,30,18.0,260.0,2.0,27.2,277.0,225.36,168.09
2018,7,31,11,45,29.5,319.5,2.05,27.1,347.5,277.81,207.03
2018,7,31,12,0,41.0,379.0,2.1,27.0,418.0,326.5,242.59
2018,7,31,12,15,54.0,399.5,2.1,26.85,451.0,342.41,254.01
2018,7,31,12,30,67.0,420.0,2.1,26.7,484.0,355.76,263.53
2018,7,31,12,45,58.5,410.0,2.1,26.55,465.5,334.05,247.47
2018,7,31,13,0,50.0,400.0,2.1,26.4,447.0,313.68,232.52
2018,7,31,13,15,88.5,390.5,2.1,26.3,472.5,314.37,232.42
2018,7,31,13,30,127.0,381.0,2.1,26.2,498.0,303.26,222.9
2018,7,31,13,45,272.0,370.0,2.1,26.1,613.5,313.03,224.94
2018,7,31,14,0,417.0,359.0,2.1,26.0,729.0,305.66,212.31
2018,7,31,14,15,354.5,356.5,2.1,26.0,664.5,270.94,187.79
2018,7,31,14,30,292.0,354.0,2.1,26.0,600.0,232.73,163.29
2018,7,31,14,45,214.0,346.0,2.15,26.0,522.5,215.26,157.67
2018,7,31,15,0,136.0,338.0,2.2,26.0,445.0,200.72,157.87
2018,7,31,15,15,80.0,245.0,2.2,26.0,307.0,154.85,121.5
2018,7,31,15,30,24.0,152.0,2.2,26.0,169.0,108.73,84.41
2018,7,31,15,45,12.0,95.0,2.2,25.95,103.5,70.74,53.42
2018,7,31,16,0,0.0,38.0,2.2,25.9,38.0,29.16,18.91
2018,7,31,16,15,8.0,76.0,2.15,25.85,80.5,58.67,43.78
2018,7,31,16,30,16.0,114.0,2.1,25.8,123.0,83.95,65.06
2018,7,31,16,45,26.5,135.5,2.05,25.75,148.5,97.75,76.79
2018,7,31,17,0,37.0,157.0,2.0,25.7,174.0,110.13,87.39
2018,7,31,17,15,42.0,130.5,1.85,25.5,147.5,93.52,73.81
2018,7,31,17,30,47.0,104.0,1.7,25.3,121.0,76.34,59.61
2018,7,31,17,45,57.5,96.5,1.6,25.15,114.0,70.78,55.06
2018,7,31,18,0,68.0,89.0,1.5,25.0,107.0,64.0,49.31
2018,7,31,18,15,55.0,69.0,1.5,25.0,81.5,51.07,38.1
2018,7,31,18,30,42.0,49.0,1.5,25.0,56.0,36.94,25.71
2018,7,31,18,45,33.0,33.5,1.3,24.5,38.0,25.44,15.44
2018,7,31,19,0,24.0,18.0,1.1,24.0,20.0,14.04,3.43
2018,7,31,19,15,13.5,9.5,1.1,23.9,10.5,7.47,0.0
2018,7,31,19,30,3.0,1.0,1.1,23.8,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,1.15,23.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,2.15,22.25,1.0,0.0,0.0
2018,8,1,5,30,0.0,2.0,2.2,22.3,2.0,1.57,0.0
2018,8,1,5,45,1.0,14.0,2.25,22.4,14.0,11.48,0.0
2018,8,1,6,0,2.0,26.0,2.3,22.5,26.0,22.92,11.87
2018,8,1,6,15,8.5,43.0,2.35,22.65,44.5,45.91,31.97
2018,8,1,6,30,15.0,60.0,2.4,22.8,63.0,77.33,58.6
2018,8,1,6,45,10.0,60.5,2.45,22.95,62.5,58.2,43.05
2018,8,1,7,0,5.0,61.0,2.5,23.1,62.0,51.63,37.48
2018,8,1,7,15,2.5,63.5,2.6,23.25,64.0,51.11,36.88
2018,8,1,7,30,0.0,66.0,2.7,23.4,66.0,50.61,36.21
2018,8,1,7,45,8.5,84.5,2.85,23.55,88.5,74.06,55.68
2018,8,1,8,0,17.0,103.0,3.0,23.7,111.0,108.97,84.11
2018,8,1,8,15,85.5,175.5,3.05,23.9,224.0,277.56,219.81
2018,8,1,8,30,154.0,248.0,3.1,24.1,337.0,429.07,335.87
2018,8,1,8,45,106.5,258.0,3.1,24.3,322.0,384.47,298.6
2018,8,1,9,0,59.0,268.0,3.1,24.5,307.0,315.93,244.09
2018,8,1,9,15,46.5,268.5,3.1,24.8,300.5,297.54,228.88
2018,8,1,9,30,34.0,269.0,3.1,25.1,294.0,280.11,214.36
2018,8,1,9,45,37.0,261.5,3.1,25.4,290.0,270.79,206.77
2018,8,1,10,0,40.0,254.0,3.1,25.7,286.0,262.16,199.73
2018,8,1,10,15,67.0,315.0,3.05,26.0,371.0,340.65,258.64
2018,8,1,10,30,94.0,376.0,3.0,26.3,456.0,415.86,313.33
2018,8,1,10,45,217.0,366.5,3.0,26.65,559.0,539.4,404.13
2018,8,1,11,0,340.0,357.0,3.0,27.0,662.0,616.92,459.54
2018,8,1,11,15,307.5,388.5,2.95,27.2,668.5,595.8,441.79
2018,8,1,11,30,275.0,420.0,2.9,27.4,675.0,574.02,424.28
2018,8,1,11,45,318.5,403.0,2.9,27.65,701.5,567.85,419.57
2018,8,1,12,0,362.0,386.0,2.9,27.9,728.0,557.83,411.69
2018,8,1,12,15,498.0,313.0,2.9,28.05,785.0,563.63,415.76
2018,8,1,12,30,634.0,240.0,2.9,28.2,842.0,550.46,405.01
2018,8,1,12,45,758.5,174.0,2.9,28.3,891.0,525.74,384.34
2018,8,1,13,0,883.0,108.0,2.9,28.4,940.0,492.1,355.12
2018,8,1,13,15,845.5,126.0,2.9,28.45,914.0,436.09,309.25
2018,8,1,13,30,808.0,144.0,2.9,28.5,888.0,382.16,264.47
2018,8,1,13,45,839.5,124.5,2.9,28.55,882.5,330.83,219.64
2018,8,1,14,0,871.0,105.0,2.9,28.6,877.0,275.47,171.77
2018,8,1,14,15,808.0,123.0,2.85,28.65,822.5,220.46,130.21
2018,8,1,14,30,745.0,141.0,2.8,28.7,768.0,163.71,93.27
2018,8,1,14,45,779.0,123.0,2.75,28.7,755.0,107.77,65.2
2018,8,1,15,0,813.0,105.0,2.7,28.7,742.0,91.07,68.95
2018,8,1,15,15,690.0,122.0,2.6,28.55,643.5,87.08,65.91
2018,8,1,15,30,567.0,139.0,2.5,28.4,545.0,87.12,66.14
