Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,15,45,356.5,184.0,2.4,28.3,433.5,111.33,86.07
2018,8,1,16,0,146.0,229.0,2.3,28.2,322.0,149.49,117.26
2018,8,1,16,15,91.0,188.0,2.15,27.95,244.5,125.91,98.5
2018,8,1,16,30,36.0,147.0,2.0,27.7,167.0,105.53,82.25
2018,8,1,16,45,20.5,101.0,1.85,27.5,112.0,75.27,57.56
2018,8,1,17,0,5.0,55.0,1.7,27.3,57.0,42.23,30.13
2018,8,1,17,15,33.0,86.0,1.55,27.0,98.0,64.92,49.47
2018,8,1,17,30,61.0,117.0,1.4,26.7,139.0,84.51,66.16
2018,8,1,17,45,31.0,95.5,1.25,26.35,106.5,69.74,53.88
2018,8,1,18,0,1.0,74.0,1.1,26.0,74.0,55.3,41.7
2018,8,1,18,15,0.5,60.0,1.1,26.0,60.0,44.98,32.76
2018,8,1,18,30,0.0,46.0,1.1,26.0,46.0,34.62,23.62
2018,8,1,18,45,2.5,32.0,0.85,25.15,32.0,24.26,14.37
2018,8,1,19,0,5.0,18.0,0.6,24.3,18.0,13.75,2.71
2018,8,1,19,15,5.0,10.0,0.6,24.15,10.0,7.87,0.0
2018,8,1,19,30,5.0,2.0,0.6,24.0,2.0,0.0,0.0
2018,8,1,19,45,2.5,1.0,0.6,23.85,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.65,23.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.7,22.75,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.8,22.9,1.0,0.79,0.0
2018,8,2,5,45,0.0,3.0,1.95,23.1,3.0,2.27,0.0
2018,8,2,6,0,0.0,5.0,2.1,23.3,5.0,3.78,0.0
2018,8,2,6,15,0.0,6.0,2.15,23.45,6.0,4.54,0.0
2018,8,2,6,30,0.0,7.0,2.2,23.6,7.0,5.3,0.0
2018,8,2,6,45,0.0,10.5,2.2,23.75,10.5,7.96,0.96
2018,8,2,7,0,0.0,14.0,2.2,23.9,14.0,10.64,3.19
2018,8,2,7,15,4.5,39.0,2.25,24.1,41.0,34.16,22.9
2018,8,2,7,30,9.0,64.0,2.3,24.3,68.0,57.98,42.59
2018,8,2,7,45,6.5,60.5,2.3,24.5,63.5,52.9,38.12
2018,8,2,8,0,4.0,57.0,2.3,24.7,59.0,47.75,33.63
2018,8,2,8,15,9.0,77.0,2.4,24.85,82.0,68.38,50.41
2018,8,2,8,30,14.0,97.0,2.5,25.0,105.0,98.08,74.24
2018,8,2,8,45,62.0,158.0,2.6,25.2,198.0,205.89,160.85
2018,8,2,9,0,110.0,219.0,2.7,25.4,291.0,337.31,262.0
2018,8,2,9,15,84.0,198.5,2.7,25.55,255.5,283.82,219.38
2018,8,2,9,30,58.0,178.0,2.7,25.7,220.0,214.02,164.72
2018,8,2,9,45,31.5,162.5,2.65,25.9,185.5,171.13,130.26
2018,8,2,10,0,5.0,147.0,2.6,26.1,151.0,120.65,89.7
2018,8,2,10,15,223.5,199.0,2.6,26.25,389.5,410.6,316.13
2018,8,2,10,30,442.0,251.0,2.6,26.4,628.0,668.13,501.39
2018,8,2,10,45,510.5,257.5,2.55,26.55,705.0,712.14,529.29
2018,8,2,11,0,579.0,264.0,2.5,26.7,782.0,752.93,555.68
2018,8,2,11,15,449.5,337.0,2.5,26.85,744.0,677.44,499.3
2018,8,2,11,30,320.0,410.0,2.5,27.0,706.0,599.75,441.96
2018,8,2,11,45,232.5,411.5,2.5,27.1,628.0,512.74,379.05
2018,8,2,12,0,145.0,413.0,2.5,27.2,550.0,428.52,317.39
2018,8,2,12,15,77.5,309.5,2.5,27.35,382.5,292.96,218.07
2018,8,2,12,30,10.0,206.0,2.5,27.5,215.0,164.22,121.27
2018,8,2,12,45,162.0,238.0,2.5,27.6,390.0,262.65,195.71
2018,8,2,13,0,314.0,270.0,2.5,27.7,565.0,338.31,248.97
2018,8,2,13,15,314.0,339.0,2.55,27.8,631.0,360.01,261.82
2018,8,2,13,30,314.0,408.0,2.6,27.9,697.0,374.17,269.25
2018,8,2,13,45,356.5,375.0,2.6,27.95,696.0,339.7,240.42
2018,8,2,14,0,399.0,342.0,2.6,28.0,695.0,290.95,200.78
2018,8,2,14,15,358.5,339.0,2.65,28.0,649.0,261.24,179.41
2018,8,2,14,30,318.0,336.0,2.7,28.0,603.0,225.69,156.32
2018,8,2,14,45,169.5,264.0,2.7,28.05,405.5,156.24,113.06
2018,8,2,15,0,21.0,192.0,2.7,28.1,208.0,133.04,102.97
2018,8,2,15,15,12.0,160.5,2.65,27.95,169.5,120.17,92.89
2018,8,2,15,30,3.0,129.0,2.6,27.8,131.0,97.85,75.04
2018,8,2,15,45,1.5,91.0,2.55,27.65,92.0,70.25,52.67
2018,8,2,16,0,0.0,53.0,2.5,27.5,53.0,40.72,28.4
2018,8,2,16,15,0.0,40.5,2.35,27.25,40.5,31.05,20.45
2018,8,2,16,30,0.0,28.0,2.2,27.0,28.0,21.42,12.45
2018,8,2,16,45,0.0,34.0,2.05,26.7,34.0,26.0,16.42
2018,8,2,17,0,0.0,40.0,1.9,26.4,40.0,30.59,20.42
2018,8,2,17,15,0.0,32.5,1.75,26.05,32.5,24.81,15.6
2018,8,2,17,30,0.0,25.0,1.6,25.7,25.0,19.05,10.75
2018,8,2,17,45,0.0,17.5,1.5,25.35,17.5,13.31,5.85
2018,8,2,18,0,0.0,10.0,1.4,25.0,10.0,7.59,0.91
2018,8,2,18,15,0.0,15.5,1.4,25.0,15.5,11.77,4.48
2018,8,2,18,30,0.0,21.0,1.4,25.0,21.0,15.97,7.92
2018,8,2,18,45,1.5,16.0,1.25,24.35,16.0,12.17,4.4
2018,8,2,19,0,3.0,11.0,1.1,23.7,11.0,8.36,0.0
2018,8,2,19,15,3.0,6.0,1.1,23.6,6.0,4.72,0.0
2018,8,2,19,30,3.0,1.0,1.1,23.5,1.0,0.0,0.0
2018,8,2,19,45,1.5,0.5,1.1,23.35,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.05,23.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,2.15,22.2,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,2.2,22.3,1.0,0.79,0.0
2018,8,3,5,45,0.0,3.0,2.25,22.35,3.0,2.36,0.0
2018,8,3,6,0,0.0,5.0,2.3,22.4,5.0,3.78,0.0
2018,8,3,6,15,0.0,8.0,2.4,22.5,8.0,6.06,0.0
2018,8,3,6,30,0.0,11.0,2.5,22.6,11.0,8.34,1.24
2018,8,3,6,45,0.0,19.0,2.55,22.65,19.0,14.44,6.38
2018,8,3,7,0,0.0,27.0,2.6,22.7,27.0,20.56,11.52
2018,8,3,7,15,0.0,30.5,2.65,22.8,30.5,23.25,13.74
2018,8,3,7,30,0.0,34.0,2.7,22.9,34.0,25.95,15.92
2018,8,3,7,45,0.5,64.5,2.8,23.0,64.5,49.96,35.67
2018,8,3,8,0,1.0,95.0,2.9,23.1,95.0,75.31,56.22
2018,8,3,8,15,1.0,111.0,3.0,23.25,111.5,88.93,66.97
2018,8,3,8,30,1.0,127.0,3.1,23.4,128.0,102.46,77.56
2018,8,3,8,45,4.5,144.5,3.2,23.5,147.5,120.82,92.09
2018,8,3,9,0,8.0,162.0,3.3,23.6,167.0,139.01,106.34
2018,8,3,9,15,17.5,213.0,3.4,23.75,225.5,193.33,148.97
2018,8,3,9,30,27.0,264.0,3.5,23.9,284.0,268.26,206.56
2018,8,3,9,45,19.0,242.0,3.6,24.0,256.5,216.82,166.1
2018,8,3,10,0,11.0,220.0,3.7,24.1,229.0,188.01,143.24
2018,8,3,10,15,8.5,201.5,3.75,24.35,208.5,168.74,127.88
2018,8,3,10,30,6.0,183.0,3.8,24.6,188.0,150.26,113.16
2018,8,3,10,45,16.0,251.0,3.9,24.8,265.0,214.24,162.58
2018,8,3,11,0,26.0,319.0,4.0,25.0,342.0,290.58,220.28
2018,8,3,11,15,20.0,282.5,4.0,25.25,300.5,249.6,188.59
2018,8,3,11,30,14.0,246.0,4.0,25.5,259.0,203.59,153.22
2018,8,3,11,45,21.0,294.0,4.05,25.7,313.5,251.1,189.21
2018,8,3,12,0,28.0,342.0,4.1,25.9,368.0,288.72,217.14
2018,8,3,12,15,181.5,329.5,4.1,26.0,501.0,374.19,282.36
2018,8,3,12,30,335.0,317.0,4.1,26.1,634.0,435.98,327.3
2018,8,3,12,45,299.0,349.0,4.1,26.25,631.0,411.37,306.78
2018,8,3,13,0,263.0,381.0,4.1,26.4,628.0,389.8,288.97
2018,8,3,13,15,264.5,380.0,4.1,26.4,625.5,364.92,268.76
2018,8,3,13,30,266.0,379.0,4.1,26.4,623.0,339.88,248.18
2018,8,3,13,45,190.5,383.0,4.05,26.45,556.0,306.89,223.88
2018,8,3,14,0,115.0,387.0,4.0,26.5,489.0,272.2,199.64
2018,8,3,14,15,67.5,319.0,3.95,26.45,378.5,225.13,166.12
2018,8,3,14,30,20.0,251.0,3.9,26.4,268.0,172.7,128.57
2018,8,3,14,45,108.5,249.5,3.85,26.3,335.0,160.62,118.67
2018,8,3,15,0,197.0,248.0,3.8,26.2,402.0,144.86,113.48
2018,8,3,15,15,281.0,252.5,3.7,26.1,459.5,151.59,119.24
2018,8,3,15,30,365.0,257.0,3.6,26.0,517.0,147.58,116.28
2018,8,3,15,45,185.5,172.0,3.5,25.9,304.0,109.26,85.26
2018,8,3,16,0,6.0,87.0,3.4,25.8,91.0,67.2,50.73
2018,8,3,16,15,3.0,58.0,3.3,25.65,60.0,44.62,32.02
2018,8,3,16,30,0.0,29.0,3.2,25.5,29.0,22.19,13.2
2018,8,3,16,45,6.0,32.0,3.1,25.3,35.0,25.37,15.99
2018,8,3,17,0,12.0,35.0,3.0,25.1,41.0,27.86,18.21
2018,8,3,17,15,82.0,54.0,2.9,24.9,84.5,39.17,28.0
2018,8,3,17,30,152.0,73.0,2.8,24.7,128.0,53.2,40.13
2018,8,3,17,45,196.5,82.5,2.65,24.45,142.0,60.05,46.11
2018,8,3,18,0,241.0,92.0,2.5,24.2,156.0,66.28,51.43
2018,8,3,18,15,211.5,76.0,2.5,24.2,123.0,55.24,41.74
2018,8,3,18,30,182.0,60.0,2.5,24.2,90.0,43.97,31.63
2018,8,3,18,45,103.5,40.5,2.4,23.75,56.5,29.95,18.98
2018,8,3,19,0,25.0,21.0,2.3,23.3,23.0,15.99,2.31
2018,8,3,19,15,14.0,11.0,2.25,23.2,12.0,8.65,0.0
2018,8,3,19,30,3.0,1.0,2.2,23.1,1.0,0.0,0.0
2018,8,3,19,45,1.5,0.5,2.2,22.95,0.5,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,22.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,21.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,4,5,15,7.5,2.0,0.45,21.4,2.0,0.0,0.0
2018,8,4,5,30,15.0,4.0,0.5,21.7,4.0,3.15,0.0
2018,8,4,5,45,87.0,19.0,0.5,21.95,26.0,83.96,0.0
2018,8,4,6,0,159.0,34.0,0.5,22.2,48.0,232.69,166.24
2018,8,4,6,15,244.0,48.0,0.55,22.5,86.0,323.76,253.42
2018,8,4,6,30,329.0,62.0,0.6,22.8,124.0,421.83,332.93
2018,8,4,6,45,193.0,55.0,0.65,23.1,94.0,286.24,229.46
2018,8,4,7,0,57.0,48.0,0.7,23.4,64.0,107.15,84.72
2018,8,4,7,15,28.5,57.0,0.65,23.7,65.0,76.1,58.51
2018,8,4,7,30,0.0,66.0,0.6,24.0,66.0,50.61,36.11
2018,8,4,7,45,0.0,80.5,0.55,24.35,80.5,62.01,45.25
2018,8,4,8,0,0.0,95.0,0.5,24.7,95.0,74.33,54.92
2018,8,4,8,15,0.0,116.5,0.5,24.9,116.5,92.92,69.49
2018,8,4,8,30,0.0,138.0,0.5,25.1,138.0,111.47,83.79
2018,8,4,8,45,0.5,146.0,0.5,25.3,146.5,118.12,88.61
2018,8,4,9,0,1.0,154.0,0.5,25.5,155.0,124.8,93.48
2018,8,4,9,15,7.5,194.0,0.5,25.75,199.5,165.99,125.1
2018,8,4,9,30,14.0,234.0,0.5,26.0,244.0,206.93,155.71
2018,8,4,9,45,22.0,271.0,0.55,26.25,288.0,245.99,184.46
2018,8,4,10,0,30.0,308.0,0.6,26.5,332.0,305.1,227.29
2018,8,4,10,15,38.5,334.5,0.6,26.75,366.5,333.01,246.59
2018,8,4,10,30,47.0,361.0,0.6,27.0,401.0,359.34,264.7
2018,8,4,10,45,168.0,358.5,0.6,27.2,507.5,472.58,346.61
2018,8,4,11,0,289.0,356.0,0.6,27.4,614.0,572.77,415.3
2018,8,4,11,15,368.5,331.0,0.6,27.55,666.5,607.01,437.52
2018,8,4,11,30,448.0,306.0,0.6,27.7,719.0,620.61,446.32
2018,8,4,11,45,645.5,223.0,0.55,27.9,826.0,665.53,476.6
2018,8,4,12,0,843.0,140.0,0.5,28.1,933.0,681.22,485.86
2018,8,4,12,15,837.5,144.5,0.55,28.2,934.5,635.39,453.11
2018,8,4,12,30,832.0,149.0,0.6,28.3,936.0,588.26,419.15
2018,8,4,12,45,822.0,155.0,0.6,28.4,929.0,542.65,384.57
2018,8,4,13,0,812.0,161.0,0.6,28.5,922.0,491.53,345.27
2018,8,4,13,15,809.0,160.5,0.65,28.6,910.0,438.93,304.1
2018,8,4,13,30,806.0,160.0,0.7,28.7,898.0,385.99,261.46
2018,8,4,13,45,801.0,158.0,0.7,28.75,878.0,331.4,216.84
2018,8,4,14,0,796.0,156.0,0.7,28.8,858.0,277.12,172.8
2018,8,4,14,15,788.5,154.0,0.75,28.8,831.5,222.91,131.35
2018,8,4,14,30,781.0,152.0,0.8,28.8,805.0,169.67,96.57
2018,8,4,14,45,770.5,150.0,0.8,28.8,772.0,117.44,75.0
2018,8,4,15,0,760.0,148.0,0.8,28.8,739.0,102.64,78.04
2018,8,4,15,15,747.0,144.5,0.8,28.75,700.5,102.31,78.0
2018,8,4,15,30,734.0,141.0,0.8,28.7,662.0,93.61,71.18
2018,8,4,15,45,717.0,137.0,0.8,28.65,619.0,92.71,70.67
2018,8,4,16,0,700.0,133.0,0.8,28.6,576.0,91.69,70.07
2018,8,4,16,15,678.0,129.0,0.75,28.6,530.0,90.44,69.27
2018,8,4,16,30,656.0,125.0,0.7,28.6,484.0,89.1,68.41
2018,8,4,16,45,580.5,125.0,0.65,28.65,420.0,89.22,68.73
2018,8,4,17,0,505.0,125.0,0.6,28.7,356.0,88.14,68.07
2018,8,4,17,15,486.5,112.5,0.6,28.45,312.5,80.65,62.18
2018,8,4,17,30,468.0,100.0,0.6,28.2,269.0,72.84,55.92
2018,8,4,17,45,445.0,90.0,0.55,27.95,229.5,66.28,50.59
2018,8,4,18,0,422.0,80.0,0.5,27.7,190.0,59.49,44.89
2018,8,4,18,15,354.0,67.5,0.5,27.7,145.5,50.37,36.98
2018,8,4,18,30,286.0,55.0,0.5,27.7,101.0,41.17,28.79
2018,8,4,18,45,198.0,39.0,0.55,26.95,65.5,29.3,18.08
2018,8,4,19,0,110.0,23.0,0.6,26.2,30.0,17.36,1.52
2018,8,4,19,15,55.0,11.5,0.65,26.0,15.0,9.05,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,15,4.0,1.5,0.65,21.6,1.5,0.0,0.0
2018,8,5,5,30,8.0,3.0,0.7,22.0,3.0,0.0,0.0
2018,8,5,5,45,28.0,15.5,0.8,22.4,17.5,34.4,0.0
2018,8,5,6,0,48.0,28.0,0.9,22.8,32.0,88.89,60.12
2018,8,5,6,15,90.5,45.5,0.85,23.05,60.0,148.05,115.59
2018,8,5,6,30,133.0,63.0,0.8,23.3,88.0,226.06,180.54
2018,8,5,6,45,204.0,81.0,0.8,23.6,133.0,315.08,252.91
2018,8,5,7,0,275.0,99.0,0.8,23.9,178.0,406.59,324.13
2018,8,5,7,15,405.5,101.0,0.85,24.5,243.5,560.33,437.83
2018,8,5,7,30,536.0,103.0,0.9,25.1,309.0,705.85,537.64
2018,8,5,7,45,579.0,108.0,0.95,25.65,360.0,760.55,571.11
2018,8,5,8,0,622.0,113.0,1.0,26.2,411.0,813.35,603.28
2018,8,5,8,15,649.5,118.0,1.0,26.6,460.0,848.06,622.45
2018,8,5,8,30,677.0,123.0,1.0,27.0,509.0,880.0,639.67
2018,8,5,8,45,698.5,127.0,1.05,27.4,555.0,901.52,650.84
2018,8,5,9,0,720.0,131.0,1.1,27.8,601.0,919.75,660.04
2018,8,5,9,15,743.0,131.5,1.05,28.15,645.0,924.65,659.45
2018,8,5,9,30,766.0,132.0,1.0,28.5,689.0,933.74,661.76
2018,8,5,9,45,787.0,129.0,1.0,28.85,728.0,933.19,658.98
2018,8,5,10,0,808.0,126.0,1.0,29.2,767.0,928.7,654.05
2018,8,5,10,15,817.5,127.5,0.9,29.45,798.5,900.93,633.5
2018,8,5,10,30,827.0,129.0,0.8,29.7,830.0,883.42,619.76
2018,8,5,10,45,834.5,130.0,0.75,29.95,855.5,860.19,603.34
2018,8,5,11,0,842.0,131.0,0.7,30.2,881.0,833.64,585.05
2018,8,5,11,15,847.0,131.5,0.65,30.35,899.0,801.43,563.56
2018,8,5,11,30,852.0,132.0,0.6,30.5,917.0,766.31,539.97
2018,8,5,11,45,856.0,131.5,0.55,30.7,928.0,726.94,512.23
2018,8,5,12,0,860.0,131.0,0.5,30.9,939.0,685.15,482.45
2018,8,5,12,15,859.0,132.5,0.5,31.0,941.5,639.46,450.25
2018,8,5,12,30,858.0,134.0,0.5,31.1,944.0,592.15,416.07
2018,8,5,12,45,854.5,135.5,0.5,31.2,938.5,542.16,379.04
2018,8,5,13,0,851.0,137.0,0.5,31.3,933.0,491.28,340.21
2018,8,5,13,15,849.0,136.0,0.5,31.35,921.0,438.83,299.15
2018,8,5,13,30,847.0,135.0,0.5,31.4,909.0,385.8,256.56
2018,8,5,13,45,843.5,133.0,0.55,31.45,889.5,331.38,212.55
2018,8,5,14,0,840.0,131.0,0.6,31.5,870.0,276.92,168.81
2018,8,5,14,15,834.0,129.5,0.6,31.45,844.0,222.43,127.57
2018,8,5,14,30,828.0,128.0,0.6,31.4,818.0,168.52,93.23
2018,8,5,14,45,775.5,145.5,0.6,31.4,771.0,113.52,72.15
2018,8,5,15,0,723.0,163.0,0.6,31.4,724.0,100.91,75.77
2018,8,5,15,15,756.0,139.5,0.6,31.3,699.5,99.77,75.09
2018,8,5,15,30,789.0,116.0,0.6,31.2,675.0,88.5,66.29
2018,8,5,15,45,774.0,113.0,0.6,31.1,632.0,87.54,65.76
2018,8,5,16,0,759.0,110.0,0.6,31.0,589.0,86.49,65.14
2018,8,5,16,15,738.5,106.5,0.6,31.05,542.0,84.87,64.03
2018,8,5,16,30,718.0,103.0,0.6,31.1,495.0,76.72,57.62
2018,8,5,16,45,691.0,98.5,0.65,31.1,445.5,74.24,55.82
2018,8,5,17,0,664.0,94.0,0.7,31.1,396.0,71.67,53.93
2018,8,5,17,15,628.0,88.0,0.7,30.65,345.0,67.84,51.07
2018,8,5,17,30,592.0,82.0,0.7,30.2,294.0,63.92,48.07
2018,8,5,17,45,541.5,75.0,0.75,29.75,244.5,58.99,44.13
2018,8,5,18,0,491.0,68.0,0.8,29.3,195.0,54.03,40.01
2018,8,5,18,15,419.5,58.5,0.8,29.3,149.5,46.87,33.77
2018,8,5,18,30,348.0,49.0,0.8,29.3,104.0,39.67,27.29
2018,8,5,18,45,246.5,35.5,0.75,28.25,67.5,27.02,16.01
2018,8,5,19,0,145.0,22.0,0.7,27.2,31.0,16.71,0.0
2018,8,5,19,15,72.5,11.0,0.7,27.0,15.5,8.65,0.0
2018,8,5,19,30,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.65,26.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,24.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,23.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,6,5,15,10.5,2.0,1.05,20.85,2.0,0.0,0.0
2018,8,6,5,30,21.0,4.0,1.2,21.3,4.0,0.0,0.0
2018,8,6,5,45,109.5,17.0,1.35,21.75,25.5,100.2,0.0
2018,8,6,6,0,198.0,30.0,1.5,22.2,47.0,256.19,178.76
2018,8,6,6,15,287.5,43.0,1.45,22.6,86.0,353.63,278.11
2018,8,6,6,30,377.0,56.0,1.4,23.0,125.0,455.9,361.43
2018,8,6,6,45,441.5,65.5,1.35,23.35,172.0,542.26,428.15
2018,8,6,7,0,506.0,75.0,1.3,23.7,219.0,625.47,488.78
2018,8,6,7,15,551.5,82.5,1.15,24.4,268.5,688.35,529.98
2018,8,6,7,30,597.0,90.0,1.0,25.1,318.0,750.42,568.05
2018,8,6,7,45,631.0,95.5,0.85,25.75,368.5,797.08,593.58
2018,8,6,8,0,665.0,101.0,0.7,26.4,419.0,841.71,616.41
2018,8,6,8,15,689.5,106.0,0.7,27.1,467.5,873.59,632.51
2018,8,6,8,30,714.0,111.0,0.7,27.8,516.0,902.63,646.62
2018,8,6,8,45,733.0,115.0,0.75,28.5,562.0,914.77,650.97
2018,8,6,9,0,752.0,119.0,0.8,29.2,608.0,930.82,658.03
2018,8,6,9,15,766.5,121.5,0.8,29.45,649.5,937.04,659.27
2018,8,6,9,30,781.0,124.0,0.8,29.7,691.0,939.6,658.55
2018,8,6,9,45,791.5,127.0,0.85,29.9,728.0,935.07,654.74
2018,8,6,10,0,802.0,130.0,0.9,30.1,765.0,926.83,648.88
2018,8,6,10,15,810.0,132.5,0.9,30.25,796.0,912.01,638.4
2018,8,6,10,30,818.0,135.0,0.9,30.4,827.0,893.59,625.91
2018,8,6,10,45,815.5,141.0,0.9,30.55,848.5,865.85,607.78
2018,8,6,11,0,813.0,147.0,0.9,30.7,870.0,835.04,587.86
2018,8,6,11,15,770.0,174.0,0.95,30.75,870.0,787.39,557.35
2018,8,6,11,30,727.0,201.0,1.0,30.8,870.0,744.87,528.52
2018,8,6,11,45,635.5,251.0,1.05,30.85,840.5,679.44,483.63
2018,8,6,12,0,544.0,301.0,1.1,30.9,811.0,617.75,440.75
2018,8,6,12,15,320.0,266.5,1.1,30.9,566.5,416.22,301.55
2018,8,6,12,30,96.0,232.0,1.1,30.9,322.0,235.38,171.48
2018,8,6,12,45,49.5,174.5,1.15,30.9,221.0,159.82,115.99
2018,8,6,13,0,3.0,117.0,1.2,30.9,120.0,91.67,64.85
2018,8,6,13,15,72.5,246.5,1.2,30.9,313.0,207.45,150.65
2018,8,6,13,30,142.0,376.0,1.2,30.9,506.0,303.72,217.89
2018,8,6,13,45,145.0,349.0,1.2,30.9,479.0,273.07,194.31
2018,8,6,14,0,148.0,322.0,1.2,30.9,452.0,243.2,171.84
2018,8,6,14,15,127.0,335.5,1.15,30.8,444.5,231.7,164.18
2018,8,6,14,30,106.0,349.0,1.1,30.7,437.0,221.54,158.49
2018,8,6,14,45,56.5,270.5,1.1,30.6,317.0,180.43,131.58
2018,8,6,15,0,7.0,192.0,1.1,30.5,197.0,141.38,108.16
2018,8,6,15,15,4.5,171.5,1.05,30.4,174.5,127.33,97.39
2018,8,6,15,30,2.0,151.0,1.0,30.3,152.0,113.06,86.3
2018,8,6,15,45,20.0,145.0,0.95,30.2,157.5,104.28,79.53
2018,8,6,16,0,38.0,139.0,0.9,30.1,163.0,100.93,77.11
2018,8,6,16,15,143.5,177.5,0.85,29.95,257.0,121.33,93.88
2018,8,6,16,30,249.0,216.0,0.8,29.8,351.0,138.11,107.69
2018,8,6,16,45,178.0,191.5,0.7,29.7,283.0,128.93,100.61
2018,8,6,17,0,107.0,167.0,0.6,29.6,215.0,113.34,88.33
2018,8,6,17,15,159.5,135.0,0.6,29.25,196.5,95.33,74.04
2018,8,6,17,30,212.0,103.0,0.6,28.9,178.0,73.34,56.16
2018,8,6,17,45,239.5,95.0,0.6,28.55,166.5,68.53,52.34
2018,8,6,18,0,267.0,87.0,0.6,28.2,155.0,63.33,47.99
2018,8,6,18,15,228.5,70.0,0.6,28.2,118.5,51.44,37.74
2018,8,6,18,30,190.0,53.0,0.6,28.2,82.0,39.33,27.11
2018,8,6,18,45,129.5,36.5,0.55,27.25,53.0,27.26,16.16
2018,8,6,19,0,69.0,20.0,0.5,26.3,24.0,15.12,0.0
2018,8,6,19,15,34.5,10.0,0.5,26.1,12.0,7.87,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,7,5,15,8.0,1.5,0.9,21.85,1.5,0.0,0.0
2018,8,7,5,30,16.0,3.0,1.1,22.1,3.0,0.0,0.0
2018,8,7,5,45,93.5,16.5,1.3,22.35,23.5,87.1,0.0
2018,8,7,6,0,171.0,30.0,1.5,22.6,44.0,232.8,158.39
2018,8,7,6,15,259.0,43.5,1.5,22.9,82.0,330.47,259.74
2018,8,7,6,30,347.0,57.0,1.5,23.2,120.0,431.01,342.58
2018,8,7,6,45,412.0,67.5,1.45,23.5,166.0,510.38,404.77
2018,8,7,7,0,477.0,78.0,1.4,23.8,212.0,601.34,472.04
2018,8,7,7,15,525.5,85.5,1.45,24.4,261.5,666.75,517.55
2018,8,7,7,30,574.0,93.0,1.5,25.0,311.0,731.42,560.68
2018,8,7,7,45,610.5,98.0,1.55,25.55,361.0,779.7,590.99
2018,8,7,8,0,647.0,103.0,1.6,26.1,411.0,826.0,619.2
2018,8,7,8,15,674.0,107.5,1.6,26.6,460.0,859.64,637.87
2018,8,7,8,30,701.0,112.0,1.6,27.1,509.0,890.5,654.47
2018,8,7,8,45,722.5,115.0,1.6,27.6,555.0,910.75,663.98
2018,8,7,9,0,744.0,118.0,1.6,28.1,601.0,921.34,667.36
2018,8,7,9,15,765.5,118.0,1.55,28.4,644.5,931.8,670.76
2018,8,7,9,30,787.0,118.0,1.5,28.7,688.0,938.52,671.86
2018,8,7,9,45,806.5,115.5,1.5,29.0,726.5,936.61,668.34
2018,8,7,10,0,826.0,113.0,1.5,29.3,765.0,918.14,654.64
2018,8,7,10,15,834.0,114.5,1.55,29.5,796.0,902.61,644.02
2018,8,7,10,30,842.0,116.0,1.6,29.7,827.0,883.58,631.23
2018,8,7,10,45,847.5,118.0,1.6,29.9,852.0,859.36,614.65
2018,8,7,11,0,853.0,120.0,1.6,30.1,877.0,831.84,596.07
2018,8,7,11,15,857.0,120.5,1.7,30.25,894.5,798.64,574.92
2018,8,7,11,30,861.0,121.0,1.8,30.4,912.0,762.58,551.57
2018,8,7,11,45,862.5,122.0,1.85,30.5,922.0,722.42,523.29
2018,8,7,12,0,864.0,123.0,1.9,30.6,932.0,679.94,492.76
2018,8,7,12,15,864.0,123.5,1.95,30.65,934.5,634.08,459.21
2018,8,7,12,30,864.0,124.0,2.0,30.7,937.0,586.52,423.48
2018,8,7,12,45,756.5,183.0,2.0,30.75,892.0,525.15,376.76
2018,8,7,13,0,649.0,242.0,2.0,30.8,847.0,466.69,332.2
2018,8,7,13,15,551.0,283.0,2.05,30.8,792.0,407.43,287.55
2018,8,7,13,30,453.0,324.0,2.1,30.8,737.0,362.14,253.4
2018,8,7,13,45,597.0,250.0,2.1,30.8,781.0,319.24,214.81
2018,8,7,14,0,741.0,176.0,2.1,30.8,825.0,272.03,171.29
2018,8,7,14,15,765.0,158.0,2.1,30.75,810.0,216.56,127.72
2018,8,7,14,30,789.0,140.0,2.1,30.7,795.0,158.75,88.94
2018,8,7,14,45,797.5,129.5,2.1,30.65,768.0,102.19,66.16
2018,8,7,15,0,806.0,119.0,2.1,30.6,741.0,88.19,66.1
2018,8,7,15,15,793.0,117.0,2.05,30.45,702.5,88.02,66.16
2018,8,7,15,30,780.0,115.0,2.0,30.3,664.0,87.79,66.18
2018,8,7,15,45,755.5,114.5,1.9,30.2,618.0,88.11,66.64
2018,8,7,16,0,731.0,114.0,1.8,30.1,572.0,88.48,67.17
2018,8,7,16,15,635.0,130.5,1.75,29.9,505.0,90.59,69.17
2018,8,7,16,30,539.0,147.0,1.7,29.7,438.0,100.46,77.54
2018,8,7,16,45,337.5,158.5,1.6,29.55,334.5,104.06,80.79
2018,8,7,17,0,136.0,170.0,1.5,29.4,231.0,115.48,90.48
2018,8,7,17,15,80.5,100.5,1.4,29.0,135.5,73.01,55.76
2018,8,7,17,30,25.0,31.0,1.3,28.6,40.0,24.32,15.04
2018,8,7,17,45,12.5,20.0,1.2,28.2,24.5,15.89,7.93
2018,8,7,18,0,0.0,9.0,1.1,27.8,9.0,6.83,0.18
2018,8,7,18,15,0.0,7.5,1.1,27.8,7.5,5.68,0.0
2018,8,7,18,30,0.0,6.0,1.1,27.8,6.0,4.54,0.0
2018,8,7,18,45,4.0,5.0,0.95,26.8,5.0,3.92,0.0
2018,8,7,19,0,8.0,4.0,0.8,25.8,4.0,3.33,0.0
2018,8,7,19,15,4.0,2.0,0.8,25.65,2.0,1.57,0.0
2018,8,7,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.85,24.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.85,24.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,8,5,15,0.5,0.5,0.85,21.25,0.5,0.0,0.0
2018,8,8,5,30,1.0,1.0,1.0,21.6,1.0,0.0,0.0
2018,8,8,5,45,21.5,14.0,1.15,21.9,15.5,28.06,0.0
2018,8,8,6,0,42.0,27.0,1.3,22.2,30.0,82.57,51.71
2018,8,8,6,15,90.5,45.0,1.3,22.5,59.0,149.85,116.82
2018,8,8,6,30,139.0,63.0,1.3,22.8,88.0,233.48,187.09
2018,8,8,6,45,300.5,70.5,1.35,23.1,147.5,412.1,331.51
2018,8,8,7,0,462.0,78.0,1.4,23.4,207.0,587.01,463.13
2018,8,8,7,15,487.0,89.0,1.45,23.95,250.5,633.42,494.64
2018,8,8,7,30,512.0,100.0,1.5,24.5,294.0,678.45,524.76
2018,8,8,7,45,589.5,98.5,1.55,25.0,353.5,759.21,578.74
2018,8,8,8,0,667.0,97.0,1.6,25.5,413.0,838.33,629.29
2018,8,8,8,15,693.0,101.0,1.7,26.1,462.0,870.39,647.35
2018,8,8,8,30,719.0,105.0,1.8,26.7,511.0,893.11,659.47
2018,8,8,8,45,739.0,108.5,1.9,27.25,557.0,912.98,669.87
2018,8,8,9,0,759.0,112.0,2.0,27.8,603.0,929.41,678.05
2018,8,8,9,15,774.0,114.5,2.0,28.2,645.0,936.04,679.31
2018,8,8,9,30,789.0,117.0,2.0,28.6,687.0,939.01,678.46
2018,8,8,9,45,800.5,119.0,1.95,29.0,724.0,934.25,672.31
2018,8,8,10,0,812.0,121.0,1.9,29.4,761.0,925.78,664.06
2018,8,8,10,15,820.0,123.0,1.9,29.65,792.0,897.43,644.24
2018,8,8,10,30,828.0,125.0,1.9,29.9,823.0,878.91,631.04
2018,8,8,10,45,832.5,127.0,1.9,30.15,847.0,853.88,613.65
2018,8,8,11,0,837.0,129.0,1.9,30.4,871.0,825.67,594.33
2018,8,8,11,15,840.5,131.0,1.95,30.5,889.0,793.56,573.27
2018,8,8,11,30,844.0,133.0,2.0,30.6,907.0,758.58,549.7
2018,8,8,11,45,845.5,133.5,2.05,30.7,916.5,718.31,521.19
2018,8,8,12,0,847.0,134.0,2.1,30.8,926.0,675.79,490.51
2018,8,8,12,15,748.5,186.0,2.2,30.85,887.5,614.11,445.21
2018,8,8,12,30,650.0,238.0,2.3,30.9,849.0,552.6,399.74
2018,8,8,12,45,559.5,282.0,2.35,30.9,806.0,491.71,354.42
2018,8,8,13,0,469.0,326.0,2.4,30.9,763.0,442.38,317.13
2018,8,8,13,15,443.0,331.5,2.5,30.9,739.5,398.19,283.16
2018,8,8,13,30,417.0,337.0,2.6,30.9,716.0,356.5,250.7
2018,8,8,13,45,296.0,352.0,2.65,30.9,618.0,305.24,214.31
2018,8,8,14,0,175.0,367.0,2.7,30.9,520.0,273.05,193.8
2018,8,8,14,15,161.5,335.5,2.7,30.8,473.5,236.48,167.39
2018,8,8,14,30,148.0,304.0,2.7,30.7,427.0,202.71,144.28
2018,8,8,14,45,77.5,231.0,2.7,30.6,295.0,147.71,107.68
2018,8,8,15,0,7.0,158.0,2.7,30.5,163.0,118.41,90.37
2018,8,8,15,15,51.0,231.5,2.65,30.35,267.5,157.1,121.54
2018,8,8,15,30,95.0,305.0,2.6,30.2,372.0,196.21,152.81
2018,8,8,15,45,164.5,286.5,2.55,30.0,393.0,178.6,139.28
2018,8,8,16,0,234.0,268.0,2.5,29.8,414.0,171.25,133.96
2018,8,8,16,15,349.5,220.0,2.35,29.45,418.0,142.04,111.06
2018,8,8,16,30,465.0,172.0,2.2,29.1,422.0,113.41,88.32
2018,8,8,16,45,304.5,164.0,2.1,28.7,321.0,111.13,86.94
2018,8,8,17,0,144.0,156.0,2.0,28.3,220.0,107.83,84.67
2018,8,8,17,15,72.0,100.0,1.85,27.85,132.0,72.53,55.68
2018,8,8,17,30,0.0,44.0,1.7,27.4,44.0,33.62,23.05
2018,8,8,17,45,0.0,38.5,1.55,26.9,38.5,29.39,19.54
2018,8,8,18,0,0.0,33.0,1.4,26.4,33.0,25.16,15.94
2018,8,8,18,15,0.0,24.0,1.4,26.4,24.0,18.26,9.92
2018,8,8,18,30,0.0,15.0,1.4,26.4,15.0,11.39,3.9
2018,8,8,18,45,3.0,11.0,1.3,25.5,11.0,8.36,0.97
2018,8,8,19,0,6.0,7.0,1.2,24.6,7.0,5.49,0.0
2018,8,8,19,15,3.0,3.5,1.25,24.4,3.5,2.75,0.0
2018,8,8,19,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.35,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,15,0.5,0.5,1.25,21.2,0.5,0.0,0.0
2018,8,9,5,30,1.0,1.0,1.5,21.5,1.0,0.0,0.0
2018,8,9,5,45,40.0,13.0,1.7,21.75,16.0,41.93,0.0
2018,8,9,6,0,79.0,25.0,1.9,22.0,31.0,123.74,77.8
2018,8,9,6,15,232.0,37.0,1.95,22.35,74.0,295.85,233.7
2018,8,9,6,30,385.0,49.0,2.0,22.7,117.0,459.73,366.34
2018,8,9,6,45,447.0,58.0,2.05,23.05,162.5,538.24,428.49
2018,8,9,7,0,509.0,67.0,2.1,23.4,208.0,618.16,488.81
2018,8,9,7,15,554.5,74.5,2.15,23.85,258.0,680.76,533.36
2018,8,9,7,30,600.0,82.0,2.2,24.3,308.0,742.73,575.58
2018,8,9,7,45,556.5,109.0,2.3,24.75,343.0,738.91,570.31
2018,8,9,8,0,513.0,136.0,2.4,25.2,378.0,718.65,553.72
2018,8,9,8,15,526.5,148.0,2.4,25.65,421.0,745.91,570.23
2018,8,9,8,30,540.0,160.0,2.4,26.1,464.0,770.72,584.4
2018,8,9,8,45,462.5,206.5,2.4,26.5,483.0,739.78,558.09
2018,8,9,9,0,385.0,253.0,2.4,26.9,502.0,679.59,511.89
2018,8,9,9,15,419.0,259.5,2.35,27.2,547.5,734.48,547.95
2018,8,9,9,30,453.0,266.0,2.3,27.5,593.0,762.58,564.77
2018,8,9,9,45,403.0,302.0,2.25,27.85,604.5,734.65,541.42
2018,8,9,10,0,353.0,338.0,2.2,28.2,616.0,686.24,505.18
2018,8,9,10,15,405.5,333.0,2.15,28.45,664.5,730.95,534.72
2018,8,9,10,30,458.0,328.0,2.1,28.7,713.0,752.72,548.0
2018,8,9,10,45,642.5,234.0,2.05,28.95,792.0,808.16,587.03
2018,8,9,11,0,827.0,140.0,2.0,29.2,871.0,826.03,598.77
2018,8,9,11,15,754.5,178.5,1.95,29.35,856.0,776.63,563.64
2018,8,9,11,30,682.0,217.0,1.9,29.5,841.0,722.26,524.06
2018,8,9,11,45,526.0,307.5,1.9,29.7,792.0,644.15,467.08
2018,8,9,12,0,370.0,398.0,1.9,29.9,743.0,568.92,412.06
2018,8,9,12,15,449.0,359.0,1.85,29.95,779.0,561.78,406.71
2018,8,9,12,30,528.0,320.0,1.8,30.0,815.0,543.7,392.44
2018,8,9,12,45,482.5,351.0,1.8,30.1,801.5,501.8,360.52
2018,8,9,13,0,437.0,382.0,1.8,30.2,788.0,462.13,330.19
2018,8,9,13,15,471.0,358.0,1.8,30.2,790.0,424.45,300.41
2018,8,9,13,30,505.0,334.0,1.8,30.2,792.0,383.78,267.38
2018,8,9,13,45,465.0,345.0,1.8,30.2,759.5,338.84,232.72
2018,8,9,14,0,425.0,356.0,1.8,30.2,727.0,298.12,202.1
2018,8,9,14,15,463.5,325.0,1.8,30.1,717.5,253.17,167.21
2018,8,9,14,30,502.0,294.0,1.8,30.0,708.0,204.92,134.14
2018,8,9,14,45,624.0,224.5,1.75,29.95,717.5,133.11,101.87
2018,8,9,15,0,746.0,155.0,1.7,29.9,727.0,106.96,81.34
2018,8,9,15,15,736.0,149.0,1.65,29.8,688.5,96.7,73.32
2018,8,9,15,30,726.0,143.0,1.6,29.7,650.0,95.07,72.23
2018,8,9,15,45,641.5,159.5,1.55,29.6,586.0,104.31,79.94
2018,8,9,16,0,557.0,176.0,1.5,29.5,522.0,115.08,88.92
2018,8,9,16,15,546.5,163.0,1.5,29.35,479.5,108.88,84.2
2018,8,9,16,30,536.0,150.0,1.5,29.2,437.0,102.28,79.16
2018,8,9,16,45,561.5,129.0,1.45,29.1,402.5,92.1,71.13
2018,8,9,17,0,587.0,108.0,1.4,29.0,368.0,80.02,61.43
2018,8,9,17,15,536.0,100.5,1.35,28.45,314.5,75.37,57.92
2018,8,9,17,30,485.0,93.0,1.3,27.9,261.0,70.63,54.24
2018,8,9,17,45,378.0,83.0,1.2,27.4,200.5,60.86,46.18
2018,8,9,18,0,271.0,73.0,1.1,26.9,140.0,53.21,39.71
2018,8,9,18,15,260.5,60.0,1.1,26.9,111.5,44.43,31.99
2018,8,9,18,30,250.0,47.0,1.1,26.9,83.0,35.31,23.79
2018,8,9,18,45,178.5,32.5,1.1,25.7,53.0,24.53,13.54
2018,8,9,19,0,107.0,18.0,1.1,24.5,23.0,13.66,0.0
2018,8,9,19,15,53.5,9.0,1.15,24.35,11.5,7.08,0.0
2018,8,9,19,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,23.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.35,23.35,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,23.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.15,20.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,8,10,5,15,4.0,1.0,1.55,20.25,1.0,0.0,0.0
2018,8,10,5,30,8.0,2.0,1.8,20.5,2.0,0.0,0.0
2018,8,10,5,45,28.0,13.5,2.0,20.8,15.5,32.81,0.0
2018,8,10,6,0,48.0,25.0,2.2,21.1,29.0,83.14,48.58
2018,8,10,6,15,177.5,41.0,2.15,21.5,69.5,257.21,202.99
2018,8,10,6,30,307.0,57.0,2.1,21.9,110.0,396.31,318.77
2018,8,10,6,45,393.5,66.0,2.05,22.25,158.5,491.69,394.78
2018,8,10,7,0,480.0,75.0,2.0,22.6,207.0,600.53,477.09
2018,8,10,7,15,528.5,83.0,2.1,23.3,257.0,666.46,523.98
2018,8,10,7,30,577.0,91.0,2.2,24.0,307.0,731.71,568.58
2018,8,10,7,45,612.5,96.5,2.25,24.7,357.0,779.58,598.94
2018,8,10,8,0,648.0,102.0,2.3,25.4,407.0,825.44,627.07
2018,8,10,8,15,674.5,107.0,2.3,25.85,456.0,859.12,646.42
2018,8,10,8,30,701.0,112.0,2.3,26.3,505.0,889.99,663.62
2018,8,10,8,45,720.5,117.0,2.35,26.8,551.5,910.6,674.12
2018,8,10,9,0,740.0,122.0,2.4,27.3,598.0,920.89,677.89
2018,8,10,9,15,741.5,131.0,2.3,27.55,636.0,921.07,674.54
2018,8,10,9,30,743.0,140.0,2.2,27.8,674.0,917.66,669.1
2018,8,10,9,45,753.0,145.0,2.05,28.05,711.5,914.86,663.74
2018,8,10,10,0,763.0,150.0,1.9,28.3,749.0,908.34,656.09
2018,8,10,10,15,775.5,150.5,1.75,28.55,781.0,895.97,644.83
2018,8,10,10,30,788.0,151.0,1.6,28.8,813.0,879.89,631.38
2018,8,10,10,45,804.0,147.0,1.5,29.0,840.0,858.85,615.61
2018,8,10,11,0,820.0,143.0,1.4,29.2,867.0,834.07,597.63
2018,8,10,11,15,818.0,148.5,1.25,29.35,883.0,799.93,573.29
2018,8,10,11,30,816.0,154.0,1.1,29.5,899.0,763.04,545.82
2018,8,10,11,45,799.0,165.0,1.0,29.65,901.5,717.5,512.83
2018,8,10,12,0,782.0,176.0,0.9,29.8,904.0,670.62,478.64
2018,8,10,12,15,678.0,234.5,0.8,29.9,867.0,608.4,432.98
2018,8,10,12,30,574.0,293.0,0.7,30.0,830.0,546.12,387.46
2018,8,10,12,45,681.0,232.0,0.65,30.05,866.0,517.89,365.6
2018,8,10,13,0,788.0,171.0,0.6,30.1,902.0,479.69,334.65
2018,8,10,13,15,587.5,260.5,0.55,30.15,801.0,404.94,280.52
2018,8,10,13,30,387.0,350.0,0.5,30.2,700.0,352.09,243.85
2018,8,10,13,45,444.0,322.5,0.45,30.2,715.5,319.39,216.31
2018,8,10,14,0,501.0,295.0,0.4,30.2,731.0,281.1,184.31
2018,8,10,14,15,651.5,216.5,0.35,30.15,764.5,219.17,132.93
2018,8,10,14,30,802.0,138.0,0.3,30.1,798.0,153.36,85.16
2018,8,10,14,45,792.0,135.5,0.25,30.0,764.5,99.42,74.66
2018,8,10,15,0,782.0,133.0,0.2,29.9,731.0,95.62,71.96
2018,8,10,15,15,769.5,129.5,0.25,29.85,692.0,94.9,71.6
2018,8,10,15,30,757.0,126.0,0.3,29.8,653.0,94.07,71.15
2018,8,10,15,45,716.0,130.5,0.3,29.7,602.5,89.59,67.78
2018,8,10,16,0,675.0,135.0,0.3,29.6,552.0,92.87,70.68
2018,8,10,16,15,635.5,134.0,0.3,29.6,501.0,93.15,71.13
2018,8,10,16,30,596.0,133.0,0.3,29.6,450.0,93.57,71.72
2018,8,10,16,45,560.0,126.0,0.35,29.55,400.0,90.16,69.23
2018,8,10,17,0,524.0,119.0,0.4,29.5,350.0,86.62,66.62
2018,8,10,17,15,469.5,112.0,0.45,29.1,298.5,80.23,61.7
2018,8,10,17,30,415.0,105.0,0.5,28.7,247.0,75.4,57.97
2018,8,10,17,45,309.0,93.5,0.5,28.3,189.0,66.95,51.06
2018,8,10,18,0,203.0,82.0,0.5,27.9,131.0,59.34,44.66
2018,8,10,18,15,242.0,64.5,0.5,27.9,109.0,47.38,34.29
2018,8,10,18,30,281.0,47.0,0.5,27.9,87.0,35.49,23.78
2018,8,10,18,45,184.0,32.0,0.5,27.15,54.0,24.19,12.9
2018,8,10,19,0,87.0,17.0,0.5,26.4,21.0,13.38,0.0
2018,8,10,19,15,43.5,8.5,0.5,26.25,10.5,6.69,0.0
2018,8,10,19,30,0.0,0.0,0.5,26.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.35,24.4,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.3,24.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.3,23.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.35,23.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,5,15,2.5,0.5,0.5,21.65,0.5,0.0,0.0
2018,8,11,5,30,5.0,1.0,0.5,22.0,1.0,0.0,0.0
2018,8,11,5,45,66.0,14.5,0.55,22.3,19.0,63.69,0.0
2018,8,11,6,0,127.0,28.0,0.6,22.6,37.0,188.26,109.02
2018,8,11,6,15,213.0,43.5,0.6,23.1,73.5,293.21,226.68
2018,8,11,6,30,299.0,59.0,0.6,23.6,110.0,392.79,308.88
2018,8,11,6,45,365.5,70.5,0.65,24.1,155.0,473.08,371.38
2018,8,11,7,0,432.0,82.0,0.7,24.6,200.0,556.21,432.72
2018,8,11,7,15,481.0,91.5,0.6,24.9,249.0,621.16,476.75
2018,8,11,7,30,530.0,101.0,0.5,25.2,298.0,697.12,525.89
2018,8,11,7,45,566.0,108.0,0.45,25.5,347.5,747.03,555.67
2018,8,11,8,0,602.0,115.0,0.4,25.8,397.0,794.94,583.25
2018,8,11,8,15,632.0,120.0,0.35,26.15,446.0,831.96,602.81
2018,8,11,8,30,662.0,125.0,0.3,26.5,495.0,866.2,620.25
2018,8,11,8,45,686.0,128.5,0.3,26.85,541.5,889.43,631.46
2018,8,11,9,0,710.0,132.0,0.3,27.2,588.0,909.36,640.72
2018,8,11,9,15,578.0,167.0,0.35,27.45,555.0,805.11,573.93
2018,8,11,9,30,446.0,202.0,0.4,27.7,522.0,687.45,496.36
2018,8,11,9,45,237.0,246.0,0.5,28.0,417.0,492.56,361.69
2018,8,11,10,0,28.0,290.0,0.6,28.3,312.0,286.04,210.48
2018,8,11,10,15,265.0,274.0,0.75,28.45,495.5,523.22,386.44
2018,8,11,10,30,502.0,258.0,0.9,28.6,679.0,725.99,524.48
2018,8,11,10,45,632.5,213.0,1.0,28.75,759.5,779.07,558.89
2018,8,11,11,0,763.0,168.0,1.1,28.9,840.0,808.7,579.34
2018,8,11,11,15,720.5,189.0,1.15,29.05,834.0,763.43,547.66
2018,8,11,11,30,678.0,210.0,1.2,29.2,828.0,711.57,512.08
2018,8,11,11,45,575.0,258.5,1.3,29.3,787.0,638.57,461.43
2018,8,11,12,0,472.0,307.0,1.4,29.4,746.0,571.01,413.7
2018,8,11,12,15,568.5,269.0,1.4,29.4,799.0,565.68,409.61
2018,8,11,12,30,665.0,231.0,1.4,29.4,852.0,552.89,398.66
2018,8,11,12,45,725.5,202.5,1.45,29.45,876.5,518.75,371.82
2018,8,11,13,0,786.0,174.0,1.5,29.5,901.0,479.36,339.8
2018,8,11,13,15,710.0,206.0,1.55,29.4,856.0,417.53,292.28
2018,8,11,13,30,634.0,238.0,1.6,29.3,811.0,362.8,249.91
2018,8,11,13,45,544.5,254.5,1.6,29.2,738.5,302.41,204.46
2018,8,11,14,0,455.0,271.0,1.6,29.1,666.0,256.78,171.44
2018,8,11,14,15,292.5,277.5,1.65,28.95,528.5,210.76,143.66
2018,8,11,14,30,130.0,284.0,1.7,28.8,391.0,189.1,135.72
2018,8,11,14,45,98.0,280.0,1.75,28.7,358.5,172.55,133.76
2018,8,11,15,0,66.0,276.0,1.8,28.6,326.0,181.85,141.5
2018,8,11,15,15,45.5,233.0,1.75,28.45,266.5,157.73,122.69
2018,8,11,15,30,25.0,190.0,1.7,28.3,207.0,132.19,102.62
2018,8,11,15,45,30.5,184.5,1.7,28.15,204.0,128.92,100.37
2018,8,11,16,0,36.0,179.0,1.7,28.0,201.0,125.49,97.96
2018,8,11,16,15,36.5,167.0,1.6,27.85,188.0,117.91,92.14
2018,8,11,16,30,37.0,155.0,1.5,27.7,175.0,110.15,86.15
2018,8,11,16,45,18.5,111.5,1.45,27.55,121.5,82.03,63.26
2018,8,11,17,0,0.0,68.0,1.4,27.4,68.0,52.16,38.55
