Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,17,15,0.0,64.5,1.3,27.05,64.5,49.45,36.48
2018,8,11,17,30,0.0,61.0,1.2,26.7,61.0,46.74,34.33
2018,8,11,17,45,0.0,43.0,1.05,26.35,43.0,32.85,22.56
2018,8,11,18,0,0.0,25.0,0.9,26.0,25.0,19.03,10.7
2018,8,11,18,15,0.0,18.5,0.9,26.0,18.5,14.06,6.34
2018,8,11,18,30,0.0,12.0,0.9,26.0,12.0,9.1,1.96
2018,8,11,18,45,0.0,8.0,0.75,25.0,8.0,6.06,0.0
2018,8,11,19,0,0.0,4.0,0.6,24.0,4.0,3.15,0.0
2018,8,11,19,15,0.0,2.0,0.6,23.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.0,0.5,0.85,19.75,0.5,0.0,0.0
2018,8,12,5,30,6.0,1.0,1.0,20.2,1.0,0.0,0.0
2018,8,12,5,45,72.5,14.0,1.15,20.65,19.0,68.43,0.0
2018,8,12,6,0,139.0,27.0,1.3,21.1,37.0,195.23,107.24
2018,8,12,6,15,228.0,41.5,1.3,21.5,73.5,303.17,236.88
2018,8,12,6,30,317.0,56.0,1.3,21.9,110.0,404.43,322.29
2018,8,12,6,45,383.0,67.5,1.25,22.35,155.5,484.87,386.02
2018,8,12,7,0,449.0,79.0,1.2,22.8,201.0,568.07,448.17
2018,8,12,7,15,476.5,91.0,1.05,23.5,245.5,616.18,480.18
2018,8,12,7,30,504.0,103.0,0.9,24.2,290.0,663.44,509.63
2018,8,12,7,45,558.5,107.5,0.8,24.95,344.0,738.79,556.95
2018,8,12,8,0,613.0,112.0,0.7,25.7,398.0,802.28,593.54
2018,8,12,8,15,629.0,121.0,0.7,26.15,443.5,829.92,607.71
2018,8,12,8,30,645.0,130.0,0.7,26.6,489.0,854.63,620.2
2018,8,12,8,45,677.5,131.5,0.65,27.05,538.5,884.11,634.68
2018,8,12,9,0,710.0,133.0,0.6,27.5,588.0,910.21,646.7
2018,8,12,9,15,722.0,139.0,0.6,27.8,629.0,917.43,648.31
2018,8,12,9,30,734.0,145.0,0.6,28.1,670.0,921.06,648.12
2018,8,12,9,45,736.5,153.5,0.6,28.4,704.5,914.53,641.89
2018,8,12,10,0,739.0,162.0,0.6,28.7,739.0,904.42,633.77
2018,8,12,10,15,742.5,168.0,0.6,28.85,768.5,881.01,618.03
2018,8,12,10,30,746.0,174.0,0.6,29.0,798.0,862.43,605.57
2018,8,12,10,45,716.5,198.0,0.6,29.15,812.0,836.87,588.27
2018,8,12,11,0,687.0,222.0,0.6,29.3,826.0,800.8,563.47
2018,8,12,11,15,559.0,301.0,0.6,29.4,799.0,728.86,513.91
2018,8,12,11,30,431.0,380.0,0.6,29.5,772.0,662.97,468.14
2018,8,12,11,45,452.5,364.5,0.65,29.6,780.5,634.45,449.89
2018,8,12,12,0,474.0,349.0,0.7,29.7,789.0,603.25,428.9
2018,8,12,12,15,441.0,370.0,0.7,29.75,780.0,562.39,399.82
2018,8,12,12,30,408.0,391.0,0.7,29.8,771.0,522.54,371.19
2018,8,12,12,45,396.0,392.0,0.75,29.85,759.0,482.06,342.26
2018,8,12,13,0,384.0,393.0,0.8,29.9,747.0,447.3,316.59
2018,8,12,13,15,425.0,366.5,0.8,29.95,753.5,408.51,286.68
2018,8,12,13,30,466.0,340.0,0.8,30.0,760.0,370.87,256.36
2018,8,12,13,45,555.0,286.5,0.85,30.0,775.5,327.39,219.67
2018,8,12,14,0,644.0,233.0,0.9,30.0,791.0,269.85,171.95
2018,8,12,14,15,642.0,225.5,0.9,29.95,766.5,219.52,134.74
2018,8,12,14,30,640.0,218.0,0.9,29.9,742.0,169.91,104.29
2018,8,12,14,45,611.0,217.0,0.9,29.9,700.0,124.25,94.7
2018,8,12,15,0,582.0,216.0,0.9,29.9,658.0,126.37,96.7
2018,8,12,15,15,427.0,230.0,0.85,29.75,545.0,134.53,103.43
2018,8,12,15,30,272.0,244.0,0.8,29.6,432.0,149.49,115.58
2018,8,12,15,45,143.0,170.5,0.7,29.5,269.0,107.89,82.61
2018,8,12,16,0,14.0,97.0,0.6,29.4,106.0,72.42,54.18
2018,8,12,16,15,68.0,145.0,0.6,29.2,181.5,100.51,77.42
2018,8,12,16,30,122.0,193.0,0.6,29.0,257.0,128.98,100.79
2018,8,12,16,45,77.5,157.5,0.6,28.8,196.5,111.59,87.01
2018,8,12,17,0,33.0,122.0,0.6,28.6,136.0,88.44,68.41
2018,8,12,17,15,18.0,90.5,0.65,28.15,98.0,67.39,51.3
2018,8,12,17,30,3.0,59.0,0.7,27.7,60.0,45.24,32.89
2018,8,12,17,45,2.0,39.0,0.7,27.2,39.5,29.79,19.87
2018,8,12,18,0,1.0,19.0,0.7,26.7,19.0,14.45,6.74
2018,8,12,18,15,0.5,12.5,0.7,26.7,12.5,9.48,2.41
2018,8,12,18,30,0.0,6.0,0.7,26.7,6.0,4.54,0.0
2018,8,12,18,45,1.5,4.5,0.65,25.75,4.5,3.52,0.0
2018,8,12,19,0,3.0,3.0,0.6,24.8,3.0,2.36,0.0
2018,8,12,19,15,1.5,1.5,0.55,24.55,1.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.8,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.1,1.0,0.0,0.0
2018,8,13,5,45,62.5,14.0,1.15,19.4,18.0,60.51,0.0
2018,8,13,6,0,120.0,27.0,1.3,19.7,35.0,178.51,90.25
2018,8,13,6,15,207.5,43.0,1.35,20.0,71.5,288.9,226.35
2018,8,13,6,30,295.0,59.0,1.4,20.3,108.0,390.01,313.22
2018,8,13,6,45,366.0,71.5,1.4,20.55,154.5,475.6,382.31
2018,8,13,7,0,437.0,84.0,1.4,20.8,201.0,564.22,450.07
2018,8,13,7,15,489.5,92.5,1.45,21.35,251.0,631.03,498.2
2018,8,13,7,30,542.0,101.0,1.5,21.9,301.0,708.68,552.01
2018,8,13,7,45,582.0,107.5,1.55,22.4,352.0,762.17,586.75
2018,8,13,8,0,622.0,114.0,1.6,22.9,403.0,813.61,619.2
2018,8,13,8,15,651.5,119.0,1.55,23.35,452.5,850.17,639.74
2018,8,13,8,30,681.0,124.0,1.5,23.8,502.0,883.85,657.99
2018,8,13,8,45,704.5,128.0,1.45,24.25,549.5,907.04,669.01
2018,8,13,9,0,728.0,132.0,1.4,24.7,597.0,926.84,677.8
2018,8,13,9,15,746.0,135.0,1.35,25.05,640.0,936.3,680.2
2018,8,13,9,30,764.0,138.0,1.3,25.4,683.0,934.83,675.84
2018,8,13,9,45,778.5,139.5,1.2,25.8,721.0,932.24,670.18
2018,8,13,10,0,793.0,141.0,1.1,26.2,759.0,925.81,662.23
2018,8,13,10,15,792.0,147.0,1.05,26.45,786.0,905.66,647.04
2018,8,13,10,30,791.0,153.0,1.0,26.7,813.0,882.19,630.09
2018,8,13,10,45,714.5,189.5,0.95,27.0,799.5,826.19,592.12
2018,8,13,11,0,638.0,226.0,0.9,27.3,786.0,762.94,547.72
2018,8,13,11,15,558.0,272.5,0.95,27.5,769.5,704.92,507.66
2018,8,13,11,30,478.0,319.0,1.0,27.7,753.0,648.69,468.2
2018,8,13,11,45,418.5,349.5,1.0,27.85,732.5,598.27,432.32
2018,8,13,12,0,359.0,380.0,1.0,28.0,712.0,545.38,394.51
2018,8,13,12,15,351.0,386.5,1.05,28.1,712.0,516.66,373.91
2018,8,13,12,30,343.0,393.0,1.1,28.2,712.0,487.6,352.49
2018,8,13,12,45,396.5,369.0,1.2,28.3,736.0,466.67,336.59
2018,8,13,13,0,450.0,345.0,1.3,28.4,760.0,441.26,316.26
2018,8,13,13,15,460.5,330.5,1.35,28.4,749.5,399.69,283.81
2018,8,13,13,30,471.0,316.0,1.4,28.4,739.0,357.43,250.11
2018,8,13,13,45,617.5,245.5,1.45,28.45,787.0,314.47,210.99
2018,8,13,14,0,764.0,175.0,1.5,28.5,835.0,266.48,166.68
2018,8,13,14,15,775.5,164.0,1.5,28.45,815.0,210.96,124.44
2018,8,13,14,30,787.0,153.0,1.5,28.4,795.0,154.39,89.5
2018,8,13,14,45,776.5,150.0,1.5,28.3,761.0,103.61,79.01
2018,8,13,15,0,766.0,147.0,1.5,28.2,727.0,103.62,79.29
2018,8,13,15,15,752.5,143.5,1.45,28.1,688.0,103.16,79.12
2018,8,13,15,30,739.0,140.0,1.4,28.0,649.0,94.3,72.14
2018,8,13,15,45,721.5,135.5,1.4,27.9,604.5,93.0,71.33
2018,8,13,16,0,704.0,131.0,1.4,27.8,560.0,91.57,70.42
2018,8,13,16,15,680.5,126.0,1.3,27.75,512.5,89.57,69.01
2018,8,13,16,30,657.0,121.0,1.2,27.7,465.0,87.46,67.52
2018,8,13,16,45,625.5,115.0,1.1,27.6,415.0,84.41,65.26
2018,8,13,17,0,594.0,109.0,1.0,27.5,365.0,81.25,62.89
2018,8,13,17,15,552.5,101.0,0.9,27.1,314.0,76.4,59.14
2018,8,13,17,30,511.0,93.0,0.8,26.7,263.0,71.42,55.18
2018,8,13,17,45,455.0,83.0,0.75,26.3,214.5,61.85,47.21
2018,8,13,18,0,399.0,73.0,0.7,25.9,166.0,54.55,40.96
2018,8,13,18,15,320.0,59.0,0.7,25.9,121.5,44.22,31.84
2018,8,13,18,30,241.0,45.0,0.7,25.9,77.0,33.82,22.43
2018,8,13,18,45,152.0,29.0,0.65,25.05,46.0,21.88,10.01
2018,8,13,19,0,63.0,13.0,0.6,24.2,15.0,10.23,0.0
2018,8,13,19,15,31.5,6.5,0.65,24.0,7.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,0.3,19.15,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,8,14,5,45,53.0,12.0,0.45,19.65,15.5,51.4,0.0
2018,8,14,6,0,106.0,24.0,0.5,19.9,31.0,159.84,71.5
2018,8,14,6,15,192.0,41.0,0.5,20.3,67.5,272.56,211.19
2018,8,14,6,30,278.0,58.0,0.5,20.7,104.0,373.59,296.42
2018,8,14,6,45,346.5,71.5,0.55,21.1,149.5,457.85,363.39
2018,8,14,7,0,415.0,85.0,0.6,21.5,195.0,544.96,428.82
2018,8,14,7,15,466.5,94.5,0.7,22.2,244.5,611.64,476.23
2018,8,14,7,30,518.0,104.0,0.8,22.9,294.0,678.69,521.97
2018,8,14,7,45,557.0,111.5,0.9,23.55,344.0,741.57,563.16
2018,8,14,8,0,596.0,119.0,1.0,24.2,394.0,793.01,595.36
2018,8,14,8,15,626.0,124.5,1.1,24.7,443.5,830.57,618.01
2018,8,14,8,30,656.0,130.0,1.2,25.2,493.0,865.28,638.58
2018,8,14,8,45,680.0,134.0,1.25,25.65,539.5,888.98,651.18
2018,8,14,9,0,704.0,138.0,1.3,26.1,586.0,909.3,661.7
2018,8,14,9,15,725.0,140.0,1.35,26.4,629.5,920.69,666.93
2018,8,14,9,30,746.0,142.0,1.4,26.7,673.0,920.65,665.07
2018,8,14,9,45,765.0,141.0,1.4,27.0,711.5,920.07,662.47
2018,8,14,10,0,784.0,140.0,1.4,27.3,750.0,915.52,657.52
2018,8,14,10,15,794.0,142.0,1.45,27.5,781.5,901.69,647.79
2018,8,14,10,30,804.0,144.0,1.5,27.7,813.0,884.18,635.9
2018,8,14,10,45,812.0,145.0,1.55,27.85,838.5,860.3,620.13
2018,8,14,11,0,820.0,146.0,1.6,28.0,864.0,832.98,602.19
2018,8,14,11,15,826.5,146.0,1.6,28.15,882.5,800.2,580.11
2018,8,14,11,30,833.0,146.0,1.6,28.3,901.0,754.31,548.3
2018,8,14,11,45,838.5,144.5,1.65,28.4,912.0,714.97,520.59
2018,8,14,12,0,844.0,143.0,1.7,28.5,923.0,673.15,490.39
2018,8,14,12,15,825.5,154.5,1.7,28.55,919.0,630.05,457.88
2018,8,14,12,30,807.0,166.0,1.7,28.6,915.0,579.25,419.48
2018,8,14,12,45,764.5,187.5,1.7,28.7,894.0,523.19,376.51
2018,8,14,13,0,722.0,209.0,1.7,28.8,873.0,468.85,334.06
2018,8,14,13,15,760.5,188.0,1.7,28.8,878.0,423.18,296.11
2018,8,14,13,30,799.0,167.0,1.7,28.8,883.0,372.49,253.05
2018,8,14,13,45,784.5,169.0,1.7,28.85,858.5,317.3,207.45
2018,8,14,14,0,770.0,171.0,1.7,28.9,834.0,263.47,164.04
2018,8,14,14,15,772.5,163.5,1.7,28.85,810.5,208.23,122.56
2018,8,14,14,30,775.0,156.0,1.7,28.8,787.0,152.94,89.33
2018,8,14,14,45,765.0,152.5,1.65,28.75,753.0,104.82,79.87
2018,8,14,15,0,755.0,149.0,1.6,28.7,719.0,104.61,79.95
2018,8,14,15,15,593.5,187.5,1.55,28.6,620.5,114.58,88.21
2018,8,14,15,30,432.0,226.0,1.5,28.5,522.0,135.42,105.24
2018,8,14,15,45,341.5,234.5,1.5,28.45,458.5,148.01,115.63
2018,8,14,16,0,251.0,243.0,1.5,28.4,395.0,151.06,118.42
2018,8,14,16,15,447.0,182.5,1.4,28.3,426.0,118.08,92.09
2018,8,14,16,30,643.0,122.0,1.3,28.2,457.0,87.92,67.73
2018,8,14,16,45,513.0,129.5,1.2,28.15,379.0,90.77,70.39
2018,8,14,17,0,383.0,137.0,1.1,28.1,301.0,93.76,73.13
2018,8,14,17,15,199.5,102.5,1.05,27.6,187.0,72.83,56.02
2018,8,14,17,30,16.0,68.0,1.0,27.1,73.0,51.72,38.48
2018,8,14,17,45,8.0,41.0,0.9,26.6,43.5,31.4,21.29
2018,8,14,18,0,0.0,14.0,0.8,26.1,14.0,10.63,3.48
2018,8,14,18,15,0.0,10.5,0.8,26.1,10.5,7.96,1.12
2018,8,14,18,30,0.0,7.0,0.8,26.1,7.0,5.3,0.0
2018,8,14,18,45,0.0,4.5,0.85,25.25,4.5,3.4,0.0
2018,8,14,19,0,0.0,2.0,0.9,24.4,2.0,1.57,0.0
2018,8,14,19,15,0.0,1.0,0.9,24.3,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,15,5,45,51.0,12.0,1.35,20.1,15.0,49.81,0.0
2018,8,15,6,0,102.0,24.0,1.5,20.5,30.0,140.31,53.28
2018,8,15,6,15,188.5,41.0,1.55,20.85,66.5,270.27,210.0
2018,8,15,6,30,275.0,58.0,1.6,21.2,103.0,371.32,297.5
2018,8,15,6,45,334.5,72.0,1.65,21.55,146.5,447.79,360.37
2018,8,15,7,0,394.0,86.0,1.7,21.9,190.0,526.65,421.68
2018,8,15,7,15,444.0,97.0,1.5,22.55,239.0,593.42,469.08
2018,8,15,7,30,494.0,108.0,1.3,23.2,288.0,660.49,513.72
2018,8,15,7,45,508.5,121.0,1.15,23.85,331.5,694.22,532.79
2018,8,15,8,0,523.0,134.0,1.0,24.5,375.0,725.9,549.65
2018,8,15,8,15,566.5,139.5,0.9,25.1,428.0,786.82,586.04
2018,8,15,8,30,610.0,145.0,0.8,25.7,481.0,835.32,612.39
2018,8,15,8,45,648.0,146.5,0.7,26.35,532.0,870.57,629.26
2018,8,15,9,0,686.0,148.0,0.6,27.0,583.0,902.28,643.46
2018,8,15,9,15,698.0,154.5,0.5,27.15,624.0,909.81,643.59
2018,8,15,9,30,710.0,161.0,0.4,27.3,665.0,913.75,641.93
2018,8,15,9,45,617.5,212.0,0.25,27.5,667.5,858.31,602.37
2018,8,15,10,0,525.0,263.0,0.1,27.7,670.0,793.54,556.46
2018,8,15,10,15,571.0,254.0,0.2,27.8,713.5,805.97,565.96
2018,8,15,10,30,617.0,245.0,0.3,27.9,757.0,820.06,575.39
2018,8,15,10,45,641.0,240.5,0.35,27.95,787.0,808.23,567.67
2018,8,15,11,0,665.0,236.0,0.4,28.0,817.0,792.26,557.6
2018,8,15,11,15,531.0,309.5,0.5,28.05,779.5,711.58,503.83
2018,8,15,11,30,397.0,383.0,0.6,28.1,742.0,637.8,454.08
2018,8,15,11,45,375.0,399.0,0.7,28.1,741.0,598.25,428.27
2018,8,15,12,0,353.0,415.0,0.8,28.1,740.0,566.92,406.91
2018,8,15,12,15,409.5,391.0,0.8,28.25,769.5,555.47,398.31
2018,8,15,12,30,466.0,367.0,0.8,28.4,799.0,535.84,383.22
2018,8,15,12,45,482.0,355.0,0.85,28.55,799.5,498.34,355.42
2018,8,15,13,0,498.0,343.0,0.9,28.7,800.0,459.15,325.64
2018,8,15,13,15,313.0,375.5,0.9,28.8,661.0,373.91,265.7
2018,8,15,13,30,128.0,408.0,0.9,28.9,522.0,313.84,225.54
2018,8,15,13,45,147.5,408.5,0.95,29.05,537.0,302.63,216.3
2018,8,15,14,0,167.0,409.0,1.0,29.2,552.0,288.8,204.92
2018,8,15,14,15,214.0,393.5,1.05,29.25,571.0,268.72,188.77
2018,8,15,14,30,261.0,378.0,1.1,29.3,590.0,228.41,160.64
2018,8,15,14,45,255.5,359.0,1.1,29.35,559.0,198.32,153.13
2018,8,15,15,0,250.0,340.0,1.1,29.4,528.0,191.82,148.44
2018,8,15,15,15,340.5,296.0,1.1,29.3,537.0,176.05,136.48
2018,8,15,15,30,431.0,252.0,1.1,29.2,546.0,149.24,115.69
2018,8,15,15,45,387.5,246.0,1.1,29.1,497.0,155.29,120.95
2018,8,15,16,0,344.0,240.0,1.1,29.0,448.0,151.98,118.7
2018,8,15,16,15,386.5,208.0,1.0,28.95,423.0,136.81,106.87
2018,8,15,16,30,429.0,176.0,0.9,28.9,398.0,115.64,90.1
2018,8,15,16,45,446.0,155.5,0.85,28.8,364.5,105.2,81.97
2018,8,15,17,0,463.0,135.0,0.8,28.7,331.0,94.04,73.11
2018,8,15,17,15,451.0,120.5,0.75,28.3,290.0,85.5,66.39
2018,8,15,17,30,439.0,106.0,0.7,27.9,249.0,76.54,59.17
2018,8,15,17,45,371.0,93.0,0.65,27.5,198.5,67.51,51.7
2018,8,15,18,0,303.0,80.0,0.6,27.1,148.0,58.36,43.89
2018,8,15,18,15,238.5,63.0,0.6,27.1,107.5,46.37,33.37
2018,8,15,18,30,174.0,46.0,0.6,27.1,67.0,34.09,22.34
2018,8,15,18,45,105.0,28.5,0.6,26.4,39.5,21.27,7.93
2018,8,15,19,0,36.0,11.0,0.6,25.7,12.0,8.65,0.0
2018,8,15,19,15,18.0,5.5,0.65,25.6,6.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,5,45,39.5,11.0,0.65,22.1,13.5,39.91,0.0
2018,8,16,6,0,79.0,22.0,0.6,22.3,27.0,115.99,33.45
2018,8,16,6,15,157.5,40.5,0.7,22.65,62.0,223.7,171.37
2018,8,16,6,30,236.0,59.0,0.8,23.0,97.0,338.45,267.45
2018,8,16,6,45,303.0,74.0,0.9,23.35,141.5,421.97,335.08
2018,8,16,7,0,370.0,89.0,1.0,23.7,186.0,508.33,401.61
2018,8,16,7,15,421.5,100.5,1.1,24.35,234.5,576.55,451.0
2018,8,16,7,30,473.0,112.0,1.2,25.0,283.0,645.18,498.63
2018,8,16,7,45,512.5,120.5,1.35,25.65,332.5,697.5,533.47
2018,8,16,8,0,552.0,129.0,1.5,26.3,382.0,759.24,573.92
2018,8,16,8,15,582.0,136.0,1.65,26.8,430.5,798.43,598.32
2018,8,16,8,30,612.0,143.0,1.8,27.3,479.0,834.78,620.63
2018,8,16,8,45,635.0,149.0,1.9,27.8,525.0,859.78,634.69
2018,8,16,9,0,658.0,155.0,2.0,28.3,571.0,881.44,646.57
2018,8,16,9,15,680.5,156.5,2.0,28.6,613.5,894.03,652.09
2018,8,16,9,30,703.0,158.0,2.0,28.9,656.0,902.93,655.39
2018,8,16,9,45,722.5,158.5,2.05,29.15,694.5,903.99,654.4
2018,8,16,10,0,742.0,159.0,2.1,29.4,733.0,901.21,651.16
2018,8,16,10,15,752.0,161.0,2.05,29.6,764.0,879.99,635.35
2018,8,16,10,30,762.0,163.0,2.0,29.8,795.0,863.11,622.69
2018,8,16,10,45,769.5,165.0,2.0,30.0,819.5,840.48,606.84
2018,8,16,11,0,777.0,167.0,2.0,30.2,844.0,814.46,588.91
2018,8,16,11,15,782.0,168.5,1.95,30.4,862.0,782.74,565.92
2018,8,16,11,30,787.0,170.0,1.9,30.6,880.0,748.07,540.68
2018,8,16,11,45,790.0,170.5,1.9,30.75,890.0,708.4,512.2
2018,8,16,12,0,793.0,171.0,1.9,30.9,900.0,666.36,481.56
2018,8,16,12,15,750.0,195.0,1.85,30.95,886.0,611.89,441.3
2018,8,16,12,30,707.0,219.0,1.8,31.0,872.0,561.07,402.99
2018,8,16,12,45,587.5,277.0,1.75,31.1,817.5,493.98,353.02
2018,8,16,13,0,468.0,335.0,1.7,31.2,763.0,439.71,312.4
2018,8,16,13,15,617.5,256.0,1.65,31.25,812.0,406.06,283.07
2018,8,16,13,30,767.0,177.0,1.6,31.3,861.0,364.66,245.15
2018,8,16,13,45,770.5,170.5,1.55,31.3,844.0,310.66,200.48
2018,8,16,14,0,774.0,164.0,1.5,31.3,827.0,256.16,156.56
2018,8,16,14,15,767.0,161.5,1.45,31.25,800.5,202.14,117.24
2018,8,16,14,30,760.0,159.0,1.4,31.2,774.0,149.13,87.34
2018,8,16,14,45,750.0,155.5,1.35,31.15,740.5,106.42,80.32
2018,8,16,15,0,740.0,152.0,1.3,31.1,707.0,97.51,73.45
2018,8,16,15,15,726.5,148.0,1.25,31.0,668.0,96.93,73.19
2018,8,16,15,30,713.0,144.0,1.2,30.9,629.0,96.24,72.85
2018,8,16,15,45,695.5,139.5,1.15,30.85,585.5,95.04,72.1
2018,8,16,16,0,678.0,135.0,1.1,30.8,542.0,93.73,71.28
2018,8,16,16,15,654.5,129.5,1.05,30.75,495.0,91.54,69.75
2018,8,16,16,30,631.0,124.0,1.0,30.7,448.0,89.21,68.11
2018,8,16,16,45,600.5,117.0,0.95,30.65,399.0,85.61,65.43
2018,8,16,17,0,570.0,110.0,0.9,30.6,350.0,81.87,62.6
2018,8,16,17,15,527.0,102.0,0.85,30.05,300.0,77.06,58.96
2018,8,16,17,30,484.0,94.0,0.8,29.5,250.0,69.38,52.83
2018,8,16,17,45,425.0,83.5,0.75,28.95,202.0,61.85,46.65
2018,8,16,18,0,366.0,73.0,0.7,28.4,154.0,54.23,40.17
2018,8,16,18,15,283.5,59.0,0.7,28.4,111.5,43.94,31.11
2018,8,16,18,30,201.0,45.0,0.7,28.4,69.0,33.58,21.68
2018,8,16,18,45,118.0,27.5,0.75,27.45,40.0,20.57,6.27
2018,8,16,19,0,35.0,10.0,0.8,26.5,11.0,7.87,0.0
2018,8,16,19,15,17.5,5.0,0.85,26.25,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,17,5,45,31.5,10.5,1.25,22.5,12.5,33.19,0.0
2018,8,17,6,0,63.0,21.0,1.4,22.9,25.0,100.16,18.39
2018,8,17,6,15,133.5,40.0,1.55,23.35,58.0,203.04,154.74
2018,8,17,6,30,204.0,59.0,1.7,23.8,91.0,290.92,231.53
2018,8,17,6,45,284.0,74.0,1.85,24.25,137.0,404.71,323.74
2018,8,17,7,0,364.0,89.0,2.0,24.7,183.0,502.79,400.55
2018,8,17,7,15,408.5,100.5,2.1,25.2,229.0,564.03,445.85
2018,8,17,7,30,453.0,112.0,2.2,25.7,275.0,625.46,489.55
2018,8,17,7,45,483.0,123.5,2.3,26.25,322.0,671.88,520.78
2018,8,17,8,0,513.0,135.0,2.4,26.8,369.0,716.84,550.14
2018,8,17,8,15,548.0,142.0,2.5,27.2,418.5,759.3,577.41
2018,8,17,8,30,583.0,149.0,2.6,27.6,468.0,811.51,610.9
2018,8,17,8,45,605.5,156.5,2.7,28.05,514.0,837.68,625.95
2018,8,17,9,0,628.0,164.0,2.8,28.5,560.0,860.56,638.89
2018,8,17,9,15,659.0,164.5,2.85,28.7,606.0,880.83,650.39
2018,8,17,9,30,690.0,165.0,2.9,28.9,652.0,897.19,659.35
2018,8,17,9,45,666.0,185.0,3.0,29.15,676.5,876.92,644.33
2018,8,17,10,0,642.0,205.0,3.1,29.4,701.0,853.39,627.21
2018,8,17,10,15,640.0,215.5,3.15,29.55,727.0,838.23,615.45
2018,8,17,10,30,638.0,226.0,3.2,29.7,753.0,819.93,601.56
2018,8,17,10,45,601.0,253.5,3.25,29.9,762.5,783.44,574.5
2018,8,17,11,0,564.0,281.0,3.3,30.1,772.0,742.75,544.71
2018,8,17,11,15,484.0,330.0,3.35,30.2,757.5,690.25,505.89
2018,8,17,11,30,404.0,379.0,3.4,30.3,743.0,638.35,467.43
2018,8,17,11,45,347.0,409.0,3.45,30.45,724.0,585.24,428.54
2018,8,17,12,0,290.0,439.0,3.5,30.6,705.0,542.75,396.83
2018,8,17,12,15,291.5,436.5,3.5,30.6,704.5,514.54,375.96
2018,8,17,12,30,293.0,434.0,3.5,30.6,704.0,485.73,354.3
2018,8,17,12,45,310.0,426.5,3.55,30.65,710.5,460.83,335.02
2018,8,17,13,0,327.0,419.0,3.6,30.7,717.0,434.19,313.9
2018,8,17,13,15,361.5,399.5,3.6,30.7,724.5,405.25,290.24
2018,8,17,13,30,396.0,380.0,3.6,30.7,732.0,373.18,263.48
2018,8,17,13,45,386.5,372.0,3.6,30.65,709.0,332.75,231.62
2018,8,17,14,0,377.0,364.0,3.6,30.6,686.0,293.77,201.61
2018,8,17,14,15,415.5,335.0,3.6,30.55,679.0,240.96,161.45
2018,8,17,14,30,454.0,306.0,3.6,30.5,672.0,195.25,131.9
2018,8,17,14,45,416.5,307.5,3.6,30.4,632.0,167.94,129.83
2018,8,17,15,0,379.0,309.0,3.6,30.3,592.0,182.03,141.34
2018,8,17,15,15,286.5,306.5,3.5,30.2,513.5,179.66,139.79
2018,8,17,15,30,194.0,304.0,3.4,30.1,435.0,187.65,146.54
2018,8,17,15,45,289.5,265.0,3.35,29.95,445.5,162.4,126.84
2018,8,17,16,0,385.0,226.0,3.3,29.8,456.0,145.84,113.99
2018,8,17,16,15,449.0,188.5,3.15,29.55,434.5,121.94,95.08
2018,8,17,16,30,513.0,151.0,3.0,29.3,413.0,102.94,79.95
2018,8,17,16,45,452.5,145.0,2.8,29.1,357.5,99.15,77.19
2018,8,17,17,0,392.0,139.0,2.6,28.9,302.0,95.38,74.39
2018,8,17,17,15,409.5,117.5,2.4,28.4,267.0,83.03,64.46
2018,8,17,17,30,427.0,96.0,2.2,27.9,232.0,69.92,53.71
2018,8,17,17,45,405.5,80.5,2.0,27.45,190.5,59.63,45.1
2018,8,17,18,0,384.0,65.0,1.8,27.0,149.0,48.95,35.94
2018,8,17,18,15,307.5,53.0,1.8,27.0,108.5,39.94,27.91
2018,8,17,18,30,231.0,41.0,1.8,27.0,68.0,30.89,19.51
2018,8,17,18,45,138.5,25.5,1.7,26.15,39.5,19.26,4.1
2018,8,17,19,0,46.0,10.0,1.6,25.3,11.0,7.87,0.0
2018,8,17,19,15,23.0,5.0,1.65,25.2,5.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.85,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.7,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.5,23.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,5,45,16.5,6.0,2.1,22.6,7.0,17.77,0.0
2018,8,18,6,0,33.0,12.0,2.2,22.8,14.0,53.03,0.88
2018,8,18,6,15,16.5,10.5,2.35,23.1,11.5,26.05,15.3
2018,8,18,6,30,0.0,9.0,2.5,23.4,9.0,6.82,0.0
2018,8,18,6,45,0.0,13.5,2.6,23.7,13.5,10.24,2.81
2018,8,18,7,0,0.0,18.0,2.7,24.0,18.0,13.68,5.7
2018,8,18,7,15,0.0,47.5,2.75,24.35,47.5,36.31,24.44
2018,8,18,7,30,0.0,77.0,2.8,24.7,77.0,60.46,44.16
2018,8,18,7,45,25.5,120.5,2.85,25.0,132.0,141.85,111.03
2018,8,18,8,0,51.0,164.0,2.9,25.3,187.0,215.67,169.92
2018,8,18,8,15,44.0,184.5,2.9,25.55,206.0,227.18,177.57
2018,8,18,8,30,37.0,205.0,2.9,25.8,225.0,238.04,184.77
2018,8,18,8,45,27.0,210.0,2.9,26.0,225.5,227.63,175.48
2018,8,18,9,0,17.0,215.0,2.9,26.2,226.0,198.47,151.87
2018,8,18,9,15,21.5,238.5,2.85,26.45,253.0,222.38,169.87
2018,8,18,9,30,26.0,262.0,2.8,26.7,280.0,266.82,203.07
2018,8,18,9,45,54.5,304.0,2.8,26.9,345.0,332.02,252.12
2018,8,18,10,0,83.0,346.0,2.8,27.1,410.0,394.47,297.96
2018,8,18,10,15,56.5,327.0,2.75,27.25,371.5,342.97,258.25
2018,8,18,10,30,30.0,308.0,2.7,27.4,333.0,294.7,221.2
2018,8,18,10,45,22.5,284.5,2.6,27.55,303.5,261.74,196.08
2018,8,18,11,0,15.0,261.0,2.5,27.7,274.0,219.66,164.03
2018,8,18,11,15,14.5,257.5,2.5,27.75,270.5,214.51,160.03
2018,8,18,11,30,14.0,254.0,2.5,27.8,267.0,209.5,156.06
2018,8,18,11,45,14.5,255.0,2.5,27.8,268.5,208.81,155.42
2018,8,18,12,0,15.0,256.0,2.5,27.8,270.0,208.01,154.7
2018,8,18,12,15,48.0,330.0,2.5,27.7,374.0,284.07,211.64
2018,8,18,12,30,81.0,404.0,2.5,27.6,478.0,348.59,258.49
2018,8,18,12,45,98.5,424.0,2.5,27.5,514.0,359.92,265.99
2018,8,18,13,0,116.0,444.0,2.5,27.4,550.0,362.82,267.26
2018,8,18,13,15,119.5,429.5,2.5,27.15,537.0,338.56,248.96
2018,8,18,13,30,123.0,415.0,2.5,26.9,524.0,314.63,230.78
2018,8,18,13,45,78.5,315.5,2.45,26.65,384.5,238.82,175.57
2018,8,18,14,0,34.0,216.0,2.4,26.4,245.0,159.69,117.52
2018,8,18,14,15,17.0,145.0,2.35,26.2,159.5,107.11,78.02
2018,8,18,14,30,0.0,74.0,2.3,26.0,74.0,57.21,39.83
2018,8,18,14,45,1.0,96.0,2.3,25.75,96.5,74.12,55.95
2018,8,18,15,0,2.0,118.0,2.3,25.5,119.0,90.09,69.27
2018,8,18,15,15,14.0,157.0,2.2,25.4,166.5,117.55,92.0
2018,8,18,15,30,26.0,196.0,2.1,25.3,214.0,135.68,107.04
2018,8,18,15,45,145.5,220.5,2.05,25.2,308.5,145.01,114.97
2018,8,18,16,0,265.0,245.0,2.0,25.1,403.0,152.74,121.66
2018,8,18,16,15,198.5,218.0,1.9,25.05,330.5,144.28,115.11
2018,8,18,16,30,132.0,191.0,1.8,25.0,258.0,127.85,101.95
2018,8,18,16,45,66.0,125.5,1.7,25.0,159.0,91.67,72.15
2018,8,18,17,0,0.0,60.0,1.6,25.0,60.0,45.97,33.75
2018,8,18,17,15,0.0,48.5,1.45,24.85,48.5,37.09,26.31
2018,8,18,17,30,0.0,37.0,1.3,24.7,37.0,28.23,18.77
2018,8,18,17,45,2.0,30.5,1.15,24.5,31.0,23.26,14.49
2018,8,18,18,0,4.0,24.0,1.0,24.3,25.0,18.3,10.13
2018,8,18,18,15,4.0,23.0,1.0,24.3,23.5,17.53,9.28
2018,8,18,18,30,4.0,22.0,1.0,24.3,22.0,16.79,8.13
2018,8,18,18,45,2.0,13.5,1.05,24.05,13.5,10.28,0.0
2018,8,18,19,0,0.0,5.0,1.1,23.8,5.0,3.93,0.0
2018,8,18,19,15,0.0,2.5,1.2,23.8,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,8,19,5,45,65.0,10.0,1.8,22.1,13.5,59.28,0.0
2018,8,19,6,0,130.0,20.0,1.9,22.3,27.0,167.14,0.0
2018,8,19,6,15,232.0,33.5,1.85,22.55,62.5,296.07,225.05
2018,8,19,6,30,334.0,47.0,1.8,22.8,98.0,407.03,322.45
2018,8,19,6,45,403.0,58.0,1.75,23.1,143.5,496.87,394.94
2018,8,19,7,0,472.0,69.0,1.7,23.4,189.0,584.77,461.91
2018,8,19,7,15,522.0,76.5,1.6,23.75,238.0,650.98,508.98
2018,8,19,7,30,572.0,84.0,1.5,24.1,287.0,716.54,553.02
2018,8,19,7,45,607.0,90.5,1.4,24.45,337.0,764.7,582.79
2018,8,19,8,0,642.0,97.0,1.3,24.8,387.0,810.88,610.0
2018,8,19,8,15,670.5,102.0,1.3,25.25,436.5,846.12,629.93
2018,8,19,8,30,699.0,107.0,1.3,25.7,486.0,878.54,647.69
2018,8,19,8,45,721.5,110.0,1.25,26.15,532.5,899.16,656.83
2018,8,19,9,0,744.0,113.0,1.2,26.6,579.0,910.36,659.95
2018,8,19,9,15,735.5,128.0,1.2,26.95,616.5,906.91,654.92
2018,8,19,9,30,727.0,143.0,1.2,27.3,654.0,907.52,652.85
2018,8,19,9,45,707.5,165.5,1.2,27.65,685.0,894.85,642.45
2018,8,19,10,0,688.0,188.0,1.2,28.0,716.0,878.18,629.85
2018,8,19,10,15,702.0,189.5,1.25,28.2,748.0,867.98,622.65
2018,8,19,10,30,716.0,191.0,1.3,28.4,780.0,854.06,613.08
2018,8,19,10,45,689.0,207.0,1.35,28.6,788.0,815.04,586.23
2018,8,19,11,0,662.0,223.0,1.4,28.8,796.0,774.17,558.11
2018,8,19,11,15,390.5,321.5,1.5,28.95,661.5,608.44,442.35
2018,8,19,11,30,119.0,420.0,1.6,29.1,527.0,442.42,322.88
2018,8,19,11,45,81.0,374.0,1.65,29.2,447.0,356.13,261.75
2018,8,19,12,0,43.0,328.0,1.7,29.3,367.0,286.16,210.73
2018,8,19,12,15,117.0,372.0,1.75,29.35,479.0,360.26,264.96
2018,8,19,12,30,191.0,416.0,1.8,29.4,591.0,417.15,304.54
2018,8,19,12,45,298.0,382.0,1.85,29.45,653.5,423.62,307.5
2018,8,19,13,0,405.0,348.0,1.9,29.5,716.0,417.04,299.78
2018,8,19,13,15,293.0,379.0,1.9,29.45,643.0,364.99,261.59
2018,8,19,13,30,181.0,410.0,1.9,29.4,570.0,329.59,236.95
2018,8,19,13,45,193.0,404.5,1.9,29.4,571.5,309.61,220.94
2018,8,19,14,0,205.0,399.0,1.9,29.4,573.0,288.23,204.14
2018,8,19,14,15,173.5,372.0,1.9,29.3,516.0,249.27,177.38
2018,8,19,14,30,142.0,345.0,1.9,29.2,459.0,215.3,155.9
2018,8,19,14,45,74.0,258.0,1.9,29.1,317.0,172.58,133.75
2018,8,19,15,0,6.0,171.0,1.9,29.0,175.0,127.04,97.89
2018,8,19,15,15,4.0,134.5,1.9,28.85,137.0,101.71,77.81
2018,8,19,15,30,2.0,98.0,1.9,28.7,99.0,75.5,56.73
2018,8,19,15,45,1.0,71.5,1.85,28.55,72.0,55.05,40.12
2018,8,19,16,0,0.0,45.0,1.8,28.4,45.0,34.51,23.23
2018,8,19,16,15,2.5,45.5,1.75,28.2,47.0,34.93,23.7
2018,8,19,16,30,5.0,46.0,1.7,28.0,49.0,35.33,24.16
2018,8,19,16,45,119.0,96.0,1.65,27.8,145.5,66.82,50.75
2018,8,19,17,0,233.0,146.0,1.6,27.6,242.0,99.65,78.37
2018,8,19,17,15,170.5,110.0,1.5,27.2,175.0,77.05,59.74
2018,8,19,17,30,108.0,74.0,1.4,26.8,108.0,55.59,41.83
2018,8,19,17,45,54.0,49.5,1.3,26.4,66.5,37.99,26.9
2018,8,19,18,0,0.0,25.0,1.2,26.0,25.0,19.03,10.63
2018,8,19,18,15,15.5,28.0,1.2,26.0,29.5,22.12,13.02
2018,8,19,18,30,31.0,31.0,1.2,26.0,34.0,23.5,13.36
2018,8,19,18,45,15.5,17.5,1.05,25.25,19.0,13.48,0.0
2018,8,19,19,0,0.0,4.0,0.9,24.5,4.0,3.15,0.0
2018,8,19,19,15,0.0,2.0,0.9,24.35,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,20,5,45,1.5,3.5,1.5,21.65,3.5,3.94,0.0
2018,8,20,6,0,3.0,7.0,1.7,21.8,7.0,7.96,0.0
2018,8,20,6,15,1.5,13.5,1.75,22.0,13.5,11.54,3.33
2018,8,20,6,30,0.0,20.0,1.8,22.2,20.0,15.21,6.78
2018,8,20,6,45,0.0,26.5,1.85,22.4,26.5,20.18,11.09
2018,8,20,7,0,0.0,33.0,1.9,22.6,33.0,25.16,15.33
2018,8,20,7,15,0.0,48.5,1.95,22.85,48.5,37.09,25.26
2018,8,20,7,30,0.0,64.0,2.0,23.1,64.0,49.06,35.08
2018,8,20,7,45,25.0,115.5,2.0,23.4,126.5,135.69,106.71
2018,8,20,8,0,50.0,167.0,2.0,23.7,189.0,219.08,173.3
2018,8,20,8,15,214.5,173.0,2.0,24.1,286.5,432.62,341.81
2018,8,20,8,30,379.0,179.0,2.0,24.5,384.0,627.81,485.33
2018,8,20,8,45,255.5,204.5,1.95,24.9,348.0,499.83,386.03
2018,8,20,9,0,132.0,230.0,1.9,25.3,312.0,373.35,287.93
2018,8,20,9,15,71.5,220.5,1.85,25.65,265.5,273.85,210.67
2018,8,20,9,30,11.0,211.0,1.8,26.0,219.0,183.85,139.13
2018,8,20,9,45,19.0,245.5,1.75,26.35,260.0,220.66,167.17
2018,8,20,10,0,27.0,280.0,1.7,26.7,301.0,275.75,208.0
2018,8,20,10,15,23.0,274.5,1.65,26.95,293.0,261.93,196.69
2018,8,20,10,30,19.0,269.0,1.6,27.2,285.0,234.02,175.21
2018,8,20,10,45,15.5,253.0,1.6,27.5,266.0,215.32,160.73
2018,8,20,11,0,12.0,237.0,1.6,27.8,247.0,197.47,146.9
2018,8,20,11,15,9.0,204.5,1.6,28.0,212.0,167.53,124.04
2018,8,20,11,30,6.0,172.0,1.6,28.2,177.0,138.61,101.91
2018,8,20,11,45,5.5,167.5,1.6,28.45,172.5,134.07,98.31
2018,8,20,12,0,5.0,163.0,1.6,28.7,168.0,129.61,94.76
2018,8,20,12,15,8.5,196.0,1.6,28.8,204.0,156.32,114.95
2018,8,20,12,30,12.0,229.0,1.6,28.9,240.0,181.99,134.09
2018,8,20,12,45,19.0,276.5,1.6,29.0,294.0,218.75,161.26
2018,8,20,13,0,26.0,324.0,1.6,29.1,348.0,248.35,182.71
2018,8,20,13,15,27.0,324.5,1.6,29.1,349.0,243.0,178.51
2018,8,20,13,30,28.0,325.0,1.6,29.1,350.0,237.42,174.26
2018,8,20,13,45,64.5,360.5,1.6,29.1,415.5,261.37,190.52
2018,8,20,14,0,101.0,396.0,1.6,29.1,481.0,277.73,200.76
2018,8,20,14,15,113.0,387.0,1.6,29.05,479.5,247.56,178.48
2018,8,20,14,30,125.0,378.0,1.6,29.0,478.0,228.16,165.98
2018,8,20,14,45,145.5,359.5,1.55,28.95,470.5,210.6,163.47
2018,8,20,15,0,166.0,341.0,1.5,28.9,463.0,203.51,158.31
2018,8,20,15,15,132.0,298.0,1.4,28.8,391.5,183.16,142.67
2018,8,20,15,30,98.0,255.0,1.3,28.7,320.0,161.44,125.85
2018,8,20,15,45,255.5,233.0,1.2,28.65,387.0,145.41,113.43
2018,8,20,16,0,413.0,211.0,1.1,28.6,454.0,132.34,103.27
2018,8,20,16,15,448.0,187.5,1.0,28.5,430.0,121.74,95.06
2018,8,20,16,30,483.0,164.0,0.9,28.4,406.0,110.27,86.07
2018,8,20,16,45,403.5,155.0,0.8,28.3,342.0,104.52,81.69
2018,8,20,17,0,324.0,146.0,0.7,28.2,278.0,101.22,79.27
2018,8,20,17,15,336.0,128.5,0.65,27.9,248.0,90.78,70.93
2018,8,20,17,30,348.0,111.0,0.6,27.6,218.0,78.74,61.08
2018,8,20,17,45,307.5,94.5,0.5,27.35,175.5,67.92,52.01
2018,8,20,18,0,267.0,78.0,0.4,27.1,133.0,56.86,42.47
2018,8,20,18,15,198.5,59.0,0.4,27.1,93.0,43.26,30.52
2018,8,20,18,30,130.0,40.0,0.4,27.1,53.0,29.55,17.95
2018,8,20,18,45,73.5,23.0,0.4,26.55,29.5,17.14,0.0
2018,8,20,19,0,17.0,6.0,0.4,26.0,6.0,4.72,0.0
2018,8,20,19,15,8.5,3.0,0.4,25.75,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.65,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,21,5,45,5.0,5.0,1.5,22.8,5.0,7.89,0.0
2018,8,21,6,0,10.0,10.0,1.7,23.0,10.0,16.1,0.0
2018,8,21,6,15,5.0,22.5,1.85,23.2,22.5,21.47,10.93
2018,8,21,6,30,0.0,35.0,2.0,23.4,35.0,26.92,16.19
2018,8,21,6,45,0.0,47.5,2.15,23.6,47.5,37.59,25.3
2018,8,21,7,0,0.0,60.0,2.3,23.8,60.0,48.04,34.11
2018,8,21,7,15,0.0,54.5,2.4,24.0,54.5,41.72,28.93
2018,8,21,7,30,0.0,49.0,2.5,24.2,49.0,37.47,25.37
2018,8,21,7,45,0.5,49.0,2.6,24.4,49.0,37.98,25.71
2018,8,21,8,0,1.0,49.0,2.7,24.6,49.0,38.51,26.05
2018,8,21,8,15,1.0,79.5,2.8,24.85,80.0,62.11,45.09
2018,8,21,8,30,1.0,110.0,2.9,25.1,111.0,87.83,65.54
2018,8,21,8,45,8.5,156.5,2.95,25.35,162.0,136.73,104.43
2018,8,21,9,0,16.0,203.0,3.0,25.6,213.0,186.15,142.91
2018,8,21,9,15,13.5,195.0,3.05,25.95,204.0,173.73,132.47
2018,8,21,9,30,11.0,187.0,3.1,26.3,195.0,162.34,123.03
2018,8,21,9,45,8.0,179.0,3.15,26.6,185.0,151.22,113.87
2018,8,21,10,0,5.0,171.0,3.2,26.9,175.0,140.7,105.23
2018,8,21,10,15,24.5,242.0,3.2,27.15,262.0,232.8,176.17
2018,8,21,10,30,44.0,313.0,3.2,27.4,349.0,311.72,235.14
2018,8,21,10,45,47.0,327.5,3.25,27.65,367.0,321.34,241.48
2018,8,21,11,0,50.0,342.0,3.3,27.9,385.0,330.04,247.32
2018,8,21,11,15,34.0,311.5,3.3,28.15,341.0,284.49,212.67
2018,8,21,11,30,18.0,281.0,3.3,28.4,297.0,233.81,174.19
2018,8,21,11,45,19.5,294.0,3.35,28.6,311.5,242.67,180.65
2018,8,21,12,0,21.0,307.0,3.4,28.8,326.0,250.99,186.55
2018,8,21,12,15,19.0,296.0,3.4,28.95,313.5,238.52,176.97
2018,8,21,12,30,17.0,285.0,3.4,29.1,301.0,226.49,167.79
2018,8,21,12,45,36.0,330.5,3.45,29.2,363.5,263.6,195.21
2018,8,21,13,0,55.0,376.0,3.5,29.3,426.0,295.63,218.25
2018,8,21,13,15,70.5,382.5,3.5,29.35,445.5,296.35,217.98
2018,8,21,13,30,86.0,389.0,3.5,29.4,465.0,294.65,215.76
2018,8,21,13,45,74.0,357.5,3.5,29.45,421.5,261.61,191.24
2018,8,21,14,0,62.0,326.0,3.5,29.5,378.0,231.17,168.93
2018,8,21,14,15,68.5,302.5,3.5,29.4,358.5,210.1,153.34
2018,8,21,14,30,75.0,279.0,3.5,29.3,339.0,188.96,138.71
2018,8,21,14,45,225.0,275.0,3.5,29.25,442.5,159.81,124.05
2018,8,21,15,0,375.0,271.0,3.5,29.2,546.0,153.06,118.97
2018,8,21,15,15,470.0,228.5,3.45,29.0,553.5,136.88,106.34
