Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,15,30,565.0,186.0,3.4,28.8,561.0,117.85,91.3
2018,8,21,15,45,469.5,187.0,3.35,28.65,484.0,118.68,92.32
2018,8,21,16,0,374.0,188.0,3.3,28.5,407.0,118.6,92.59
2018,8,21,16,15,242.5,142.0,3.1,28.2,279.0,96.48,74.81
2018,8,21,16,30,111.0,96.0,2.9,27.9,151.0,66.22,50.03
2018,8,21,16,45,77.0,76.5,2.7,27.65,112.5,57.32,42.82
2018,8,21,17,0,43.0,57.0,2.5,27.4,74.0,43.32,31.2
2018,8,21,17,15,59.5,67.5,2.25,26.95,87.5,50.82,37.74
2018,8,21,17,30,76.0,78.0,2.0,26.5,101.0,57.69,43.7
2018,8,21,17,45,132.0,54.0,1.8,26.0,84.5,40.31,28.91
2018,8,21,18,0,188.0,30.0,1.6,25.5,68.0,22.93,13.96
2018,8,21,18,15,175.0,30.5,1.6,25.5,57.5,23.17,13.85
2018,8,21,18,30,162.0,31.0,1.6,25.5,47.0,23.4,12.95
2018,8,21,18,45,84.5,17.5,1.55,24.8,25.5,13.26,0.0
2018,8,21,19,0,7.0,4.0,1.5,24.1,4.0,3.15,0.0
2018,8,21,19,15,3.5,2.0,1.6,24.05,2.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,23.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.45,23.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.8,23.15,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,22.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.25,22.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,22.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,22,5,45,64.0,8.5,1.6,20.95,11.5,6.69,0.0
2018,8,22,6,0,128.0,17.0,1.8,21.2,23.0,156.8,0.0
2018,8,22,6,15,243.5,30.5,1.9,21.5,59.5,304.65,227.21
2018,8,22,6,30,359.0,44.0,2.0,21.8,96.0,429.58,340.17
2018,8,22,6,45,436.5,53.0,2.05,22.1,142.5,521.4,415.34
2018,8,22,7,0,514.0,62.0,2.1,22.4,189.0,615.22,487.84
2018,8,22,7,15,565.5,68.5,2.15,22.9,239.5,681.85,536.31
2018,8,22,7,30,617.0,75.0,2.2,23.4,290.0,747.92,582.03
2018,8,22,7,45,653.0,80.0,2.25,23.95,341.0,795.34,612.61
2018,8,22,8,0,689.0,85.0,2.3,24.5,392.0,840.77,640.87
2018,8,22,8,15,714.0,90.0,2.35,25.0,441.5,866.59,655.13
2018,8,22,8,30,739.0,95.0,2.4,25.5,491.0,895.9,671.68
2018,8,22,8,45,756.5,99.0,2.45,26.0,537.0,913.05,679.87
2018,8,22,9,0,774.0,103.0,2.5,26.5,583.0,926.66,685.84
2018,8,22,9,15,769.5,114.5,2.5,26.85,621.0,923.37,680.73
2018,8,22,9,30,765.0,126.0,2.5,27.2,659.0,916.26,673.46
2018,8,22,9,45,655.5,181.0,2.55,27.55,655.5,858.68,633.33
2018,8,22,10,0,546.0,236.0,2.6,27.9,652.0,781.45,577.89
2018,8,22,10,15,507.0,268.5,2.55,28.1,667.5,756.33,558.02
2018,8,22,10,30,468.0,301.0,2.5,28.3,683.0,728.96,536.37
2018,8,22,10,45,586.0,250.5,2.5,28.5,744.0,763.04,560.65
2018,8,22,11,0,704.0,200.0,2.5,28.7,805.0,783.98,575.05
2018,8,22,11,15,555.5,271.5,2.5,28.8,755.0,693.34,508.91
2018,8,22,11,30,407.0,343.0,2.5,28.9,705.0,607.74,446.34
2018,8,22,11,45,358.0,362.5,2.5,29.0,683.5,551.69,405.76
2018,8,22,12,0,309.0,382.0,2.5,29.1,662.0,507.87,373.17
2018,8,22,12,15,246.5,388.0,2.5,29.15,611.5,448.92,329.82
2018,8,22,12,30,184.0,394.0,2.5,29.2,561.0,396.21,290.9
2018,8,22,12,45,153.5,384.5,2.45,29.2,523.5,356.3,261.29
2018,8,22,13,0,123.0,375.0,2.4,29.2,486.0,320.1,234.38
2018,8,22,13,15,199.0,370.5,2.35,29.2,546.5,329.98,239.25
2018,8,22,13,30,275.0,366.0,2.3,29.2,607.0,321.6,229.35
2018,8,22,13,45,349.5,347.0,2.25,29.15,645.5,303.42,211.47
2018,8,22,14,0,424.0,328.0,2.2,29.1,684.0,266.91,180.16
2018,8,22,14,15,327.5,291.5,2.15,29.0,561.0,211.98,144.43
2018,8,22,14,30,231.0,255.0,2.1,28.9,438.0,160.18,113.52
2018,8,22,14,45,167.0,271.5,2.1,28.8,400.5,170.91,132.87
2018,8,22,15,0,103.0,288.0,2.1,28.7,363.0,177.37,138.3
2018,8,22,15,15,121.5,270.5,2.05,28.55,354.0,169.71,132.57
2018,8,22,15,30,140.0,253.0,2.0,28.4,345.0,161.63,126.53
2018,8,22,15,45,182.5,238.5,1.95,28.25,350.0,155.29,121.87
2018,8,22,16,0,225.0,224.0,1.9,28.1,355.0,141.1,110.84
2018,8,22,16,15,184.5,195.0,1.8,27.9,296.0,131.63,103.6
2018,8,22,16,30,144.0,166.0,1.7,27.7,237.0,114.18,89.73
2018,8,22,16,45,73.0,111.5,1.6,27.5,147.5,80.03,61.8
2018,8,22,17,0,2.0,57.0,1.5,27.3,58.0,43.69,31.52
2018,8,22,17,15,5.0,56.0,1.35,26.8,57.5,42.95,31.08
2018,8,22,17,30,8.0,55.0,1.2,26.3,57.0,42.21,30.57
2018,8,22,17,45,9.5,53.5,1.05,25.8,55.5,41.05,29.58
2018,8,22,18,0,11.0,52.0,0.9,25.3,54.0,39.28,27.9
2018,8,22,18,15,20.5,37.5,0.9,25.3,40.0,28.66,18.44
2018,8,22,18,30,30.0,23.0,0.9,25.3,26.0,17.84,8.36
2018,8,22,18,45,21.0,13.5,0.9,24.45,15.0,10.52,0.0
2018,8,22,19,0,12.0,4.0,0.9,23.6,4.0,3.15,0.0
2018,8,22,19,15,6.0,2.0,1.0,23.4,2.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,21.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,23,5,45,67.0,9.0,2.15,15.6,12.0,7.08,0.0
2018,8,23,6,0,134.0,18.0,2.3,15.8,24.0,124.49,0.0
2018,8,23,6,15,260.0,31.5,2.45,16.3,62.0,319.26,240.87
2018,8,23,6,30,386.0,45.0,2.6,16.8,100.0,454.26,366.64
2018,8,23,6,45,472.5,53.5,2.75,17.3,149.5,554.91,450.67
2018,8,23,7,0,559.0,62.0,2.9,17.8,199.0,657.49,531.57
2018,8,23,7,15,615.5,67.5,3.0,18.35,252.5,728.47,584.46
2018,8,23,7,30,672.0,73.0,3.1,18.9,306.0,798.81,634.37
2018,8,23,7,45,714.0,77.0,3.25,19.4,361.0,844.64,665.02
2018,8,23,8,0,756.0,81.0,3.4,19.9,416.0,896.05,698.81
2018,8,23,8,15,783.5,84.5,3.35,20.3,468.5,929.36,718.02
2018,8,23,8,30,811.0,88.0,3.3,20.7,521.0,959.38,734.67
2018,8,23,8,45,833.5,90.5,3.25,21.15,571.5,979.5,744.19
2018,8,23,9,0,856.0,93.0,3.2,21.6,622.0,983.11,742.58
2018,8,23,9,15,871.0,95.0,3.15,21.9,667.0,987.53,742.26
2018,8,23,9,30,886.0,97.0,3.1,22.2,712.0,988.08,739.49
2018,8,23,9,45,897.5,98.5,3.0,22.55,751.5,980.69,731.11
2018,8,23,10,0,909.0,100.0,2.9,22.9,791.0,969.35,720.38
2018,8,23,10,15,917.0,101.0,2.85,23.15,823.0,950.3,705.46
2018,8,23,10,30,925.0,102.0,2.8,23.4,855.0,927.45,688.27
2018,8,23,10,45,930.5,103.0,2.75,23.7,880.5,898.73,667.2
2018,8,23,11,0,936.0,104.0,2.7,24.0,906.0,866.47,643.92
2018,8,23,11,15,940.5,103.5,2.65,24.2,924.0,828.7,617.25
2018,8,23,11,30,945.0,103.0,2.6,24.4,942.0,787.81,588.07
2018,8,23,11,45,947.5,103.5,2.55,24.55,952.5,743.45,554.61
2018,8,23,12,0,950.0,104.0,2.5,24.7,963.0,696.44,518.63
2018,8,23,12,15,949.0,104.0,2.5,24.85,964.0,644.58,478.6
2018,8,23,12,30,948.0,104.0,2.5,25.0,965.0,590.89,436.17
2018,8,23,12,45,946.5,104.0,2.45,25.1,958.5,535.38,391.07
2018,8,23,13,0,945.0,104.0,2.4,25.2,952.0,478.58,343.72
2018,8,23,13,15,942.5,103.0,2.35,25.25,938.0,419.69,293.69
2018,8,23,13,30,940.0,102.0,2.3,25.3,924.0,360.11,242.31
2018,8,23,13,45,934.5,101.0,2.25,25.3,901.0,299.31,190.37
2018,8,23,14,0,929.0,100.0,2.2,25.3,878.0,238.62,140.86
2018,8,23,14,15,922.0,99.0,2.2,25.25,849.0,178.06,98.01
2018,8,23,14,30,915.0,98.0,2.2,25.2,820.0,118.22,69.64
2018,8,23,14,45,906.0,96.5,2.15,25.15,784.0,89.97,69.14
2018,8,23,15,0,897.0,95.0,2.1,25.1,748.0,89.13,68.64
2018,8,23,15,15,884.5,93.0,2.05,24.95,706.0,87.77,67.73
2018,8,23,15,30,872.0,91.0,2.0,24.8,664.0,86.28,66.71
2018,8,23,15,45,855.5,88.0,2.0,24.65,616.5,83.93,65.0
2018,8,23,16,0,839.0,85.0,2.0,24.5,569.0,73.37,56.41
2018,8,23,16,15,817.5,82.0,1.9,24.25,518.5,71.26,54.91
2018,8,23,16,30,796.0,79.0,1.8,24.0,468.0,69.08,53.32
2018,8,23,16,45,767.0,75.0,1.7,23.75,415.0,65.98,50.94
2018,8,23,17,0,738.0,71.0,1.6,23.5,362.0,62.81,48.47
2018,8,23,17,15,697.0,66.0,1.45,22.75,308.5,58.65,45.18
2018,8,23,17,30,656.0,61.0,1.3,22.0,255.0,50.27,38.14
2018,8,23,17,45,594.5,54.5,1.15,21.25,203.0,44.98,33.58
2018,8,23,18,0,533.0,48.0,1.0,20.5,151.0,39.72,28.85
2018,8,23,18,15,433.0,39.5,1.0,20.5,106.0,32.65,22.23
2018,8,23,18,30,333.0,31.0,1.0,20.5,61.0,25.74,14.55
2018,8,23,18,45,191.0,19.0,0.95,19.3,33.5,14.95,0.0
2018,8,23,19,0,49.0,7.0,0.9,18.1,6.0,0.0,0.0
2018,8,23,19,15,24.5,3.5,0.9,17.9,3.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,5,45,76.5,9.0,1.55,13.55,12.0,0.0,0.0
2018,8,24,6,0,153.0,18.0,1.7,14.0,24.0,140.08,0.0
2018,8,24,6,15,284.5,30.0,1.8,14.65,62.0,339.16,253.22
2018,8,24,6,30,416.0,42.0,1.9,15.3,100.0,477.9,384.56
2018,8,24,6,45,496.5,50.5,1.95,15.9,149.5,573.07,463.53
2018,8,24,7,0,577.0,59.0,2.0,16.5,199.0,670.24,539.01
2018,8,24,7,15,630.0,65.0,1.9,17.35,252.5,738.65,587.33
2018,8,24,7,30,683.0,71.0,1.8,18.2,306.0,806.38,632.05
2018,8,24,7,45,718.5,76.0,1.75,19.1,359.5,847.37,655.92
2018,8,24,8,0,754.0,81.0,1.7,20.0,413.0,893.45,682.3
2018,8,24,8,15,779.0,84.5,1.85,20.6,464.5,924.16,700.48
2018,8,24,8,30,804.0,88.0,2.0,21.2,516.0,951.56,716.3
2018,8,24,8,45,823.5,91.5,2.15,21.85,565.0,969.84,725.79
2018,8,24,9,0,843.0,95.0,2.3,22.5,614.0,984.36,732.85
2018,8,24,9,15,858.5,97.0,2.3,22.8,659.0,976.46,724.65
2018,8,24,9,30,874.0,99.0,2.3,23.1,704.0,977.5,722.78
2018,8,24,9,45,886.5,100.5,2.3,23.45,743.5,971.13,716.01
2018,8,24,10,0,899.0,102.0,2.3,23.8,783.0,960.79,706.93
2018,8,24,10,15,906.5,103.0,2.25,24.05,815.0,941.38,691.9
2018,8,24,10,30,914.0,104.0,2.2,24.3,847.0,918.23,674.69
2018,8,24,10,45,919.5,105.0,2.15,24.55,872.0,889.69,654.12
2018,8,24,11,0,925.0,106.0,2.1,24.8,897.0,857.67,631.4
2018,8,24,11,15,929.0,106.5,2.0,25.0,915.0,820.66,605.14
2018,8,24,11,30,933.0,107.0,1.9,25.2,933.0,780.56,576.22
2018,8,24,11,45,935.0,107.5,1.85,25.4,943.0,736.17,543.12
2018,8,24,12,0,937.0,108.0,1.8,25.6,953.0,689.22,507.6
2018,8,24,12,15,937.5,107.5,1.75,25.7,954.5,638.28,468.69
2018,8,24,12,30,938.0,107.0,1.7,25.8,956.0,585.44,427.36
2018,8,24,12,45,938.0,106.0,1.7,25.95,950.0,530.32,383.33
2018,8,24,13,0,938.0,105.0,1.7,26.1,944.0,473.8,336.91
2018,8,24,13,15,933.5,104.5,1.7,26.15,928.5,414.8,287.58
2018,8,24,13,30,929.0,104.0,1.7,26.2,913.0,355.34,237.02
2018,8,24,13,45,923.5,103.0,1.75,26.25,890.5,295.08,186.15
2018,8,24,14,0,918.0,102.0,1.8,26.3,868.0,234.94,137.7
2018,8,24,14,15,909.0,101.5,1.75,26.3,838.0,175.0,96.07
2018,8,24,14,30,900.0,101.0,1.7,26.3,808.0,115.99,69.34
2018,8,24,14,45,888.5,99.5,1.7,26.25,771.0,91.08,69.71
2018,8,24,15,0,877.0,98.0,1.7,26.2,734.0,90.21,69.21
2018,8,24,15,15,863.5,96.0,1.7,26.1,692.0,88.89,68.32
2018,8,24,15,30,850.0,94.0,1.7,26.0,650.0,87.43,67.33
2018,8,24,15,45,833.0,92.0,1.7,25.85,604.0,77.28,59.16
2018,8,24,16,0,816.0,90.0,1.7,25.7,558.0,76.15,58.46
2018,8,24,16,15,793.5,86.5,1.65,25.5,507.5,73.83,56.77
2018,8,24,16,30,771.0,83.0,1.6,25.3,457.0,71.43,55.01
2018,8,24,16,45,740.5,79.0,1.5,25.1,404.5,68.44,52.74
2018,8,24,17,0,710.0,75.0,1.4,24.9,352.0,65.41,50.39
2018,8,24,17,15,666.0,70.0,1.25,24.2,299.0,56.63,43.18
2018,8,24,17,30,622.0,65.0,1.1,23.5,246.0,52.83,40.08
2018,8,24,17,45,556.0,57.5,1.0,22.85,194.5,46.9,34.99
2018,8,24,18,0,490.0,50.0,0.9,22.2,143.0,40.99,29.69
2018,8,24,18,15,388.0,40.0,0.9,22.2,99.0,32.85,22.15
2018,8,24,18,30,286.0,30.0,0.9,22.2,55.0,24.78,13.2
2018,8,24,18,45,161.0,18.0,0.9,21.15,30.0,14.16,0.0
2018,8,24,19,0,36.0,6.0,0.9,20.1,5.0,0.0,0.0
2018,8,24,19,15,18.0,3.0,0.9,19.85,2.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,25,5,45,27.5,7.5,0.9,16.4,8.5,0.0,0.0
2018,8,25,6,0,55.0,15.0,1.0,16.8,17.0,57.05,0.0
2018,8,25,6,15,178.5,32.0,0.95,17.3,54.0,252.47,183.27
2018,8,25,6,30,302.0,49.0,0.9,17.8,91.0,384.72,306.62
2018,8,25,6,45,384.0,60.5,0.9,18.3,137.5,477.71,382.52
2018,8,25,7,0,466.0,72.0,0.9,18.8,184.0,580.69,461.27
2018,8,25,7,15,428.5,88.0,0.75,19.7,211.0,565.84,447.5
2018,8,25,7,30,391.0,104.0,0.6,20.6,238.0,553.26,435.19
2018,8,25,7,45,272.5,142.0,0.5,21.55,243.0,460.91,361.74
2018,8,25,8,0,154.0,180.0,0.4,22.5,248.0,364.64,284.63
2018,8,25,8,15,354.5,166.5,0.35,23.05,347.5,565.64,434.57
2018,8,25,8,30,555.0,153.0,0.3,23.6,447.0,773.07,572.24
2018,8,25,8,45,652.5,139.0,0.3,24.15,516.5,861.05,622.94
2018,8,25,9,0,750.0,125.0,0.3,24.7,586.0,932.88,663.39
2018,8,25,9,15,660.0,167.0,0.3,25.0,594.0,878.73,625.97
2018,8,25,9,30,570.0,209.0,0.3,25.3,602.0,810.01,580.39
2018,8,25,9,45,515.5,243.5,0.35,25.6,614.0,776.96,557.27
2018,8,25,10,0,461.0,278.0,0.4,25.9,626.0,741.47,532.05
2018,8,25,10,15,413.0,308.5,0.45,26.15,630.5,706.41,507.4
2018,8,25,10,30,365.0,339.0,0.5,26.4,635.0,654.13,471.6
2018,8,25,10,45,579.0,252.5,0.5,26.65,738.5,755.38,541.09
2018,8,25,11,0,793.0,166.0,0.5,26.9,842.0,814.36,579.6
2018,8,25,11,15,808.0,162.5,0.55,27.1,863.5,784.61,558.73
2018,8,25,11,30,823.0,159.0,0.6,27.3,885.0,751.24,536.26
2018,8,25,11,45,771.5,185.0,0.6,27.45,872.0,693.01,495.61
2018,8,25,12,0,720.0,211.0,0.6,27.6,859.0,639.65,457.71
2018,8,25,12,15,683.5,230.5,0.6,27.75,846.5,587.46,420.12
2018,8,25,12,30,647.0,250.0,0.6,27.9,834.0,536.29,382.49
2018,8,25,12,45,611.5,261.0,0.55,28.0,810.0,481.54,341.52
2018,8,25,13,0,576.0,272.0,0.5,28.1,786.0,429.45,301.83
2018,8,25,13,15,467.5,299.0,0.45,28.15,712.0,367.58,256.42
2018,8,25,13,30,359.0,326.0,0.4,28.2,638.0,313.33,217.49
2018,8,25,13,45,316.5,334.5,0.35,28.25,604.5,284.81,196.22
2018,8,25,14,0,274.0,343.0,0.3,28.3,571.0,253.74,174.4
2018,8,25,14,15,325.5,317.5,0.4,28.25,579.0,221.29,150.66
2018,8,25,14,30,377.0,292.0,0.5,28.2,587.0,171.24,120.03
2018,8,25,14,45,454.0,255.5,0.55,28.15,594.5,146.16,112.85
2018,8,25,15,0,531.0,219.0,0.6,28.1,602.0,132.46,102.34
2018,8,25,15,15,630.5,174.5,0.5,27.95,603.5,111.02,85.42
2018,8,25,15,30,730.0,130.0,0.4,27.8,605.0,90.03,68.72
2018,8,25,15,45,752.0,114.0,0.35,27.65,572.0,89.53,68.61
2018,8,25,16,0,774.0,98.0,0.3,27.5,539.0,80.53,61.48
2018,8,25,16,15,749.5,94.0,0.25,27.4,489.0,78.08,59.71
2018,8,25,16,30,725.0,90.0,0.2,27.3,439.0,75.54,57.85
2018,8,25,16,45,692.0,85.5,0.15,27.15,387.5,66.82,50.83
2018,8,25,17,0,659.0,81.0,0.1,27.0,336.0,63.81,48.54
2018,8,25,17,15,614.5,74.5,0.15,26.45,284.0,59.17,44.88
2018,8,25,17,30,570.0,68.0,0.2,25.9,232.0,54.47,41.05
2018,8,25,17,45,446.0,63.0,0.3,25.35,175.0,50.11,37.32
2018,8,25,18,0,322.0,58.0,0.4,24.8,118.0,43.55,31.48
2018,8,25,18,15,161.5,41.0,0.4,24.8,71.0,30.55,19.89
2018,8,25,18,30,1.0,24.0,0.4,24.8,24.0,18.16,7.58
2018,8,25,18,45,0.5,12.5,0.6,23.5,12.5,9.83,0.0
2018,8,25,19,0,0.0,1.0,0.8,22.2,1.0,0.0,0.0
2018,8,25,19,15,0.0,0.5,0.8,21.85,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.55,18.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,5,45,48.5,8.0,0.6,18.65,9.5,0.0,0.0
2018,8,26,6,0,97.0,16.0,0.6,18.9,19.0,92.34,0.0
2018,8,26,6,15,203.0,30.0,0.7,19.4,52.5,268.1,189.42
2018,8,26,6,30,309.0,44.0,0.8,19.9,86.0,382.43,301.45
2018,8,26,6,45,386.0,55.0,0.9,20.4,131.0,476.39,378.28
2018,8,26,7,0,463.0,66.0,1.0,20.9,176.0,571.07,451.26
2018,8,26,7,15,515.0,74.5,1.25,21.65,225.5,639.95,502.54
2018,8,26,7,30,567.0,83.0,1.5,22.4,275.0,708.22,551.19
2018,8,26,7,45,603.0,90.0,1.7,23.2,325.5,757.57,584.11
2018,8,26,8,0,639.0,97.0,1.9,24.0,376.0,804.88,614.67
2018,8,26,8,15,664.5,104.0,1.95,24.55,425.5,839.16,634.8
2018,8,26,8,30,690.0,111.0,2.0,25.1,475.0,870.49,652.65
2018,8,26,8,45,707.5,117.0,2.05,25.65,521.0,889.26,661.89
2018,8,26,9,0,725.0,123.0,2.1,26.2,567.0,904.58,668.95
2018,8,26,9,15,739.5,128.0,2.05,26.6,609.0,912.07,670.35
2018,8,26,9,30,754.0,133.0,2.0,27.0,651.0,908.98,665.02
2018,8,26,9,45,764.5,137.0,2.0,27.4,688.0,904.34,659.5
2018,8,26,10,0,775.0,141.0,2.0,27.8,725.0,895.92,651.71
2018,8,26,10,15,782.0,145.0,1.9,28.1,755.5,880.51,638.87
2018,8,26,10,30,789.0,149.0,1.8,28.4,786.0,861.48,623.92
2018,8,26,10,45,792.5,152.5,1.75,28.75,809.5,835.44,604.99
2018,8,26,11,0,796.0,156.0,1.7,29.1,833.0,806.15,584.13
2018,8,26,11,15,799.5,158.0,1.65,29.35,850.0,772.41,559.49
2018,8,26,11,30,803.0,160.0,1.6,29.6,867.0,735.78,532.61
2018,8,26,11,45,803.5,162.5,1.5,29.85,876.5,694.79,502.03
2018,8,26,12,0,804.0,165.0,1.4,30.1,886.0,651.52,469.44
2018,8,26,12,15,803.0,166.0,1.4,30.25,887.5,604.2,434.35
2018,8,26,12,30,802.0,167.0,1.4,30.4,889.0,555.33,397.22
2018,8,26,12,45,799.0,167.5,1.35,30.55,882.5,503.85,356.98
2018,8,26,13,0,796.0,168.0,1.3,30.7,876.0,451.55,315.1
2018,8,26,13,15,792.5,166.5,1.35,30.75,862.0,397.18,271.21
2018,8,26,13,30,789.0,165.0,1.4,30.8,848.0,342.59,226.38
2018,8,26,13,45,783.5,163.5,1.4,30.9,827.0,287.52,181.35
2018,8,26,14,0,778.0,162.0,1.4,31.0,806.0,232.88,138.9
2018,8,26,14,15,770.0,158.5,1.4,30.95,777.5,177.41,101.97
2018,8,26,14,30,762.0,155.0,1.4,30.9,749.0,123.12,78.54
2018,8,26,14,45,750.5,151.5,1.45,30.85,714.0,106.28,80.54
2018,8,26,15,0,739.0,148.0,1.5,30.8,679.0,97.19,73.47
2018,8,26,15,15,719.0,146.0,1.45,30.7,637.5,97.36,73.83
2018,8,26,15,30,699.0,144.0,1.4,30.6,596.0,97.55,74.21
2018,8,26,15,45,563.0,169.0,1.35,30.5,516.0,111.64,85.85
2018,8,26,16,0,427.0,194.0,1.3,30.4,436.0,124.1,96.19
2018,8,26,16,15,487.5,163.5,1.3,30.2,415.5,109.44,84.68
2018,8,26,16,30,548.0,133.0,1.3,30.0,395.0,95.16,73.41
2018,8,26,16,45,544.5,119.0,1.25,29.75,353.5,87.41,67.37
2018,8,26,17,0,541.0,105.0,1.2,29.5,312.0,79.12,60.8
2018,8,26,17,15,494.0,96.0,1.1,28.85,262.5,70.78,54.16
2018,8,26,17,30,447.0,87.0,1.0,28.2,213.0,64.41,48.98
2018,8,26,17,45,382.5,74.5,0.9,27.5,166.0,55.4,41.38
2018,8,26,18,0,318.0,62.0,0.8,26.8,119.0,46.28,33.41
2018,8,26,18,15,225.5,46.0,0.8,26.8,79.5,34.43,22.79
2018,8,26,18,30,133.0,30.0,0.8,26.8,40.0,22.53,9.84
2018,8,26,18,45,69.0,15.5,0.9,25.85,20.5,12.2,0.0
2018,8,26,19,0,5.0,1.0,1.0,24.9,1.0,0.0,0.0
2018,8,26,19,15,2.5,0.5,1.0,24.65,0.5,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,27,5,45,29.0,6.5,0.75,21.5,7.5,0.0,0.0
2018,8,27,6,0,58.0,13.0,0.8,21.8,15.0,57.89,0.0
2018,8,27,6,15,146.0,31.0,0.85,22.25,47.5,220.29,150.3
2018,8,27,6,30,234.0,49.0,0.9,22.7,80.0,325.21,254.55
2018,8,27,6,45,307.5,63.0,0.95,23.2,123.5,412.01,326.46
2018,8,27,7,0,381.0,77.0,1.0,23.7,167.0,502.47,396.51
2018,8,27,7,15,435.0,88.0,1.0,24.4,215.5,571.97,446.85
2018,8,27,7,30,489.0,99.0,1.0,25.1,264.0,642.02,494.93
2018,8,27,7,45,528.0,108.5,1.0,25.85,314.0,704.78,535.47
2018,8,27,8,0,567.0,118.0,1.0,26.6,364.0,757.59,567.58
2018,8,27,8,15,596.5,125.0,0.9,27.3,412.5,795.58,587.54
2018,8,27,8,30,626.0,132.0,0.8,28.0,461.0,830.67,604.9
2018,8,27,8,45,647.5,138.5,0.75,28.65,507.0,853.94,615.07
2018,8,27,9,0,669.0,145.0,0.7,29.3,553.0,873.8,623.03
2018,8,27,9,15,685.5,150.0,0.65,29.65,594.5,883.4,625.28
2018,8,27,9,30,702.0,155.0,0.6,30.0,636.0,889.34,625.47
2018,8,27,9,45,713.0,160.0,0.55,30.35,672.5,886.24,620.25
2018,8,27,10,0,724.0,165.0,0.5,30.7,709.0,879.43,613.07
2018,8,27,10,15,733.0,168.5,0.6,30.9,739.5,865.51,604.89
2018,8,27,10,30,742.0,172.0,0.7,31.1,770.0,847.99,594.56
2018,8,27,10,45,747.5,175.5,0.75,31.3,794.0,823.93,579.23
2018,8,27,11,0,753.0,179.0,0.8,31.5,818.0,790.31,557.27
2018,8,27,11,15,758.5,180.5,0.85,31.6,835.5,758.7,536.39
2018,8,27,11,30,764.0,182.0,0.9,31.7,853.0,724.14,513.1
2018,8,27,11,45,766.5,183.0,0.95,31.8,862.5,684.38,485.85
2018,8,27,12,0,769.0,184.0,1.0,31.9,872.0,642.32,456.34
2018,8,27,12,15,766.0,184.5,1.05,31.95,871.0,594.67,422.29
2018,8,27,12,30,763.0,185.0,1.1,32.0,870.0,545.78,386.32
2018,8,27,12,45,656.5,231.0,1.1,32.05,817.5,478.71,336.97
2018,8,27,13,0,550.0,277.0,1.1,32.1,765.0,421.52,294.58
2018,8,27,13,15,570.0,262.0,1.15,32.1,760.5,374.5,257.59
2018,8,27,13,30,590.0,247.0,1.2,32.1,756.0,328.33,220.15
2018,8,27,13,45,663.5,212.0,1.2,32.1,770.5,280.7,179.44
2018,8,27,14,0,737.0,177.0,1.2,32.1,785.0,225.46,134.31
2018,8,27,14,15,752.5,162.5,1.2,32.05,764.5,175.28,100.95
2018,8,27,14,30,768.0,148.0,1.2,32.0,744.0,116.74,74.84
2018,8,27,14,45,751.5,147.0,1.15,31.9,707.5,103.87,78.24
2018,8,27,15,0,735.0,146.0,1.1,31.8,671.0,96.17,72.3
2018,8,27,15,15,619.5,173.0,1.1,31.75,597.5,110.35,83.86
2018,8,27,15,30,504.0,200.0,1.1,31.7,524.0,125.94,96.51
2018,8,27,15,45,576.0,166.5,1.05,31.6,510.5,110.66,84.56
2018,8,27,16,0,648.0,133.0,1.0,31.5,497.0,93.45,71.01
2018,8,27,16,15,620.5,126.0,0.95,31.3,448.5,90.12,68.64
2018,8,27,16,30,593.0,119.0,0.9,31.1,400.0,86.63,66.1
2018,8,27,16,45,501.5,119.5,0.85,30.85,337.5,85.09,65.14
2018,8,27,17,0,410.0,120.0,0.8,30.6,275.0,84.49,64.92
2018,8,27,17,15,378.0,103.0,0.7,30.0,228.5,73.72,56.29
2018,8,27,17,30,346.0,86.0,0.6,29.4,182.0,62.56,47.14
2018,8,27,17,45,332.0,71.0,0.55,28.75,147.0,52.54,38.72
2018,8,27,18,0,318.0,56.0,0.5,28.1,112.0,42.12,29.71
2018,8,27,18,15,234.5,42.0,0.5,28.1,75.5,31.65,20.28
2018,8,27,18,30,151.0,28.0,0.5,28.1,39.0,21.13,7.81
2018,8,27,18,45,79.5,15.0,0.55,27.3,20.5,11.8,0.0
2018,8,27,19,0,8.0,2.0,0.6,26.5,2.0,0.0,0.0
2018,8,27,19,15,4.0,1.0,0.65,26.3,1.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,28,5,45,27.0,6.0,0.75,22.0,7.0,0.0,0.0
2018,8,28,6,0,54.0,12.0,0.8,22.3,14.0,53.79,0.0
2018,8,28,6,15,140.5,29.5,0.9,22.8,45.5,211.28,140.11
2018,8,28,6,30,227.0,47.0,1.0,23.3,77.0,316.02,246.79
2018,8,28,6,45,303.0,62.0,1.05,23.85,121.0,406.53,321.74
2018,8,28,7,0,379.0,77.0,1.1,24.4,165.0,500.64,394.6
2018,8,28,7,15,435.5,87.0,1.2,25.05,213.5,570.92,446.4
2018,8,28,7,30,492.0,97.0,1.3,25.7,262.0,641.94,496.34
2018,8,28,7,45,534.5,105.5,1.35,26.4,312.5,707.39,539.69
2018,8,28,8,0,577.0,114.0,1.4,27.1,363.0,762.48,574.31
2018,8,28,8,15,607.5,120.5,1.4,27.75,412.0,800.8,596.23
2018,8,28,8,30,638.0,127.0,1.4,28.4,461.0,836.21,615.8
2018,8,28,8,45,661.5,132.5,1.45,29.1,507.5,860.21,628.04
2018,8,28,9,0,685.0,138.0,1.5,29.8,554.0,880.78,638.06
2018,8,28,9,15,705.5,141.0,1.5,30.15,597.0,891.85,642.3
2018,8,28,9,30,726.0,144.0,1.5,30.5,640.0,899.16,644.34
2018,8,28,9,45,742.5,146.0,1.5,30.85,678.0,897.64,640.94
2018,8,28,10,0,759.0,148.0,1.5,31.2,716.0,885.44,631.04
2018,8,28,10,15,769.0,150.0,1.5,31.4,747.0,870.86,620.3
2018,8,28,10,30,779.0,152.0,1.5,31.6,778.0,852.59,607.38
2018,8,28,10,45,786.0,154.0,1.5,31.85,802.5,828.16,590.54
2018,8,28,11,0,793.0,156.0,1.5,32.1,827.0,800.33,571.58
2018,8,28,11,15,798.0,157.5,1.5,32.25,844.5,767.24,548.34
2018,8,28,11,30,803.0,159.0,1.5,32.4,862.0,731.16,522.81
2018,8,28,11,45,806.0,159.5,1.5,32.55,871.5,690.08,493.51
2018,8,28,12,0,809.0,160.0,1.5,32.7,881.0,646.61,461.97
2018,8,28,12,15,786.0,173.5,1.5,32.8,875.0,595.89,424.65
2018,8,28,12,30,763.0,187.0,1.5,32.9,869.0,545.11,386.51
2018,8,28,12,45,770.5,183.0,1.45,32.95,867.5,496.92,349.01
2018,8,28,13,0,778.0,179.0,1.4,33.0,866.0,447.01,309.14
2018,8,28,13,15,748.0,189.5,1.4,33.0,841.5,388.71,263.31
2018,8,28,13,30,718.0,200.0,1.4,33.0,817.0,334.62,220.21
2018,8,28,13,45,739.0,185.0,1.35,33.0,806.0,279.76,175.36
2018,8,28,14,0,760.0,170.0,1.3,33.0,795.0,229.6,136.05
2018,8,28,14,15,751.5,167.0,1.3,32.95,766.5,175.31,101.21
2018,8,28,14,30,743.0,164.0,1.3,32.9,738.0,113.16,73.82
2018,8,28,14,45,732.0,160.0,1.25,32.85,703.5,101.97,76.45
2018,8,28,15,0,721.0,156.0,1.2,32.8,669.0,101.49,76.27
2018,8,28,15,15,705.5,151.5,1.2,32.7,628.5,100.53,75.72
2018,8,28,15,30,690.0,147.0,1.2,32.6,588.0,99.47,75.12
2018,8,28,15,45,615.0,153.5,1.15,32.5,524.5,103.68,78.75
2018,8,28,16,0,540.0,160.0,1.1,32.4,461.0,107.6,82.17
2018,8,28,16,15,493.0,154.5,1.05,32.2,409.5,104.48,79.99
2018,8,28,16,30,446.0,149.0,1.0,32.0,358.0,101.33,77.8
2018,8,28,16,45,365.5,142.0,0.95,31.75,300.0,96.64,74.33
2018,8,28,17,0,285.0,135.0,0.9,31.5,242.0,93.96,72.45
2018,8,28,17,15,272.0,110.5,0.85,30.8,199.5,78.71,60.23
2018,8,28,17,30,259.0,86.0,0.8,30.1,157.0,62.83,47.22
2018,8,28,17,45,266.0,73.0,0.7,29.4,132.0,53.28,39.2
2018,8,28,18,0,273.0,60.0,0.6,28.7,107.0,44.55,31.59
2018,8,28,18,15,197.5,43.0,0.6,28.7,70.5,32.15,20.5
2018,8,28,18,30,122.0,26.0,0.6,28.7,34.0,19.59,5.5
2018,8,28,18,45,63.5,13.5,0.65,27.75,17.5,10.62,0.0
2018,8,28,19,0,5.0,1.0,0.7,26.8,1.0,0.0,0.0
2018,8,28,19,15,2.5,0.5,0.7,26.5,0.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,25.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,5,45,23.5,6.0,1.0,21.4,6.5,0.0,0.0
2018,8,29,6,0,47.0,12.0,1.1,21.7,13.0,48.02,0.0
2018,8,29,6,15,129.0,29.5,1.15,22.15,43.5,200.35,128.89
2018,8,29,6,30,211.0,47.0,1.2,22.6,74.0,302.34,236.73
2018,8,29,6,45,287.0,62.0,1.25,23.1,117.5,392.12,312.11
2018,8,29,7,0,363.0,77.0,1.3,23.6,161.0,485.64,385.64
2018,8,29,7,15,421.0,88.0,1.3,24.25,209.5,558.35,439.32
2018,8,29,7,30,479.0,99.0,1.3,24.9,258.0,631.81,490.79
2018,8,29,7,45,524.0,106.5,1.35,25.55,308.0,697.56,534.78
2018,8,29,8,0,569.0,114.0,1.4,26.2,358.0,753.88,570.64
2018,8,29,8,15,602.0,119.5,1.4,27.05,407.0,793.43,593.11
2018,8,29,8,30,635.0,125.0,1.4,27.9,456.0,830.08,613.15
2018,8,29,8,45,661.5,129.0,1.4,28.75,502.5,855.23,625.23
2018,8,29,9,0,688.0,133.0,1.4,29.6,549.0,876.96,635.03
2018,8,29,9,15,707.0,136.5,1.35,30.05,591.5,887.04,637.72
2018,8,29,9,30,726.0,140.0,1.3,30.5,634.0,893.42,638.25
2018,8,29,9,45,741.5,142.5,1.25,31.0,672.0,884.37,629.06
2018,8,29,10,0,757.0,145.0,1.2,31.5,710.0,879.2,622.71
2018,8,29,10,15,765.0,148.5,1.3,31.75,740.5,864.3,612.98
2018,8,29,10,30,773.0,152.0,1.4,32.0,771.0,845.79,601.07
2018,8,29,10,45,778.5,155.0,1.45,32.25,795.0,821.14,584.71
2018,8,29,11,0,784.0,158.0,1.5,32.5,819.0,793.17,566.02
2018,8,29,11,15,787.0,160.5,1.6,32.65,835.5,759.65,543.36
2018,8,29,11,30,790.0,163.0,1.7,32.8,852.0,723.28,518.31
2018,8,29,11,45,684.5,219.0,1.75,32.9,821.0,658.98,472.27
2018,8,29,12,0,579.0,275.0,1.8,33.0,790.0,593.11,425.06
2018,8,29,12,15,403.5,343.5,1.85,33.1,702.5,503.35,360.88
2018,8,29,12,30,228.0,412.0,1.9,33.2,615.0,426.82,306.02
2018,8,29,12,45,266.0,389.0,1.95,33.25,624.5,404.06,288.95
2018,8,29,13,0,304.0,366.0,2.0,33.3,634.0,378.67,268.86
2018,8,29,13,15,437.5,310.5,2.0,33.3,689.0,357.99,249.14
2018,8,29,13,30,571.0,255.0,2.0,33.3,744.0,323.97,217.5
2018,8,29,13,45,638.0,220.5,2.05,33.25,753.5,275.58,176.49
2018,8,29,14,0,705.0,186.0,2.1,33.2,763.0,220.29,131.88
2018,8,29,14,15,672.5,193.0,2.1,33.15,727.5,170.92,101.4
2018,8,29,14,30,640.0,200.0,2.1,33.1,692.0,125.59,85.76
2018,8,29,14,45,651.0,185.5,2.1,33.0,665.5,113.66,85.8
2018,8,29,15,0,662.0,171.0,2.1,32.9,639.0,108.42,81.87
2018,8,29,15,15,684.0,153.0,2.0,32.8,611.5,100.99,76.17
2018,8,29,15,30,706.0,135.0,1.9,32.7,584.0,92.94,69.95
2018,8,29,15,45,681.5,132.0,1.85,32.55,538.5,92.2,69.62
2018,8,29,16,0,657.0,129.0,1.8,32.4,493.0,91.45,69.29
2018,8,29,16,15,626.5,123.5,1.75,32.2,444.0,88.92,67.53
2018,8,29,16,30,596.0,118.0,1.7,32.0,395.0,86.32,65.71
2018,8,29,16,45,555.0,111.0,1.65,31.75,344.5,82.4,62.8
2018,8,29,17,0,514.0,104.0,1.6,31.5,294.0,76.06,57.83
2018,8,29,17,15,462.5,94.5,1.45,30.7,245.0,69.42,52.63
2018,8,29,17,30,411.0,85.0,1.3,29.9,196.0,62.69,47.17
2018,8,29,17,45,342.5,71.5,1.15,29.1,150.0,52.99,38.99
2018,8,29,18,0,274.0,58.0,1.0,28.3,104.0,43.17,30.44
2018,8,29,18,15,189.5,40.5,1.0,28.3,67.0,30.33,18.93
2018,8,29,18,30,105.0,23.0,1.0,28.3,30.0,17.35,2.62
2018,8,29,18,45,52.5,11.5,1.0,27.35,15.0,9.05,0.0
2018,8,29,19,0,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,24.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.1,23.65,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,30,5,45,34.0,6.0,0.95,22.15,7.0,0.0,0.0
2018,8,30,6,0,68.0,12.0,1.0,22.4,14.0,65.23,0.0
2018,8,30,6,15,172.5,27.0,1.0,22.8,45.5,231.12,143.22
2018,8,30,6,30,277.0,42.0,1.0,23.2,77.0,352.25,273.78
2018,8,30,6,45,360.0,53.5,1.05,23.65,121.5,444.99,350.23
2018,8,30,7,0,443.0,65.0,1.1,24.1,166.0,549.71,430.69
2018,8,30,7,15,501.5,73.0,1.15,24.8,216.0,623.63,484.07
2018,8,30,7,30,560.0,81.0,1.2,25.5,266.0,697.08,534.39
2018,8,30,7,45,603.0,86.5,1.25,26.25,317.0,750.98,568.76
2018,8,30,8,0,646.0,92.0,1.3,27.0,368.0,802.95,600.62
2018,8,30,8,15,675.5,96.5,1.3,27.7,417.5,837.68,619.53
2018,8,30,8,30,705.0,101.0,1.3,28.4,467.0,869.54,636.23
2018,8,30,8,45,727.5,105.0,1.3,29.15,514.0,884.2,641.41
2018,8,30,9,0,750.0,109.0,1.3,29.9,561.0,902.18,648.9
2018,8,30,9,15,761.5,113.5,1.2,30.35,602.0,906.12,646.8
2018,8,30,9,30,773.0,118.0,1.1,30.8,643.0,906.34,642.6
2018,8,30,9,45,606.0,195.5,1.05,31.25,621.5,817.95,583.06
2018,8,30,10,0,439.0,273.0,1.0,31.7,600.0,711.88,508.58
2018,8,30,10,15,460.0,275.5,1.05,31.95,631.0,713.18,509.65
2018,8,30,10,30,481.0,278.0,1.1,32.2,662.0,711.15,507.41
2018,8,30,10,45,537.5,259.5,1.15,32.5,701.0,715.94,510.38
2018,8,30,11,0,594.0,241.0,1.2,32.8,740.0,720.38,512.68
2018,8,30,11,15,520.0,281.5,1.3,32.95,725.0,662.17,472.32
2018,8,30,11,30,446.0,322.0,1.4,33.1,710.0,610.07,435.92
2018,8,30,11,45,567.0,264.5,1.45,33.25,763.5,614.51,439.57
2018,8,30,12,0,688.0,207.0,1.5,33.4,817.0,607.12,433.75
2018,8,30,12,15,692.5,208.0,1.55,33.4,822.5,566.24,403.58
2018,8,30,12,30,697.0,209.0,1.6,33.4,828.0,523.44,371.39
2018,8,30,12,45,551.0,263.0,1.65,33.45,750.0,446.1,315.18
2018,8,30,13,0,405.0,317.0,1.7,33.5,672.0,383.56,269.92
2018,8,30,13,15,357.0,282.5,1.7,33.45,592.0,311.6,217.23
2018,8,30,13,30,309.0,248.0,1.7,33.4,512.0,246.69,169.41
2018,8,30,13,45,324.0,247.5,1.7,33.3,517.5,222.85,149.66
2018,8,30,14,0,339.0,247.0,1.7,33.2,523.0,197.19,129.62
2018,8,30,14,15,444.5,237.0,1.7,33.1,585.5,173.87,111.66
2018,8,30,14,30,550.0,227.0,1.7,33.0,648.0,138.06,104.72
2018,8,30,14,45,432.5,225.0,1.7,32.9,546.5,131.51,99.88
2018,8,30,15,0,315.0,223.0,1.7,32.8,445.0,139.49,106.46
2018,8,30,15,15,305.0,221.0,1.6,32.7,425.0,139.31,106.58
2018,8,30,15,30,295.0,219.0,1.5,32.6,405.0,139.04,106.67
2018,8,30,15,45,298.5,216.5,1.45,32.5,392.5,138.72,106.77
2018,8,30,16,0,302.0,214.0,1.4,32.4,380.0,138.18,106.71
2018,8,30,16,15,263.0,195.5,1.35,32.05,330.0,127.78,98.88
2018,8,30,16,30,224.0,177.0,1.3,31.7,280.0,117.06,90.73
2018,8,30,16,45,346.5,143.5,1.2,31.35,280.5,100.18,77.41
2018,8,30,17,0,469.0,110.0,1.1,31.0,281.0,79.22,60.52
2018,8,30,17,15,438.0,97.5,1.0,30.45,237.0,71.07,54.03
2018,8,30,17,30,407.0,85.0,0.9,29.9,193.0,62.66,47.11
2018,8,30,17,45,317.5,71.5,0.85,29.35,144.0,52.77,38.72
2018,8,30,18,0,228.0,58.0,0.8,28.8,95.0,42.85,30.05
2018,8,30,18,15,135.0,38.5,0.8,28.8,58.5,28.72,17.43
2018,8,30,18,30,42.0,19.0,0.8,28.8,22.0,14.59,0.0
2018,8,30,18,45,21.0,9.5,0.8,28.4,11.0,7.47,0.0
2018,8,30,19,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.75,27.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.75,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.3,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,27.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,27.1,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,26.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.65,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,25.1,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,24.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,31,5,45,25.5,6.0,1.0,21.85,6.5,0.0,0.0
2018,8,31,6,0,51.0,12.0,1.1,22.0,13.0,51.26,0.0
2018,8,31,6,15,142.0,28.0,1.1,22.4,43.0,206.12,121.24
2018,8,31,6,30,233.0,44.0,1.1,22.8,73.0,317.53,247.29
2018,8,31,6,45,313.0,57.5,1.1,23.15,116.5,409.03,323.99
2018,8,31,7,0,393.0,71.0,1.1,23.5,160.0,504.74,398.66
2018,8,31,7,15,449.5,81.0,1.0,24.05,208.5,575.16,449.65
2018,8,31,7,30,506.0,91.0,0.9,24.6,257.0,655.87,504.8
2018,8,31,7,45,546.5,99.5,0.75,25.15,307.0,710.71,538.14
2018,8,31,8,0,587.0,108.0,0.6,25.7,357.0,763.56,568.3
2018,8,31,8,15,616.5,114.0,0.55,26.15,405.5,799.99,587.96
2018,8,31,8,30,646.0,120.0,0.5,26.6,454.0,833.51,605.31
2018,8,31,8,45,668.5,125.5,0.4,27.0,500.0,856.24,614.56
2018,8,31,9,0,691.0,131.0,0.3,27.4,546.0,875.54,621.62
2018,8,31,9,15,717.5,131.0,0.3,27.9,590.0,888.63,626.49
2018,8,31,9,30,744.0,131.0,0.3,28.4,634.0,891.15,625.04
2018,8,31,9,45,769.0,127.0,0.3,28.95,673.0,891.52,622.45
2018,8,31,10,0,794.0,123.0,0.3,29.5,712.0,887.64,617.47
2018,8,31,10,15,801.5,126.0,0.35,29.8,742.5,871.14,606.57
2018,8,31,10,30,809.0,129.0,0.4,30.1,773.0,851.02,593.73
2018,8,31,10,45,813.0,132.0,0.5,30.35,796.5,824.38,577.94
2018,8,31,11,0,817.0,135.0,0.6,30.6,820.0,794.46,560.03
2018,8,31,11,15,820.0,137.0,0.65,30.7,836.5,759.7,537.53
2018,8,31,11,30,823.0,139.0,0.7,30.8,853.0,722.04,512.22
2018,8,31,11,45,823.0,141.5,0.7,30.9,862.0,680.09,482.84
2018,8,31,12,0,823.0,144.0,0.7,31.0,871.0,635.87,451.25
2018,8,31,12,15,826.5,142.0,0.75,31.05,873.0,583.73,414.21
2018,8,31,12,30,830.0,140.0,0.8,31.1,875.0,535.7,378.51
2018,8,31,12,45,832.0,137.5,0.8,31.1,869.5,484.98,339.32
