Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,13,0,834.0,135.0,0.8,31.1,864.0,432.92,297.9
2018,8,31,13,15,830.0,134.0,0.8,31.1,849.5,378.58,253.82
2018,8,31,13,30,826.0,133.0,0.8,31.1,835.0,323.91,208.92
2018,8,31,13,45,819.5,132.0,0.75,31.1,813.0,262.99,160.12
2018,8,31,14,0,813.0,131.0,0.7,31.1,791.0,206.6,117.69
2018,8,31,14,15,804.5,129.0,0.7,31.1,762.0,150.09,83.0
2018,8,31,14,30,796.0,127.0,0.7,31.1,733.0,94.73,70.96
2018,8,31,14,45,784.5,124.5,0.65,31.1,698.0,92.42,69.37
2018,8,31,15,0,773.0,122.0,0.6,31.1,663.0,91.95,69.15
2018,8,31,15,15,757.5,119.0,0.5,30.95,622.5,91.02,68.59
2018,8,31,15,30,742.0,116.0,0.4,30.8,582.0,90.02,68.0
2018,8,31,15,45,712.5,114.5,0.3,30.65,534.0,82.56,62.2
2018,8,31,16,0,683.0,113.0,0.2,30.5,486.0,82.18,62.12
2018,8,31,16,15,638.5,111.0,0.2,30.25,433.0,81.22,61.64
2018,8,31,16,30,594.0,109.0,0.2,30.0,380.0,80.41,61.26
2018,8,31,16,45,576.5,99.0,0.25,29.8,335.5,74.57,56.74
2018,8,31,17,0,559.0,89.0,0.3,29.6,291.0,68.41,51.87
2018,8,31,17,15,509.0,80.0,0.3,29.2,241.0,62.24,46.92
2018,8,31,17,30,459.0,71.0,0.3,28.8,191.0,55.95,41.7
2018,8,31,17,45,395.5,61.0,0.3,28.4,147.0,46.29,33.44
2018,8,31,18,0,332.0,51.0,0.3,28.0,103.0,38.68,26.66
2018,8,31,18,15,231.0,36.5,0.3,28.0,66.0,27.66,16.49
2018,8,31,18,30,130.0,22.0,0.3,28.0,29.0,16.66,0.0
2018,8,31,18,45,65.0,11.0,0.35,27.4,14.5,8.65,0.0
2018,8,31,19,0,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,26.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,1,5,45,22.0,5.5,0.65,22.9,6.0,0.0,0.0
2018,9,1,6,0,44.0,11.0,0.7,23.0,12.0,44.71,0.0
2018,9,1,6,15,131.5,27.5,0.8,23.2,41.0,195.01,106.83
2018,9,1,6,30,219.0,44.0,0.9,23.4,70.0,305.69,236.52
2018,9,1,6,45,299.5,58.0,1.0,23.6,113.5,397.76,314.33
2018,9,1,7,0,380.0,72.0,1.1,23.8,157.0,494.1,390.24
2018,9,1,7,15,439.0,82.0,1.05,24.2,205.5,566.44,443.48
2018,9,1,7,30,498.0,92.0,1.0,24.6,254.0,648.62,500.8
2018,9,1,7,45,505.5,105.0,0.9,25.0,294.5,665.99,509.37
2018,9,1,8,0,513.0,118.0,0.8,25.4,335.0,690.11,522.49
2018,9,1,8,15,433.5,153.5,0.8,25.85,353.0,652.93,493.23
2018,9,1,8,30,354.0,189.0,0.8,26.3,371.0,585.54,442.55
2018,9,1,8,45,380.5,203.0,0.75,26.75,416.0,620.94,465.2
2018,9,1,9,0,407.0,217.0,0.7,27.2,461.0,678.83,500.78
2018,9,1,9,15,506.5,200.5,0.8,27.5,526.5,747.3,546.92
2018,9,1,9,30,606.0,184.0,0.9,27.8,592.0,821.66,595.26
2018,9,1,9,45,666.0,169.0,0.95,28.1,641.5,845.11,608.09
2018,9,1,10,0,726.0,154.0,1.0,28.4,691.0,862.6,617.76
2018,9,1,10,15,763.5,143.5,1.0,28.6,730.0,853.32,610.06
2018,9,1,10,30,801.0,133.0,1.0,28.8,769.0,846.36,604.33
2018,9,1,10,45,807.0,135.5,1.05,28.95,793.0,820.95,587.75
2018,9,1,11,0,813.0,138.0,1.1,29.1,817.0,792.15,569.16
2018,9,1,11,15,817.5,139.0,1.1,29.25,834.0,757.58,545.13
2018,9,1,11,30,822.0,140.0,1.1,29.4,851.0,720.06,518.52
2018,9,1,11,45,824.0,141.0,1.1,29.5,860.0,678.1,488.5
2018,9,1,12,0,826.0,142.0,1.1,29.6,869.0,633.77,456.18
2018,9,1,12,15,752.0,173.5,1.1,29.65,836.5,567.97,408.18
2018,9,1,12,30,678.0,205.0,1.1,29.7,804.0,506.62,362.72
2018,9,1,12,45,569.5,249.5,1.1,29.75,750.0,441.89,314.66
2018,9,1,13,0,461.0,294.0,1.1,29.8,696.0,388.17,274.6
2018,9,1,13,15,496.5,271.0,1.05,29.8,697.0,348.9,242.4
2018,9,1,13,30,532.0,248.0,1.0,29.8,698.0,303.11,204.57
2018,9,1,13,45,483.5,250.5,0.95,29.85,651.5,256.6,169.36
2018,9,1,14,0,435.0,253.0,0.9,29.9,605.0,212.67,138.42
2018,9,1,14,15,320.5,273.0,0.85,29.8,527.0,188.7,128.59
2018,9,1,14,30,206.0,293.0,0.8,29.7,449.0,168.3,129.61
2018,9,1,14,45,126.5,240.5,0.75,29.65,335.0,154.39,118.98
2018,9,1,15,0,47.0,188.0,0.7,29.6,221.0,131.65,101.27
2018,9,1,15,15,24.0,117.0,0.7,29.45,134.0,86.12,65.05
2018,9,1,15,30,1.0,46.0,0.7,29.3,47.0,35.34,23.73
2018,9,1,15,45,0.5,36.5,0.75,29.15,37.0,27.98,17.75
2018,9,1,16,0,0.0,27.0,0.8,29.0,27.0,20.65,11.7
2018,9,1,16,15,0.0,24.0,0.8,28.6,24.0,18.33,9.84
2018,9,1,16,30,0.0,21.0,0.8,28.2,21.0,16.02,7.95
2018,9,1,16,45,0.0,17.5,0.85,27.85,17.5,13.33,5.72
2018,9,1,17,0,0.0,14.0,0.9,27.5,14.0,10.65,3.47
2018,9,1,17,15,0.0,11.5,0.8,27.0,11.5,8.73,1.86
2018,9,1,17,30,0.0,9.0,0.7,26.5,9.0,6.83,0.22
2018,9,1,17,45,0.0,7.5,0.65,26.0,7.5,5.68,0.0
2018,9,1,18,0,0.0,6.0,0.6,25.5,6.0,4.54,0.0
2018,9,1,18,15,0.0,4.5,0.6,25.5,4.5,3.4,0.0
2018,9,1,18,30,0.0,3.0,0.6,25.5,3.0,2.27,0.0
2018,9,1,18,45,0.0,1.5,0.65,24.95,1.5,1.18,0.0
2018,9,1,19,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.45,20.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,2,5,45,0.0,1.0,1.2,20.8,1.0,0.0,0.0
2018,9,2,6,0,0.0,2.0,1.4,21.0,2.0,1.57,0.0
2018,9,2,6,15,0.0,7.0,1.45,21.35,7.0,5.3,0.0
2018,9,2,6,30,0.0,12.0,1.5,21.7,12.0,9.1,1.63
2018,9,2,6,45,0.0,20.5,1.55,22.0,20.5,15.59,7.2
2018,9,2,7,0,0.0,29.0,1.6,22.3,29.0,22.09,12.75
2018,9,2,7,15,0.0,48.5,1.45,22.8,48.5,37.09,25.26
2018,9,2,7,30,0.0,68.0,1.3,23.3,68.0,52.82,38.2
2018,9,2,7,45,0.0,78.0,1.2,23.75,78.0,60.96,44.71
2018,9,2,8,0,0.0,88.0,1.1,24.2,88.0,69.13,51.11
2018,9,2,8,15,0.0,89.0,1.0,24.7,89.0,69.16,50.83
2018,9,2,8,30,0.0,90.0,0.9,25.2,90.0,69.55,50.84
2018,9,2,8,45,2.5,129.0,0.85,25.7,130.5,105.97,79.64
2018,9,2,9,0,5.0,168.0,0.8,26.2,171.0,142.92,108.1
2018,9,2,9,15,9.0,188.0,0.7,26.8,194.0,163.47,123.32
2018,9,2,9,30,13.0,208.0,0.6,27.4,217.0,183.63,137.99
2018,9,2,9,45,35.5,257.0,0.55,28.0,283.0,266.49,199.64
2018,9,2,10,0,58.0,306.0,0.5,28.6,349.0,330.64,245.08
2018,9,2,10,15,122.5,339.0,0.4,28.95,434.5,432.78,316.78
2018,9,2,10,30,187.0,372.0,0.3,29.3,520.0,508.35,366.84
2018,9,2,10,45,255.0,376.0,0.2,29.65,584.5,569.29,405.59
2018,9,2,11,0,323.0,380.0,0.1,30.0,649.0,606.36,427.84
2018,9,2,11,15,307.5,390.0,0.2,30.15,650.5,579.37,409.13
2018,9,2,11,30,292.0,400.0,0.3,30.3,652.0,552.02,390.89
2018,9,2,11,45,422.0,344.5,0.45,30.45,713.0,575.56,408.67
2018,9,2,12,0,552.0,289.0,0.6,30.6,774.0,580.53,412.51
2018,9,2,12,15,686.5,216.5,0.7,30.65,820.0,563.08,399.98
2018,9,2,12,30,821.0,144.0,0.8,30.7,866.0,531.78,376.23
2018,9,2,12,45,827.0,138.5,0.85,30.8,861.0,478.35,335.08
2018,9,2,13,0,833.0,133.0,0.9,30.9,856.0,426.07,293.34
2018,9,2,13,15,829.0,132.5,0.95,30.9,841.5,372.0,249.36
2018,9,2,13,30,825.0,132.0,1.0,30.9,827.0,317.59,204.53
2018,9,2,13,45,819.0,130.5,1.05,30.85,805.0,256.29,155.57
2018,9,2,14,0,813.0,129.0,1.1,30.8,783.0,199.64,113.36
2018,9,2,14,15,804.5,127.0,1.15,30.75,754.0,143.11,79.74
2018,9,2,14,30,796.0,125.0,1.2,30.7,725.0,92.06,69.1
2018,9,2,14,45,784.5,122.5,1.2,30.6,690.0,91.57,68.97
2018,9,2,15,0,773.0,120.0,1.2,30.5,655.0,91.05,68.74
2018,9,2,15,15,757.0,117.0,1.2,30.35,614.0,90.04,68.14
2018,9,2,15,30,741.0,114.0,1.2,30.2,573.0,88.97,67.52
2018,9,2,15,45,720.5,110.5,1.15,30.05,528.0,80.56,60.91
2018,9,2,16,0,700.0,107.0,1.1,29.9,483.0,79.01,59.9
2018,9,2,16,15,672.5,102.0,1.1,29.65,434.5,76.28,57.93
2018,9,2,16,30,645.0,97.0,1.1,29.4,386.0,73.46,55.88
2018,9,2,16,45,516.5,100.5,1.05,29.1,313.5,74.86,57.31
2018,9,2,17,0,388.0,104.0,1.0,28.8,241.0,74.27,57.04
2018,9,2,17,15,313.5,92.5,0.9,28.25,191.0,66.26,50.53
2018,9,2,17,30,239.0,81.0,0.8,27.7,141.0,59.19,44.61
2018,9,2,17,45,127.0,63.0,0.7,27.15,94.0,45.98,33.3
2018,9,2,18,0,15.0,45.0,0.6,26.6,47.0,33.6,22.47
2018,9,2,18,15,9.5,28.5,0.6,26.6,29.5,21.62,11.33
2018,9,2,18,30,4.0,12.0,0.6,26.6,12.0,9.44,0.0
2018,9,2,18,45,2.0,6.0,0.6,26.0,6.0,4.72,0.0
2018,9,2,19,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,3,5,45,30.5,5.0,0.85,22.35,5.5,0.0,0.0
2018,9,3,6,0,61.0,10.0,0.9,22.5,11.0,57.79,0.0
2018,9,3,6,15,177.5,24.0,1.1,22.9,41.5,224.72,102.4
2018,9,3,6,30,294.0,38.0,1.3,23.3,72.0,362.62,279.32
2018,9,3,6,45,381.0,48.0,1.5,23.65,116.0,461.66,363.32
2018,9,3,7,0,468.0,58.0,1.7,24.0,160.0,563.27,443.51
2018,9,3,7,15,526.5,65.5,1.6,24.5,210.0,636.17,496.68
2018,9,3,7,30,585.0,73.0,1.5,25.0,260.0,708.73,546.33
2018,9,3,7,45,625.5,78.5,1.45,25.5,311.0,759.88,578.79
2018,9,3,8,0,666.0,84.0,1.4,26.0,362.0,809.09,608.56
2018,9,3,8,15,694.0,88.0,1.35,26.4,411.0,841.35,626.13
2018,9,3,8,30,722.0,92.0,1.3,26.8,460.0,865.0,637.69
2018,9,3,8,45,742.5,96.0,1.3,27.25,506.5,884.15,646.73
2018,9,3,9,0,763.0,100.0,1.3,27.7,553.0,899.71,653.46
2018,9,3,9,15,777.5,103.5,1.2,28.0,595.0,905.04,652.66
2018,9,3,9,30,792.0,107.0,1.1,28.3,637.0,906.57,649.63
2018,9,3,9,45,754.0,127.5,1.0,28.6,655.5,873.49,624.87
2018,9,3,10,0,716.0,148.0,0.9,28.9,674.0,843.86,602.94
2018,9,3,10,15,772.5,133.5,0.9,29.15,723.5,847.92,604.22
2018,9,3,10,30,829.0,119.0,0.9,29.4,773.0,841.74,598.73
2018,9,3,10,45,835.5,120.5,0.85,29.65,797.0,815.82,580.25
2018,9,3,11,0,842.0,122.0,0.8,29.9,821.0,786.59,560.01
2018,9,3,11,15,846.0,123.0,0.85,30.05,837.5,751.83,537.43
2018,9,3,11,30,850.0,124.0,0.9,30.2,854.0,714.2,511.48
2018,9,3,11,45,764.0,167.0,0.9,30.35,828.5,655.66,469.33
2018,9,3,12,0,678.0,210.0,0.9,30.5,803.0,595.32,425.86
2018,9,3,12,15,469.0,304.0,0.95,30.55,714.5,504.69,361.41
2018,9,3,12,30,260.0,398.0,1.0,30.6,626.0,428.2,307.06
2018,9,3,12,45,285.0,372.5,1.0,30.65,620.5,396.52,283.63
2018,9,3,13,0,310.0,347.0,1.0,30.7,615.0,363.1,257.85
2018,9,3,13,15,233.5,370.0,1.0,30.75,570.0,323.91,229.49
2018,9,3,13,30,157.0,393.0,1.0,30.8,525.0,300.83,213.82
2018,9,3,13,45,264.0,349.0,1.0,30.8,563.5,270.33,187.04
2018,9,3,14,0,371.0,305.0,1.0,30.8,602.0,227.72,151.79
2018,9,3,14,15,463.5,269.5,1.0,30.8,626.5,185.28,122.13
2018,9,3,14,30,556.0,234.0,1.0,30.8,651.0,138.91,106.18
2018,9,3,14,45,569.5,215.0,1.0,30.8,624.0,129.85,99.35
2018,9,3,15,0,583.0,196.0,1.0,30.8,597.0,122.27,93.56
2018,9,3,15,15,589.5,176.5,1.0,30.75,560.5,113.65,86.94
2018,9,3,15,30,596.0,157.0,1.0,30.7,524.0,104.43,79.81
2018,9,3,15,45,453.0,173.0,1.0,30.65,439.0,112.4,86.53
2018,9,3,16,0,310.0,189.0,1.0,30.6,354.0,124.96,96.96
2018,9,3,16,15,404.5,155.5,0.95,30.4,348.5,103.86,80.22
2018,9,3,16,30,499.0,122.0,0.9,30.2,343.0,86.37,66.27
2018,9,3,16,45,347.0,124.5,0.9,29.95,269.0,85.98,66.28
2018,9,3,17,0,195.0,127.0,0.9,29.7,195.0,87.7,67.95
2018,9,3,17,15,290.0,99.0,0.85,29.2,180.5,71.61,54.76
2018,9,3,17,30,385.0,71.0,0.8,28.7,166.0,53.05,39.24
2018,9,3,17,45,338.0,59.0,0.75,28.15,127.5,44.39,31.78
2018,9,3,18,0,291.0,47.0,0.7,27.6,89.0,35.56,23.9
2018,9,3,18,15,193.0,32.0,0.7,27.6,55.0,24.22,12.94
2018,9,3,18,30,95.0,17.0,0.7,27.6,21.0,13.38,0.0
2018,9,3,18,45,47.5,8.5,0.7,27.05,10.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,4,5,45,4.0,3.0,0.9,22.75,3.0,0.0,0.0
2018,9,4,6,0,8.0,6.0,1.0,22.9,6.0,11.26,0.0
2018,9,4,6,15,81.0,22.5,1.15,23.3,31.0,121.7,45.29
2018,9,4,6,30,154.0,39.0,1.3,23.7,56.0,219.19,169.0
2018,9,4,6,45,226.0,55.0,1.45,24.1,95.5,326.59,259.39
2018,9,4,7,0,298.0,71.0,1.6,24.5,135.0,415.97,332.11
2018,9,4,7,15,399.5,78.5,1.55,25.1,190.0,522.99,413.4
2018,9,4,7,30,501.0,86.0,1.5,25.7,245.0,642.99,499.21
2018,9,4,7,45,552.5,92.0,1.4,26.3,297.0,705.08,539.2
2018,9,4,8,0,604.0,98.0,1.3,26.9,349.0,765.31,576.32
2018,9,4,8,15,622.5,107.0,1.3,27.5,395.0,794.14,591.91
2018,9,4,8,30,641.0,116.0,1.3,28.1,441.0,819.99,605.44
2018,9,4,8,45,567.5,153.5,1.25,28.65,462.0,783.33,577.03
2018,9,4,9,0,494.0,191.0,1.2,29.2,483.0,733.67,539.68
2018,9,4,9,15,417.0,234.0,1.25,29.55,493.5,693.63,509.1
2018,9,4,9,30,340.0,277.0,1.3,29.9,504.0,630.06,462.88
2018,9,4,9,45,346.5,295.0,1.3,30.25,537.5,640.62,468.49
2018,9,4,10,0,353.0,313.0,1.3,30.6,571.0,648.62,471.72
2018,9,4,10,15,405.5,304.5,1.3,30.8,613.5,686.59,496.24
2018,9,4,10,30,458.0,296.0,1.3,31.0,656.0,702.07,505.56
2018,9,4,10,45,404.0,324.0,1.35,31.2,649.0,657.21,473.24
2018,9,4,11,0,350.0,352.0,1.4,31.4,642.0,600.67,433.62
2018,9,4,11,15,457.0,307.5,1.45,31.5,694.0,629.94,454.65
2018,9,4,11,30,564.0,263.0,1.5,31.6,746.0,639.64,461.27
2018,9,4,11,45,475.5,306.5,1.5,31.7,716.5,578.38,416.68
2018,9,4,12,0,387.0,350.0,1.5,31.8,687.0,522.83,376.32
2018,9,4,12,15,263.0,347.5,1.55,31.85,576.5,417.59,301.89
2018,9,4,12,30,139.0,345.0,1.6,31.9,466.0,330.35,239.48
2018,9,4,12,45,299.0,310.5,1.6,31.9,568.5,359.81,258.67
2018,9,4,13,0,459.0,276.0,1.6,31.9,671.0,370.81,261.47
2018,9,4,13,15,533.5,256.0,1.6,31.85,707.5,346.22,238.38
2018,9,4,13,30,608.0,236.0,1.6,31.8,744.0,310.41,206.17
2018,9,4,13,45,548.5,254.0,1.6,31.75,703.0,266.44,173.21
2018,9,4,14,0,489.0,272.0,1.6,31.7,662.0,225.57,145.67
2018,9,4,14,15,346.5,304.5,1.6,31.65,575.5,202.56,138.82
2018,9,4,14,30,204.0,337.0,1.6,31.6,489.0,202.94,156.13
2018,9,4,14,45,260.5,301.5,1.6,31.5,486.0,176.32,135.74
2018,9,4,15,0,317.0,266.0,1.6,31.4,483.0,162.15,125.02
2018,9,4,15,15,271.5,258.0,1.55,31.3,435.5,158.06,122.17
2018,9,4,15,30,226.0,250.0,1.5,31.2,388.0,153.89,119.24
2018,9,4,15,45,115.5,179.0,1.45,31.15,249.5,121.45,93.67
2018,9,4,16,0,5.0,108.0,1.4,31.1,111.0,82.01,62.04
2018,9,4,16,15,2.5,71.5,1.35,30.8,73.0,54.95,40.11
2018,9,4,16,30,0.0,35.0,1.3,30.5,35.0,26.74,16.81
2018,9,4,16,45,1.5,51.5,1.2,30.2,52.0,39.43,27.59
2018,9,4,17,0,3.0,68.0,1.1,29.9,69.0,52.18,38.4
2018,9,4,17,15,1.5,68.5,1.0,29.35,69.0,51.95,38.32
2018,9,4,17,30,0.0,69.0,0.9,28.8,69.0,51.42,37.86
2018,9,4,17,45,0.0,51.0,0.8,28.2,51.0,38.39,26.7
2018,9,4,18,0,0.0,33.0,0.7,27.6,33.0,25.22,15.29
2018,9,4,18,15,3.0,21.0,0.7,27.6,21.0,16.04,6.35
2018,9,4,18,30,6.0,9.0,0.7,27.6,9.0,7.08,0.0
2018,9,4,18,45,3.0,4.5,0.7,27.0,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.25,23.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.25,23.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,24.0,4.0,0.55,22.75,4.5,0.0,0.0
2018,9,5,6,0,48.0,8.0,0.6,22.8,9.0,45.52,0.0
2018,9,5,6,15,157.5,23.0,0.75,23.25,38.5,203.52,62.64
2018,9,5,6,30,267.0,38.0,0.9,23.7,68.0,338.93,258.44
2018,9,5,6,45,358.5,49.0,1.0,24.2,112.0,441.39,344.9
2018,9,5,7,0,450.0,60.0,1.1,24.7,156.0,547.9,427.47
2018,9,5,7,15,512.5,67.5,1.15,25.45,206.0,624.39,483.13
2018,9,5,7,30,575.0,75.0,1.2,26.2,256.0,700.47,535.44
2018,9,5,7,45,491.0,102.0,1.3,26.95,276.5,645.82,494.84
2018,9,5,8,0,407.0,129.0,1.4,27.7,297.0,597.38,458.64
2018,9,5,8,15,352.5,164.5,1.5,28.1,323.5,558.66,428.42
2018,9,5,8,30,298.0,200.0,1.6,28.5,350.0,542.31,413.32
2018,9,5,8,45,391.0,194.5,1.7,28.95,412.0,644.35,485.36
2018,9,5,9,0,484.0,189.0,1.8,29.4,474.0,720.71,537.07
2018,9,5,9,15,505.5,198.5,1.85,29.65,516.0,740.45,548.07
2018,9,5,9,30,527.0,208.0,1.9,29.9,558.0,757.0,557.37
2018,9,5,9,45,373.5,258.0,1.95,30.2,513.0,625.86,463.09
2018,9,5,10,0,220.0,308.0,2.0,30.5,468.0,500.77,371.55
2018,9,5,10,15,253.5,329.5,2.05,30.75,522.0,557.81,411.26
2018,9,5,10,30,287.0,351.0,2.1,31.0,576.0,589.98,432.33
2018,9,5,10,45,462.0,286.5,2.1,31.2,661.5,670.32,489.35
2018,9,5,11,0,637.0,222.0,2.1,31.4,747.0,728.01,529.0
2018,9,5,11,15,592.0,242.5,2.15,31.6,738.5,676.84,491.69
2018,9,5,11,30,547.0,263.0,2.2,31.8,730.0,623.85,453.64
2018,9,5,11,45,427.5,312.0,2.2,31.95,679.5,549.88,399.63
2018,9,5,12,0,308.0,361.0,2.2,32.1,629.0,477.63,346.79
2018,9,5,12,15,244.0,375.0,2.2,32.2,587.5,426.29,309.2
2018,9,5,12,30,180.0,389.0,2.2,32.3,546.0,380.76,275.71
2018,9,5,12,45,273.0,372.5,2.15,32.35,608.0,388.98,279.58
2018,9,5,13,0,366.0,356.0,2.1,32.4,670.0,387.82,274.94
2018,9,5,13,15,385.5,351.0,2.1,32.4,676.5,359.6,251.43
2018,9,5,13,30,405.0,346.0,2.1,32.4,683.0,322.01,220.99
2018,9,5,13,45,399.5,338.0,2.05,32.4,663.0,289.38,195.52
2018,9,5,14,0,394.0,330.0,2.0,32.4,643.0,250.65,167.8
2018,9,5,14,15,361.0,325.0,1.95,32.3,603.5,212.18,145.79
2018,9,5,14,30,328.0,320.0,1.9,32.2,564.0,185.74,142.57
2018,9,5,14,45,513.0,234.0,1.9,32.15,593.5,140.21,107.19
2018,9,5,15,0,698.0,148.0,1.9,32.1,623.0,98.08,73.97
2018,9,5,15,15,722.0,129.0,1.85,31.9,593.0,89.45,67.33
2018,9,5,15,30,746.0,110.0,1.8,31.7,563.0,86.87,65.5
2018,9,5,15,45,734.5,104.5,1.75,31.55,520.5,84.03,63.45
2018,9,5,16,0,723.0,99.0,1.7,31.4,478.0,74.77,56.14
2018,9,5,16,15,694.5,94.5,1.6,31.1,428.5,72.11,54.23
2018,9,5,16,30,666.0,90.0,1.5,30.8,379.0,69.38,52.25
2018,9,5,16,45,627.0,84.0,1.45,30.5,328.0,65.38,49.17
2018,9,5,17,0,588.0,78.0,1.4,30.2,277.0,61.32,45.97
2018,9,5,17,15,505.5,73.5,1.25,29.4,223.0,57.81,43.22
2018,9,5,17,30,423.0,69.0,1.1,28.6,169.0,52.08,38.43
2018,9,5,17,45,282.5,57.5,0.95,27.75,117.0,42.89,30.49
2018,9,5,18,0,142.0,46.0,0.8,26.9,65.0,34.1,22.61
2018,9,5,18,15,91.0,29.0,0.8,26.9,39.0,21.71,10.03
2018,9,5,18,30,40.0,12.0,0.8,26.9,13.0,9.44,0.0
2018,9,5,18,45,20.0,6.0,0.85,25.95,6.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,5,45,24.5,4.5,0.65,21.2,4.5,0.0,0.0
2018,9,6,6,0,49.0,9.0,0.7,21.3,9.0,47.09,0.0
2018,9,6,6,15,161.0,23.0,0.8,21.85,37.5,205.45,43.74
2018,9,6,6,30,273.0,37.0,0.9,22.4,66.0,342.79,261.47
2018,9,6,6,45,364.5,48.0,1.05,22.95,110.5,445.37,349.41
2018,9,6,7,0,456.0,59.0,1.2,23.5,155.0,551.82,432.77
2018,9,6,7,15,517.5,66.0,1.25,24.3,204.5,626.66,487.63
2018,9,6,7,30,579.0,73.0,1.3,25.1,254.0,701.01,539.07
2018,9,6,7,45,622.5,78.5,1.35,25.9,305.5,754.74,573.62
2018,9,6,8,0,666.0,84.0,1.4,26.7,357.0,806.53,605.51
2018,9,6,8,15,696.0,88.5,1.35,27.25,407.0,841.13,624.26
2018,9,6,8,30,726.0,93.0,1.3,27.8,457.0,866.78,636.69
2018,9,6,8,45,748.0,96.5,1.25,28.4,504.0,886.48,644.95
2018,9,6,9,0,770.0,100.0,1.2,29.0,551.0,902.53,650.8
2018,9,6,9,15,784.0,103.5,1.05,29.4,593.0,906.97,648.27
2018,9,6,9,30,798.0,107.0,0.9,29.8,635.0,907.58,643.45
2018,9,6,9,45,807.5,110.5,0.8,30.15,671.5,900.05,634.66
2018,9,6,10,0,817.0,114.0,0.7,30.5,708.0,888.71,623.78
2018,9,6,10,15,723.5,151.5,0.65,30.8,694.5,823.42,580.57
2018,9,6,10,30,630.0,189.0,0.6,31.1,681.0,752.34,532.85
2018,9,6,10,45,534.0,237.0,0.5,31.4,663.0,682.24,483.44
2018,9,6,11,0,438.0,285.0,0.4,31.7,645.0,621.87,440.0
2018,9,6,11,15,379.0,322.0,0.35,31.9,638.0,581.52,410.92
2018,9,6,11,30,320.0,359.0,0.3,32.1,631.0,533.72,376.89
2018,9,6,11,45,474.0,298.0,0.25,32.3,706.0,567.58,399.47
2018,9,6,12,0,628.0,237.0,0.2,32.5,781.0,579.89,405.55
2018,9,6,12,15,485.0,301.5,0.2,32.65,722.0,506.73,353.74
2018,9,6,12,30,342.0,366.0,0.2,32.8,663.0,443.3,309.47
2018,9,6,12,45,428.0,326.5,0.15,32.9,694.5,423.65,293.47
2018,9,6,13,0,514.0,287.0,0.1,33.0,726.0,395.35,269.59
2018,9,6,13,15,450.0,310.0,0.1,33.05,689.5,348.73,235.38
2018,9,6,13,30,386.0,333.0,0.1,33.1,653.0,308.02,206.19
2018,9,6,13,45,400.0,318.0,0.1,33.15,641.5,268.47,176.2
2018,9,6,14,0,414.0,303.0,0.1,33.2,630.0,227.9,147.43
2018,9,6,14,15,541.5,240.5,0.1,33.1,651.0,170.39,108.81
2018,9,6,14,30,669.0,178.0,0.1,33.0,672.0,110.12,82.15
2018,9,6,14,45,729.0,146.0,0.1,32.95,659.5,96.3,71.71
2018,9,6,15,0,789.0,114.0,0.1,32.9,647.0,88.41,65.7
2018,9,6,15,15,755.0,116.5,0.15,32.75,600.5,90.25,67.43
2018,9,6,15,30,721.0,119.0,0.2,32.6,554.0,85.03,63.53
2018,9,6,15,45,652.0,125.0,0.25,32.45,494.0,88.46,66.56
2018,9,6,16,0,583.0,131.0,0.3,32.3,434.0,92.53,70.13
2018,9,6,16,15,590.5,116.5,0.35,32.1,396.5,84.78,64.17
2018,9,6,16,30,598.0,102.0,0.4,31.9,359.0,76.47,57.71
2018,9,6,16,45,524.0,97.5,0.4,31.65,301.0,73.41,55.47
2018,9,6,17,0,450.0,93.0,0.4,31.4,243.0,68.21,51.37
2018,9,6,17,15,459.0,77.5,0.45,30.75,207.0,60.4,45.07
2018,9,6,17,30,468.0,62.0,0.5,30.1,171.0,49.62,36.08
2018,9,6,17,45,393.5,52.0,0.5,29.45,127.0,41.97,29.45
2018,9,6,18,0,319.0,42.0,0.5,28.8,83.0,34.28,22.45
2018,9,6,18,15,202.5,28.0,0.5,28.8,49.5,21.32,8.82
2018,9,6,18,30,86.0,14.0,0.5,28.8,16.0,11.02,0.0
2018,9,6,18,45,43.0,7.0,0.6,27.95,8.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,24.95,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.75,23.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,7,5,45,21.5,4.0,0.7,21.75,4.0,0.0,0.0
2018,9,7,6,0,43.0,8.0,0.7,21.9,8.0,41.38,0.0
2018,9,7,6,15,146.5,22.5,0.8,22.5,35.5,191.06,17.28
2018,9,7,6,30,250.0,37.0,0.9,23.1,63.0,323.18,245.11
2018,9,7,6,45,340.0,48.5,1.0,23.7,106.5,419.45,328.62
2018,9,7,7,0,430.0,60.0,1.1,24.3,150.0,528.19,413.53
2018,9,7,7,15,491.5,68.0,1.0,25.15,199.0,603.89,467.83
2018,9,7,7,30,553.0,76.0,0.9,26.0,248.0,679.14,518.14
2018,9,7,7,45,574.5,87.0,0.75,26.85,294.5,718.19,539.84
2018,9,7,8,0,596.0,98.0,0.6,27.7,341.0,754.86,558.6
2018,9,7,8,15,619.5,106.0,0.5,28.25,388.0,787.1,574.72
2018,9,7,8,30,643.0,114.0,0.4,28.8,435.0,816.41,588.3
2018,9,7,8,45,677.0,116.5,0.3,29.4,484.5,846.14,601.59
2018,9,7,9,0,711.0,119.0,0.2,30.0,534.0,872.33,612.37
2018,9,7,9,15,738.0,120.0,0.25,30.35,579.5,879.58,614.73
2018,9,7,9,30,765.0,121.0,0.3,30.7,625.0,890.19,619.61
2018,9,7,9,45,661.5,156.5,0.4,31.05,610.5,818.99,575.16
2018,9,7,10,0,558.0,192.0,0.5,31.4,596.0,739.55,524.43
2018,9,7,10,15,377.0,254.5,0.55,31.65,532.5,610.88,437.01
2018,9,7,10,30,196.0,317.0,0.6,31.9,469.0,461.1,332.92
2018,9,7,10,45,199.0,347.5,0.65,32.1,506.0,477.9,344.65
2018,9,7,11,0,202.0,378.0,0.7,32.3,543.0,491.99,353.05
2018,9,7,11,15,185.0,386.5,0.75,32.5,540.0,469.77,336.74
2018,9,7,11,30,168.0,395.0,0.8,32.7,537.0,447.94,320.97
2018,9,7,11,45,185.5,407.5,0.8,32.85,566.0,452.02,323.06
2018,9,7,12,0,203.0,420.0,0.8,33.0,595.0,453.07,322.69
2018,9,7,12,15,140.5,369.0,0.85,33.05,490.0,361.86,259.11
2018,9,7,12,30,78.0,318.0,0.9,33.1,385.0,278.11,200.13
2018,9,7,12,45,151.0,342.0,0.95,33.2,471.0,316.31,226.45
2018,9,7,13,0,224.0,366.0,1.0,33.3,557.0,337.87,238.98
2018,9,7,13,15,392.5,314.5,1.05,33.25,641.5,331.48,228.49
2018,9,7,13,30,561.0,263.0,1.1,33.2,726.0,310.57,205.24
2018,9,7,13,45,683.0,199.5,1.15,33.2,747.5,251.24,155.14
2018,9,7,14,0,805.0,136.0,1.2,33.2,769.0,187.95,105.19
2018,9,7,14,15,785.5,137.5,1.2,33.1,735.5,132.97,77.12
2018,9,7,14,30,766.0,139.0,1.2,33.0,702.0,100.28,75.06
2018,9,7,14,45,682.0,159.0,1.25,32.9,641.5,102.4,77.0
2018,9,7,15,0,598.0,179.0,1.3,32.8,581.0,113.93,86.4
2018,9,7,15,15,642.0,155.5,1.3,32.6,561.5,103.46,78.32
2018,9,7,15,30,686.0,132.0,1.3,32.4,542.0,92.21,69.59
2018,9,7,15,45,597.0,141.0,1.3,32.2,477.0,97.56,74.21
2018,9,7,16,0,508.0,150.0,1.3,32.0,412.0,102.12,78.21
2018,9,7,16,15,395.0,147.0,1.25,31.7,338.0,99.05,76.08
2018,9,7,16,30,282.0,144.0,1.2,31.4,264.0,99.34,76.68
2018,9,7,16,45,317.0,125.5,1.2,31.15,243.5,88.83,68.37
2018,9,7,17,0,352.0,107.0,1.2,30.9,223.0,75.95,57.95
2018,9,7,17,15,341.5,89.5,1.1,30.1,185.0,64.83,48.91
2018,9,7,17,30,331.0,72.0,1.0,29.3,147.0,53.21,39.19
2018,9,7,17,45,286.0,58.0,0.9,28.55,110.5,43.26,30.59
2018,9,7,18,0,241.0,44.0,0.8,27.8,74.0,33.09,21.47
2018,9,7,18,15,148.0,28.0,0.8,27.8,43.5,21.12,7.6
2018,9,7,18,30,55.0,12.0,0.8,27.8,13.0,9.44,0.0
2018,9,7,18,45,27.5,6.0,0.8,26.95,6.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,5,45,17.0,3.5,0.3,21.5,3.5,0.0,0.0
2018,9,8,6,0,34.0,7.0,0.3,21.6,7.0,33.23,0.0
2018,9,8,6,15,126.0,22.5,0.35,22.0,33.5,172.61,0.0
2018,9,8,6,30,218.0,38.0,0.4,22.4,60.0,297.72,223.86
2018,9,8,6,45,306.0,51.0,0.4,22.85,102.5,393.27,306.98
2018,9,8,7,0,394.0,64.0,0.4,23.3,145.0,494.25,385.14
2018,9,8,7,15,423.5,77.0,0.45,24.05,187.0,542.68,420.91
2018,9,8,7,30,453.0,90.0,0.5,24.8,229.0,590.59,454.43
2018,9,8,7,45,395.0,117.5,0.5,25.6,255.5,571.36,438.05
2018,9,8,8,0,337.0,145.0,0.5,26.4,282.0,522.68,400.08
2018,9,8,8,15,328.5,169.5,0.55,27.05,317.5,540.47,410.52
2018,9,8,8,30,320.0,194.0,0.6,27.7,353.0,555.66,418.21
2018,9,8,8,45,297.5,220.5,0.65,28.4,380.0,557.04,415.8
2018,9,8,9,0,275.0,247.0,0.7,29.1,407.0,556.11,412.03
2018,9,8,9,15,304.0,262.0,0.75,29.5,451.0,589.78,433.96
2018,9,8,9,30,333.0,277.0,0.8,29.9,495.0,620.86,453.47
2018,9,8,9,45,327.5,297.0,0.8,30.25,522.0,622.2,451.69
2018,9,8,10,0,322.0,317.0,0.8,30.6,549.0,621.43,448.91
2018,9,8,10,15,311.5,335.5,0.85,30.85,568.0,612.69,441.52
2018,9,8,10,30,301.0,354.0,0.9,31.1,587.0,602.31,433.18
2018,9,8,10,45,288.5,370.0,0.9,31.3,599.0,586.44,420.91
2018,9,8,11,0,276.0,386.0,0.9,31.5,611.0,569.42,407.96
2018,9,8,11,15,257.0,397.5,0.9,31.7,610.5,542.8,388.56
2018,9,8,11,30,238.0,409.0,0.9,31.9,610.0,506.93,363.08
2018,9,8,11,45,200.0,416.5,0.9,32.05,586.5,467.61,334.96
2018,9,8,12,0,162.0,424.0,0.9,32.2,563.0,430.93,308.64
2018,9,8,12,15,162.5,418.5,0.9,32.25,558.0,408.72,292.67
2018,9,8,12,30,163.0,413.0,0.9,32.3,553.0,386.45,276.36
2018,9,8,12,45,204.0,411.0,0.85,32.35,585.0,383.84,272.9
2018,9,8,13,0,245.0,409.0,0.8,32.4,617.0,371.47,261.8
2018,9,8,13,15,188.0,397.5,0.8,32.4,555.5,327.46,230.66
2018,9,8,13,30,131.0,386.0,0.8,32.4,494.0,285.83,202.06
2018,9,8,13,45,76.5,317.5,0.8,32.35,380.0,229.99,163.88
2018,9,8,14,0,22.0,249.0,0.8,32.3,266.0,173.8,125.42
2018,9,8,14,15,22.0,236.5,0.85,32.2,253.0,161.74,117.3
2018,9,8,14,30,22.0,224.0,0.9,32.1,240.0,151.94,115.96
2018,9,8,14,45,99.5,263.0,0.9,32.0,330.0,165.32,126.75
2018,9,8,15,0,177.0,302.0,0.9,31.9,420.0,186.16,143.31
2018,9,8,15,15,268.0,267.5,0.9,31.75,433.0,163.25,125.77
2018,9,8,15,30,359.0,233.0,0.9,31.6,446.0,148.91,114.96
2018,9,8,15,45,353.0,199.0,0.9,31.4,394.0,131.22,101.35
2018,9,8,16,0,347.0,165.0,0.9,31.2,342.0,107.59,82.79
2018,9,8,16,15,271.0,155.5,0.9,30.9,285.0,105.71,81.72
2018,9,8,16,30,195.0,146.0,0.9,30.6,228.0,98.95,76.58
2018,9,8,16,45,267.5,128.0,0.9,30.3,224.0,89.52,69.16
2018,9,8,17,0,340.0,110.0,0.9,30.0,220.0,77.78,59.68
2018,9,8,17,15,327.0,93.5,0.85,29.35,183.5,67.34,51.15
2018,9,8,17,30,314.0,77.0,0.8,28.7,147.0,56.45,41.97
2018,9,8,17,45,244.5,61.0,0.75,28.0,106.5,45.04,32.08
2018,9,8,18,0,175.0,45.0,0.7,27.3,66.0,33.35,21.6
2018,9,8,18,15,104.5,27.5,0.7,27.3,38.5,20.49,5.65
2018,9,8,18,30,34.0,10.0,0.7,27.3,11.0,7.87,0.0
2018,9,8,18,45,17.0,5.0,0.8,26.45,5.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,22.4,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.7,20.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,5,45,0.0,1.0,1.95,20.3,1.0,0.0,0.0
2018,9,9,6,0,0.0,2.0,2.0,20.3,2.0,1.57,0.0
2018,9,9,6,15,0.0,11.0,2.05,20.55,11.0,8.37,0.0
2018,9,9,6,30,0.0,20.0,2.1,20.8,20.0,15.24,6.2
2018,9,9,6,45,20.5,35.5,2.1,21.05,39.5,51.46,37.43
2018,9,9,7,0,41.0,51.0,2.1,21.3,59.0,86.95,68.22
2018,9,9,7,15,33.5,64.5,2.05,21.7,72.5,93.2,73.34
2018,9,9,7,30,26.0,78.0,2.0,22.1,86.0,98.83,77.58
2018,9,9,7,45,13.0,66.0,1.9,22.55,70.0,69.97,53.03
2018,9,9,8,0,0.0,54.0,1.8,23.0,54.0,41.34,28.61
2018,9,9,8,15,9.0,103.0,1.7,23.5,107.5,91.24,69.61
2018,9,9,8,30,18.0,152.0,1.6,24.0,161.0,145.84,113.23
2018,9,9,8,45,14.5,166.5,1.5,24.5,174.0,153.8,118.54
2018,9,9,9,0,11.0,181.0,1.4,25.0,187.0,161.68,123.83
2018,9,9,9,15,9.0,183.0,1.35,25.45,188.5,159.25,121.21
2018,9,9,9,30,7.0,185.0,1.3,25.9,190.0,157.29,119.03
2018,9,9,9,45,22.5,220.0,1.2,26.35,236.0,217.45,165.09
2018,9,9,10,0,38.0,255.0,1.1,26.8,282.0,261.52,197.63
2018,9,9,10,15,22.0,204.0,1.1,27.1,220.0,194.87,146.37
2018,9,9,10,30,6.0,153.0,1.1,27.4,158.0,125.27,92.58
2018,9,9,10,45,6.0,164.5,1.15,27.75,169.5,134.04,99.2
2018,9,9,11,0,6.0,176.0,1.2,28.1,181.0,142.65,105.48
2018,9,9,11,15,4.0,154.5,1.2,28.35,158.0,123.38,90.48
2018,9,9,11,30,2.0,133.0,1.2,28.6,135.0,104.68,75.98
2018,9,9,11,45,5.0,162.0,1.15,28.8,166.5,128.86,94.43
2018,9,9,12,0,8.0,191.0,1.1,29.0,198.0,152.32,112.02
2018,9,9,12,15,8.5,199.0,1.1,29.15,206.5,157.61,115.81
2018,9,9,12,30,9.0,207.0,1.1,29.3,215.0,162.66,119.45
2018,9,9,12,45,10.5,221.5,1.1,29.4,230.5,172.63,126.8
2018,9,9,13,0,12.0,236.0,1.1,29.5,246.0,181.99,133.65
2018,9,9,13,15,10.5,214.5,1.1,29.55,223.0,164.34,120.4
2018,9,9,13,30,9.0,193.0,1.1,29.6,200.0,147.16,107.56
2018,9,9,13,45,15.5,229.0,1.1,29.6,241.0,171.67,125.87
2018,9,9,14,0,22.0,265.0,1.1,29.6,282.0,193.34,141.95
2018,9,9,14,15,24.5,267.0,1.1,29.55,285.5,178.68,131.45
2018,9,9,14,30,27.0,269.0,1.1,29.5,289.0,176.59,136.76
2018,9,9,14,45,35.0,268.0,1.1,29.45,292.5,175.86,136.5
2018,9,9,15,0,43.0,267.0,1.1,29.4,296.0,174.87,136.07
2018,9,9,15,15,79.0,253.5,1.15,29.2,302.0,168.01,131.12
2018,9,9,15,30,115.0,240.0,1.2,29.0,308.0,153.98,120.45
2018,9,9,15,45,67.0,209.5,1.2,28.8,248.5,142.28,111.54
2018,9,9,16,0,19.0,179.0,1.2,28.6,189.0,128.43,100.8
2018,9,9,16,15,38.5,156.5,1.25,28.3,173.5,109.77,86.02
2018,9,9,16,30,58.0,134.0,1.3,28.0,158.0,95.82,74.92
2018,9,9,16,45,30.5,109.0,1.3,27.65,121.5,79.14,61.35
2018,9,9,17,0,3.0,84.0,1.3,27.3,85.0,62.92,47.92
2018,9,9,17,15,1.5,71.0,1.25,26.7,71.5,53.28,39.87
2018,9,9,17,30,0.0,58.0,1.2,26.1,58.0,43.6,31.56
2018,9,9,17,45,0.0,42.0,1.1,25.45,42.0,31.85,21.31
2018,9,9,18,0,0.0,26.0,1.0,24.8,26.0,19.85,10.66
2018,9,9,18,15,0.0,14.0,1.0,24.8,14.0,10.66,0.0
2018,9,9,18,30,0.0,2.0,1.0,24.8,2.0,1.57,0.0
2018,9,9,18,45,0.0,1.0,1.3,24.05,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.25,21.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.5,21.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,20.25,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.75,19.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,9,10,5,45,3.0,2.0,1.65,19.4,2.0,0.0,0.0
2018,9,10,6,0,6.0,4.0,1.7,19.4,4.0,3.15,0.0
2018,9,10,6,15,20.0,19.0,1.75,19.65,20.5,41.08,0.0
2018,9,10,6,30,34.0,34.0,1.8,19.9,37.0,90.34,65.23
2018,9,10,6,45,61.0,54.0,1.8,20.15,64.5,138.9,109.77
2018,9,10,7,0,88.0,74.0,1.8,20.4,92.0,186.27,150.8
2018,9,10,7,15,111.5,96.0,1.8,20.85,125.5,233.56,190.28
2018,9,10,7,30,135.0,118.0,1.8,21.3,159.0,280.09,227.83
2018,9,10,7,45,93.5,99.0,1.8,21.8,130.0,204.93,165.97
2018,9,10,8,0,52.0,80.0,1.8,22.3,101.0,137.17,109.38
2018,9,10,8,15,26.0,80.0,1.75,22.9,90.5,94.85,73.47
2018,9,10,8,30,0.0,80.0,1.7,23.5,80.0,61.48,44.74
2018,9,10,8,45,0.0,99.5,1.65,24.15,99.5,77.56,57.46
2018,9,10,9,0,0.0,119.0,1.6,24.8,119.0,94.04,70.26
2018,9,10,9,15,5.0,159.5,1.6,25.3,163.0,133.94,101.59
2018,9,10,9,30,10.0,200.0,1.6,25.8,207.0,173.82,132.21
2018,9,10,9,45,13.5,222.0,1.55,26.35,231.5,194.87,147.73
2018,9,10,10,0,17.0,244.0,1.5,26.9,256.0,215.37,162.64
2018,9,10,10,15,13.0,225.5,1.5,27.25,235.0,193.26,145.15
2018,9,10,10,30,9.0,207.0,1.5,27.6,214.0,172.48,128.86
2018,9,10,10,45,5.5,176.0,1.55,27.9,180.5,142.97,105.98
2018,9,10,11,0,2.0,145.0,1.6,28.2,147.0,114.72,84.03
2018,9,10,11,15,4.0,160.5,1.6,28.4,164.0,128.11,94.25
2018,9,10,11,30,6.0,176.0,1.6,28.6,181.0,141.12,104.03
2018,9,10,11,45,7.0,183.0,1.65,28.8,189.0,146.43,107.9
2018,9,10,12,0,8.0,190.0,1.7,29.0,197.0,151.5,111.59
2018,9,10,12,15,5.0,169.0,1.75,29.1,173.5,132.89,97.33
2018,9,10,12,30,2.0,148.0,1.8,29.2,150.0,114.86,83.55
2018,9,10,12,45,2.0,145.0,1.8,29.35,147.0,112.18,81.48
2018,9,10,13,0,2.0,142.0,1.8,29.5,144.0,109.54,79.43
2018,9,10,13,15,5.5,177.0,1.8,29.5,181.5,135.79,99.42
2018,9,10,13,30,9.0,212.0,1.8,29.5,219.0,160.43,117.98
2018,9,10,13,45,79.5,267.5,1.8,29.5,329.0,192.64,139.34
2018,9,10,14,0,150.0,323.0,1.8,29.5,439.0,220.15,157.55
2018,9,10,14,15,104.5,299.0,1.8,29.35,378.5,188.77,137.98
2018,9,10,14,30,59.0,275.0,1.8,29.2,318.0,180.63,140.52
2018,9,10,14,45,87.5,263.5,1.75,29.05,323.0,175.0,136.43
2018,9,10,15,0,116.0,252.0,1.7,28.9,328.0,160.45,125.23
2018,9,10,15,15,67.5,229.0,1.7,28.7,272.5,154.72,121.11
2018,9,10,15,30,19.0,206.0,1.7,28.5,217.0,147.27,115.56
2018,9,10,15,45,48.0,182.0,1.65,28.3,207.0,126.49,99.15
2018,9,10,16,0,77.0,158.0,1.6,28.1,197.0,112.34,88.0
2018,9,10,16,15,195.5,148.0,1.5,27.85,232.0,99.92,78.15
