Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,16,30,314.0,138.0,1.4,27.6,267.0,96.36,75.55
2018,9,10,16,45,182.5,127.0,1.3,27.35,199.5,87.56,68.49
2018,9,10,17,0,51.0,116.0,1.2,27.1,132.0,82.1,64.1
2018,9,10,17,15,25.5,87.5,1.05,26.65,95.5,63.33,48.35
2018,9,10,17,30,0.0,59.0,0.9,26.2,59.0,44.18,32.0
2018,9,10,17,45,0.0,43.0,0.8,25.75,43.0,32.45,21.74
2018,9,10,18,0,0.0,27.0,0.7,25.3,27.0,20.63,11.14
2018,9,10,18,15,1.5,16.0,0.7,25.3,16.0,12.21,0.0
2018,9,10,18,30,3.0,5.0,0.7,25.3,5.0,3.93,0.0
2018,9,10,18,45,1.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,22.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.25,22.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,11,5,45,0.0,1.0,0.8,21.4,1.0,0.0,0.0
2018,9,11,6,0,0.0,2.0,0.9,21.5,2.0,1.57,0.0
2018,9,11,6,15,0.0,14.0,1.0,21.85,14.0,10.69,0.0
2018,9,11,6,30,0.0,26.0,1.1,22.2,26.0,21.42,10.67
2018,9,11,6,45,62.0,46.5,1.25,22.5,59.0,124.85,97.61
2018,9,11,7,0,124.0,67.0,1.4,22.8,92.0,226.57,182.39
2018,9,11,7,15,70.0,85.0,1.3,23.35,100.0,176.45,140.98
2018,9,11,7,30,16.0,103.0,1.2,23.9,108.0,109.33,84.74
2018,9,11,7,45,16.5,122.0,1.15,24.4,128.0,125.96,98.0
2018,9,11,8,0,17.0,141.0,1.1,24.9,148.0,142.32,110.53
2018,9,11,8,15,27.0,164.5,1.1,25.35,177.0,191.77,149.22
2018,9,11,8,30,37.0,188.0,1.1,25.8,206.0,223.24,172.97
2018,9,11,8,45,32.0,195.0,1.1,26.2,211.5,219.65,168.99
2018,9,11,9,0,27.0,202.0,1.1,26.6,217.0,216.8,165.78
2018,9,11,9,15,20.0,207.0,1.15,26.95,218.5,192.61,146.34
2018,9,11,9,30,13.0,212.0,1.2,27.3,220.0,187.78,141.86
2018,9,11,9,45,12.5,212.5,1.25,27.65,221.0,185.39,139.5
2018,9,11,10,0,12.0,213.0,1.3,28.0,222.0,183.37,137.47
2018,9,11,10,15,11.5,218.0,1.3,28.1,226.5,185.48,138.71
2018,9,11,10,30,11.0,223.0,1.3,28.2,231.0,187.62,139.99
2018,9,11,10,45,11.0,225.0,1.35,28.35,233.5,187.68,139.75
2018,9,11,11,0,11.0,227.0,1.4,28.5,236.0,187.76,139.55
2018,9,11,11,15,22.5,279.5,1.45,28.55,298.0,246.44,183.44
2018,9,11,11,30,34.0,332.0,1.5,28.6,360.0,292.69,217.16
2018,9,11,11,45,61.0,355.5,1.55,28.65,407.0,321.78,238.27
2018,9,11,12,0,88.0,379.0,1.6,28.7,454.0,346.77,256.04
2018,9,11,12,15,91.0,386.5,1.6,28.75,464.0,342.9,252.5
2018,9,11,12,30,94.0,394.0,1.6,28.8,474.0,338.0,248.29
2018,9,11,12,45,120.5,394.5,1.65,28.8,496.0,335.14,245.36
2018,9,11,13,0,147.0,395.0,1.7,28.8,518.0,328.72,239.35
2018,9,11,13,15,223.0,381.0,1.7,28.8,563.5,325.39,233.68
2018,9,11,13,30,299.0,367.0,1.7,28.8,609.0,304.92,214.48
2018,9,11,13,45,285.5,357.5,1.7,28.8,583.5,268.75,187.44
2018,9,11,14,0,272.0,348.0,1.7,28.8,558.0,234.63,164.02
2018,9,11,14,15,280.5,333.0,1.65,28.7,542.0,201.23,144.78
2018,9,11,14,30,289.0,318.0,1.6,28.6,526.0,184.87,144.12
2018,9,11,14,45,337.5,279.5,1.6,28.55,510.0,169.27,132.12
2018,9,11,15,0,386.0,241.0,1.6,28.5,494.0,144.12,112.37
2018,9,11,15,15,369.5,230.5,1.55,28.4,459.5,147.38,115.39
2018,9,11,15,30,353.0,220.0,1.5,28.3,425.0,142.15,111.52
2018,9,11,15,45,337.0,199.5,1.45,28.2,382.0,131.28,103.08
2018,9,11,16,0,321.0,179.0,1.4,28.1,339.0,119.95,94.23
2018,9,11,16,15,360.0,152.0,1.3,27.85,313.0,101.89,79.77
2018,9,11,16,30,399.0,125.0,1.2,27.6,287.0,87.0,67.76
2018,9,11,16,45,440.0,107.0,1.15,27.35,262.5,76.92,59.59
2018,9,11,17,0,481.0,89.0,1.1,27.1,238.0,66.1,50.65
2018,9,11,17,15,423.0,78.0,0.95,26.65,190.5,58.17,43.99
2018,9,11,17,30,365.0,67.0,0.8,26.2,143.0,50.13,37.01
2018,9,11,17,45,234.0,52.0,0.7,25.75,95.5,38.72,26.94
2018,9,11,18,0,103.0,37.0,0.6,25.3,48.0,27.47,16.47
2018,9,11,18,15,54.5,21.0,0.6,25.3,26.5,15.74,0.0
2018,9,11,18,30,6.0,5.0,0.6,25.3,5.0,3.93,0.0
2018,9,11,18,45,3.0,2.5,0.6,24.85,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,12,5,45,18.5,3.0,1.4,21.8,2.5,0.0,0.0
2018,9,12,6,0,37.0,6.0,1.5,21.9,5.0,0.0,0.0
2018,9,12,6,15,155.0,18.5,1.6,22.25,30.5,144.91,0.0
2018,9,12,6,30,273.0,31.0,1.7,22.6,56.0,334.92,246.13
2018,9,12,6,45,329.0,40.5,1.85,22.95,90.5,402.52,317.39
2018,9,12,7,0,385.0,50.0,2.0,23.3,125.0,471.87,375.93
2018,9,12,7,15,228.5,77.5,2.0,23.75,125.5,334.22,270.1
2018,9,12,7,30,72.0,105.0,2.0,24.2,126.0,180.92,144.51
2018,9,12,7,45,80.5,125.5,2.0,24.6,153.5,209.28,167.34
2018,9,12,8,0,89.0,146.0,2.0,25.0,181.0,257.89,204.85
2018,9,12,8,15,60.5,138.5,2.0,25.45,164.0,192.83,151.83
2018,9,12,8,30,32.0,131.0,2.0,25.9,147.0,152.16,117.99
2018,9,12,8,45,16.0,120.0,2.0,26.3,128.0,111.45,84.61
2018,9,12,9,0,0.0,109.0,2.0,26.7,109.0,85.4,62.87
2018,9,12,9,15,5.5,152.0,2.0,27.05,155.5,127.75,96.18
2018,9,12,9,30,11.0,195.0,2.0,27.4,202.0,170.28,128.88
2018,9,12,9,45,26.0,230.0,2.05,27.75,248.0,230.68,174.95
2018,9,12,10,0,41.0,265.0,2.1,28.1,294.0,274.0,207.14
2018,9,12,10,15,50.5,290.5,2.1,28.25,328.0,301.14,226.82
2018,9,12,10,30,60.0,316.0,2.1,28.4,362.0,326.54,245.03
2018,9,12,10,45,40.0,291.0,2.1,28.6,322.0,280.35,209.75
2018,9,12,11,0,20.0,266.0,2.1,28.8,282.0,226.6,168.92
2018,9,12,11,15,41.0,301.0,2.05,28.95,335.0,277.87,207.23
2018,9,12,11,30,62.0,336.0,2.0,29.1,388.0,314.73,233.92
2018,9,12,11,45,112.5,354.0,2.0,29.25,449.0,360.23,266.9
2018,9,12,12,0,163.0,372.0,2.0,29.4,510.0,389.54,287.29
2018,9,12,12,15,120.5,358.0,1.9,29.45,460.0,340.03,250.25
2018,9,12,12,30,78.0,344.0,1.8,29.5,410.0,294.66,216.7
2018,9,12,12,45,87.5,326.5,1.75,29.6,400.0,276.81,203.04
2018,9,12,13,0,97.0,309.0,1.7,29.7,390.0,255.8,186.7
2018,9,12,13,15,294.0,255.5,1.6,29.75,494.0,262.14,184.92
2018,9,12,13,30,491.0,202.0,1.5,29.8,598.0,243.36,161.57
2018,9,12,13,45,461.0,223.5,1.45,29.8,586.5,216.08,140.63
2018,9,12,14,0,431.0,245.0,1.4,29.8,575.0,188.21,123.05
2018,9,12,14,15,610.0,180.0,1.35,29.8,626.5,124.58,81.79
2018,9,12,14,30,789.0,115.0,1.3,29.8,678.0,87.68,66.08
2018,9,12,14,45,777.5,111.5,1.3,29.75,642.0,86.3,65.17
2018,9,12,15,0,766.0,108.0,1.3,29.7,606.0,84.83,64.16
2018,9,12,15,15,648.0,131.0,1.35,29.55,532.5,89.93,68.54
2018,9,12,15,30,530.0,154.0,1.4,29.4,459.0,103.41,79.79
2018,9,12,15,45,410.5,168.0,1.45,29.3,392.0,109.93,85.38
2018,9,12,16,0,291.0,182.0,1.5,29.2,325.0,121.03,94.77
2018,9,12,16,15,205.0,168.5,1.5,28.9,264.0,111.98,87.77
2018,9,12,16,30,119.0,155.0,1.5,28.6,203.0,105.85,83.13
2018,9,12,16,45,317.0,114.0,1.5,28.35,216.5,79.6,61.59
2018,9,12,17,0,515.0,73.0,1.5,28.1,230.0,57.24,42.98
2018,9,12,17,15,486.0,63.0,1.35,27.5,188.0,50.21,37.1
2018,9,12,17,30,457.0,53.0,1.2,26.9,146.0,42.92,30.78
2018,9,12,17,45,359.5,43.5,1.05,26.35,103.0,35.35,23.97
2018,9,12,18,0,262.0,34.0,0.9,25.8,60.0,25.97,14.96
2018,9,12,18,15,147.5,20.0,0.9,25.8,33.0,15.21,0.0
2018,9,12,18,30,33.0,6.0,0.9,25.8,6.0,4.72,0.0
2018,9,12,18,45,16.5,3.0,0.95,25.15,3.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.05,24.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.35,23.6,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,21.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.75,21.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,20.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,9,13,5,45,3.5,0.5,2.55,20.9,0.5,0.0,0.0
2018,9,13,6,0,7.0,1.0,2.7,21.0,1.0,0.0,0.0
2018,9,13,6,15,104.0,15.5,2.9,21.4,24.5,99.55,0.0
2018,9,13,6,30,201.0,30.0,3.1,21.8,48.0,269.67,197.62
2018,9,13,6,45,231.0,39.5,3.3,22.2,73.5,305.55,244.71
2018,9,13,7,0,261.0,49.0,3.5,22.6,99.0,345.6,281.18
2018,9,13,7,15,248.0,71.5,3.65,23.15,131.0,367.57,299.65
2018,9,13,7,30,235.0,94.0,3.8,23.7,163.0,360.7,294.01
2018,9,13,7,45,121.5,107.5,4.0,24.25,143.5,243.97,197.36
2018,9,13,8,0,8.0,121.0,4.2,24.8,124.0,111.55,85.81
2018,9,13,8,15,8.5,128.5,4.25,25.3,132.0,116.26,89.3
2018,9,13,8,30,9.0,136.0,4.3,25.8,140.0,121.48,92.99
2018,9,13,8,45,12.5,159.0,4.35,26.3,165.5,144.88,111.19
2018,9,13,9,0,16.0,182.0,4.4,26.8,191.0,167.86,128.77
2018,9,13,9,15,10.0,174.5,4.45,27.2,180.5,152.57,115.94
2018,9,13,9,30,4.0,167.0,4.5,27.6,170.0,138.51,104.21
2018,9,13,9,45,5.0,176.5,4.5,27.95,180.0,146.57,110.13
2018,9,13,10,0,6.0,186.0,4.5,28.3,190.0,154.52,115.91
2018,9,13,10,15,7.5,192.0,4.55,28.6,197.5,159.77,119.64
2018,9,13,10,30,9.0,198.0,4.6,28.9,205.0,164.9,123.26
2018,9,13,10,45,13.0,221.5,4.6,29.15,232.0,186.31,139.41
2018,9,13,11,0,17.0,245.0,4.6,29.4,259.0,206.97,154.81
2018,9,13,11,15,61.0,301.0,4.65,29.6,351.5,292.04,219.34
2018,9,13,11,30,105.0,357.0,4.7,29.8,444.0,370.39,277.11
2018,9,13,11,45,126.5,380.0,4.7,30.0,486.0,388.91,289.81
2018,9,13,12,0,148.0,403.0,4.7,30.2,528.0,403.41,299.41
2018,9,13,12,15,183.5,406.5,4.7,30.25,561.5,407.18,301.18
2018,9,13,12,30,219.0,410.0,4.7,30.3,595.0,406.49,299.18
2018,9,13,12,45,136.5,375.0,4.7,30.4,490.0,327.64,240.94
2018,9,13,13,0,54.0,340.0,4.7,30.5,385.0,263.16,193.98
2018,9,13,13,15,57.5,341.5,4.7,30.5,388.5,256.32,188.54
2018,9,13,13,30,61.0,343.0,4.7,30.5,392.0,248.67,182.42
2018,9,13,13,45,59.0,315.0,4.7,30.45,361.0,222.67,163.02
2018,9,13,14,0,57.0,287.0,4.7,30.4,330.0,197.93,145.01
2018,9,13,14,15,113.0,308.0,4.7,30.25,389.5,191.12,140.77
2018,9,13,14,30,169.0,329.0,4.7,30.1,449.0,198.33,154.95
2018,9,13,14,45,140.5,308.5,4.65,29.95,404.5,188.17,147.26
2018,9,13,15,0,112.0,288.0,4.6,29.8,360.0,177.67,139.3
2018,9,13,15,15,75.0,251.0,4.55,29.55,298.0,166.07,130.48
2018,9,13,15,30,38.0,214.0,4.5,29.3,236.0,144.63,113.63
2018,9,13,15,45,57.5,198.0,4.45,29.05,228.0,135.3,106.5
2018,9,13,16,0,77.0,182.0,4.4,28.8,220.0,125.65,99.05
2018,9,13,16,15,93.5,171.0,4.3,28.5,212.0,118.39,93.51
2018,9,13,16,30,110.0,160.0,4.2,28.2,204.0,108.28,85.52
2018,9,13,16,45,108.5,137.5,4.1,27.9,175.5,94.58,74.39
2018,9,13,17,0,107.0,115.0,4.0,27.6,147.0,80.44,62.68
2018,9,13,17,15,93.5,92.0,3.9,27.25,116.0,65.47,50.02
2018,9,13,17,30,80.0,69.0,3.8,26.9,85.0,50.1,36.77
2018,9,13,17,45,57.0,51.0,3.7,26.5,60.5,37.39,25.56
2018,9,13,18,0,34.0,33.0,3.6,26.1,36.0,24.53,13.43
2018,9,13,18,15,24.0,18.0,3.6,26.1,19.5,14.16,0.0
2018,9,13,18,30,14.0,3.0,3.6,26.1,3.0,2.36,0.0
2018,9,13,18,45,7.0,1.5,3.65,25.6,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.7,25.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.75,24.9,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.8,24.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.9,24.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,4.0,24.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,4.0,24.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,4.0,24.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,4.05,23.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,4.1,23.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,4.15,23.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,4.2,23.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,4.25,23.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,4.3,23.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,4.4,23.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,4.5,23.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,4.55,23.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,4.65,23.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,4.7,23.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,4.8,23.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,5.0,22.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,5.1,22.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,5.15,22.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,5.2,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,5.3,22.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,5.45,22.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,5.5,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,5.6,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,5.7,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,5.75,22.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,5.9,22.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,6.0,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,6.05,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,6.15,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,6.2,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,6.2,22.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,6.2,22.7,0.0,0.0,0.0
2018,9,14,5,45,13.0,2.5,6.25,22.75,2.0,0.0,0.0
2018,9,14,6,0,26.0,5.0,6.3,22.8,4.0,0.0,0.0
2018,9,14,6,15,81.0,12.5,6.35,22.95,18.0,77.78,0.0
2018,9,14,6,30,136.0,20.0,6.4,23.1,32.0,188.04,135.03
2018,9,14,6,45,261.0,32.5,6.5,23.3,75.5,329.52,264.54
2018,9,14,7,0,386.0,45.0,6.6,23.5,119.0,464.84,377.93
2018,9,14,7,15,231.5,37.0,6.7,23.8,85.0,307.23,253.02
2018,9,14,7,30,77.0,29.0,6.8,24.1,51.0,114.02,91.97
2018,9,14,7,45,46.5,52.5,6.95,24.45,66.5,101.15,79.9
2018,9,14,8,0,16.0,76.0,7.1,24.8,82.0,82.22,62.64
2018,9,14,8,15,21.5,112.0,7.2,25.2,121.5,124.28,96.67
2018,9,14,8,30,27.0,148.0,7.3,25.6,161.0,166.46,130.17
2018,9,14,8,45,13.5,117.5,7.35,26.0,124.0,106.79,81.24
2018,9,14,9,0,0.0,87.0,7.4,26.4,87.0,66.97,48.36
2018,9,14,9,15,1.0,121.5,7.45,26.65,122.0,96.71,71.94
2018,9,14,9,30,2.0,156.0,7.5,26.9,157.0,126.95,95.63
2018,9,14,9,45,6.0,181.0,7.55,27.15,185.0,151.46,114.69
2018,9,14,10,0,10.0,206.0,7.6,27.4,213.0,175.48,133.19
2018,9,14,10,15,6.0,176.0,7.6,27.5,180.5,144.96,108.95
2018,9,14,10,30,2.0,146.0,7.6,27.6,148.0,116.15,86.09
2018,9,14,10,45,2.0,142.0,7.6,27.7,144.0,112.57,83.15
2018,9,14,11,0,2.0,138.0,7.6,27.8,140.0,109.08,80.28
2018,9,14,11,15,5.0,166.0,7.6,27.85,170.5,133.09,98.95
2018,9,14,11,30,8.0,194.0,7.6,27.9,201.0,156.47,117.0
2018,9,14,11,45,9.5,211.5,7.6,27.95,219.5,169.96,127.29
2018,9,14,12,0,11.0,229.0,7.6,28.0,238.0,182.9,137.13
2018,9,14,12,15,11.5,232.0,7.55,28.0,241.5,183.79,137.7
2018,9,14,12,30,12.0,235.0,7.5,28.0,245.0,184.5,138.16
2018,9,14,12,45,11.0,225.5,7.45,28.0,234.5,175.3,131.03
2018,9,14,13,0,10.0,216.0,7.4,28.0,224.0,166.38,124.14
2018,9,14,13,15,16.0,249.0,7.35,27.9,262.0,189.6,141.88
2018,9,14,13,30,22.0,282.0,7.3,27.8,300.0,210.47,157.71
2018,9,14,13,45,25.5,288.0,7.25,27.65,308.0,200.95,150.38
2018,9,14,14,0,29.0,294.0,7.2,27.5,316.0,198.27,148.61
2018,9,14,14,15,28.0,277.0,7.15,27.35,297.5,182.23,137.28
2018,9,14,14,30,27.0,260.0,7.1,27.2,279.0,171.59,135.68
2018,9,14,14,45,16.5,224.5,7.05,27.0,236.0,160.92,127.39
2018,9,14,15,0,6.0,189.0,7.0,26.8,193.0,137.62,108.7
2018,9,14,15,15,3.5,155.5,6.95,26.6,158.0,115.14,90.53
2018,9,14,15,30,1.0,122.0,6.9,26.4,123.0,91.96,71.6
2018,9,14,15,45,1.5,114.5,6.85,26.2,115.5,86.41,67.26
2018,9,14,16,0,2.0,107.0,6.8,26.0,108.0,80.81,62.83
2018,9,14,16,15,39.0,128.5,6.7,25.75,144.0,92.63,73.1
2018,9,14,16,30,76.0,150.0,6.6,25.5,180.0,104.57,83.5
2018,9,14,16,45,43.0,107.5,6.55,25.25,124.0,77.86,61.09
2018,9,14,17,0,10.0,65.0,6.5,25.0,68.0,49.65,37.08
2018,9,14,17,15,5.5,47.0,6.45,24.75,48.5,36.01,25.34
2018,9,14,17,30,1.0,29.0,6.4,24.5,29.0,22.11,13.26
2018,9,14,17,45,0.5,21.0,6.4,24.25,21.0,15.98,7.78
2018,9,14,18,0,0.0,13.0,6.4,24.0,13.0,9.87,1.9
2018,9,14,18,15,4.5,7.5,6.4,24.0,7.5,5.9,0.0
2018,9,14,18,30,9.0,2.0,6.4,24.0,2.0,0.0,0.0
2018,9,14,18,45,4.5,1.0,6.5,23.65,1.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,6.6,23.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,6.65,23.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,6.75,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,6.8,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,6.9,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,7.0,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,7.05,22.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,7.1,22.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,7.15,22.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,7.2,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,7.3,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,7.35,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,7.4,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,7.45,22.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,7.5,22.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,7.5,22.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,7.5,22.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,7.5,22.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,7.45,22.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,7.4,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,7.35,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,7.25,22.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,7.2,21.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,7.2,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,7.15,21.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,7.1,21.85,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,7.05,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,7.0,21.85,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,45,3.0,1.0,7.0,21.9,1.0,0.0,0.0
2018,9,15,6,0,6.0,2.0,7.0,21.9,2.0,0.0,0.0
2018,9,15,6,15,3.0,9.0,7.0,21.95,9.0,9.59,0.0
2018,9,15,6,30,0.0,16.0,7.0,22.0,16.0,12.18,3.1
2018,9,15,6,45,0.0,26.5,7.05,22.05,26.5,20.21,10.7
2018,9,15,7,0,0.0,37.0,7.1,22.1,37.0,28.27,17.68
2018,9,15,7,15,0.0,34.5,7.1,22.2,34.5,26.32,16.25
2018,9,15,7,30,0.0,32.0,7.1,22.3,32.0,24.39,14.7
2018,9,15,7,45,0.0,37.5,7.15,22.35,37.5,28.62,18.21
2018,9,15,8,0,0.0,43.0,7.2,22.4,43.0,32.86,21.67
2018,9,15,8,15,0.0,34.5,7.2,22.5,34.5,26.35,16.19
2018,9,15,8,30,0.0,26.0,7.2,22.6,26.0,19.85,10.75
2018,9,15,8,45,0.0,55.5,7.2,22.7,55.5,42.55,29.34
2018,9,15,9,0,0.0,85.0,7.2,22.8,85.0,65.41,47.86
2018,9,15,9,15,0.0,94.0,7.2,22.95,94.0,72.53,53.45
2018,9,15,9,30,0.0,103.0,7.2,23.1,103.0,79.91,59.21
2018,9,15,9,45,1.5,133.0,7.2,23.25,134.0,106.08,80.1
2018,9,15,10,0,3.0,163.0,7.2,23.4,165.0,132.2,100.74
2018,9,15,10,15,5.0,182.0,7.15,23.55,185.5,149.15,113.97
2018,9,15,10,30,7.0,201.0,7.1,23.7,206.0,165.72,126.82
2018,9,15,10,45,7.0,198.0,7.0,23.85,203.5,162.07,123.66
2018,9,15,11,0,7.0,195.0,6.9,24.0,201.0,158.57,120.66
2018,9,15,11,15,4.0,154.5,6.85,24.1,158.0,123.23,92.61
2018,9,15,11,30,1.0,114.0,6.8,24.2,115.0,89.06,65.44
2018,9,15,11,45,0.5,99.0,6.75,24.35,99.5,76.99,55.8
2018,9,15,12,0,0.0,84.0,6.7,24.5,84.0,65.05,46.28
2018,9,15,12,15,0.0,78.0,6.65,24.6,78.0,60.39,42.55
2018,9,15,12,30,0.0,72.0,6.6,24.7,72.0,55.72,38.83
2018,9,15,12,45,0.5,84.5,6.55,24.8,85.0,65.63,46.69
2018,9,15,13,0,1.0,97.0,6.5,24.9,98.0,75.31,54.35
2018,9,15,13,15,0.5,78.0,6.45,24.9,78.5,60.47,42.62
2018,9,15,13,30,0.0,59.0,6.4,24.9,59.0,45.55,30.8
2018,9,15,13,45,0.0,58.5,6.35,24.95,58.5,45.13,30.5
2018,9,15,14,0,0.0,58.0,6.3,25.0,58.0,44.72,30.21
2018,9,15,14,15,0.0,61.0,6.25,24.9,61.0,47.01,32.12
2018,9,15,14,30,0.0,64.0,6.2,24.8,64.0,49.29,35.78
2018,9,15,14,45,0.0,68.0,6.2,24.75,68.0,52.35,38.44
2018,9,15,15,0,0.0,72.0,6.2,24.7,72.0,55.41,41.12
2018,9,15,15,15,0.0,54.5,6.15,24.55,54.5,41.85,29.82
2018,9,15,15,30,0.0,37.0,6.1,24.4,37.0,28.34,18.47
2018,9,15,15,45,0.0,31.5,6.1,24.3,31.5,24.09,14.94
2018,9,15,16,0,0.0,26.0,6.1,24.2,26.0,19.85,11.38
2018,9,15,16,15,0.0,21.0,6.1,24.0,21.0,16.01,8.14
2018,9,15,16,30,0.0,16.0,6.1,23.8,16.0,12.18,4.88
2018,9,15,16,45,0.0,22.5,6.1,23.65,22.5,17.13,9.2
2018,9,15,17,0,0.0,29.0,6.1,23.5,29.0,22.09,13.52
2018,9,15,17,15,0.0,29.0,6.15,23.3,29.0,22.09,13.48
2018,9,15,17,30,0.0,29.0,6.2,23.1,29.0,22.1,13.33
2018,9,15,17,45,0.0,21.0,6.2,22.95,21.0,15.98,7.8
2018,9,15,18,0,0.0,13.0,6.2,22.8,13.0,9.88,1.69
2018,9,15,18,15,2.5,7.5,6.2,22.8,7.5,5.9,0.0
2018,9,15,18,30,5.0,2.0,6.2,22.8,2.0,0.0,0.0
2018,9,15,18,45,2.5,1.0,6.25,22.55,1.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,6.3,22.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,6.35,22.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,6.4,22.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,6.4,21.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,6.45,21.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,6.5,21.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,6.5,21.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,6.5,21.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,6.55,21.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,6.6,21.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,6.65,21.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,6.7,21.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,6.75,21.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,6.85,21.2,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,6.95,21.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,7.0,21.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,7.05,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,7.1,21.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,7.1,21.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,7.1,21.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,7.05,21.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,6.75,21.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,6.7,21.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,6.6,21.15,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,6.5,21.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,6.4,21.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,6.3,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,6.25,21.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,6,15,0.0,3.0,6.15,21.2,3.0,2.36,0.0
2018,9,16,6,30,0.0,6.0,6.1,21.3,6.0,4.54,0.0
2018,9,16,6,45,0.0,23.5,6.1,21.35,23.5,17.9,8.85
2018,9,16,7,0,0.0,41.0,6.1,21.4,41.0,31.36,20.29
2018,9,16,7,15,0.5,39.5,6.15,21.5,39.5,30.63,19.93
2018,9,16,7,30,1.0,38.0,6.2,21.6,38.0,29.95,19.45
2018,9,16,7,45,0.5,40.5,6.2,21.75,40.5,31.41,20.62
2018,9,16,8,0,0.0,43.0,6.2,21.9,43.0,32.86,21.73
2018,9,16,8,15,0.0,41.0,6.25,22.05,41.0,31.34,20.38
2018,9,16,8,30,0.0,39.0,6.3,22.2,39.0,29.82,19.03
2018,9,16,8,45,0.0,41.0,6.3,22.35,41.0,31.39,20.22
2018,9,16,9,0,0.0,43.0,6.3,22.5,43.0,32.95,21.41
2018,9,16,9,15,0.0,66.0,6.35,22.65,66.0,50.73,35.81
2018,9,16,9,30,0.0,89.0,6.4,22.8,89.0,68.59,50.15
2018,9,16,9,45,3.5,131.0,6.45,23.0,133.5,106.22,80.38
2018,9,16,10,0,7.0,173.0,6.5,23.2,178.0,144.27,110.56
2018,9,16,10,15,9.5,200.5,6.5,23.35,207.5,168.72,129.66
2018,9,16,10,30,12.0,228.0,6.5,23.5,237.0,192.61,148.17
2018,9,16,10,45,9.5,212.0,6.5,23.6,219.5,175.57,134.41
2018,9,16,11,0,7.0,196.0,6.5,23.7,202.0,159.34,121.39
2018,9,16,11,15,4.5,159.5,6.55,23.85,163.5,127.52,96.1
2018,9,16,11,30,2.0,123.0,6.6,24.0,125.0,96.74,71.61
2018,9,16,11,45,3.5,137.0,6.65,24.1,140.0,108.3,80.71
2018,9,16,12,0,5.0,151.0,6.7,24.2,155.0,119.53,89.5
2018,9,16,12,15,3.0,133.0,6.7,24.2,135.5,104.19,77.34
2018,9,16,12,30,1.0,115.0,6.7,24.2,116.0,89.23,65.51
2018,9,16,12,45,1.0,111.0,6.7,24.2,112.0,86.03,63.0
2018,9,16,13,0,1.0,107.0,6.7,24.2,108.0,82.86,60.51
2018,9,16,13,15,0.5,100.5,6.75,24.1,101.0,77.7,56.49
2018,9,16,13,30,0.0,94.0,6.8,24.0,94.0,72.65,52.56
2018,9,16,13,45,0.0,80.0,6.85,23.95,80.0,61.81,43.99
2018,9,16,14,0,0.0,66.0,6.9,23.9,66.0,50.91,35.33
2018,9,16,14,15,0.0,69.5,6.95,23.8,69.5,53.59,39.47
2018,9,16,14,30,0.0,73.0,7.0,23.7,73.0,56.26,41.81
2018,9,16,14,45,0.0,62.0,7.05,23.6,62.0,47.7,34.72
2018,9,16,15,0,0.0,51.0,7.1,23.5,51.0,39.17,27.61
2018,9,16,15,15,0.5,59.0,7.15,23.4,59.5,45.33,32.94
2018,9,16,15,30,1.0,67.0,7.2,23.3,68.0,51.49,38.3
2018,9,16,15,45,0.5,52.0,7.25,23.2,52.5,39.86,28.52
2018,9,16,16,0,0.0,37.0,7.3,23.1,37.0,28.29,18.7
2018,9,16,16,15,0.0,42.0,7.35,23.0,42.0,32.11,22.09
2018,9,16,16,30,0.0,47.0,7.4,22.9,47.0,35.94,25.49
2018,9,16,16,45,6.5,64.0,7.4,22.75,66.0,49.16,37.01
2018,9,16,17,0,13.0,81.0,7.4,22.6,85.0,60.38,46.75
2018,9,16,17,15,6.5,61.0,7.4,22.55,63.0,45.97,34.17
2018,9,16,17,30,0.0,41.0,7.4,22.5,41.0,31.37,21.29
2018,9,16,17,45,0.0,28.5,7.4,22.4,28.5,21.76,12.63
2018,9,16,18,0,0.0,16.0,7.4,22.3,16.0,12.18,2.97
2018,9,16,18,15,0.0,8.5,7.4,22.3,8.5,6.69,0.0
2018,9,16,18,30,0.0,1.0,7.4,22.3,1.0,0.0,0.0
2018,9,16,18,45,0.0,0.5,7.4,22.25,0.5,0.0,0.0
2018,9,16,19,0,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,7.35,22.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,7.3,22.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,7.2,22.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,7.1,22.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,7.05,22.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,7.0,22.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,6.85,22.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,6.7,22.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,6.55,22.4,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,6.4,22.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,6.15,22.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,5.9,22.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,5.65,22.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,5.2,22.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,4.8,23.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,4.35,23.3,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.7,23.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,3.55,23.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,3.25,23.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,23.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.75,23.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.85,23.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.5,3.05,23.9,0.5,0.0,0.0
2018,9,17,6,0,0.0,1.0,3.1,23.9,1.0,0.0,0.0
2018,9,17,6,15,0.0,7.5,3.15,24.0,7.5,5.9,0.0
2018,9,17,6,30,0.0,14.0,3.2,24.1,14.0,10.65,1.59
2018,9,17,6,45,41.0,30.0,3.25,24.25,37.5,77.52,57.98
2018,9,17,7,0,82.0,46.0,3.3,24.4,61.0,134.62,107.09
2018,9,17,7,15,174.5,61.5,3.4,24.6,107.0,257.92,210.12
2018,9,17,7,30,267.0,77.0,3.5,24.8,153.0,390.29,316.77
2018,9,17,7,45,135.0,72.0,3.55,25.0,110.5,228.06,184.74
2018,9,17,8,0,3.0,67.0,3.6,25.2,68.0,54.29,39.01
2018,9,17,8,15,2.0,75.0,3.75,25.45,75.5,59.53,43.15
2018,9,17,8,30,1.0,83.0,3.9,25.7,83.0,64.77,47.14
2018,9,17,8,45,1.0,93.0,4.0,25.95,93.5,73.05,53.59
2018,9,17,9,0,1.0,103.0,4.1,26.2,104.0,81.29,59.94
2018,9,17,9,15,10.5,153.0,4.15,26.5,160.0,133.57,101.52
2018,9,17,9,30,20.0,203.0,4.2,26.8,216.0,186.26,142.57
2018,9,17,9,45,200.0,209.0,4.3,27.1,347.5,405.63,315.15
2018,9,17,10,0,380.0,215.0,4.4,27.4,479.0,581.31,446.53
2018,9,17,10,15,397.5,234.5,4.45,27.65,521.5,597.39,455.73
2018,9,17,10,30,415.0,254.0,4.5,27.9,564.0,609.51,462.71
2018,9,17,10,45,505.0,223.0,4.55,28.15,612.5,627.99,476.21
2018,9,17,11,0,595.0,192.0,4.6,28.4,661.0,645.89,488.56
2018,9,17,11,15,377.5,255.5,4.6,28.55,555.0,509.51,385.08
2018,9,17,11,30,160.0,319.0,4.6,28.7,449.0,373.52,281.17
2018,9,17,11,45,165.5,303.0,4.6,28.85,439.0,349.64,263.03
2018,9,17,12,0,171.0,287.0,4.6,29.0,429.0,325.72,244.35
2018,9,17,12,15,422.5,226.0,4.6,29.05,576.0,399.07,297.61
2018,9,17,12,30,674.0,165.0,4.6,29.1,723.0,437.54,320.81
2018,9,17,12,45,675.5,174.5,4.55,29.2,729.0,399.41,287.31
2018,9,17,13,0,677.0,184.0,4.5,29.3,735.0,359.55,252.17
2018,9,17,13,15,726.0,164.5,4.45,29.3,744.5,312.63,210.25
2018,9,17,13,30,775.0,145.0,4.4,29.3,754.0,265.43,168.18
2018,9,17,13,45,534.0,188.5,4.35,29.3,602.0,194.65,122.95
2018,9,17,14,0,293.0,232.0,4.3,29.3,450.0,168.12,115.41
2018,9,17,14,15,430.0,194.0,4.15,29.2,499.0,117.54,90.56
2018,9,17,14,30,567.0,156.0,4.0,29.1,548.0,98.1,75.03
2018,9,17,14,45,557.5,150.0,3.85,29.0,518.0,96.34,73.8
2018,9,17,15,0,548.0,144.0,3.7,28.9,488.0,94.48,72.5
2018,9,17,15,15,605.5,131.0,3.55,28.75,486.0,89.86,68.95
2018,9,17,15,30,663.0,118.0,3.4,28.6,484.0,84.66,64.92
2018,9,17,15,45,616.5,115.0,3.25,28.45,431.5,83.07,63.85
2018,9,17,16,0,570.0,112.0,3.1,28.3,379.0,81.58,62.88
2018,9,17,16,15,539.5,105.5,2.9,28.05,335.0,78.05,60.2
2018,9,17,16,30,509.0,99.0,2.7,27.8,291.0,74.43,57.41
2018,9,17,16,45,497.0,89.0,2.55,27.55,252.5,68.36,52.48
2018,9,17,17,0,485.0,79.0,2.4,27.3,214.0,61.98,47.15
2018,9,17,17,15,414.0,68.5,2.25,26.9,166.5,51.64,38.3
2018,9,17,17,30,343.0,58.0,2.1,26.5,119.0,43.7,31.25
2018,9,17,17,45,246.0,43.5,1.95,26.15,79.5,32.77,21.4
2018,9,17,18,0,149.0,29.0,1.8,25.8,40.0,21.85,8.53
2018,9,17,18,15,77.5,15.5,1.8,25.8,21.0,12.2,0.0
2018,9,17,18,30,6.0,2.0,1.8,25.8,2.0,0.0,0.0
2018,9,17,18,45,3.0,1.0,1.85,25.5,1.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.95,25.15,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,24.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.1,24.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,24.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.4,24.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,23.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,23.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,22.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.95,21.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,1.95,21.1,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,2.0,21.1,1.0,0.0,0.0
2018,9,18,6,15,0.0,8.0,2.15,21.4,8.0,6.29,0.0
2018,9,18,6,30,0.0,15.0,2.3,21.7,15.0,11.42,1.94
2018,9,18,6,45,0.0,29.5,2.45,21.95,29.5,22.54,12.52
2018,9,18,7,0,0.0,44.0,2.6,22.2,44.0,35.07,23.25
2018,9,18,7,15,21.0,67.5,2.65,22.55,73.5,88.4,68.45
2018,9,18,7,30,42.0,91.0,2.7,22.9,103.0,134.12,106.84
2018,9,18,7,45,35.0,107.0,2.75,23.3,118.5,141.75,112.42
2018,9,18,8,0,28.0,123.0,2.8,23.7,134.0,149.02,117.5
2018,9,18,8,15,44.0,150.0,2.8,24.15,169.5,191.93,151.82
2018,9,18,8,30,60.0,177.0,2.8,24.6,205.0,233.73,184.43
2018,9,18,8,45,35.5,179.0,2.8,25.05,196.0,205.68,160.4
2018,9,18,9,0,11.0,181.0,2.8,25.5,187.0,162.6,124.84
2018,9,18,9,15,47.0,214.0,2.8,25.8,243.0,244.11,189.16
2018,9,18,9,30,83.0,247.0,2.8,26.1,299.0,306.68,237.09
2018,9,18,9,45,69.0,257.0,2.8,26.45,302.0,297.22,228.18
2018,9,18,10,0,55.0,267.0,2.8,26.8,305.0,288.14,219.94
2018,9,18,10,15,94.0,309.0,2.8,27.0,377.5,355.78,270.84
2018,9,18,10,30,133.0,351.0,2.8,27.2,450.0,435.74,329.1
2018,9,18,10,45,165.5,363.5,2.75,27.35,490.5,459.41,345.55
2018,9,18,11,0,198.0,376.0,2.7,27.5,531.0,479.48,359.32
2018,9,18,11,15,203.0,385.0,2.7,27.65,547.0,473.35,353.71
2018,9,18,11,30,208.0,394.0,2.7,27.8,563.0,465.66,347.06
2018,9,18,11,45,242.0,392.0,2.65,27.95,590.0,465.45,345.91
2018,9,18,12,0,276.0,390.0,2.6,28.1,617.0,465.77,344.63
2018,9,18,12,15,261.5,391.0,2.6,28.2,606.0,433.07,319.42
2018,9,18,12,30,247.0,392.0,2.6,28.3,595.0,401.33,294.89
2018,9,18,12,45,221.0,387.0,2.6,28.45,567.5,364.75,266.84
2018,9,18,13,0,195.0,382.0,2.6,28.6,540.0,330.79,240.86
2018,9,18,13,15,280.0,355.5,2.6,28.6,577.0,311.57,222.64
2018,9,18,13,30,365.0,329.0,2.6,28.6,614.0,287.79,200.11
2018,9,18,13,45,377.5,314.0,2.6,28.65,601.0,249.86,170.91
2018,9,18,14,0,390.0,299.0,2.6,28.7,588.0,210.99,145.09
2018,9,18,14,15,354.0,296.0,2.55,28.65,550.0,176.61,137.93
2018,9,18,14,30,318.0,293.0,2.5,28.6,512.0,175.27,137.21
2018,9,18,14,45,241.0,284.5,2.45,28.55,445.0,170.11,133.4
2018,9,18,15,0,164.0,276.0,2.4,28.5,378.0,173.17,136.21
2018,9,18,15,15,284.0,223.0,2.3,28.35,384.5,141.92,111.4
2018,9,18,15,30,404.0,170.0,2.2,28.2,391.0,110.51,86.2
2018,9,18,15,45,548.0,130.0,2.1,28.05,401.0,91.72,71.08
2018,9,18,16,0,692.0,90.0,2.0,27.9,411.0,69.39,52.79
2018,9,18,16,15,691.0,79.5,1.9,27.55,368.0,62.94,47.66
2018,9,18,16,30,690.0,69.0,1.8,27.2,325.0,60.67,45.97
2018,9,18,16,45,648.5,63.5,1.7,26.9,274.5,51.85,38.65
2018,9,18,17,0,607.0,58.0,1.6,26.6,224.0,47.58,35.06
2018,9,18,17,15,540.0,51.5,1.45,25.9,175.0,42.28,30.5
2018,9,18,17,30,473.0,45.0,1.3,25.2,126.0,37.06,25.79
2018,9,18,17,45,363.5,35.0,1.15,24.5,84.5,28.82,18.19
2018,9,18,18,0,254.0,25.0,1.0,23.8,43.0,20.68,6.37
2018,9,18,18,15,135.0,14.0,1.0,23.8,22.5,11.02,0.0
2018,9,18,18,30,16.0,3.0,1.0,23.8,2.0,0.0,0.0
2018,9,18,18,45,8.0,1.5,1.05,23.25,1.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,1.25,17.8,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,1.3,17.9,2.0,0.0,0.0
2018,9,19,6,15,94.0,16.0,1.5,18.45,22.5,90.88,0.0
2018,9,19,6,30,180.0,30.0,1.7,19.0,43.0,245.76,154.46
2018,9,19,6,45,286.0,43.0,1.9,19.55,84.5,363.12,287.96
2018,9,19,7,0,392.0,56.0,2.1,20.1,126.0,480.14,385.63
2018,9,19,7,15,463.0,65.5,2.0,20.65,175.0,564.8,452.27
2018,9,19,7,30,534.0,75.0,1.9,21.2,224.0,649.0,514.5
2018,9,19,7,45,580.5,81.5,1.75,21.75,274.0,705.15,552.46
2018,9,19,8,0,627.0,88.0,1.6,22.3,324.0,759.13,586.77
2018,9,19,8,15,661.0,93.5,1.6,23.15,374.0,797.18,609.1
2018,9,19,8,30,695.0,99.0,1.6,24.0,424.0,832.19,628.73
2018,9,19,8,45,719.5,103.0,1.55,24.8,470.5,852.74,637.69
2018,9,19,9,0,744.0,107.0,1.5,25.6,517.0,869.7,644.23
2018,9,19,9,15,762.0,111.0,1.45,26.05,559.5,871.03,641.35
2018,9,19,9,30,780.0,115.0,1.4,26.5,602.0,874.6,640.27
2018,9,19,9,45,793.0,117.5,1.4,26.95,638.5,867.95,633.27
2018,9,19,10,0,806.0,120.0,1.4,27.4,675.0,857.36,624.04
2018,9,19,10,15,815.0,122.5,1.4,27.6,705.0,839.41,610.85
2018,9,19,10,30,824.0,125.0,1.4,27.8,735.0,817.73,595.44
2018,9,19,10,45,830.0,126.0,1.35,28.0,757.5,788.54,574.7
2018,9,19,11,0,836.0,127.0,1.3,28.2,780.0,756.02,550.96
2018,9,19,11,15,839.0,128.5,1.35,28.35,795.0,718.65,524.3
2018,9,19,11,30,842.0,130.0,1.4,28.5,810.0,678.42,495.11
2018,9,19,11,45,842.5,131.0,1.4,28.65,817.0,633.58,461.64
2018,9,19,12,0,843.0,132.0,1.4,28.8,824.0,586.51,425.78
2018,9,19,12,15,842.0,132.5,1.4,28.9,823.0,536.29,386.77
2018,9,19,12,30,841.0,133.0,1.4,29.0,822.0,484.48,345.45
2018,9,19,12,45,836.5,133.0,1.35,29.1,812.5,429.58,300.6
2018,9,19,13,0,832.0,133.0,1.3,29.2,803.0,373.99,254.3
2018,9,19,13,15,826.5,132.5,1.3,29.25,786.5,317.34,207.01
2018,9,19,13,30,821.0,132.0,1.3,29.3,770.0,260.62,160.55
2018,9,19,13,45,811.5,131.0,1.3,29.35,745.5,203.15,117.28
2018,9,19,14,0,802.0,130.0,1.3,29.4,721.0,146.6,83.38
2018,9,19,14,15,790.5,128.0,1.25,29.35,689.5,95.63,72.6
2018,9,19,14,30,779.0,126.0,1.2,29.3,658.0,95.29,72.57
2018,9,19,14,45,763.0,123.5,1.15,29.25,620.5,94.53,72.13
2018,9,19,15,0,747.0,121.0,1.1,29.2,583.0,86.4,65.7
2018,9,19,15,15,726.5,118.0,1.05,29.2,540.5,85.24,64.95
2018,9,19,15,30,706.0,115.0,1.0,29.2,498.0,84.08,64.2
2018,9,19,15,45,679.0,110.0,0.9,29.15,451.0,81.45,62.25
2018,9,19,16,0,652.0,105.0,0.8,29.1,404.0,78.76,60.25
2018,9,19,16,15,615.5,99.5,0.8,28.9,355.0,75.49,57.8
2018,9,19,16,30,579.0,94.0,0.8,28.7,306.0,72.2,55.28
2018,9,19,16,45,528.0,86.0,0.85,28.55,256.0,66.82,50.92
2018,9,19,17,0,477.0,78.0,0.9,28.4,206.0,61.38,46.37
2018,9,19,17,15,404.0,67.0,0.85,27.75,158.5,50.5,37.13
2018,9,19,17,30,331.0,56.0,0.8,27.1,111.0,42.19,29.8
2018,9,19,17,45,229.0,40.5,0.8,26.45,72.0,30.53,19.27
2018,9,19,18,0,127.0,25.0,0.8,25.8,33.0,18.86,3.2
2018,9,19,18,15,63.5,12.5,0.8,25.8,16.5,9.83,0.0
2018,9,19,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,5,45,2.5,0.5,0.7,20.25,0.5,0.0,0.0
2018,9,20,6,0,5.0,1.0,0.7,20.3,1.0,0.0,0.0
2018,9,20,6,15,68.0,15.0,0.7,20.8,19.5,68.35,0.0
2018,9,20,6,30,131.0,29.0,0.7,21.3,38.0,200.05,116.72
2018,9,20,6,45,223.5,45.0,0.75,21.75,77.0,311.56,242.74
2018,9,20,7,0,316.0,61.0,0.8,22.2,116.0,416.16,329.34
2018,9,20,7,15,358.5,74.0,0.65,22.75,157.0,473.17,373.34
2018,9,20,7,30,401.0,87.0,0.5,23.3,198.0,530.65,414.52
2018,9,20,7,45,459.5,96.0,0.35,23.85,248.0,597.35,459.23
2018,9,20,8,0,518.0,105.0,0.2,24.4,298.0,663.38,500.57
2018,9,20,8,15,573.0,110.0,0.35,25.1,352.5,730.81,544.62
2018,9,20,8,30,628.0,115.0,0.5,25.8,407.0,785.57,579.2
2018,9,20,8,45,654.5,120.5,0.7,26.45,453.0,810.05,594.48
2018,9,20,9,0,681.0,126.0,0.9,27.1,499.0,830.95,607.61
2018,9,20,9,15,709.0,126.5,0.95,27.4,542.0,843.63,613.89
2018,9,20,9,30,737.0,127.0,1.0,27.7,585.0,852.29,617.76
2018,9,20,9,45,762.0,125.0,1.05,28.0,623.5,845.77,612.02
2018,9,20,10,0,787.0,123.0,1.1,28.3,662.0,841.5,608.06
2018,9,20,10,15,796.5,125.0,1.1,28.5,691.5,823.84,595.13
2018,9,20,10,30,806.0,127.0,1.1,28.7,721.0,802.49,580.11
2018,9,20,10,45,812.0,129.0,1.15,28.9,744.0,774.78,561.67
2018,9,20,11,0,818.0,131.0,1.2,29.1,767.0,743.74,539.79
2018,9,20,11,15,821.5,132.5,1.2,29.2,782.0,707.28,513.48
2018,9,20,11,30,825.0,134.0,1.2,29.3,797.0,667.97,484.76
2018,9,20,11,45,826.0,135.0,1.15,29.45,804.0,624.06,451.75
2018,9,20,12,0,827.0,136.0,1.1,29.6,811.0,577.92,416.46
2018,9,20,12,15,824.5,137.0,1.05,29.65,810.0,528.03,377.82
2018,9,20,12,30,822.0,138.0,1.0,29.7,809.0,476.72,337.12
2018,9,20,12,45,816.0,139.5,0.95,29.75,799.5,423.25,293.84
2018,9,20,13,0,810.0,141.0,0.9,29.8,790.0,369.22,249.27
2018,9,20,13,15,805.5,140.0,0.85,29.8,774.0,313.6,203.24
2018,9,20,13,30,801.0,139.0,0.8,29.8,758.0,257.87,158.09
2018,9,20,13,45,793.5,137.0,0.75,29.8,734.0,201.16,116.04
2018,9,20,14,0,786.0,135.0,0.7,29.8,710.0,145.18,83.4
2018,9,20,14,15,775.5,132.5,0.65,29.75,679.5,98.12,74.36
2018,9,20,14,30,765.0,130.0,0.6,29.7,649.0,97.59,74.2
2018,9,20,14,45,751.5,126.0,0.55,29.65,612.0,96.01,73.11
2018,9,20,15,0,738.0,122.0,0.5,29.6,575.0,86.92,65.93
2018,9,20,15,15,717.5,119.0,0.55,29.5,533.0,85.79,65.27
2018,9,20,15,30,697.0,116.0,0.6,29.4,491.0,84.65,64.58
2018,9,20,15,45,670.0,111.0,0.65,29.3,444.5,82.06,62.71
2018,9,20,16,0,643.0,106.0,0.7,29.2,398.0,79.4,60.77
2018,9,20,16,15,605.5,100.5,0.75,28.9,349.0,76.16,58.37
2018,9,20,16,30,568.0,95.0,0.8,28.6,300.0,72.9,55.9
2018,9,20,16,45,516.5,86.5,0.85,28.3,250.5,67.18,51.28
2018,9,20,17,0,465.0,78.0,0.9,28.0,201.0,61.39,46.45
2018,9,20,17,15,391.0,67.0,0.85,27.3,154.0,50.37,37.06
2018,9,20,17,30,317.0,56.0,0.8,26.6,107.0,42.08,29.71
2018,9,20,17,45,216.5,40.0,0.8,25.9,69.0,30.1,18.79
2018,9,20,18,0,116.0,24.0,0.8,25.2,31.0,18.09,0.01
2018,9,20,18,15,58.0,12.0,0.8,25.2,15.5,9.44,0.0
