Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.85,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.9,1.0,0.0,0.0
2018,9,21,6,15,39.0,14.5,1.3,21.35,17.0,43.79,0.0
2018,9,21,6,30,76.0,28.0,1.5,21.8,33.0,133.39,71.08
2018,9,21,6,45,143.5,48.0,1.75,22.3,68.5,228.59,178.45
2018,9,21,7,0,211.0,68.0,2.0,22.8,104.0,313.48,251.55
2018,9,21,7,15,232.5,83.5,2.1,23.2,136.0,349.51,282.42
2018,9,21,7,30,254.0,99.0,2.2,23.6,168.0,386.37,312.19
2018,9,21,7,45,278.0,110.5,2.3,24.0,201.0,419.59,337.89
2018,9,21,8,0,302.0,122.0,2.4,24.4,234.0,452.75,362.53
2018,9,21,8,15,352.0,134.5,2.4,24.75,283.0,536.74,424.17
2018,9,21,8,30,402.0,147.0,2.4,25.1,332.0,594.2,464.65
2018,9,21,8,45,507.5,149.0,2.4,25.45,408.5,689.72,532.42
2018,9,21,9,0,613.0,151.0,2.4,25.8,485.0,792.25,601.3
2018,9,21,9,15,636.0,155.5,2.4,26.05,526.5,805.6,607.32
2018,9,21,9,30,659.0,160.0,2.4,26.3,568.0,815.05,611.5
2018,9,21,9,45,677.0,163.5,2.4,26.6,604.5,814.93,609.19
2018,9,21,10,0,695.0,167.0,2.4,26.9,641.0,810.87,604.46
2018,9,21,10,15,708.0,169.5,2.35,27.15,671.0,797.58,593.23
2018,9,21,10,30,721.0,172.0,2.3,27.4,701.0,780.55,579.22
2018,9,21,10,45,731.0,173.0,2.3,27.6,724.0,756.03,560.54
2018,9,21,11,0,741.0,174.0,2.3,27.8,747.0,728.1,539.39
2018,9,21,11,15,747.0,175.5,2.3,27.95,763.0,694.52,514.12
2018,9,21,11,30,753.0,177.0,2.3,28.1,779.0,658.02,486.4
2018,9,21,11,45,756.5,176.5,2.25,28.2,786.5,615.57,453.85
2018,9,21,12,0,760.0,176.0,2.2,28.3,794.0,570.88,418.99
2018,9,21,12,15,767.5,171.5,2.2,28.4,795.0,523.32,381.38
2018,9,21,12,30,775.0,167.0,2.2,28.5,796.0,474.58,341.75
2018,9,21,12,45,783.0,160.0,2.15,28.55,789.5,422.32,298.37
2018,9,21,13,0,791.0,153.0,2.1,28.6,783.0,368.34,252.73
2018,9,21,13,15,786.5,151.0,2.1,28.6,766.5,312.91,206.1
2018,9,21,13,30,782.0,149.0,2.1,28.6,750.0,257.45,160.57
2018,9,21,13,45,774.5,146.5,2.05,28.6,726.0,201.42,118.67
2018,9,21,14,0,767.0,144.0,2.0,28.6,702.0,146.18,86.64
2018,9,21,14,15,755.5,141.5,2.0,28.5,671.0,103.29,79.22
2018,9,21,14,30,744.0,139.0,2.0,28.4,640.0,94.58,72.39
2018,9,21,14,45,728.0,136.0,1.95,28.3,603.0,93.82,71.97
2018,9,21,15,0,712.0,133.0,1.9,28.2,566.0,93.06,71.56
2018,9,21,15,15,690.5,129.0,1.85,28.1,524.0,91.53,70.54
2018,9,21,15,30,669.0,125.0,1.8,28.0,482.0,89.98,69.51
2018,9,21,15,45,640.0,120.0,1.75,27.85,435.5,87.58,67.79
2018,9,21,16,0,611.0,115.0,1.7,27.7,389.0,85.15,66.04
2018,9,21,16,15,571.5,108.0,1.6,27.4,340.0,81.07,62.93
2018,9,21,16,30,532.0,101.0,1.5,27.1,291.0,76.93,59.71
2018,9,21,16,45,478.0,92.0,1.4,26.8,242.0,68.04,52.36
2018,9,21,17,0,424.0,83.0,1.3,26.5,193.0,61.53,46.86
2018,9,21,17,15,349.5,70.5,1.2,25.95,147.0,52.38,38.95
2018,9,21,17,30,275.0,58.0,1.1,25.4,101.0,43.17,30.71
2018,9,21,17,45,181.0,40.5,1.0,24.85,64.5,30.27,18.79
2018,9,21,18,0,87.0,23.0,0.9,24.3,28.0,17.18,0.0
2018,9,21,18,15,43.5,11.5,0.9,24.3,14.0,9.05,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,21.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,22,6,15,75.0,13.0,1.05,19.65,18.0,72.4,0.0
2018,9,22,6,30,150.0,26.0,1.2,20.1,36.0,207.5,103.88
2018,9,22,6,45,254.0,40.0,1.4,20.6,75.5,329.86,258.39
2018,9,22,7,0,358.0,54.0,1.6,21.1,115.0,442.42,353.11
2018,9,22,7,15,428.0,64.5,1.6,21.55,162.5,528.29,421.3
2018,9,22,7,30,498.0,75.0,1.6,22.0,210.0,611.7,483.89
2018,9,22,7,45,546.0,83.5,1.65,22.45,260.0,671.01,526.09
2018,9,22,8,0,594.0,92.0,1.7,22.9,310.0,728.29,565.1
2018,9,22,8,15,627.5,98.0,1.6,23.5,358.5,766.07,587.36
2018,9,22,8,30,661.0,104.0,1.5,24.1,407.0,800.82,606.75
2018,9,22,8,45,685.0,109.0,1.45,24.7,452.5,821.89,616.8
2018,9,22,9,0,709.0,114.0,1.4,25.3,498.0,839.41,624.41
2018,9,22,9,15,735.0,115.0,1.2,25.85,541.0,850.17,625.68
2018,9,22,9,30,761.0,116.0,1.0,26.4,584.0,851.6,620.68
2018,9,22,9,45,784.0,114.0,0.85,26.95,622.0,849.07,613.93
2018,9,22,10,0,807.0,112.0,0.7,27.5,660.0,842.28,604.55
2018,9,22,10,15,815.5,114.5,0.55,27.85,689.5,823.79,588.38
2018,9,22,10,30,824.0,117.0,0.4,28.2,719.0,801.62,570.25
2018,9,22,10,45,829.5,119.0,0.25,28.55,741.5,773.0,548.39
2018,9,22,11,0,835.0,121.0,0.1,28.9,764.0,741.05,523.96
2018,9,22,11,15,838.0,122.5,0.2,29.1,779.0,697.08,494.94
2018,9,22,11,30,841.0,124.0,0.3,29.3,794.0,658.02,468.4
2018,9,22,11,45,841.0,125.5,0.4,29.5,800.5,614.58,437.99
2018,9,22,12,0,841.0,127.0,0.5,29.7,807.0,569.02,405.03
2018,9,22,12,15,834.0,131.0,0.55,29.8,805.0,521.82,369.31
2018,9,22,12,30,827.0,135.0,0.6,29.9,803.0,470.43,329.52
2018,9,22,12,45,798.5,147.0,0.65,29.95,786.0,415.85,286.62
2018,9,22,13,0,770.0,159.0,0.7,30.0,769.0,362.75,244.03
2018,9,22,13,15,659.0,202.0,0.75,30.0,716.5,305.29,201.02
2018,9,22,13,30,548.0,245.0,0.8,30.0,664.0,262.87,171.25
2018,9,22,13,45,475.5,253.0,0.85,30.0,608.0,215.14,139.51
2018,9,22,14,0,403.0,261.0,0.9,30.0,552.0,175.86,118.88
2018,9,22,14,15,408.5,242.5,0.9,29.9,526.5,142.56,109.83
2018,9,22,14,30,414.0,224.0,0.9,29.8,501.0,134.91,104.11
2018,9,22,14,45,419.5,208.0,0.95,29.75,475.0,128.26,99.09
2018,9,22,15,0,425.0,192.0,1.0,29.7,449.0,121.26,93.78
2018,9,22,15,15,310.5,184.0,1.0,29.6,364.5,121.75,94.49
2018,9,22,15,30,196.0,176.0,1.0,29.5,280.0,115.19,89.51
2018,9,22,15,45,296.5,162.5,1.0,29.45,302.5,110.14,85.72
2018,9,22,16,0,397.0,149.0,1.0,29.4,325.0,101.01,78.55
2018,9,22,16,15,401.5,126.5,1.0,29.0,286.0,88.12,68.3
2018,9,22,16,30,406.0,104.0,1.0,28.6,247.0,74.54,57.3
2018,9,22,16,45,367.0,87.0,1.05,28.2,200.0,63.33,48.08
2018,9,22,17,0,328.0,70.0,1.1,27.8,153.0,51.76,38.35
2018,9,22,17,15,313.5,61.5,1.0,27.15,125.5,45.91,33.26
2018,9,22,17,30,299.0,53.0,0.9,26.5,98.0,39.84,27.7
2018,9,22,17,45,197.5,36.0,0.85,25.8,61.0,27.13,15.91
2018,9,22,18,0,96.0,19.0,0.8,25.1,24.0,14.38,0.0
2018,9,22,18,15,48.0,9.5,0.8,25.1,12.0,7.47,0.0
2018,9,22,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.9,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2018,9,23,6,15,59.0,12.5,0.2,20.35,16.5,58.66,0.0
2018,9,23,6,30,118.0,25.0,0.3,20.7,33.0,176.69,76.5
2018,9,23,6,45,214.0,41.5,0.4,21.05,71.5,297.76,229.83
2018,9,23,7,0,310.0,58.0,0.5,21.4,110.0,405.46,319.91
2018,9,23,7,15,343.5,66.0,0.55,21.8,142.5,445.85,353.22
2018,9,23,7,30,377.0,74.0,0.6,22.2,175.0,487.18,385.26
2018,9,23,7,45,188.5,62.5,0.65,22.6,113.0,288.24,231.6
2018,9,23,8,0,0.0,51.0,0.7,23.0,51.0,39.02,26.55
2018,9,23,8,15,1.0,59.0,0.7,23.3,59.5,46.16,32.61
2018,9,23,8,30,2.0,67.0,0.7,23.6,68.0,53.31,38.34
2018,9,23,8,45,2.0,71.5,0.7,23.85,72.5,56.8,40.98
2018,9,23,9,0,2.0,76.0,0.7,24.1,77.0,60.3,43.61
2018,9,23,9,15,21.0,122.0,0.65,24.35,134.5,125.65,96.33
2018,9,23,9,30,40.0,168.0,0.6,24.6,192.0,185.53,142.97
2018,9,23,9,45,46.5,171.0,0.6,24.9,201.0,190.98,146.53
2018,9,23,10,0,53.0,174.0,0.6,25.2,210.0,196.1,150.06
2018,9,23,10,15,30.5,187.0,0.55,25.4,208.0,185.66,140.7
2018,9,23,10,30,8.0,200.0,0.5,25.6,206.0,165.61,124.23
2018,9,23,10,45,9.0,208.5,0.5,25.8,215.5,172.11,128.98
2018,9,23,11,0,10.0,217.0,0.5,26.0,225.0,178.37,133.43
2018,9,23,11,15,9.0,200.5,0.5,26.2,207.5,163.01,121.49
2018,9,23,11,30,8.0,184.0,0.5,26.4,190.0,148.19,110.06
2018,9,23,11,45,5.0,148.0,0.5,26.55,152.0,117.52,86.48
2018,9,23,12,0,2.0,112.0,0.5,26.7,114.0,87.68,63.41
2018,9,23,12,15,3.5,132.5,0.55,26.75,135.5,103.88,76.0
2018,9,23,12,30,5.0,153.0,0.6,26.8,157.0,119.58,88.02
2018,9,23,12,45,6.5,170.5,0.65,26.85,175.5,132.46,97.82
2018,9,23,13,0,8.0,188.0,0.7,26.9,194.0,144.71,107.1
2018,9,23,13,15,5.5,167.5,0.7,26.85,171.5,128.15,94.51
2018,9,23,13,30,3.0,147.0,0.7,26.8,149.0,112.1,82.38
2018,9,23,13,45,5.0,165.0,0.75,26.8,168.5,124.41,91.97
2018,9,23,14,0,7.0,183.0,0.8,26.8,188.0,135.7,100.82
2018,9,23,14,15,18.5,183.5,0.9,26.65,196.0,128.1,99.83
2018,9,23,14,30,30.0,184.0,1.0,26.5,204.0,128.65,100.6
2018,9,23,14,45,35.0,190.0,1.05,26.4,212.0,132.11,103.69
2018,9,23,15,0,40.0,196.0,1.1,26.3,220.0,135.27,106.58
2018,9,23,15,15,38.5,181.5,1.2,26.05,203.0,126.31,99.7
2018,9,23,15,30,37.0,167.0,1.3,25.8,186.0,117.16,92.62
2018,9,23,15,45,21.0,126.0,1.45,25.55,136.5,91.35,71.59
2018,9,23,16,0,5.0,85.0,1.6,25.3,87.0,65.08,49.84
2018,9,23,16,15,31.0,101.0,1.7,24.85,112.0,74.53,58.15
2018,9,23,16,30,57.0,117.0,1.8,24.4,137.0,83.84,66.31
2018,9,23,16,45,33.0,97.0,1.9,24.0,108.0,70.15,54.8
2018,9,23,17,0,9.0,77.0,2.0,23.6,79.0,56.9,43.45
2018,9,23,17,15,36.0,63.0,2.05,23.0,68.5,46.46,34.31
2018,9,23,17,30,63.0,49.0,2.1,22.4,58.0,36.19,25.05
2018,9,23,17,45,43.0,31.5,2.15,21.85,36.5,23.61,13.07
2018,9,23,18,0,23.0,14.0,2.2,21.3,15.0,10.86,0.0
2018,9,23,18,15,11.5,7.0,2.2,21.3,7.5,5.51,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.5,19.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,24,6,15,3.0,2.0,2.15,16.45,2.0,4.05,0.0
2018,9,24,6,30,6.0,4.0,2.3,16.7,4.0,9.04,0.0
2018,9,24,6,45,26.0,10.5,2.4,16.9,14.5,43.26,30.42
2018,9,24,7,0,46.0,17.0,2.5,17.1,25.0,69.95,54.78
2018,9,24,7,15,54.0,19.0,2.5,17.5,31.0,78.56,63.07
2018,9,24,7,30,62.0,21.0,2.5,17.9,37.0,87.84,71.49
2018,9,24,7,45,31.0,27.5,2.55,18.3,35.5,57.59,44.59
2018,9,24,8,0,0.0,34.0,2.6,18.7,34.0,25.94,16.28
2018,9,24,8,15,0.0,54.0,2.5,19.2,54.0,41.34,29.11
2018,9,24,8,30,0.0,74.0,2.4,19.7,74.0,56.82,41.79
2018,9,24,8,45,0.0,88.5,2.35,20.15,88.5,68.37,51.08
2018,9,24,9,0,0.0,103.0,2.3,20.6,103.0,80.5,60.73
2018,9,24,9,15,0.5,107.0,2.25,21.05,107.5,84.01,63.29
2018,9,24,9,30,1.0,111.0,2.2,21.5,112.0,87.55,65.87
2018,9,24,9,45,1.0,125.5,2.15,21.95,126.5,99.41,75.09
2018,9,24,10,0,1.0,140.0,2.1,22.4,141.0,111.15,84.13
2018,9,24,10,15,1.5,141.0,2.05,22.7,142.0,111.97,84.51
2018,9,24,10,30,2.0,142.0,2.0,23.0,143.0,112.81,84.93
2018,9,24,10,45,3.0,159.0,1.95,23.3,161.0,126.95,95.86
2018,9,24,11,0,4.0,176.0,1.9,23.6,179.0,140.78,106.44
2018,9,24,11,15,7.0,198.5,1.9,23.8,204.0,160.0,121.23
2018,9,24,11,30,10.0,221.0,1.9,24.0,229.0,178.52,135.32
2018,9,24,11,45,9.5,216.0,1.9,24.2,223.5,172.83,130.66
2018,9,24,12,0,9.0,211.0,1.9,24.4,218.0,167.3,126.21
2018,9,24,12,15,7.5,199.0,1.85,24.5,205.0,156.16,117.48
2018,9,24,12,30,6.0,187.0,1.8,24.6,192.0,145.39,109.08
2018,9,24,12,45,6.0,186.0,1.8,24.7,191.0,143.63,107.68
2018,9,24,13,0,6.0,185.0,1.8,24.8,190.0,141.84,106.26
2018,9,24,13,15,8.0,197.0,1.8,24.8,203.5,149.74,112.34
2018,9,24,13,30,10.0,209.0,1.8,24.8,217.0,156.91,117.86
2018,9,24,13,45,8.5,193.0,1.8,24.85,199.5,144.04,108.06
2018,9,24,14,0,7.0,177.0,1.8,24.9,182.0,131.56,98.67
2018,9,24,14,15,3.5,146.5,1.8,24.85,149.0,109.89,85.94
2018,9,24,14,30,0.0,116.0,1.8,24.8,116.0,88.34,68.37
2018,9,24,14,45,0.0,98.5,1.8,24.75,98.5,75.69,58.05
2018,9,24,15,0,0.0,81.0,1.8,24.7,81.0,62.34,47.06
2018,9,24,15,15,0.0,71.5,1.75,24.55,71.5,54.95,41.01
2018,9,24,15,30,0.0,62.0,1.7,24.4,62.0,47.57,34.93
2018,9,24,15,45,0.0,52.0,1.7,24.3,52.0,39.83,28.48
2018,9,24,16,0,0.0,42.0,1.7,24.2,42.0,32.11,22.0
2018,9,24,16,15,0.0,36.5,1.6,23.9,36.5,27.87,18.46
2018,9,24,16,30,0.0,31.0,1.5,23.6,31.0,23.64,14.88
2018,9,24,16,45,90.5,37.0,1.4,23.3,59.0,28.06,18.76
2018,9,24,17,0,181.0,43.0,1.3,23.0,87.0,31.84,22.0
2018,9,24,17,15,221.0,41.5,1.2,22.4,82.0,31.27,21.35
2018,9,24,17,30,261.0,40.0,1.1,21.8,77.0,30.43,20.2
2018,9,24,17,45,183.0,29.0,1.0,21.2,49.5,22.02,11.48
2018,9,24,18,0,105.0,18.0,0.9,20.6,22.0,14.16,0.0
2018,9,24,18,15,52.5,9.0,0.9,20.6,11.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,6,15,88.5,11.5,1.05,18.4,16.5,82.03,0.0
2018,9,25,6,30,177.0,23.0,1.2,18.9,33.0,220.33,61.24
2018,9,25,6,45,213.0,30.0,1.4,19.4,55.0,273.8,213.64
2018,9,25,7,0,249.0,37.0,1.6,19.9,77.0,312.2,252.61
2018,9,25,7,15,160.5,42.5,1.5,20.55,72.0,236.78,193.49
2018,9,25,7,30,72.0,48.0,1.4,21.2,67.0,121.3,97.95
2018,9,25,7,45,36.0,69.5,1.35,21.8,79.0,96.81,76.36
2018,9,25,8,0,0.0,91.0,1.3,22.4,91.0,74.22,55.85
2018,9,25,8,15,4.0,114.0,1.3,22.9,116.0,98.82,75.84
2018,9,25,8,30,8.0,137.0,1.3,23.4,141.0,123.07,95.08
2018,9,25,8,45,9.5,156.0,1.3,23.9,161.0,140.48,108.43
2018,9,25,9,0,11.0,175.0,1.3,24.4,181.0,157.56,121.33
2018,9,25,9,15,6.0,160.0,1.25,24.7,163.5,136.16,103.73
2018,9,25,9,30,1.0,145.0,1.2,25.0,146.0,116.77,87.9
2018,9,25,9,45,2.5,161.0,1.2,25.35,163.0,131.12,98.9
2018,9,25,10,0,4.0,177.0,1.2,25.7,180.0,145.2,109.51
2018,9,25,10,15,5.5,187.5,1.15,25.95,191.5,154.28,116.18
2018,9,25,10,30,7.0,198.0,1.1,26.2,203.0,163.11,122.64
2018,9,25,10,45,11.0,225.0,1.1,26.4,233.0,187.29,140.86
2018,9,25,11,0,15.0,252.0,1.1,26.6,263.0,210.59,158.15
2018,9,25,11,15,15.0,252.5,1.05,26.75,264.0,208.72,156.3
2018,9,25,11,30,15.0,253.0,1.0,26.9,265.0,206.88,154.6
2018,9,25,11,45,17.5,265.0,1.0,27.05,279.0,215.41,160.77
2018,9,25,12,0,20.0,277.0,1.0,27.2,293.0,223.3,166.37
2018,9,25,12,15,50.0,316.5,0.95,27.3,356.5,265.07,196.9
2018,9,25,12,30,80.0,356.0,0.9,27.4,420.0,297.69,219.67
2018,9,25,12,45,120.0,341.5,0.9,27.45,436.0,290.42,212.82
2018,9,25,13,0,160.0,327.0,0.9,27.5,452.0,278.84,202.32
2018,9,25,13,15,421.0,247.5,0.85,27.55,566.0,267.83,183.87
2018,9,25,13,30,682.0,168.0,0.8,27.6,680.0,232.51,145.04
2018,9,25,13,45,749.5,138.5,0.8,27.6,684.0,180.99,105.28
2018,9,25,14,0,817.0,109.0,0.8,27.6,688.0,115.57,66.91
2018,9,25,14,15,820.0,102.0,0.75,27.5,661.0,81.76,61.98
2018,9,25,14,30,823.0,95.0,0.7,27.4,634.0,87.26,66.7
2018,9,25,14,45,817.0,90.0,0.65,27.3,598.5,75.45,57.18
2018,9,25,15,0,811.0,85.0,0.6,27.2,563.0,72.55,54.97
2018,9,25,15,15,793.0,82.5,0.5,27.15,520.5,70.86,53.75
2018,9,25,15,30,775.0,80.0,0.4,27.1,478.0,69.13,52.49
2018,9,25,15,45,750.5,76.5,0.3,27.05,431.0,66.52,50.5
2018,9,25,16,0,726.0,73.0,0.2,27.0,384.0,63.85,48.45
2018,9,25,16,15,691.5,69.0,0.2,26.8,335.0,60.61,45.92
2018,9,25,16,30,657.0,65.0,0.2,26.6,286.0,52.97,39.63
2018,9,25,16,45,606.0,59.5,0.25,26.4,236.0,48.59,35.98
2018,9,25,17,0,555.0,54.0,0.3,26.2,186.0,44.23,32.21
2018,9,25,17,15,474.5,46.0,0.3,25.65,139.0,37.71,26.46
2018,9,25,17,30,394.0,38.0,0.3,25.1,92.0,31.26,20.52
2018,9,25,17,45,265.0,27.0,0.35,24.6,56.5,22.18,10.84
2018,9,25,18,0,136.0,16.0,0.4,24.1,21.0,12.59,0.0
2018,9,25,18,15,68.0,8.0,0.4,24.1,10.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,21.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,15,88.5,11.0,1.0,18.8,16.0,81.51,0.0
2018,9,26,6,30,177.0,22.0,1.2,19.4,32.0,216.91,35.21
2018,9,26,6,45,293.5,33.5,1.4,19.95,71.0,355.99,274.33
2018,9,26,7,0,410.0,45.0,1.6,20.5,110.0,479.0,379.99
2018,9,26,7,15,483.5,53.0,1.7,21.05,157.5,561.79,446.6
2018,9,26,7,30,557.0,61.0,1.8,21.6,205.0,644.68,509.52
2018,9,26,7,45,604.5,66.5,1.9,22.15,254.5,698.94,548.43
2018,9,26,8,0,652.0,72.0,2.0,22.7,304.0,751.32,584.28
2018,9,26,8,15,684.0,76.0,2.3,23.3,352.0,784.42,606.62
2018,9,26,8,30,716.0,80.0,2.6,23.9,400.0,809.56,622.86
2018,9,26,8,45,739.0,84.0,2.85,24.55,445.5,828.49,634.01
2018,9,26,9,0,762.0,88.0,3.1,25.2,491.0,843.74,642.48
2018,9,26,9,15,777.5,91.5,3.2,25.55,532.0,847.59,642.93
2018,9,26,9,30,793.0,95.0,3.3,25.9,573.0,847.59,640.93
2018,9,26,9,45,803.0,98.5,3.35,26.25,608.0,838.78,632.76
2018,9,26,10,0,813.0,102.0,3.4,26.6,643.0,826.17,622.22
2018,9,26,10,15,820.5,104.5,3.4,26.85,671.5,806.58,607.06
2018,9,26,10,30,828.0,107.0,3.4,27.1,700.0,774.91,583.72
2018,9,26,10,45,495.5,180.5,3.4,27.4,538.5,572.24,434.8
2018,9,26,11,0,163.0,254.0,3.4,27.7,377.0,340.52,258.76
2018,9,26,11,15,161.5,268.0,3.35,27.85,392.0,339.3,257.46
2018,9,26,11,30,160.0,282.0,3.3,28.0,407.0,336.96,254.57
2018,9,26,11,45,90.5,260.5,3.25,28.2,331.5,265.95,199.95
2018,9,26,12,0,21.0,239.0,3.2,28.4,256.0,197.74,147.61
2018,9,26,12,15,39.5,278.0,3.15,28.45,309.5,231.45,172.94
2018,9,26,12,30,58.0,317.0,3.1,28.5,363.0,260.75,194.25
2018,9,26,12,45,130.5,303.5,3.05,28.6,405.0,268.61,198.15
2018,9,26,13,0,203.0,290.0,3.0,28.7,447.0,263.33,191.0
2018,9,26,13,15,277.0,291.0,3.0,28.7,500.5,261.71,185.6
2018,9,26,13,30,351.0,292.0,3.0,28.7,554.0,250.76,173.14
2018,9,26,13,45,525.5,225.0,3.0,28.65,602.5,197.34,127.19
2018,9,26,14,0,700.0,158.0,3.0,28.6,651.0,127.25,79.88
2018,9,26,14,15,671.0,160.5,2.95,28.45,615.5,104.61,80.55
2018,9,26,14,30,642.0,163.0,2.9,28.3,580.0,107.13,82.85
2018,9,26,14,45,557.5,175.5,2.8,28.15,522.0,114.91,89.45
2018,9,26,15,0,473.0,188.0,2.7,28.0,464.0,121.07,94.75
2018,9,26,15,15,388.0,190.5,2.55,27.65,405.5,121.97,95.88
2018,9,26,15,30,303.0,193.0,2.4,27.3,347.0,127.26,100.65
2018,9,26,15,45,175.5,146.0,2.2,26.95,233.0,98.27,77.07
2018,9,26,16,0,48.0,99.0,2.0,26.6,119.0,73.89,57.04
2018,9,26,16,15,24.0,65.5,1.85,26.25,75.5,50.41,37.44
2018,9,26,16,30,0.0,32.0,1.7,25.9,32.0,24.4,15.35
2018,9,26,16,45,0.0,21.0,1.5,25.55,21.0,15.97,8.13
2018,9,26,17,0,0.0,10.0,1.3,25.2,10.0,7.58,0.88
2018,9,26,17,15,0.0,7.5,1.2,24.85,7.5,5.68,0.0
2018,9,26,17,30,0.0,5.0,1.1,24.5,5.0,3.78,0.0
2018,9,26,17,45,0.0,3.5,0.95,24.2,3.5,2.64,0.0
2018,9,26,18,0,0.0,2.0,0.8,23.9,2.0,1.57,0.0
2018,9,26,18,15,0.0,1.0,0.8,23.9,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,22.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.85,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.35,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,27,6,15,2.0,2.5,1.7,21.1,2.5,3.61,0.0
2018,9,27,6,30,4.0,5.0,1.8,21.3,5.0,7.3,0.0
2018,9,27,6,45,2.0,8.0,1.85,21.5,8.0,7.81,0.54
2018,9,27,7,0,0.0,11.0,1.9,21.7,11.0,8.34,1.19
2018,9,27,7,15,0.0,16.5,1.9,21.95,16.5,12.53,4.77
2018,9,27,7,30,0.0,22.0,1.9,22.2,22.0,16.73,8.34
2018,9,27,7,45,0.0,31.0,1.9,22.45,31.0,23.63,14.1
2018,9,27,8,0,0.0,40.0,1.9,22.7,40.0,30.55,19.81
2018,9,27,8,15,0.5,66.0,1.85,22.9,66.0,51.08,36.71
2018,9,27,8,30,1.0,92.0,1.8,23.1,92.0,73.12,54.59
2018,9,27,8,45,0.5,87.0,1.75,23.35,87.0,67.62,49.83
2018,9,27,9,0,0.0,82.0,1.7,23.6,82.0,63.06,45.89
2018,9,27,9,15,3.0,118.0,1.65,23.8,120.0,95.84,72.22
2018,9,27,9,30,6.0,154.0,1.6,24.0,158.0,129.3,98.6
2018,9,27,9,45,7.0,169.5,1.5,24.2,174.0,142.58,108.65
2018,9,27,10,0,8.0,185.0,1.4,24.4,190.0,155.6,118.44
2018,9,27,10,15,9.5,202.5,1.35,24.6,209.0,170.44,129.59
2018,9,27,10,30,11.0,220.0,1.3,24.8,228.0,184.87,140.32
2018,9,27,10,45,12.5,215.0,1.25,25.05,224.5,180.04,136.22
2018,9,27,11,0,14.0,210.0,1.2,25.3,221.0,175.37,132.33
2018,9,27,11,15,10.0,169.0,1.25,25.55,177.0,138.43,103.6
2018,9,27,11,30,6.0,128.0,1.3,25.8,133.0,102.93,75.87
2018,9,27,11,45,9.0,171.5,1.4,26.05,178.5,137.88,102.94
2018,9,27,12,0,12.0,215.0,1.5,26.3,224.0,171.71,128.65
2018,9,27,12,15,14.5,215.5,1.6,26.4,226.5,171.64,128.4
2018,9,27,12,30,17.0,216.0,1.7,26.5,229.0,171.24,127.96
2018,9,27,12,45,11.5,186.5,1.8,26.55,195.5,145.77,108.44
2018,9,27,13,0,6.0,157.0,1.9,26.6,162.0,121.29,89.69
2018,9,27,13,15,100.0,220.5,1.95,26.55,295.0,180.09,131.6
2018,9,27,13,30,194.0,284.0,2.0,26.5,428.0,224.24,160.83
2018,9,27,13,45,208.5,280.0,2.0,26.45,430.0,195.77,139.33
2018,9,27,14,0,223.0,276.0,2.0,26.4,432.0,173.47,126.44
2018,9,27,14,15,130.0,235.5,2.0,26.3,325.5,152.38,120.01
2018,9,27,14,30,37.0,195.0,2.0,26.2,219.0,135.19,106.39
2018,9,27,14,45,131.0,189.0,1.95,26.15,266.0,127.49,100.4
2018,9,27,15,0,225.0,183.0,1.9,26.1,313.0,118.88,93.62
2018,9,27,15,15,298.0,166.5,1.9,25.95,325.0,111.94,88.22
2018,9,27,15,30,371.0,150.0,1.9,25.8,337.0,99.48,78.21
2018,9,27,15,45,186.0,102.5,1.85,25.65,196.0,72.17,55.64
2018,9,27,16,0,1.0,55.0,1.8,25.5,55.0,42.13,30.41
2018,9,27,16,15,1.0,45.0,1.7,25.25,45.0,34.41,23.96
2018,9,27,16,30,1.0,35.0,1.6,25.0,35.0,26.71,17.42
2018,9,27,16,45,34.5,29.0,1.55,24.7,36.5,23.01,14.26
2018,9,27,17,0,68.0,23.0,1.5,24.4,38.0,17.86,9.77
2018,9,27,17,15,145.5,35.0,1.45,24.15,56.5,26.13,16.68
2018,9,27,17,30,223.0,47.0,1.4,23.9,75.0,35.12,23.6
2018,9,27,17,45,135.5,29.5,1.4,23.6,44.0,22.17,8.99
2018,9,27,18,0,48.0,12.0,1.4,23.3,13.0,9.44,0.0
2018,9,27,18,15,24.0,6.0,1.4,23.3,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,22.9,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,22.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,15,1.0,2.5,1.15,20.95,2.5,2.79,0.0
2018,9,28,6,30,2.0,5.0,1.3,21.1,5.0,5.6,0.0
2018,9,28,6,45,1.0,12.0,1.45,21.25,12.0,9.98,2.16
2018,9,28,7,0,0.0,19.0,1.6,21.4,19.0,14.44,6.2
2018,9,28,7,15,0.0,33.5,1.6,21.55,33.5,25.56,15.62
2018,9,28,7,30,0.0,48.0,1.6,21.7,48.0,36.72,25.04
2018,9,28,7,45,0.0,62.0,1.65,21.8,62.0,47.6,34.12
2018,9,28,8,0,0.0,76.0,1.7,21.9,76.0,59.65,44.04
2018,9,28,8,15,74.0,123.0,1.75,22.1,155.5,188.82,152.12
2018,9,28,8,30,148.0,170.0,1.8,22.3,235.0,330.83,264.95
2018,9,28,8,45,188.5,196.0,1.85,22.55,288.5,392.43,311.3
2018,9,28,9,0,229.0,222.0,1.9,22.8,342.0,451.43,354.87
2018,9,28,9,15,198.0,244.0,1.85,23.1,353.5,437.44,341.2
2018,9,28,9,30,167.0,266.0,1.8,23.4,365.0,422.78,327.64
2018,9,28,9,45,142.5,277.0,1.8,23.7,365.5,401.62,309.91
2018,9,28,10,0,118.0,288.0,1.8,24.0,366.0,380.96,292.71
2018,9,28,10,15,104.0,271.5,1.8,24.25,342.5,342.39,262.87
2018,9,28,10,30,90.0,255.0,1.8,24.5,319.0,306.06,234.7
2018,9,28,10,45,82.0,292.0,1.75,24.8,351.5,310.77,237.12
2018,9,28,11,0,74.0,329.0,1.7,25.1,384.0,329.64,249.88
2018,9,28,11,15,80.0,328.0,1.65,25.25,388.5,323.85,244.9
2018,9,28,11,30,86.0,327.0,1.6,25.4,393.0,317.59,239.63
2018,9,28,11,45,111.5,345.5,1.55,25.6,432.5,343.95,258.37
2018,9,28,12,0,137.0,364.0,1.5,25.8,472.0,357.34,266.98
2018,9,28,12,15,81.5,318.5,1.4,25.9,382.5,280.27,209.35
2018,9,28,12,30,26.0,273.0,1.3,26.0,293.0,215.7,161.27
2018,9,28,12,45,42.0,299.0,1.2,26.05,331.0,233.76,174.43
2018,9,28,13,0,58.0,325.0,1.1,26.1,369.0,247.99,184.06
2018,9,28,13,15,103.0,336.0,1.05,26.15,412.5,255.99,187.86
2018,9,28,13,30,148.0,347.0,1.0,26.2,456.0,249.67,180.85
2018,9,28,13,45,200.0,332.5,0.9,26.25,474.5,230.18,165.0
2018,9,28,14,0,252.0,318.0,0.8,26.3,493.0,194.54,141.7
2018,9,28,14,15,279.0,295.0,0.75,26.25,480.5,175.81,138.16
2018,9,28,14,30,306.0,272.0,0.7,26.2,468.0,166.28,130.89
2018,9,28,14,45,250.5,254.5,0.65,26.15,408.5,156.88,123.67
2018,9,28,15,0,195.0,237.0,0.6,26.1,349.0,154.24,121.89
2018,9,28,15,15,203.0,223.0,0.6,25.95,331.5,146.65,116.17
2018,9,28,15,30,211.0,209.0,0.6,25.8,314.0,138.74,110.18
2018,9,28,15,45,237.0,183.0,0.6,25.7,290.0,120.68,95.78
2018,9,28,16,0,263.0,157.0,0.6,25.6,266.0,106.54,84.46
2018,9,28,16,15,277.0,135.0,0.55,25.35,236.0,93.8,74.16
2018,9,28,16,30,291.0,113.0,0.5,25.1,206.0,80.46,63.15
2018,9,28,16,45,215.0,98.0,0.5,24.8,160.0,69.8,54.22
2018,9,28,17,0,139.0,83.0,0.5,24.5,114.0,59.78,45.57
2018,9,28,17,15,99.0,62.5,0.5,24.0,81.5,45.51,33.09
2018,9,28,17,30,59.0,42.0,0.5,23.5,49.0,31.06,20.16
2018,9,28,17,45,49.0,25.5,0.55,23.0,29.5,19.12,5.66
2018,9,28,18,0,39.0,9.0,0.6,22.5,10.0,7.08,0.0
2018,9,28,18,15,19.5,4.5,0.6,22.5,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,29,6,15,51.0,9.0,1.35,16.4,11.5,48.83,0.0
2018,9,29,6,30,102.0,18.0,1.5,16.7,23.0,141.21,0.0
2018,9,29,6,45,212.0,32.5,1.65,17.0,59.0,280.58,215.64
2018,9,29,7,0,322.0,47.0,1.8,17.3,95.0,396.54,320.73
2018,9,29,7,15,252.0,59.0,1.75,17.9,106.0,349.01,286.32
2018,9,29,7,30,182.0,71.0,1.7,18.5,117.0,274.58,226.85
2018,9,29,7,45,161.5,100.5,1.6,19.05,148.0,293.83,241.17
2018,9,29,8,0,141.0,130.0,1.5,19.6,179.0,288.25,234.87
2018,9,29,8,15,231.5,147.0,1.5,20.4,242.0,409.54,330.24
2018,9,29,8,30,322.0,164.0,1.5,21.2,305.0,508.39,403.89
2018,9,29,8,45,345.5,179.5,1.45,21.95,346.0,540.23,424.05
2018,9,29,9,0,369.0,195.0,1.4,22.7,387.0,569.82,442.51
2018,9,29,9,15,355.5,207.5,1.35,23.1,405.0,559.69,432.02
2018,9,29,9,30,342.0,220.0,1.3,23.5,423.0,548.18,421.02
2018,9,29,9,45,396.0,212.5,1.2,23.95,461.5,594.09,451.83
2018,9,29,10,0,450.0,205.0,1.1,24.4,500.0,614.67,463.99
2018,9,29,10,15,445.5,222.0,1.05,24.65,525.0,607.32,456.01
2018,9,29,10,30,441.0,239.0,1.0,24.9,550.0,597.42,446.59
2018,9,29,10,45,340.5,286.5,0.95,25.15,531.5,526.47,393.16
2018,9,29,11,0,240.0,334.0,0.9,25.4,513.0,476.03,354.31
2018,9,29,11,15,326.0,317.0,0.85,25.55,565.0,498.38,370.09
2018,9,29,11,30,412.0,300.0,0.8,25.7,617.0,522.03,385.07
2018,9,29,11,45,444.5,285.5,0.8,25.8,630.0,498.87,366.87
2018,9,29,12,0,477.0,271.0,0.8,25.9,643.0,471.97,345.75
2018,9,29,12,15,589.5,226.0,0.75,25.95,685.0,457.67,332.02
2018,9,29,12,30,702.0,181.0,0.7,26.0,727.0,429.48,306.34
2018,9,29,12,45,395.5,249.5,0.7,26.1,556.5,320.63,229.11
2018,9,29,13,0,89.0,318.0,0.7,26.2,386.0,252.16,185.08
2018,9,29,13,15,321.5,270.0,0.7,26.25,507.0,255.51,178.72
2018,9,29,13,30,554.0,222.0,0.7,26.3,628.0,234.21,152.12
2018,9,29,13,45,413.0,244.0,0.65,26.35,541.0,188.93,125.97
2018,9,29,14,0,272.0,266.0,0.6,26.4,454.0,168.44,122.11
2018,9,29,14,15,402.5,220.5,0.65,26.35,484.0,133.0,103.88
2018,9,29,14,30,533.0,175.0,0.7,26.3,514.0,113.35,88.32
2018,9,29,14,45,465.5,190.0,0.75,26.25,473.0,121.18,95.02
2018,9,29,15,0,398.0,205.0,0.8,26.2,432.0,129.49,102.07
2018,9,29,15,15,396.5,190.5,0.85,26.0,401.5,122.78,96.95
2018,9,29,15,30,395.0,176.0,0.9,25.8,371.0,115.74,91.57
2018,9,29,15,45,426.5,153.5,0.95,25.65,344.5,104.11,82.3
2018,9,29,16,0,458.0,131.0,1.0,25.5,318.0,91.74,72.3
2018,9,29,16,15,448.0,117.5,1.0,25.15,280.0,83.7,65.86
2018,9,29,16,30,438.0,104.0,1.0,24.8,242.0,75.31,58.96
2018,9,29,16,45,384.0,91.0,1.0,24.45,196.0,66.38,51.43
2018,9,29,17,0,330.0,78.0,1.0,24.1,150.0,57.29,43.51
2018,9,29,17,15,256.0,62.0,0.95,23.55,108.5,45.81,33.34
2018,9,29,17,30,182.0,46.0,0.9,23.0,67.0,33.95,22.42
2018,9,29,17,45,101.5,27.0,0.85,22.45,37.5,20.09,4.19
2018,9,29,18,0,21.0,8.0,0.8,21.9,8.0,6.29,0.0
2018,9,29,18,15,10.5,4.0,0.8,21.9,4.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,6,15,53.0,9.5,0.9,16.8,12.0,7.47,0.0
2018,9,30,6,30,106.0,19.0,1.1,17.2,24.0,145.68,0.0
2018,9,30,6,45,216.5,34.5,1.3,17.65,61.0,289.31,219.04
2018,9,30,7,0,327.0,50.0,1.5,18.1,98.0,406.12,325.92
2018,9,30,7,15,406.5,61.0,1.45,18.7,145.0,496.12,399.3
2018,9,30,7,30,486.0,72.0,1.4,19.3,192.0,587.14,468.97
2018,9,30,7,45,541.5,79.0,1.35,19.95,241.5,650.49,514.19
2018,9,30,8,0,597.0,86.0,1.3,20.6,291.0,711.61,555.4
2018,9,30,8,15,544.5,105.5,1.35,21.2,314.5,683.36,532.62
2018,9,30,8,30,492.0,125.0,1.4,21.8,338.0,642.16,501.08
2018,9,30,8,45,338.0,170.0,1.45,22.4,324.0,520.68,408.08
2018,9,30,9,0,184.0,215.0,1.5,23.0,310.0,400.76,313.67
2018,9,30,9,15,325.0,203.0,1.4,23.35,387.5,525.87,408.37
2018,9,30,9,30,466.0,191.0,1.3,23.7,465.0,647.86,494.26
2018,9,30,9,45,627.0,156.0,1.25,24.1,549.5,743.67,559.34
2018,9,30,10,0,788.0,121.0,1.2,24.5,634.0,814.69,603.45
2018,9,30,10,15,797.5,123.5,1.15,24.7,663.0,796.63,588.43
2018,9,30,10,30,807.0,126.0,1.1,24.9,692.0,774.87,572.17
2018,9,30,10,45,660.0,182.5,1.05,25.15,655.5,688.56,509.13
2018,9,30,11,0,513.0,239.0,1.0,25.4,619.0,595.75,441.61
2018,9,30,11,15,289.5,265.0,1.0,25.55,480.0,428.26,320.57
2018,9,30,11,30,66.0,291.0,1.0,25.7,341.0,275.13,206.22
2018,9,30,11,45,35.0,232.5,1.0,25.85,259.0,203.96,153.03
2018,9,30,12,0,4.0,174.0,1.0,26.0,177.0,136.09,101.14
2018,9,30,12,15,9.0,206.0,1.0,26.1,213.0,161.69,120.86
2018,9,30,12,30,14.0,238.0,1.0,26.2,249.0,185.76,138.92
2018,9,30,12,45,24.0,269.5,1.0,26.3,288.0,206.78,154.35
2018,9,30,13,0,34.0,301.0,1.0,26.4,327.0,224.81,167.3
2018,9,30,13,15,30.5,289.0,1.0,26.45,312.0,209.6,155.77
2018,9,30,13,30,27.0,277.0,1.0,26.5,297.0,195.21,145.13
2018,9,30,13,45,22.0,254.5,1.05,26.55,270.5,184.55,137.65
2018,9,30,14,0,17.0,232.0,1.1,26.6,244.0,166.51,124.74
2018,9,30,14,15,36.0,243.0,1.15,26.55,266.5,162.1,127.53
2018,9,30,14,30,55.0,254.0,1.2,26.5,289.0,167.71,132.38
2018,9,30,14,45,86.5,247.0,1.25,26.45,298.0,163.97,129.72
2018,9,30,15,0,118.0,240.0,1.3,26.4,307.0,153.69,121.79
2018,9,30,15,15,177.5,219.5,1.3,26.25,311.0,144.08,114.41
2018,9,30,15,30,237.0,199.0,1.3,26.1,315.0,129.3,102.73
2018,9,30,15,45,206.5,170.5,1.35,25.9,264.0,113.14,89.8
2018,9,30,16,0,176.0,142.0,1.4,25.7,213.0,99.61,78.89
2018,9,30,16,15,117.5,105.5,1.35,25.3,150.0,76.28,59.57
2018,9,30,16,30,59.0,69.0,1.3,24.9,87.0,51.62,38.79
2018,9,30,16,45,204.5,60.0,1.25,24.5,106.0,43.6,31.97
2018,9,30,17,0,350.0,51.0,1.2,24.1,125.0,40.26,28.97
2018,9,30,17,15,322.0,44.5,1.15,23.4,98.0,35.73,24.77
2018,9,30,17,30,294.0,38.0,1.1,22.7,71.0,31.18,19.98
2018,9,30,17,45,175.0,23.5,1.05,22.05,40.5,17.88,0.44
2018,9,30,18,0,56.0,9.0,1.0,21.4,10.0,7.08,0.0
2018,9,30,18,15,28.0,4.5,1.0,21.4,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
