Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,15,68.0,9.5,0.7,16.45,12.5,0.0,0.0
2018,10,1,6,30,136.0,19.0,0.8,17.0,25.0,129.04,0.0
2018,10,1,6,45,263.0,31.5,0.85,17.5,62.5,323.94,241.74
2018,10,1,7,0,390.0,44.0,0.9,18.0,100.0,455.03,360.17
2018,10,1,7,15,471.0,52.0,0.95,18.6,147.5,543.67,431.6
2018,10,1,7,30,552.0,60.0,1.0,19.2,195.0,632.23,498.6
2018,10,1,7,45,604.5,65.5,1.1,19.85,245.0,690.28,540.34
2018,10,1,8,0,657.0,71.0,1.2,20.5,295.0,746.4,578.82
2018,10,1,8,15,692.0,75.5,1.25,21.15,344.0,782.25,601.09
2018,10,1,8,30,727.0,80.0,1.3,21.8,393.0,809.75,617.03
2018,10,1,8,45,751.5,83.0,1.3,22.4,438.5,828.14,625.96
2018,10,1,9,0,776.0,86.0,1.3,23.0,484.0,842.77,632.3
2018,10,1,9,15,796.0,88.0,1.25,23.4,526.0,848.15,632.32
2018,10,1,9,30,816.0,90.0,1.2,23.8,568.0,849.52,629.89
2018,10,1,9,45,832.0,91.0,1.1,24.15,604.5,842.13,621.28
2018,10,1,10,0,848.0,92.0,1.0,24.5,641.0,821.75,604.41
2018,10,1,10,15,856.5,94.0,0.95,24.8,670.5,801.97,589.14
2018,10,1,10,30,865.0,96.0,0.9,25.1,700.0,778.55,571.63
2018,10,1,10,45,870.0,98.0,0.85,25.35,722.0,748.93,550.32
2018,10,1,11,0,875.0,100.0,0.8,25.6,744.0,716.03,525.44
2018,10,1,11,15,878.5,101.0,0.8,25.8,758.5,678.07,497.24
2018,10,1,11,30,882.0,102.0,0.8,26.0,773.0,637.26,466.5
2018,10,1,11,45,883.5,102.5,0.75,26.2,779.5,592.22,431.59
2018,10,1,12,0,885.0,103.0,0.7,26.4,786.0,544.89,394.21
2018,10,1,12,15,882.5,104.0,0.75,26.5,784.0,494.01,354.17
2018,10,1,12,30,880.0,105.0,0.8,26.6,782.0,441.63,311.67
2018,10,1,12,45,874.5,106.0,0.85,26.7,772.0,386.95,266.28
2018,10,1,13,0,869.0,107.0,0.9,26.8,762.0,331.56,219.56
2018,10,1,13,15,864.0,106.0,0.95,26.85,744.5,274.51,171.97
2018,10,1,13,30,859.0,105.0,1.0,26.9,727.0,217.25,126.91
2018,10,1,13,45,852.0,104.0,1.05,26.9,702.5,159.8,89.09
2018,10,1,14,0,845.0,103.0,1.1,26.9,678.0,93.86,60.76
2018,10,1,14,15,833.5,101.5,1.15,26.85,646.0,82.52,63.0
2018,10,1,14,30,822.0,100.0,1.2,26.8,614.0,81.9,62.66
2018,10,1,14,45,806.5,97.5,1.2,26.75,576.0,80.52,61.69
2018,10,1,15,0,791.0,95.0,1.2,26.7,538.0,79.11,60.71
2018,10,1,15,15,768.5,92.5,1.2,26.5,494.0,77.53,59.63
2018,10,1,15,30,746.0,90.0,1.2,26.3,450.0,75.94,58.55
2018,10,1,15,45,715.5,86.0,1.2,26.15,402.5,67.5,51.69
2018,10,1,16,0,685.0,82.0,1.2,26.0,355.0,64.79,49.61
2018,10,1,16,15,642.5,77.5,1.1,25.65,305.5,61.54,47.06
2018,10,1,16,30,600.0,73.0,1.0,25.3,256.0,58.32,44.45
2018,10,1,16,45,536.5,66.0,0.95,24.95,206.5,53.02,39.93
2018,10,1,17,0,473.0,59.0,0.9,24.6,157.0,47.76,35.26
2018,10,1,17,15,380.0,48.5,0.9,23.95,112.5,39.5,27.82
2018,10,1,17,30,287.0,38.0,0.9,23.3,68.0,28.98,17.91
2018,10,1,17,45,169.0,23.5,0.85,22.6,38.5,17.84,0.0
2018,10,1,18,0,51.0,9.0,0.8,21.9,9.0,7.08,0.0
2018,10,1,18,15,25.5,4.5,0.8,21.9,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,15,9.0,6.5,1.05,17.05,7.0,0.0,0.0
2018,10,2,6,30,18.0,13.0,1.2,17.6,14.0,25.29,0.0
2018,10,2,6,45,49.0,31.5,1.4,18.15,37.5,100.13,71.27
2018,10,2,7,0,80.0,50.0,1.6,18.7,61.0,148.81,118.46
2018,10,2,7,15,235.0,62.0,1.65,19.2,114.5,337.89,276.14
2018,10,2,7,30,390.0,74.0,1.7,19.7,168.0,493.48,400.0
2018,10,2,7,45,506.5,74.5,1.75,20.15,226.5,609.72,487.31
2018,10,2,8,0,623.0,75.0,1.8,20.6,285.0,718.47,565.12
2018,10,2,8,15,561.5,99.0,2.0,21.25,311.0,688.57,541.39
2018,10,2,8,30,500.0,123.0,2.2,21.9,337.0,644.35,507.82
2018,10,2,8,45,564.5,122.5,2.35,22.55,389.5,706.21,551.07
2018,10,2,9,0,629.0,122.0,2.5,23.2,442.0,754.46,582.86
2018,10,2,9,15,573.0,149.5,2.55,23.55,460.0,720.1,555.95
2018,10,2,9,30,517.0,177.0,2.6,23.9,478.0,674.54,520.36
2018,10,2,9,45,529.5,184.0,2.65,24.25,509.0,674.88,518.86
2018,10,2,10,0,542.0,191.0,2.7,24.6,540.0,672.16,514.86
2018,10,2,10,15,412.0,252.0,2.7,24.85,524.5,604.04,460.98
2018,10,2,10,30,282.0,313.0,2.7,25.1,509.0,523.75,398.81
2018,10,2,10,45,535.0,223.5,2.7,25.35,610.0,622.61,473.51
2018,10,2,11,0,788.0,134.0,2.7,25.6,711.0,690.78,522.44
2018,10,2,11,15,741.5,155.0,2.7,25.75,706.5,641.84,483.86
2018,10,2,11,30,695.0,176.0,2.7,25.9,702.0,590.75,444.25
2018,10,2,11,45,507.5,261.5,2.7,26.05,647.5,509.75,381.86
2018,10,2,12,0,320.0,347.0,2.7,26.2,593.0,438.61,327.4
2018,10,2,12,15,390.0,319.0,2.7,26.25,618.0,422.94,313.68
2018,10,2,12,30,460.0,291.0,2.7,26.3,643.0,401.56,294.14
2018,10,2,12,45,435.0,299.0,2.65,26.35,628.5,361.69,261.52
2018,10,2,13,0,410.0,307.0,2.6,26.4,614.0,323.7,230.56
2018,10,2,13,15,389.5,304.5,2.6,26.4,590.5,286.97,201.23
2018,10,2,13,30,369.0,302.0,2.6,26.4,567.0,249.63,173.1
2018,10,2,13,45,321.5,301.5,2.55,26.4,526.5,212.93,149.71
2018,10,2,14,0,274.0,301.0,2.5,26.4,486.0,181.78,143.71
2018,10,2,14,15,269.5,287.0,2.45,26.3,462.0,172.35,136.48
2018,10,2,14,30,265.0,273.0,2.4,26.2,438.0,166.23,131.87
2018,10,2,14,45,240.0,257.0,2.35,26.1,399.0,165.46,131.62
2018,10,2,15,0,215.0,241.0,2.3,26.0,360.0,156.28,124.52
2018,10,2,15,15,321.0,197.0,2.2,25.85,358.5,129.77,103.16
2018,10,2,15,30,427.0,153.0,2.1,25.7,357.0,103.14,81.45
2018,10,2,15,45,548.5,117.0,2.0,25.55,350.5,85.83,67.27
2018,10,2,16,0,670.0,81.0,1.9,25.4,344.0,63.91,49.0
2018,10,2,16,15,621.0,76.0,1.75,24.95,293.5,60.21,46.09
2018,10,2,16,30,572.0,71.0,1.6,24.5,243.0,56.55,43.09
2018,10,2,16,45,429.5,68.5,1.45,24.05,183.5,53.89,40.83
2018,10,2,17,0,287.0,66.0,1.3,23.6,124.0,48.77,36.23
2018,10,2,17,15,272.5,50.0,1.25,23.0,92.0,37.57,26.23
2018,10,2,17,30,258.0,34.0,1.2,22.4,60.0,25.96,15.28
2018,10,2,17,45,148.0,20.0,1.15,21.8,33.0,15.22,0.0
2018,10,2,18,0,38.0,6.0,1.1,21.2,6.0,4.72,0.0
2018,10,2,18,15,19.0,3.0,1.1,21.2,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,15,58.0,9.0,0.85,18.1,11.0,0.0,0.0
2018,10,3,6,30,116.0,18.0,1.0,18.7,22.0,111.01,0.0
2018,10,3,6,45,238.0,30.5,1.15,19.3,57.5,301.03,217.32
2018,10,3,7,0,360.0,43.0,1.3,19.9,93.0,425.34,336.01
2018,10,3,7,15,442.0,51.5,1.25,20.35,139.0,514.57,408.7
2018,10,3,7,30,524.0,60.0,1.2,20.8,185.0,603.85,476.64
2018,10,3,7,45,577.0,66.0,1.15,21.3,234.0,662.46,518.23
2018,10,3,8,0,630.0,72.0,1.1,21.8,283.0,719.19,556.19
2018,10,3,8,15,666.5,77.0,1.05,22.55,331.5,756.76,578.39
2018,10,3,8,30,703.0,82.0,1.0,23.3,380.0,791.36,597.71
2018,10,3,8,45,729.5,85.5,1.0,24.1,425.5,806.3,603.74
2018,10,3,9,0,756.0,89.0,1.0,24.9,471.0,823.3,611.23
2018,10,3,9,15,772.0,92.5,0.95,25.35,511.5,826.87,609.87
2018,10,3,9,30,788.0,96.0,0.9,25.8,552.0,826.59,606.25
2018,10,3,9,45,769.0,110.5,0.85,26.3,578.5,804.46,588.44
2018,10,3,10,0,750.0,125.0,0.8,26.8,605.0,779.02,568.96
2018,10,3,10,15,786.0,117.0,0.85,27.0,641.0,772.38,564.13
2018,10,3,10,30,822.0,109.0,0.9,27.2,677.0,760.59,555.79
2018,10,3,10,45,822.5,113.5,0.9,27.4,697.0,730.32,533.91
2018,10,3,11,0,823.0,118.0,0.9,27.6,717.0,697.01,509.25
2018,10,3,11,15,844.0,111.0,0.95,27.75,736.0,658.27,481.57
2018,10,3,11,30,865.0,104.0,1.0,27.9,755.0,622.31,454.77
2018,10,3,11,45,850.5,112.5,1.0,28.05,757.0,575.7,419.04
2018,10,3,12,0,836.0,121.0,1.0,28.2,759.0,529.79,382.98
2018,10,3,12,15,828.5,123.5,1.0,28.25,755.0,478.59,342.42
2018,10,3,12,30,821.0,126.0,1.0,28.3,751.0,426.46,300.09
2018,10,3,12,45,678.5,188.0,1.0,28.3,700.0,367.68,254.96
2018,10,3,13,0,536.0,250.0,1.0,28.3,649.0,321.15,220.46
2018,10,3,13,15,430.5,283.5,0.95,28.3,599.0,277.4,189.06
2018,10,3,13,30,325.0,317.0,0.9,28.3,549.0,249.32,171.87
2018,10,3,13,45,233.5,310.5,0.85,28.3,474.0,216.36,153.22
2018,10,3,14,0,142.0,304.0,0.8,28.3,399.0,187.32,146.02
2018,10,3,14,15,225.0,281.5,0.7,28.2,424.0,177.74,138.8
2018,10,3,14,30,308.0,259.0,0.6,28.1,449.0,160.48,125.4
2018,10,3,14,45,320.0,241.0,0.55,28.0,427.0,152.27,119.22
2018,10,3,15,0,332.0,223.0,0.5,27.9,405.0,143.68,112.67
2018,10,3,15,15,338.0,197.5,0.5,27.8,370.0,130.46,102.39
2018,10,3,15,30,344.0,172.0,0.5,27.7,335.0,116.59,91.5
2018,10,3,15,45,469.0,133.5,0.45,27.6,330.0,93.1,72.51
2018,10,3,16,0,594.0,95.0,0.4,27.5,325.0,72.61,55.77
2018,10,3,16,15,552.5,87.0,0.35,27.2,277.5,67.31,51.56
2018,10,3,16,30,511.0,79.0,0.3,26.9,230.0,61.9,47.12
2018,10,3,16,45,426.5,70.5,0.3,26.6,179.5,53.15,39.7
2018,10,3,17,0,342.0,62.0,0.3,26.3,129.0,46.49,33.84
2018,10,3,17,15,280.5,48.0,0.35,26.05,92.0,36.2,24.67
2018,10,3,17,30,219.0,34.0,0.4,25.8,55.0,25.77,14.56
2018,10,3,17,45,122.5,19.5,0.45,25.5,30.0,14.78,0.0
2018,10,3,18,0,26.0,5.0,0.5,25.2,5.0,3.93,0.0
2018,10,3,18,15,13.0,2.5,0.5,25.2,2.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,6,15,48.5,8.5,0.9,19.1,10.0,0.0,0.0
2018,10,4,6,30,97.0,17.0,1.0,19.7,20.0,94.16,0.0
2018,10,4,6,45,211.0,30.5,1.15,20.3,54.0,276.16,194.51
2018,10,4,7,0,325.0,44.0,1.3,20.9,88.0,394.14,310.7
2018,10,4,7,15,407.0,54.0,1.3,21.35,133.5,484.75,385.01
2018,10,4,7,30,489.0,64.0,1.3,21.8,179.0,575.47,454.84
2018,10,4,7,45,543.0,71.0,1.3,22.25,227.5,636.15,498.95
2018,10,4,8,0,597.0,78.0,1.3,22.7,276.0,694.87,539.45
2018,10,4,8,15,635.5,83.0,1.4,23.4,324.0,734.15,564.98
2018,10,4,8,30,674.0,88.0,1.5,24.1,372.0,770.44,587.74
2018,10,4,8,45,702.5,92.0,1.6,24.8,417.5,792.85,600.43
2018,10,4,9,0,731.0,96.0,1.7,25.5,463.0,811.67,610.61
2018,10,4,9,15,761.5,94.5,1.7,25.95,505.5,817.3,611.45
2018,10,4,9,30,792.0,93.0,1.7,26.4,548.0,823.99,613.23
2018,10,4,9,45,819.5,89.5,1.7,26.85,586.5,821.35,608.87
2018,10,4,10,0,847.0,86.0,1.7,27.3,625.0,805.84,596.19
2018,10,4,10,15,857.5,87.0,1.65,27.6,654.5,786.59,581.2
2018,10,4,10,30,868.0,88.0,1.6,27.9,684.0,763.65,563.95
2018,10,4,10,45,876.0,88.5,1.55,28.2,706.5,734.72,542.85
2018,10,4,11,0,884.0,89.0,1.5,28.5,729.0,702.37,517.88
2018,10,4,11,15,889.0,89.0,1.4,28.7,743.5,664.29,488.28
2018,10,4,11,30,894.0,89.0,1.3,28.9,758.0,623.28,456.16
2018,10,4,11,45,896.5,89.0,1.25,29.1,765.0,578.1,420.81
2018,10,4,12,0,899.0,89.0,1.2,29.3,772.0,530.54,382.87
2018,10,4,12,15,899.0,89.0,1.15,29.4,770.5,479.66,341.67
2018,10,4,12,30,899.0,89.0,1.1,29.5,769.0,427.04,298.07
2018,10,4,12,45,897.5,88.0,1.05,29.6,759.5,371.65,251.49
2018,10,4,13,0,896.0,87.0,1.0,29.7,750.0,315.18,203.61
2018,10,4,13,15,808.5,116.5,1.05,29.7,704.0,254.54,156.95
2018,10,4,13,30,721.0,146.0,1.1,29.7,658.0,200.5,118.95
2018,10,4,13,45,678.5,158.5,1.1,29.7,626.5,153.53,91.35
2018,10,4,14,0,636.0,171.0,1.1,29.7,595.0,111.24,85.26
2018,10,4,14,15,674.0,144.5,1.1,29.65,574.0,97.49,74.43
2018,10,4,14,30,712.0,118.0,1.1,29.6,553.0,83.93,63.6
2018,10,4,14,45,700.5,114.5,1.1,29.5,519.5,82.53,62.67
2018,10,4,15,0,689.0,111.0,1.1,29.4,486.0,81.1,61.7
2018,10,4,15,15,612.5,112.5,1.05,29.35,425.5,81.48,62.22
2018,10,4,15,30,536.0,114.0,1.0,29.3,365.0,82.28,63.08
2018,10,4,15,45,353.0,100.5,0.95,29.2,258.5,70.55,53.58
2018,10,4,16,0,170.0,87.0,0.9,29.1,152.0,62.52,47.07
2018,10,4,16,15,303.0,83.5,0.9,28.75,179.0,59.89,45.06
2018,10,4,16,30,436.0,80.0,0.9,28.4,206.0,59.62,44.93
2018,10,4,16,45,273.0,71.5,0.85,28.05,145.0,52.24,38.67
2018,10,4,17,0,110.0,63.0,0.8,27.7,84.0,46.49,33.58
2018,10,4,17,15,186.0,46.0,0.8,27.2,68.5,34.21,22.79
2018,10,4,17,30,262.0,29.0,0.8,26.7,53.0,23.77,12.51
2018,10,4,17,45,151.0,17.5,0.8,26.25,29.0,13.77,0.0
2018,10,4,18,0,40.0,6.0,0.8,25.8,5.0,0.0,0.0
2018,10,4,18,15,20.0,3.0,0.8,25.8,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,15,57.5,7.0,1.15,20.45,9.0,0.0,0.0
2018,10,5,6,30,115.0,14.0,1.3,20.9,18.0,106.55,0.0
2018,10,5,6,45,249.0,26.0,1.5,21.3,53.5,300.38,205.79
2018,10,5,7,0,383.0,38.0,1.7,21.7,89.0,438.44,343.44
2018,10,5,7,15,465.5,46.5,1.65,22.1,135.5,526.98,416.39
2018,10,5,7,30,548.0,55.0,1.6,22.5,182.0,616.21,484.84
2018,10,5,7,45,600.5,60.0,1.55,22.95,230.5,672.53,525.33
2018,10,5,8,0,653.0,65.0,1.5,23.4,279.0,727.05,562.24
2018,10,5,8,15,689.0,69.0,1.4,24.05,327.5,757.26,579.43
2018,10,5,8,30,725.0,73.0,1.3,24.7,376.0,790.51,597.89
2018,10,5,8,45,751.0,75.5,1.2,25.35,421.0,809.12,605.65
2018,10,5,9,0,777.0,78.0,1.1,26.0,466.0,824.01,610.76
2018,10,5,9,15,794.5,81.0,1.1,26.6,507.0,828.01,610.09
2018,10,5,9,30,812.0,84.0,1.1,27.2,548.0,828.1,607.09
2018,10,5,9,45,824.0,86.5,1.15,27.8,583.0,809.71,592.84
2018,10,5,10,0,836.0,89.0,1.2,28.4,618.0,797.2,582.81
2018,10,5,10,15,844.5,91.0,1.2,28.65,646.5,777.55,568.37
2018,10,5,10,30,853.0,93.0,1.2,28.9,675.0,754.32,551.76
2018,10,5,10,45,858.5,94.0,1.15,29.15,696.0,724.38,530.1
2018,10,5,11,0,864.0,95.0,1.1,29.4,717.0,691.25,504.81
2018,10,5,11,15,867.5,96.0,1.1,29.5,731.0,653.74,476.92
2018,10,5,11,30,871.0,97.0,1.1,29.6,745.0,613.44,446.48
2018,10,5,11,45,871.5,97.5,1.1,29.75,750.5,568.42,411.9
2018,10,5,12,0,872.0,98.0,1.1,29.9,756.0,521.26,374.84
2018,10,5,12,15,871.0,98.0,1.05,30.0,754.0,471.08,334.36
2018,10,5,12,30,870.0,98.0,1.0,30.1,752.0,419.34,291.65
2018,10,5,12,45,823.5,115.0,0.95,30.15,727.5,360.76,244.21
2018,10,5,13,0,777.0,132.0,0.9,30.2,703.0,307.24,200.65
2018,10,5,13,15,795.5,121.5,0.85,30.25,694.0,252.21,154.92
2018,10,5,13,30,814.0,111.0,0.8,30.3,685.0,194.75,110.48
2018,10,5,13,45,667.0,154.5,0.7,30.3,613.5,147.51,87.45
2018,10,5,14,0,520.0,198.0,0.6,30.3,542.0,124.4,95.41
2018,10,5,14,15,572.0,173.0,0.55,30.25,534.0,112.35,86.04
2018,10,5,14,30,624.0,148.0,0.5,30.2,526.0,100.11,76.41
2018,10,5,14,45,539.5,157.0,0.4,30.15,469.0,105.41,80.89
2018,10,5,15,0,455.0,166.0,0.3,30.1,412.0,109.64,84.48
2018,10,5,15,15,556.5,131.0,0.35,30.05,406.5,92.77,71.07
2018,10,5,15,30,658.0,96.0,0.4,30.0,401.0,72.71,54.94
2018,10,5,15,45,627.0,92.0,0.45,29.95,357.0,70.3,53.18
2018,10,5,16,0,596.0,88.0,0.5,29.9,313.0,67.89,51.36
2018,10,5,16,15,531.0,83.0,0.55,29.5,262.0,64.29,48.57
2018,10,5,16,30,466.0,78.0,0.6,29.1,211.0,60.83,45.78
2018,10,5,16,45,413.0,67.0,0.65,28.7,167.0,50.62,37.17
2018,10,5,17,0,360.0,56.0,0.7,28.3,123.0,42.47,30.08
2018,10,5,17,15,287.5,43.5,0.75,27.5,86.0,33.04,21.71
2018,10,5,17,30,215.0,31.0,0.8,26.7,49.0,23.56,11.81
2018,10,5,17,45,121.5,18.0,0.8,25.95,26.5,14.16,0.0
2018,10,5,18,0,28.0,5.0,0.8,25.2,4.0,0.0,0.0
2018,10,5,18,15,14.0,2.5,0.8,25.2,2.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,15,39.0,7.0,1.4,19.5,8.0,0.0,0.0
2018,10,6,6,30,78.0,14.0,1.6,19.8,16.0,75.64,0.0
2018,10,6,6,45,194.0,28.5,1.8,20.1,49.5,253.77,169.28
2018,10,6,7,0,310.0,43.0,2.0,20.4,83.0,377.72,299.17
2018,10,6,7,15,309.0,50.5,2.0,20.85,106.0,384.01,310.11
2018,10,6,7,30,308.0,58.0,2.0,21.3,129.0,391.18,318.3
2018,10,6,7,45,169.5,81.5,2.0,21.75,122.0,272.27,222.07
2018,10,6,8,0,31.0,105.0,2.0,22.2,115.0,133.75,105.79
2018,10,6,8,15,19.0,113.0,1.95,22.7,119.5,113.78,88.89
2018,10,6,8,30,7.0,121.0,1.9,23.2,124.0,107.59,82.92
2018,10,6,8,45,26.5,153.5,1.85,23.7,166.5,170.79,133.88
2018,10,6,9,0,46.0,186.0,1.8,24.2,209.0,220.01,172.34
2018,10,6,9,15,36.0,198.0,1.7,24.55,217.0,218.13,169.44
2018,10,6,9,30,26.0,210.0,1.6,24.9,225.0,199.5,153.82
2018,10,6,9,45,32.5,231.0,1.5,25.3,251.0,238.34,183.17
2018,10,6,10,0,39.0,252.0,1.4,25.7,277.0,259.04,198.03
2018,10,6,10,15,92.0,274.0,1.35,26.0,335.5,316.18,241.45
2018,10,6,10,30,145.0,296.0,1.3,26.3,394.0,384.06,291.12
2018,10,6,10,45,388.0,238.5,1.2,26.55,513.5,522.17,392.74
2018,10,6,11,0,631.0,181.0,1.1,26.8,633.0,618.35,459.01
2018,10,6,11,15,491.5,241.5,1.0,27.05,598.0,541.25,399.75
2018,10,6,11,30,352.0,302.0,0.9,27.3,563.0,467.81,344.74
2018,10,6,11,45,329.5,319.0,0.85,27.5,564.5,443.02,325.31
2018,10,6,12,0,307.0,336.0,0.8,27.7,566.0,418.47,305.63
2018,10,6,12,15,367.0,312.0,0.75,27.85,586.5,401.24,290.68
2018,10,6,12,30,427.0,288.0,0.7,28.0,607.0,379.19,271.06
2018,10,6,12,45,367.5,307.5,0.65,28.1,579.5,338.93,240.08
2018,10,6,13,0,308.0,327.0,0.6,28.2,552.0,304.52,214.28
2018,10,6,13,15,373.0,293.5,0.6,28.25,559.5,270.24,185.2
2018,10,6,13,30,438.0,260.0,0.6,28.3,567.0,223.7,148.14
2018,10,6,13,45,574.5,201.0,0.55,28.3,588.0,166.0,105.64
2018,10,6,14,0,711.0,142.0,0.5,28.3,609.0,96.2,73.43
2018,10,6,14,15,734.0,127.0,0.55,28.3,588.0,89.16,68.05
2018,10,6,14,30,757.0,112.0,0.6,28.3,567.0,88.65,67.82
2018,10,6,14,45,742.0,107.5,0.65,28.25,529.5,86.19,66.0
2018,10,6,15,0,727.0,103.0,0.7,28.2,492.0,77.18,58.79
2018,10,6,15,15,701.5,100.0,0.75,28.05,449.5,75.5,57.65
2018,10,6,15,30,676.0,97.0,0.8,27.9,407.0,73.84,56.49
2018,10,6,15,45,640.0,93.5,0.8,27.8,361.0,71.67,54.89
2018,10,6,16,0,604.0,90.0,0.8,27.7,315.0,69.56,53.3
2018,10,6,16,15,558.0,83.0,0.8,27.35,267.0,64.78,49.47
2018,10,6,16,30,512.0,76.0,0.8,27.0,219.0,59.97,45.49
2018,10,6,16,45,445.0,66.5,0.8,26.65,172.5,52.96,39.47
2018,10,6,17,0,378.0,57.0,0.8,26.3,126.0,43.29,30.99
2018,10,6,17,15,280.5,44.0,0.75,25.7,86.0,33.34,22.06
2018,10,6,17,30,183.0,31.0,0.7,25.1,46.0,23.42,11.09
2018,10,6,17,45,96.5,16.5,0.7,24.5,24.0,12.98,0.0
2018,10,6,18,0,10.0,2.0,0.7,23.9,2.0,0.0,0.0
2018,10,6,18,15,5.0,1.0,0.7,23.9,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.65,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,6,15,31.0,6.5,0.45,20.55,7.5,0.0,0.0
2018,10,7,6,30,62.0,13.0,0.5,20.9,15.0,61.47,0.0
2018,10,7,6,45,161.0,28.5,0.5,21.25,46.0,223.95,141.23
2018,10,7,7,0,260.0,44.0,0.5,21.6,77.0,335.87,261.45
2018,10,7,7,15,277.5,54.0,0.5,22.05,104.0,361.66,286.63
2018,10,7,7,30,295.0,64.0,0.5,22.5,131.0,388.62,309.57
2018,10,7,7,45,148.0,80.0,0.45,22.9,113.5,250.29,200.17
2018,10,7,8,0,1.0,96.0,0.4,23.3,96.0,83.03,62.44
2018,10,7,8,15,3.5,116.0,0.4,23.75,117.0,103.02,78.92
2018,10,7,8,30,6.0,136.0,0.4,24.2,138.0,122.6,94.24
2018,10,7,8,45,7.5,151.0,0.4,24.65,154.0,135.66,104.08
2018,10,7,9,0,9.0,166.0,0.4,25.1,170.0,148.62,113.7
2018,10,7,9,15,16.0,187.5,0.4,25.5,196.0,172.67,132.01
2018,10,7,9,30,23.0,209.0,0.4,25.9,222.0,196.03,149.42
2018,10,7,9,45,32.5,229.0,0.4,26.25,248.5,236.34,179.39
2018,10,7,10,0,42.0,249.0,0.4,26.6,275.0,258.49,195.19
2018,10,7,10,15,50.5,261.0,0.45,26.9,294.0,270.61,203.67
2018,10,7,10,30,59.0,273.0,0.5,27.2,313.0,281.75,211.4
2018,10,7,10,45,74.0,293.0,0.5,27.5,344.5,303.69,226.89
2018,10,7,11,0,89.0,313.0,0.5,27.8,376.0,323.32,240.36
2018,10,7,11,15,161.0,325.5,0.6,28.0,442.5,380.33,281.6
2018,10,7,11,30,233.0,338.0,0.7,28.2,509.0,417.67,307.45
2018,10,7,11,45,482.0,249.0,0.75,28.4,607.5,475.86,347.64
2018,10,7,12,0,731.0,160.0,0.8,28.6,706.0,497.09,358.59
2018,10,7,12,15,749.5,151.5,0.85,28.75,710.0,453.77,323.36
2018,10,7,12,30,768.0,143.0,0.9,28.9,714.0,406.94,284.83
2018,10,7,12,45,789.0,133.5,0.95,29.0,713.0,357.21,242.95
2018,10,7,13,0,810.0,124.0,1.0,29.1,712.0,304.39,198.04
2018,10,7,13,15,767.0,137.0,1.05,29.1,682.5,251.2,156.0
2018,10,7,13,30,724.0,150.0,1.1,29.1,653.0,195.25,115.68
2018,10,7,13,45,625.0,177.5,1.15,29.15,600.5,153.28,95.32
2018,10,7,14,0,526.0,205.0,1.2,29.2,548.0,128.82,99.71
2018,10,7,14,15,569.5,180.0,1.2,29.1,534.5,117.41,90.8
2018,10,7,14,30,613.0,155.0,1.2,29.0,521.0,104.78,80.82
2018,10,7,14,45,608.5,144.5,1.25,28.95,487.5,99.77,76.99
2018,10,7,15,0,604.0,134.0,1.3,28.9,454.0,94.54,72.95
2018,10,7,15,15,635.5,117.0,1.25,28.75,428.0,85.46,65.73
2018,10,7,15,30,667.0,100.0,1.2,28.6,402.0,75.8,57.99
2018,10,7,15,45,591.5,101.5,1.2,28.45,347.5,76.54,58.84
2018,10,7,16,0,516.0,103.0,1.2,28.3,293.0,77.79,60.07
2018,10,7,16,15,481.5,92.0,1.15,27.9,248.5,68.04,52.1
2018,10,7,16,30,447.0,81.0,1.1,27.5,204.0,60.43,45.77
2018,10,7,16,45,404.0,69.5,1.0,27.05,163.0,52.22,38.75
2018,10,7,17,0,361.0,58.0,0.9,26.6,122.0,43.83,31.35
2018,10,7,17,15,264.5,44.0,0.9,26.0,82.5,33.23,21.82
2018,10,7,17,30,168.0,30.0,0.9,25.4,43.0,22.63,9.51
2018,10,7,17,45,88.5,16.0,0.85,24.85,22.5,12.59,0.0
2018,10,7,18,0,9.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,10,7,18,15,4.5,1.0,0.8,24.3,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.75,19.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,15,44.0,6.5,1.25,19.65,7.5,0.0,0.0
2018,10,8,6,30,88.0,13.0,1.5,20.2,15.0,82.76,0.0
2018,10,8,6,45,216.5,26.0,1.75,20.75,48.0,263.62,159.48
2018,10,8,7,0,345.0,39.0,2.0,21.3,81.0,402.97,315.7
2018,10,8,7,15,437.0,46.5,2.1,21.85,126.5,498.07,395.9
2018,10,8,7,30,529.0,54.0,2.2,22.4,172.0,593.37,470.93
2018,10,8,7,45,589.0,58.5,2.25,23.0,221.0,655.04,516.93
2018,10,8,8,0,649.0,63.0,2.3,23.6,270.0,714.98,559.31
2018,10,8,8,15,689.0,66.0,2.4,24.05,318.0,747.2,580.69
2018,10,8,8,30,729.0,69.0,2.5,24.5,366.0,782.31,603.51
2018,10,8,8,45,759.0,70.5,2.6,24.95,411.5,802.82,615.5
2018,10,8,9,0,789.0,72.0,2.7,25.4,457.0,819.57,624.81
2018,10,8,9,15,802.5,75.5,2.7,25.7,496.5,820.32,622.73
2018,10,8,9,30,816.0,79.0,2.7,26.0,536.0,807.99,611.87
2018,10,8,9,45,784.5,96.5,2.7,26.25,559.0,788.74,596.63
2018,10,8,10,0,753.0,114.0,2.7,26.5,582.0,756.84,572.83
2018,10,8,10,15,559.5,189.5,2.75,26.75,546.5,649.34,493.11
2018,10,8,10,30,366.0,265.0,2.8,27.0,511.0,534.34,405.97
2018,10,8,10,45,234.0,262.5,2.8,27.25,421.5,416.63,317.2
2018,10,8,11,0,102.0,260.0,2.8,27.5,332.0,297.05,225.5
2018,10,8,11,15,60.5,245.0,2.8,27.65,288.0,238.28,180.28
2018,10,8,11,30,19.0,230.0,2.8,27.8,244.0,190.04,142.75
2018,10,8,11,45,16.5,228.0,2.8,27.95,240.0,184.92,138.65
2018,10,8,12,0,14.0,226.0,2.8,28.1,236.0,180.08,134.73
2018,10,8,12,15,53.0,264.0,2.8,28.15,303.0,223.89,167.56
2018,10,8,12,30,92.0,302.0,2.8,28.2,370.0,258.35,192.25
2018,10,8,12,45,108.0,301.0,2.8,28.3,379.5,251.23,185.59
2018,10,8,13,0,124.0,300.0,2.8,28.4,389.0,241.44,176.81
2018,10,8,13,15,203.0,294.0,2.8,28.35,436.0,239.12,171.33
2018,10,8,13,30,282.0,288.0,2.8,28.3,483.0,219.97,153.79
2018,10,8,13,45,275.0,260.0,2.8,28.3,444.0,178.67,126.27
2018,10,8,14,0,268.0,232.0,2.8,28.3,405.0,144.7,113.25
2018,10,8,14,15,423.5,183.0,2.8,28.2,440.5,115.45,89.8
2018,10,8,14,30,579.0,134.0,2.8,28.1,476.0,91.04,70.05
2018,10,8,14,45,408.5,115.0,2.8,28.0,348.5,76.48,58.25
2018,10,8,15,0,238.0,96.0,2.8,27.9,221.0,63.77,47.88
2018,10,8,15,15,457.5,93.0,2.7,27.7,307.0,66.08,50.01
2018,10,8,15,30,677.0,90.0,2.6,27.5,393.0,69.36,52.96
2018,10,8,15,45,393.0,81.5,2.5,27.25,253.0,59.29,44.7
2018,10,8,16,0,109.0,73.0,2.4,27.0,113.0,52.54,39.16
2018,10,8,16,15,287.5,67.0,2.2,26.6,150.0,48.98,36.27
2018,10,8,16,30,466.0,61.0,2.0,26.2,187.0,48.23,35.67
2018,10,8,16,45,465.5,53.0,1.8,25.75,156.0,42.75,30.91
2018,10,8,17,0,465.0,45.0,1.6,25.3,125.0,37.0,25.72
2018,10,8,17,15,356.0,35.5,1.5,24.75,84.5,29.18,18.49
2018,10,8,17,30,247.0,26.0,1.4,24.2,44.0,21.49,7.5
2018,10,8,17,45,131.0,14.5,1.35,23.65,23.0,11.41,0.0
2018,10,8,18,0,15.0,3.0,1.3,23.1,2.0,0.0,0.0
2018,10,8,18,15,7.5,1.5,1.3,23.1,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,9,6,15,5.0,5.0,1.8,19.4,5.0,0.0,0.0
2018,10,9,6,30,10.0,10.0,2.0,19.7,10.0,16.09,0.0
2018,10,9,6,45,35.0,26.5,2.2,20.05,30.0,78.51,40.66
2018,10,9,7,0,60.0,43.0,2.4,20.4,50.0,123.07,94.88
2018,10,9,7,15,89.5,63.0,2.55,20.85,79.5,172.0,138.08
2018,10,9,7,30,119.0,83.0,2.7,21.3,109.0,219.83,178.97
2018,10,9,7,45,211.0,96.5,2.8,21.75,157.0,332.76,272.24
2018,10,9,8,0,303.0,110.0,2.9,22.2,205.0,428.19,348.59
2018,10,9,8,15,344.0,120.0,3.0,22.65,245.0,495.07,398.9
2018,10,9,8,30,385.0,130.0,3.1,23.1,285.0,538.08,430.3
2018,10,9,8,45,232.0,154.5,3.25,23.55,251.0,397.96,318.1
2018,10,9,9,0,79.0,179.0,3.4,24.0,217.0,241.84,191.26
2018,10,9,9,15,53.5,189.0,3.4,24.3,216.0,223.93,175.75
2018,10,9,9,30,28.0,199.0,3.4,24.6,215.0,206.85,160.71
2018,10,9,9,45,44.5,214.0,3.45,24.9,241.0,231.0,179.49
2018,10,9,10,0,61.0,229.0,3.5,25.2,267.0,253.81,196.88
2018,10,9,10,15,52.0,249.5,3.45,25.4,283.0,260.48,200.91
2018,10,9,10,30,43.0,270.0,3.4,25.6,299.0,266.74,204.71
2018,10,9,10,45,41.5,274.0,3.4,25.8,302.5,262.91,201.14
2018,10,9,11,0,40.0,278.0,3.4,26.0,306.0,259.15,197.7
2018,10,9,11,15,86.0,297.5,3.35,26.05,359.5,298.22,227.59
2018,10,9,11,30,132.0,317.0,3.3,26.1,413.0,340.18,258.7
2018,10,9,11,45,115.0,320.0,3.2,26.15,404.0,319.73,242.18
2018,10,9,12,0,98.0,323.0,3.1,26.2,395.0,296.23,223.69
2018,10,9,12,15,116.5,308.5,3.05,26.15,394.0,285.42,214.74
2018,10,9,12,30,135.0,294.0,3.0,26.1,393.0,268.93,201.09
2018,10,9,12,45,157.5,259.0,2.9,26.05,373.0,238.61,176.45
2018,10,9,13,0,180.0,224.0,2.8,26.0,353.0,202.85,147.19
2018,10,9,13,15,197.5,261.0,2.75,25.9,399.0,217.62,156.92
2018,10,9,13,30,215.0,298.0,2.7,25.8,445.0,222.2,159.93
2018,10,9,13,45,297.5,276.0,2.65,25.75,471.5,187.51,134.15
2018,10,9,14,0,380.0,254.0,2.6,25.7,498.0,159.22,126.26
2018,10,9,14,15,319.0,252.5,2.6,25.6,450.0,157.48,125.2
2018,10,9,14,30,258.0,251.0,2.6,25.5,402.0,155.81,124.16
2018,10,9,14,45,231.0,231.5,2.55,25.45,360.0,145.7,116.19
2018,10,9,15,0,204.0,212.0,2.5,25.4,318.0,140.67,112.39
2018,10,9,15,15,175.0,186.5,2.4,25.25,272.0,125.88,100.52
2018,10,9,15,30,146.0,161.0,2.3,25.1,226.0,110.6,88.14
2018,10,9,15,45,185.0,144.5,2.2,24.95,217.0,101.14,80.52
2018,10,9,16,0,224.0,128.0,2.1,24.8,208.0,88.78,70.33
2018,10,9,16,15,186.5,112.0,1.85,24.5,171.5,78.37,61.67
2018,10,9,16,30,149.0,96.0,1.6,24.2,135.0,68.91,53.65
2018,10,9,16,45,113.0,75.0,1.4,23.9,101.0,54.57,41.23
2018,10,9,17,0,77.0,54.0,1.2,23.6,67.0,39.96,28.38
2018,10,9,17,15,62.0,37.5,1.15,23.15,45.5,28.11,17.62
2018,10,9,17,30,47.0,21.0,1.1,22.7,24.0,16.07,2.86
2018,10,9,17,45,27.0,11.0,1.05,22.2,12.5,8.65,0.0
2018,10,9,18,0,7.0,1.0,1.0,21.7,1.0,0.0,0.0
2018,10,9,18,15,3.5,0.5,1.0,21.7,0.5,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,10,10,6,15,0.5,1.0,1.85,19.9,1.0,0.0,0.0
2018,10,10,6,30,1.0,2.0,2.0,20.1,2.0,2.39,0.0
2018,10,10,6,45,0.5,4.0,2.1,20.3,4.0,3.44,0.0
2018,10,10,7,0,0.0,6.0,2.2,20.5,6.0,4.54,0.0
2018,10,10,7,15,0.0,9.5,2.3,20.75,9.5,7.2,0.3
2018,10,10,7,30,0.0,13.0,2.4,21.0,13.0,9.86,2.59
2018,10,10,7,45,0.0,21.5,2.55,21.25,21.5,16.35,8.07
2018,10,10,8,0,0.0,30.0,2.7,21.5,30.0,22.86,13.52
2018,10,10,8,15,0.0,63.0,2.8,21.85,63.0,48.28,34.63
2018,10,10,8,30,0.0,96.0,2.9,22.2,96.0,76.98,58.11
2018,10,10,8,45,0.0,102.5,3.0,22.5,102.5,81.68,61.68
2018,10,10,9,0,0.0,109.0,3.1,22.8,109.0,86.53,65.35
2018,10,10,9,15,0.0,97.0,3.25,23.1,97.0,75.39,56.04
2018,10,10,9,30,0.0,85.0,3.4,23.4,85.0,65.4,47.74
2018,10,10,9,45,0.0,69.0,3.55,23.65,69.0,53.03,37.56
2018,10,10,10,0,0.0,53.0,3.7,23.9,53.0,40.7,27.45
2018,10,10,10,15,0.0,77.0,3.8,24.1,77.0,59.29,42.37
2018,10,10,10,30,0.0,101.0,3.9,24.3,101.0,78.1,57.32
2018,10,10,10,45,0.5,116.5,3.95,24.45,117.0,90.76,67.29
2018,10,10,11,0,1.0,132.0,4.0,24.6,133.0,103.26,77.08
2018,10,10,11,15,0.5,113.0,3.95,24.65,113.5,87.76,64.69
2018,10,10,11,30,0.0,94.0,3.9,24.7,94.0,72.61,52.59
2018,10,10,11,45,1.0,117.0,3.9,24.75,117.5,90.91,67.09
2018,10,10,12,0,2.0,140.0,3.9,24.8,141.0,108.82,81.2
2018,10,10,12,15,1.0,125.0,3.85,24.8,125.5,96.65,71.56
2018,10,10,12,30,0.0,110.0,3.8,24.8,110.0,84.74,62.17
2018,10,10,12,45,0.5,125.0,3.75,24.8,125.5,96.01,71.12
2018,10,10,13,0,1.0,140.0,3.7,24.8,141.0,106.91,79.76
2018,10,10,13,15,0.5,115.5,3.6,24.85,116.0,88.57,65.3
2018,10,10,13,30,0.0,91.0,3.5,24.9,91.0,70.21,50.78
2018,10,10,13,45,1.5,121.5,3.45,24.95,122.5,92.47,68.56
2018,10,10,14,0,3.0,152.0,3.4,25.0,154.0,113.17,89.1
2018,10,10,14,15,1.5,110.5,3.3,25.0,111.5,84.24,65.22
2018,10,10,14,30,0.0,69.0,3.2,25.0,69.0,53.03,39.23
2018,10,10,14,45,0.0,79.5,3.15,25.0,79.5,61.14,46.18
2018,10,10,15,0,0.0,90.0,3.1,25.0,90.0,69.07,53.0
2018,10,10,15,15,0.5,86.5,3.0,24.85,86.5,66.35,50.89
2018,10,10,15,30,1.0,83.0,2.9,24.7,83.0,63.59,48.74
2018,10,10,15,45,0.5,58.5,2.8,24.6,58.5,44.82,32.89
2018,10,10,16,0,0.0,34.0,2.7,24.5,34.0,25.94,16.76
2018,10,10,16,15,0.0,41.0,2.6,24.3,41.0,31.31,21.45
2018,10,10,16,30,0.0,48.0,2.5,24.1,48.0,36.71,26.09
2018,10,10,16,45,0.0,40.5,2.4,23.95,40.5,30.95,21.0
2018,10,10,17,0,0.0,33.0,2.3,23.8,33.0,25.2,15.79
2018,10,10,17,15,0.0,22.5,2.25,23.65,22.5,17.15,8.44
2018,10,10,17,30,0.0,12.0,2.2,23.5,12.0,9.13,0.0
2018,10,10,17,45,0.0,6.0,2.15,23.35,6.0,4.72,0.0
2018,10,10,18,0,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
