Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,3.05,22.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,3.3,22.7,0.0,0.0,0.0
2018,10,11,6,15,0.0,0.5,3.55,22.8,0.5,0.0,0.0
2018,10,11,6,30,0.0,1.0,3.8,22.9,1.0,0.79,0.0
2018,10,11,6,45,0.0,3.0,4.0,23.0,3.0,2.27,0.0
2018,10,11,7,0,0.0,5.0,4.2,23.1,5.0,3.78,0.0
2018,10,11,7,15,0.0,6.5,4.45,23.25,6.5,4.92,0.0
2018,10,11,7,30,0.0,8.0,4.7,23.4,8.0,6.06,0.0
2018,10,11,7,45,0.0,10.0,4.9,23.55,10.0,7.59,0.65
2018,10,11,8,0,0.0,12.0,5.1,23.7,12.0,9.12,1.92
2018,10,11,8,15,0.0,38.5,5.3,23.85,38.5,29.39,18.72
2018,10,11,8,30,0.0,65.0,5.5,24.0,65.0,49.83,35.47
2018,10,11,8,45,0.0,70.5,5.75,24.1,70.5,54.1,38.83
2018,10,11,9,0,0.0,76.0,6.0,24.2,76.0,58.38,42.17
2018,10,11,9,15,0.0,66.5,6.1,24.3,66.5,51.04,36.06
2018,10,11,9,30,0.0,57.0,6.2,24.4,57.0,43.73,30.0
2018,10,11,9,45,0.0,51.0,6.3,24.45,51.0,39.13,26.18
2018,10,11,10,0,0.0,45.0,6.4,24.5,45.0,34.53,22.38
2018,10,11,10,15,0.0,44.0,6.35,24.6,44.0,33.78,21.72
2018,10,11,10,30,0.0,43.0,6.3,24.7,43.0,33.03,21.06
2018,10,11,10,45,0.0,45.0,6.2,24.8,45.0,34.59,22.27
2018,10,11,11,0,0.0,47.0,6.1,24.9,47.0,36.15,23.48
2018,10,11,11,15,0.0,49.0,5.95,24.95,49.0,37.7,24.7
2018,10,11,11,30,0.0,51.0,5.8,25.0,51.0,39.26,25.92
2018,10,11,11,45,0.0,51.5,5.65,25.1,51.5,39.65,26.21
2018,10,11,12,0,0.0,52.0,5.5,25.2,52.0,40.04,26.51
2018,10,11,12,15,0.0,51.0,5.5,25.2,51.0,39.27,25.89
2018,10,11,12,30,0.0,50.0,5.5,25.2,50.0,38.49,25.27
2018,10,11,12,45,0.0,48.0,5.5,25.2,48.0,36.94,24.04
2018,10,11,13,0,0.0,46.0,5.5,25.2,46.0,35.39,22.82
2018,10,11,13,15,0.0,48.0,5.75,25.15,48.0,36.92,24.08
2018,10,11,13,30,0.0,50.0,6.0,25.1,50.0,38.44,25.34
2018,10,11,13,45,0.0,47.5,6.3,25.0,47.5,36.49,23.82
2018,10,11,14,0,0.0,45.0,6.6,24.9,45.0,34.55,23.54
2018,10,11,14,15,0.0,38.0,6.9,24.85,38.0,29.14,19.03
2018,10,11,14,30,0.0,31.0,7.2,24.8,31.0,23.74,14.51
2018,10,11,14,45,0.0,28.0,7.5,24.7,28.0,21.42,12.59
2018,10,11,15,0,0.0,25.0,7.8,24.6,25.0,19.1,10.66
2018,10,11,15,15,0.0,25.0,7.8,24.6,25.0,19.09,10.7
2018,10,11,15,30,0.0,25.0,7.8,24.6,25.0,19.07,10.73
2018,10,11,15,45,0.0,21.0,7.8,24.55,21.0,16.0,8.13
2018,10,11,16,0,0.0,17.0,7.8,24.5,17.0,12.93,5.52
2018,10,11,16,15,0.0,18.5,7.5,24.35,18.5,14.07,6.52
2018,10,11,16,30,0.0,20.0,7.2,24.2,20.0,15.21,7.49
2018,10,11,16,45,0.0,17.5,6.9,24.05,17.5,13.29,5.77
2018,10,11,17,0,0.0,15.0,6.6,23.9,15.0,11.39,4.0
2018,10,11,17,15,0.0,10.5,6.4,23.65,10.5,7.96,0.82
2018,10,11,17,30,0.0,6.0,6.2,23.4,6.0,4.54,0.0
2018,10,11,17,45,0.0,3.0,6.05,23.1,3.0,2.36,0.0
2018,10,11,18,0,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,5.7,21.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,5.35,20.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,5.1,19.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,5.0,18.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.85,18.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,12,6,15,63.0,5.5,1.65,9.0,6.5,0.0,0.0
2018,10,12,6,30,126.0,11.0,1.8,9.5,13.0,111.4,0.0
2018,10,12,6,45,309.0,21.5,2.0,9.95,50.0,326.8,124.96
2018,10,12,7,0,492.0,32.0,2.2,10.4,87.0,504.04,401.65
2018,10,12,7,15,584.0,38.5,2.35,10.9,137.0,601.64,491.13
2018,10,12,7,30,676.0,45.0,2.5,11.4,187.0,697.65,570.26
2018,10,12,7,45,729.0,49.0,2.7,11.9,239.5,754.12,615.36
2018,10,12,8,0,782.0,53.0,2.9,12.4,292.0,807.88,655.88
2018,10,12,8,15,816.5,56.5,2.9,12.9,343.5,841.15,678.07
2018,10,12,8,30,851.0,60.0,2.9,13.4,395.0,861.03,689.57
2018,10,12,8,45,873.0,63.0,2.95,13.85,442.5,875.08,696.95
2018,10,12,9,0,895.0,66.0,3.0,14.3,490.0,885.28,701.41
2018,10,12,9,15,910.5,68.0,2.9,14.75,532.5,884.43,696.92
2018,10,12,9,30,926.0,70.0,2.8,15.2,575.0,879.52,689.75
2018,10,12,9,45,938.5,71.0,2.75,15.65,611.5,866.76,677.61
2018,10,12,10,0,951.0,72.0,2.7,16.1,648.0,849.91,662.88
2018,10,12,10,15,957.5,73.5,2.6,16.45,677.0,824.88,642.5
2018,10,12,10,30,964.0,75.0,2.5,16.8,706.0,796.06,619.7
2018,10,12,10,45,969.0,76.0,2.4,17.2,728.0,761.97,592.77
2018,10,12,11,0,974.0,77.0,2.3,17.6,750.0,724.39,561.54
2018,10,12,11,15,976.5,77.0,2.2,17.9,763.0,680.96,525.87
2018,10,12,11,30,979.0,77.0,2.1,18.2,776.0,634.62,487.43
2018,10,12,11,45,979.5,77.0,2.0,18.5,781.5,584.48,445.36
2018,10,12,12,0,980.0,77.0,1.9,18.8,787.0,531.99,400.52
2018,10,12,12,15,978.0,77.0,1.85,19.0,783.5,476.31,352.5
2018,10,12,12,30,976.0,77.0,1.8,19.2,780.0,418.98,302.03
2018,10,12,12,45,972.5,76.5,1.7,19.4,768.5,359.39,248.91
2018,10,12,13,0,969.0,76.0,1.6,19.6,757.0,298.83,195.16
2018,10,12,13,15,963.0,75.5,1.5,19.7,737.5,237.07,142.81
2018,10,12,13,30,957.0,75.0,1.4,19.8,718.0,175.13,96.5
2018,10,12,13,45,948.5,74.0,1.3,19.9,690.5,112.76,63.77
2018,10,12,14,0,940.0,73.0,1.2,20.0,663.0,76.93,60.2
2018,10,12,14,15,929.0,72.0,1.05,20.0,629.5,75.69,59.32
2018,10,12,14,30,918.0,71.0,0.9,20.0,596.0,74.38,58.34
2018,10,12,14,45,901.5,69.0,0.8,19.95,555.0,72.19,56.63
2018,10,12,15,0,885.0,67.0,0.7,19.9,514.0,69.9,54.85
2018,10,12,15,15,863.5,65.5,0.65,19.85,469.0,67.75,53.18
2018,10,12,15,30,842.0,64.0,0.6,19.8,424.0,65.5,51.43
2018,10,12,15,45,798.5,62.5,0.6,19.7,372.0,57.46,44.63
2018,10,12,16,0,755.0,61.0,0.6,19.6,320.0,55.62,43.17
2018,10,12,16,15,650.5,57.0,0.6,19.2,255.0,51.16,39.39
2018,10,12,16,30,546.0,53.0,0.6,18.8,190.0,43.3,32.51
2018,10,12,16,45,442.5,48.5,0.6,18.4,143.0,39.27,28.82
2018,10,12,17,0,339.0,44.0,0.6,18.0,96.0,35.6,25.19
2018,10,12,17,15,235.0,29.5,0.6,17.65,59.0,23.89,14.08
2018,10,12,17,30,131.0,15.0,0.6,17.3,22.0,12.07,0.0
2018,10,12,17,45,65.5,7.5,0.65,17.0,11.0,5.9,0.0
2018,10,12,18,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,15,20.5,3.5,1.65,10.1,3.5,0.0,0.0
2018,10,13,6,30,41.0,7.0,1.8,10.5,7.0,38.85,0.0
2018,10,13,6,45,196.0,22.0,1.9,10.85,41.0,229.42,61.91
2018,10,13,7,0,351.0,37.0,2.0,11.2,75.0,400.0,319.24
2018,10,13,7,15,450.0,45.5,2.2,11.75,121.5,501.76,412.09
2018,10,13,7,30,549.0,54.0,2.4,12.3,168.0,603.48,496.52
2018,10,13,7,45,611.5,60.5,2.6,12.85,219.0,669.5,549.35
2018,10,13,8,0,674.0,67.0,2.8,13.4,270.0,733.55,598.1
2018,10,13,8,15,717.0,71.0,2.95,13.75,320.5,767.55,622.56
2018,10,13,8,30,760.0,75.0,3.1,14.1,371.0,805.87,649.44
2018,10,13,8,45,791.5,77.5,3.2,14.5,419.0,828.19,663.45
2018,10,13,9,0,823.0,80.0,3.3,14.9,467.0,846.42,674.33
2018,10,13,9,15,846.5,81.5,3.25,15.2,510.5,852.2,675.49
2018,10,13,9,30,870.0,83.0,3.2,15.5,554.0,853.71,673.74
2018,10,13,9,45,887.5,83.5,3.15,15.8,591.5,836.09,658.44
2018,10,13,10,0,905.0,84.0,3.1,16.1,629.0,823.49,647.11
2018,10,13,10,15,916.5,85.0,3.0,16.35,659.5,802.63,629.84
2018,10,13,10,30,928.0,86.0,2.9,16.6,690.0,777.86,610.01
2018,10,13,10,45,936.0,87.0,2.8,16.9,713.0,746.74,584.61
2018,10,13,11,0,944.0,88.0,2.7,17.2,736.0,712.03,555.46
2018,10,13,11,15,949.0,88.0,2.6,17.4,750.5,671.05,521.5
2018,10,13,11,30,954.0,88.0,2.5,17.6,765.0,627.0,484.63
2018,10,13,11,45,956.0,87.5,2.4,17.85,770.5,578.07,443.22
2018,10,13,12,0,958.0,87.0,2.3,18.1,776.0,526.72,398.98
2018,10,13,12,15,956.5,86.5,2.2,18.2,772.5,471.72,351.11
2018,10,13,12,30,955.0,86.0,2.1,18.3,769.0,415.09,300.86
2018,10,13,12,45,952.5,85.5,2.0,18.45,758.5,356.76,248.51
2018,10,13,13,0,950.0,85.0,1.9,18.6,748.0,297.37,195.54
2018,10,13,13,15,945.0,84.0,1.85,18.65,729.0,236.37,143.79
2018,10,13,13,30,940.0,83.0,1.8,18.7,710.0,175.11,98.22
2018,10,13,13,45,932.0,82.0,1.75,18.75,683.0,113.65,66.77
2018,10,13,14,0,924.0,81.0,1.7,18.8,656.0,81.48,64.42
2018,10,13,14,15,911.0,79.5,1.6,18.75,621.5,79.95,63.3
2018,10,13,14,30,898.0,78.0,1.5,18.7,587.0,78.35,62.09
2018,10,13,14,45,881.5,76.5,1.45,18.65,547.0,76.58,60.75
2018,10,13,15,0,865.0,75.0,1.4,18.6,507.0,74.71,59.32
2018,10,13,15,15,842.5,72.0,1.3,18.4,461.5,65.19,51.32
2018,10,13,15,30,820.0,69.0,1.2,18.2,416.0,62.65,49.32
2018,10,13,15,45,779.0,67.0,1.15,18.0,365.0,60.53,47.65
2018,10,13,16,0,738.0,65.0,1.1,17.8,314.0,58.5,46.03
2018,10,13,16,15,659.0,60.0,1.0,17.3,255.5,49.59,38.32
2018,10,13,16,30,580.0,55.0,0.9,16.8,197.0,45.2,34.45
2018,10,13,16,45,533.0,47.0,0.8,16.3,154.0,38.9,28.72
2018,10,13,17,0,486.0,39.0,0.7,15.8,111.0,32.52,22.7
2018,10,13,17,15,340.5,29.5,0.75,15.15,70.0,24.41,14.42
2018,10,13,17,30,195.0,20.0,0.8,14.5,29.0,16.56,0.0
2018,10,13,17,45,97.5,10.0,0.85,13.85,14.5,7.87,0.0
2018,10,13,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,14,6,15,1.0,0.5,1.9,8.75,0.5,0.0,0.0
2018,10,14,6,30,2.0,1.0,1.9,8.9,1.0,2.41,0.0
2018,10,14,6,45,1.0,3.0,1.9,9.05,3.0,3.17,0.0
2018,10,14,7,0,0.0,5.0,1.9,9.2,5.0,3.78,0.0
2018,10,14,7,15,0.0,7.5,1.8,9.55,7.5,5.68,0.0
2018,10,14,7,30,0.0,10.0,1.7,9.9,10.0,7.58,0.94
2018,10,14,7,45,0.0,18.0,1.65,10.2,18.0,13.68,6.3
2018,10,14,8,0,0.0,26.0,1.6,10.5,26.0,19.8,11.66
2018,10,14,8,15,0.5,49.5,1.45,10.8,49.5,38.3,27.73
2018,10,14,8,30,1.0,73.0,1.3,11.1,73.0,56.92,43.68
2018,10,14,8,45,0.5,76.5,1.15,11.4,76.5,59.19,45.4
2018,10,14,9,0,0.0,80.0,1.0,11.7,80.0,61.47,47.12
2018,10,14,9,15,0.0,90.5,1.15,11.85,90.5,69.96,54.14
2018,10,14,9,30,0.0,101.0,1.3,12.0,101.0,78.57,61.2
2018,10,14,9,45,0.0,90.0,1.4,12.1,90.0,69.3,53.21
2018,10,14,10,0,0.0,79.0,1.5,12.2,79.0,60.79,45.93
2018,10,14,10,15,0.0,90.5,1.45,12.45,90.5,69.75,53.3
2018,10,14,10,30,0.0,102.0,1.4,12.7,102.0,78.89,60.77
2018,10,14,10,45,2.5,134.0,1.35,13.0,135.5,106.17,83.24
2018,10,14,11,0,5.0,166.0,1.3,13.3,169.0,133.05,105.03
2018,10,14,11,15,17.0,211.5,1.25,13.85,223.0,175.81,139.34
2018,10,14,11,30,29.0,257.0,1.2,14.4,277.0,222.7,176.06
2018,10,14,11,45,17.5,219.5,1.2,15.0,231.5,178.34,140.03
2018,10,14,12,0,6.0,182.0,1.2,15.6,186.0,142.53,111.13
2018,10,14,12,15,11.5,210.5,1.15,15.95,218.5,164.94,128.87
2018,10,14,12,30,17.0,239.0,1.1,16.3,251.0,185.7,144.87
2018,10,14,12,45,22.0,248.0,1.1,16.7,263.5,190.82,148.36
2018,10,14,13,0,27.0,257.0,1.1,17.1,276.0,190.33,147.45
2018,10,14,13,15,34.5,259.5,1.1,17.35,283.0,187.39,144.66
2018,10,14,13,30,42.0,262.0,1.1,17.6,290.0,183.0,141.04
2018,10,14,13,45,82.0,271.5,1.15,17.9,323.0,182.43,140.68
2018,10,14,14,0,122.0,281.0,1.2,18.2,356.0,174.33,142.34
2018,10,14,14,15,191.0,253.5,1.25,18.3,364.0,162.58,132.87
2018,10,14,14,30,260.0,226.0,1.3,18.4,372.0,143.37,117.11
2018,10,14,14,45,223.0,208.5,1.35,18.5,327.5,133.69,109.27
2018,10,14,15,0,186.0,191.0,1.4,18.6,283.0,128.77,105.41
2018,10,14,15,15,96.5,151.0,1.4,18.5,198.5,104.26,84.86
2018,10,14,15,30,7.0,111.0,1.4,18.4,114.0,82.74,66.66
2018,10,14,15,45,9.0,99.5,1.4,18.25,103.0,74.39,59.66
2018,10,14,16,0,11.0,88.0,1.4,18.1,92.0,65.95,52.47
2018,10,14,16,15,6.0,74.0,1.2,17.75,76.0,55.68,43.58
2018,10,14,16,30,1.0,60.0,1.0,17.4,60.0,45.35,34.46
2018,10,14,16,45,21.0,45.0,0.8,17.05,48.0,34.49,24.72
2018,10,14,17,0,41.0,30.0,0.6,16.7,36.0,23.33,14.6
2018,10,14,17,15,49.5,22.0,0.6,16.4,26.5,16.81,7.89
2018,10,14,17,30,58.0,14.0,0.6,16.1,17.0,11.02,0.0
2018,10,14,17,45,29.0,7.0,0.6,15.85,8.5,5.51,0.0
2018,10,14,18,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,15,16.5,3.0,0.6,14.7,3.0,0.0,0.0
2018,10,15,6,30,33.0,6.0,0.7,14.9,6.0,31.4,0.0
2018,10,15,6,45,143.0,18.5,0.85,15.1,31.5,175.21,0.0
2018,10,15,7,0,253.0,31.0,1.0,15.3,57.0,309.65,240.36
2018,10,15,7,15,233.0,41.0,1.0,15.65,75.5,297.81,242.62
2018,10,15,7,30,213.0,51.0,1.0,16.0,94.0,291.19,240.34
2018,10,15,7,45,107.5,57.0,1.05,16.3,79.0,178.62,147.66
2018,10,15,8,0,2.0,63.0,1.1,16.6,64.0,50.6,37.39
2018,10,15,8,15,4.0,86.5,1.35,17.25,88.0,73.92,57.1
2018,10,15,8,30,6.0,110.0,1.6,17.9,112.0,97.03,76.11
2018,10,15,8,45,105.0,136.0,1.8,18.6,184.0,239.65,195.55
2018,10,15,9,0,204.0,162.0,2.0,19.3,256.0,369.83,299.19
2018,10,15,9,15,456.0,133.0,2.3,19.95,369.0,565.21,451.97
2018,10,15,9,30,708.0,104.0,2.6,20.6,482.0,740.41,579.29
2018,10,15,9,45,758.5,99.0,2.95,21.25,528.0,750.95,584.55
2018,10,15,10,0,809.0,94.0,3.3,21.9,574.0,760.6,590.41
2018,10,15,10,15,735.5,126.0,3.4,22.35,578.5,712.91,553.7
2018,10,15,10,30,662.0,158.0,3.5,22.8,583.0,660.86,512.25
2018,10,15,10,45,719.0,143.0,3.6,23.2,618.5,654.31,505.92
2018,10,15,11,0,776.0,128.0,3.7,23.6,654.0,639.62,492.92
2018,10,15,11,15,794.0,123.5,3.75,23.8,671.0,607.4,466.37
2018,10,15,11,30,812.0,119.0,3.8,24.0,688.0,571.5,436.48
2018,10,15,11,45,705.0,157.0,3.85,24.25,654.0,504.09,382.35
2018,10,15,12,0,598.0,195.0,3.9,24.5,620.0,441.91,332.29
2018,10,15,12,15,633.0,180.0,3.9,24.6,628.5,404.72,299.8
2018,10,15,12,30,668.0,165.0,3.9,24.7,637.0,363.2,262.74
2018,10,15,12,45,603.0,183.0,3.95,24.8,604.0,311.72,220.08
2018,10,15,13,0,538.0,201.0,4.0,24.9,571.0,264.98,182.32
2018,10,15,13,15,387.5,223.5,3.95,24.95,486.5,213.06,146.4
2018,10,15,13,30,237.0,246.0,3.9,25.0,402.0,182.86,130.34
2018,10,15,13,45,294.5,240.5,3.85,25.0,426.5,161.0,117.28
2018,10,15,14,0,352.0,235.0,3.8,25.0,451.0,149.39,119.09
2018,10,15,14,15,419.5,194.5,3.7,24.9,438.0,123.29,97.83
2018,10,15,14,30,487.0,154.0,3.6,24.8,425.0,102.89,81.14
2018,10,15,14,45,591.0,124.5,3.55,24.7,430.5,88.21,69.1
2018,10,15,15,0,695.0,95.0,3.5,24.6,436.0,72.26,55.88
2018,10,15,15,15,708.0,86.0,3.3,24.4,405.5,67.2,51.82
2018,10,15,15,30,721.0,77.0,3.1,24.2,375.0,66.87,51.73
2018,10,15,15,45,688.5,72.5,2.9,24.05,329.0,58.51,44.75
2018,10,15,16,0,656.0,68.0,2.7,23.9,283.0,55.16,42.0
2018,10,15,16,15,607.5,62.0,2.4,23.3,235.5,50.5,38.1
2018,10,15,16,30,559.0,56.0,2.1,22.7,188.0,45.83,34.05
2018,10,15,16,45,482.0,48.5,1.8,22.15,142.5,39.76,28.6
2018,10,15,17,0,405.0,41.0,1.5,21.6,97.0,33.77,22.98
2018,10,15,17,15,274.5,29.5,1.5,21.1,60.5,24.28,13.08
2018,10,15,17,30,144.0,18.0,1.5,20.6,24.0,14.16,0.0
2018,10,15,17,45,72.0,9.0,1.45,20.1,12.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,16,6,15,3.5,1.5,2.2,16.0,1.5,0.0,0.0
2018,10,16,6,30,7.0,3.0,2.3,16.0,3.0,8.0,0.0
2018,10,16,6,45,18.5,15.0,2.35,15.95,16.5,37.98,0.0
2018,10,16,7,0,30.0,27.0,2.4,15.9,30.0,67.55,48.54
2018,10,16,7,15,17.0,42.5,2.4,16.05,44.5,59.34,44.42
2018,10,16,7,30,4.0,58.0,2.4,16.2,59.0,54.35,40.42
2018,10,16,7,45,26.0,74.5,2.45,16.35,82.0,98.6,78.96
2018,10,16,8,0,48.0,91.0,2.5,16.5,105.0,133.58,109.2
2018,10,16,8,15,33.5,107.0,2.45,16.75,117.5,134.94,109.42
2018,10,16,8,30,19.0,123.0,2.4,17.0,130.0,122.53,98.12
2018,10,16,8,45,39.5,122.0,2.4,17.2,139.5,147.9,119.6
2018,10,16,9,0,60.0,121.0,2.4,17.4,149.0,160.98,130.63
2018,10,16,9,15,37.0,132.5,2.35,17.75,150.0,149.77,119.9
2018,10,16,9,30,14.0,144.0,2.3,18.1,151.0,128.01,100.76
2018,10,16,9,45,131.0,194.5,2.2,18.4,271.0,298.25,240.02
2018,10,16,10,0,248.0,245.0,2.1,18.7,391.0,450.43,357.33
2018,10,16,10,15,257.0,263.0,2.0,19.05,421.0,459.92,361.62
2018,10,16,10,30,266.0,281.0,1.9,19.4,451.0,466.87,364.73
2018,10,16,10,45,239.0,292.0,1.75,19.75,448.5,426.89,332.36
2018,10,16,11,0,212.0,303.0,1.6,20.1,446.0,402.48,311.88
2018,10,16,11,15,125.0,286.0,1.4,20.35,370.5,319.47,246.91
2018,10,16,11,30,38.0,269.0,1.2,20.6,295.0,237.17,182.62
2018,10,16,11,45,28.5,258.5,1.0,20.9,278.0,218.2,167.59
2018,10,16,12,0,19.0,248.0,0.8,21.2,261.0,198.15,151.6
2018,10,16,12,15,16.5,230.5,0.65,21.4,242.0,181.53,138.46
2018,10,16,12,30,14.0,213.0,0.5,21.6,223.0,165.64,125.9
2018,10,16,12,45,14.0,213.0,0.3,21.85,223.0,163.58,123.93
2018,10,16,13,0,14.0,213.0,0.1,22.1,223.0,161.4,121.8
2018,10,16,13,15,28.0,235.0,0.3,22.2,253.5,170.63,128.64
2018,10,16,13,30,42.0,257.0,0.5,22.3,284.0,179.31,135.25
2018,10,16,13,45,61.5,249.0,0.7,22.4,287.0,168.38,127.69
2018,10,16,14,0,81.0,241.0,0.9,22.5,290.0,161.04,129.09
2018,10,16,14,15,45.5,201.0,0.95,22.35,228.5,137.92,110.49
2018,10,16,14,30,10.0,161.0,1.0,22.2,167.0,118.04,94.4
2018,10,16,14,45,14.5,159.5,1.1,22.0,167.0,116.51,93.51
2018,10,16,15,0,19.0,158.0,1.2,21.8,167.0,114.82,92.45
2018,10,16,15,15,9.5,117.5,1.15,21.55,122.0,87.62,69.78
2018,10,16,15,30,0.0,77.0,1.1,21.3,77.0,59.08,45.63
2018,10,16,15,45,0.0,55.0,1.1,21.05,55.0,42.1,31.13
2018,10,16,16,0,0.0,33.0,1.1,20.8,33.0,25.17,16.45
2018,10,16,16,15,0.0,22.5,1.0,20.45,22.5,17.12,9.42
2018,10,16,16,30,0.0,12.0,0.9,20.1,12.0,9.1,2.35
2018,10,16,16,45,0.0,9.0,0.8,19.8,9.0,6.82,0.3
2018,10,16,17,0,0.0,6.0,0.7,19.5,6.0,4.54,0.0
2018,10,16,17,15,0.0,4.0,0.55,19.25,4.0,3.02,0.0
2018,10,16,17,30,0.0,2.0,0.4,19.0,2.0,1.57,0.0
2018,10,16,17,45,0.0,1.0,0.25,18.8,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.25,17.75,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,17.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.65,17.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,17,6,15,0.0,1.0,1.4,15.3,1.0,0.0,0.0
2018,10,17,6,30,0.0,2.0,1.4,15.2,2.0,1.57,0.0
2018,10,17,6,45,0.0,11.5,1.4,15.15,11.5,8.76,0.0
2018,10,17,7,0,0.0,21.0,1.4,15.1,21.0,16.02,6.88
2018,10,17,7,15,5.0,37.0,1.45,15.2,38.0,34.18,23.13
2018,10,17,7,30,10.0,53.0,1.5,15.3,55.0,53.48,40.12
2018,10,17,7,45,8.5,57.5,1.6,15.45,59.5,53.21,40.12
2018,10,17,8,0,7.0,62.0,1.7,15.6,64.0,54.28,41.04
2018,10,17,8,15,29.5,77.5,1.8,15.75,88.5,96.08,77.3
2018,10,17,8,30,52.0,93.0,1.9,15.9,113.0,130.33,106.56
2018,10,17,8,45,159.5,136.5,1.95,16.05,207.5,287.84,238.29
2018,10,17,9,0,267.0,180.0,2.0,16.2,302.0,445.07,362.61
2018,10,17,9,15,250.0,201.5,2.1,16.45,324.0,444.19,358.92
2018,10,17,9,30,233.0,223.0,2.2,16.7,346.0,422.92,340.82
2018,10,17,9,45,195.0,234.5,2.35,17.0,342.0,392.17,314.96
2018,10,17,10,0,157.0,246.0,2.5,17.3,338.0,362.41,289.9
2018,10,17,10,15,303.5,240.5,2.55,17.65,429.0,471.5,375.53
2018,10,17,10,30,450.0,235.0,2.6,18.0,520.0,568.87,448.3
2018,10,17,10,45,407.5,256.0,2.65,18.4,520.5,533.61,418.42
2018,10,17,11,0,365.0,277.0,2.7,18.8,521.0,488.1,381.89
2018,10,17,11,15,315.5,297.5,2.75,19.05,511.5,452.05,352.47
2018,10,17,11,30,266.0,318.0,2.8,19.3,502.0,418.09,324.69
2018,10,17,11,45,274.5,318.0,2.85,19.55,509.5,399.91,309.17
2018,10,17,12,0,283.0,318.0,2.9,19.8,517.0,380.23,292.12
2018,10,17,12,15,346.0,298.0,2.95,19.9,540.0,366.52,278.67
2018,10,17,12,30,409.0,278.0,3.0,20.0,563.0,347.5,259.89
2018,10,17,12,45,552.5,223.5,3.05,20.15,602.5,319.43,230.52
2018,10,17,13,0,696.0,169.0,3.1,20.3,642.0,276.38,187.69
2018,10,17,13,15,821.0,120.5,3.1,20.3,663.5,221.95,137.38
2018,10,17,13,30,946.0,72.0,3.1,20.3,685.0,155.75,84.45
2018,10,17,13,45,939.5,71.0,3.15,20.35,659.0,94.56,57.58
2018,10,17,14,0,933.0,70.0,3.2,20.4,633.0,74.53,58.26
2018,10,17,14,15,922.0,68.5,3.15,20.35,599.5,72.91,57.03
2018,10,17,14,30,911.0,67.0,3.1,20.3,566.0,71.2,55.72
2018,10,17,14,45,895.0,65.5,3.1,20.25,526.5,69.29,54.24
2018,10,17,15,0,879.0,64.0,3.1,20.2,487.0,67.29,52.69
2018,10,17,15,15,856.5,62.0,2.9,19.95,442.0,64.72,50.68
2018,10,17,15,30,834.0,60.0,2.7,19.7,397.0,62.05,48.56
2018,10,17,15,45,804.0,56.5,2.5,19.45,348.5,52.96,40.82
2018,10,17,16,0,774.0,53.0,2.3,19.2,300.0,49.63,38.03
2018,10,17,16,15,725.5,49.5,2.1,18.45,249.5,46.07,35.02
2018,10,17,16,30,677.0,46.0,1.9,17.7,199.0,42.59,31.93
2018,10,17,16,45,596.0,40.0,1.65,16.95,150.0,36.83,26.64
2018,10,17,17,0,515.0,34.0,1.4,16.2,101.0,31.22,21.19
2018,10,17,17,15,348.5,25.0,1.4,15.55,61.5,20.84,9.59
2018,10,17,17,30,182.0,16.0,1.4,14.9,22.0,12.59,0.0
2018,10,17,17,45,91.0,8.0,1.4,14.25,11.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,18,6,15,18.0,2.5,1.75,7.55,2.5,0.0,0.0
2018,10,18,6,30,36.0,5.0,1.9,7.8,5.0,3.93,0.0
2018,10,18,6,45,175.5,18.5,2.1,8.0,33.0,158.47,0.0
2018,10,18,7,0,315.0,32.0,2.3,8.2,61.0,359.58,278.77
2018,10,18,7,15,461.0,37.5,2.55,8.65,110.0,494.75,409.3
2018,10,18,7,30,607.0,43.0,2.8,9.1,159.0,622.44,517.0
2018,10,18,7,45,565.0,58.5,3.05,9.55,191.0,616.54,515.72
2018,10,18,8,0,523.0,74.0,3.3,10.0,223.0,598.32,502.77
2018,10,18,8,15,674.0,66.5,3.35,10.35,294.5,718.37,596.18
2018,10,18,8,30,825.0,59.0,3.4,10.7,366.0,830.07,678.5
2018,10,18,8,45,850.5,61.5,3.45,11.0,413.0,836.49,680.31
2018,10,18,9,0,876.0,64.0,3.5,11.3,460.0,848.57,686.97
2018,10,18,9,15,861.5,74.0,3.45,11.55,493.0,841.11,678.64
2018,10,18,9,30,847.0,84.0,3.4,11.8,526.0,820.71,661.05
2018,10,18,9,45,882.0,80.5,3.3,12.05,568.0,812.95,652.8
2018,10,18,10,0,917.0,77.0,3.2,12.3,610.0,809.28,647.64
2018,10,18,10,15,939.5,73.5,3.05,12.6,643.0,791.28,631.71
2018,10,18,10,30,962.0,70.0,2.9,12.9,676.0,768.87,612.87
2018,10,18,10,45,968.0,71.0,2.8,13.2,698.0,735.53,585.05
2018,10,18,11,0,974.0,72.0,2.7,13.5,720.0,698.66,553.59
2018,10,18,11,15,977.5,72.5,2.55,13.8,734.0,656.42,517.4
2018,10,18,11,30,981.0,73.0,2.4,14.1,748.0,611.17,478.29
2018,10,18,11,45,982.0,73.5,2.3,14.35,753.5,561.81,435.54
2018,10,18,12,0,983.0,74.0,2.2,14.6,759.0,510.04,389.88
2018,10,18,12,15,980.5,74.0,2.05,14.75,755.0,454.25,340.07
2018,10,18,12,30,978.0,74.0,1.9,14.9,751.0,396.89,288.02
2018,10,18,12,45,974.0,74.0,1.8,15.05,739.5,337.75,234.21
2018,10,18,13,0,970.0,74.0,1.7,15.2,728.0,277.68,180.31
2018,10,18,13,15,964.5,73.0,1.6,15.3,708.5,215.97,128.42
2018,10,18,13,30,959.0,72.0,1.5,15.4,689.0,154.05,84.56
2018,10,18,13,45,951.0,71.5,1.45,15.45,662.5,92.39,58.62
2018,10,18,14,0,943.0,71.0,1.4,15.5,636.0,75.37,60.14
2018,10,18,14,15,931.5,70.0,1.35,15.5,602.0,74.06,59.16
2018,10,18,14,30,920.0,69.0,1.3,15.5,568.0,72.67,58.09
2018,10,18,14,45,903.5,67.0,1.2,15.45,527.5,70.4,56.29
2018,10,18,15,0,887.0,65.0,1.1,15.4,487.0,68.04,54.4
2018,10,18,15,15,865.0,62.5,1.05,15.3,442.0,65.12,52.02
2018,10,18,15,30,843.0,60.0,1.0,15.2,397.0,62.09,49.53
2018,10,18,15,45,811.0,56.5,0.9,15.05,347.5,53.04,41.68
2018,10,18,16,0,779.0,53.0,0.8,14.9,298.0,49.68,38.8
2018,10,18,16,15,730.5,49.0,0.8,14.35,247.0,45.71,35.34
2018,10,18,16,30,682.0,45.0,0.8,13.8,196.0,41.8,31.78
2018,10,18,16,45,600.0,39.0,0.75,13.3,147.0,36.01,26.34
2018,10,18,17,0,518.0,33.0,0.7,12.8,98.0,30.36,20.72
2018,10,18,17,15,350.0,24.0,0.75,12.2,59.0,20.04,8.33
2018,10,18,17,30,182.0,15.0,0.8,11.6,20.0,11.8,0.0
2018,10,18,17,45,91.0,7.5,0.85,11.0,10.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.45,6.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.35,6.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,5.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,6,15,31.5,3.5,0.35,5.75,3.0,0.0,0.0
2018,10,19,6,30,63.0,7.0,0.3,6.0,6.0,0.0,0.0
2018,10,19,6,45,233.5,18.0,0.25,6.2,35.5,205.01,0.0
2018,10,19,7,0,404.0,29.0,0.2,6.4,65.0,431.1,321.48
2018,10,19,7,15,507.5,36.5,0.2,6.95,111.5,531.82,425.57
2018,10,19,7,30,611.0,44.0,0.2,7.5,158.0,624.89,500.87
2018,10,19,7,45,671.0,49.0,0.2,8.05,208.5,687.32,548.32
2018,10,19,8,0,731.0,54.0,0.2,8.6,259.0,747.04,590.69
2018,10,19,8,15,769.0,57.5,0.4,9.55,308.5,782.4,615.99
2018,10,19,8,30,807.0,61.0,0.6,10.5,358.0,814.26,638.29
2018,10,19,8,45,832.0,63.5,0.85,11.4,404.0,829.66,649.36
2018,10,19,9,0,857.0,66.0,1.1,12.3,450.0,831.97,650.9
2018,10,19,9,15,875.5,68.0,1.25,13.0,491.5,833.52,650.71
2018,10,19,9,30,894.0,70.0,1.4,13.7,533.0,831.08,647.65
2018,10,19,9,45,907.0,71.0,1.6,14.4,568.0,818.89,638.32
2018,10,19,10,0,920.0,72.0,1.8,15.1,603.0,802.76,626.17
2018,10,19,10,15,927.0,73.5,1.85,15.4,631.0,778.72,607.92
2018,10,19,10,30,934.0,75.0,1.9,15.7,659.0,751.0,587.2
2018,10,19,10,45,938.0,75.5,1.95,16.05,679.0,716.63,559.83
2018,10,19,11,0,942.0,76.0,2.0,16.4,699.0,679.03,529.37
2018,10,19,11,15,944.0,76.5,2.05,16.65,711.5,637.14,495.28
2018,10,19,11,30,946.0,77.0,2.1,16.9,724.0,592.48,458.26
2018,10,19,11,45,945.0,78.0,2.2,17.15,728.5,544.16,417.65
2018,10,19,12,0,944.0,79.0,2.3,17.4,733.0,493.68,374.13
2018,10,19,12,15,942.5,78.5,2.35,17.6,729.0,439.83,326.7
2018,10,19,12,30,941.0,78.0,2.4,17.8,725.0,384.39,276.91
2018,10,19,12,45,938.0,77.0,2.5,17.95,713.5,326.79,224.98
2018,10,19,13,0,935.0,76.0,2.6,18.1,702.0,268.27,172.89
2018,10,19,13,15,928.5,75.5,2.65,18.15,682.5,208.83,123.46
2018,10,19,13,30,922.0,75.0,2.7,18.2,663.0,149.31,82.13
2018,10,19,13,45,912.5,73.5,2.7,18.25,636.0,89.18,57.91
2018,10,19,14,0,903.0,72.0,2.7,18.3,609.0,74.94,59.16
2018,10,19,14,15,890.0,71.0,2.75,18.25,575.5,73.64,58.19
2018,10,19,14,30,877.0,70.0,2.8,18.2,542.0,72.27,57.16
2018,10,19,14,45,859.5,68.5,2.8,18.15,503.0,70.38,55.69
2018,10,19,15,0,842.0,67.0,2.8,18.1,464.0,68.41,54.15
2018,10,19,15,15,817.0,64.5,2.7,17.9,419.5,59.32,46.44
2018,10,19,15,30,792.0,62.0,2.6,17.7,375.0,56.99,44.58
2018,10,19,15,45,756.5,59.0,2.5,17.5,327.0,54.11,42.19
2018,10,19,16,0,721.0,56.0,2.4,17.3,279.0,51.25,39.77
2018,10,19,16,15,668.0,51.5,2.15,16.55,230.0,47.02,36.12
2018,10,19,16,30,615.0,47.0,1.9,15.8,181.0,42.86,32.37
2018,10,19,16,45,529.0,41.0,1.65,15.05,134.5,34.29,24.55
2018,10,19,17,0,443.0,35.0,1.4,14.3,88.0,29.23,19.46
2018,10,19,17,15,291.0,24.5,1.4,13.8,52.5,20.33,7.24
2018,10,19,17,30,139.0,14.0,1.4,13.3,17.0,11.02,0.0
2018,10,19,17,45,69.5,7.0,1.35,12.8,8.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,15,6.0,1.5,2.3,13.0,1.5,0.0,0.0
2018,10,20,6,30,12.0,3.0,2.4,13.2,3.0,0.0,0.0
2018,10,20,6,45,6.0,7.5,2.5,13.4,7.5,10.79,0.0
2018,10,20,7,0,0.0,12.0,2.6,13.6,12.0,9.11,1.16
2018,10,20,7,15,3.0,22.0,2.6,13.85,22.5,19.3,10.6
2018,10,20,7,30,6.0,32.0,2.6,14.1,33.0,29.6,19.8
2018,10,20,7,45,6.0,43.0,2.65,14.4,44.5,38.1,27.26
2018,10,20,8,0,6.0,54.0,2.7,14.7,56.0,46.61,34.59
2018,10,20,8,15,3.0,50.5,2.7,14.9,51.5,41.26,29.86
2018,10,20,8,30,0.0,47.0,2.7,15.1,47.0,35.93,25.1
2018,10,20,8,45,0.0,56.5,2.65,15.35,56.5,43.27,31.24
2018,10,20,9,0,0.0,66.0,2.6,15.6,66.0,50.62,37.32
2018,10,20,9,15,0.0,58.5,2.65,15.75,58.5,44.84,32.31
2018,10,20,9,30,0.0,51.0,2.7,15.9,51.0,39.08,27.36
2018,10,20,9,45,0.0,73.5,2.7,16.05,73.5,56.48,41.83
2018,10,20,10,0,0.0,96.0,2.7,16.2,96.0,74.16,56.39
2018,10,20,10,15,0.0,99.5,2.7,16.25,99.5,76.93,58.54
2018,10,20,10,30,0.0,103.0,2.7,16.3,103.0,79.69,60.69
2018,10,20,10,45,0.0,103.5,2.7,16.4,103.5,80.03,60.86
2018,10,20,11,0,0.0,104.0,2.7,16.5,104.0,80.38,61.05
2018,10,20,11,15,0.0,104.5,2.75,16.7,104.5,80.73,61.23
2018,10,20,11,30,0.0,105.0,2.8,16.9,105.0,81.08,61.42
2018,10,20,11,45,0.0,86.5,2.9,17.1,86.5,66.72,49.57
2018,10,20,12,0,0.0,68.0,3.0,17.3,68.0,52.37,37.74
2018,10,20,12,15,0.0,79.5,3.15,17.65,79.5,61.29,45.02
2018,10,20,12,30,0.0,91.0,3.3,18.0,91.0,70.21,52.27
2018,10,20,12,45,35.5,162.0,3.45,18.35,185.5,131.53,100.86
2018,10,20,13,0,71.0,233.0,3.6,18.7,280.0,182.94,140.22
2018,10,20,13,15,174.5,255.5,3.6,18.95,367.0,200.78,149.62
2018,10,20,13,30,278.0,278.0,3.6,19.2,454.0,199.69,146.19
2018,10,20,13,45,263.0,258.0,3.65,19.5,419.0,163.17,124.89
2018,10,20,14,0,248.0,238.0,3.7,19.8,384.0,148.81,121.27
2018,10,20,14,15,225.0,225.0,3.65,19.85,352.0,141.99,115.77
2018,10,20,14,30,202.0,212.0,3.6,19.9,320.0,140.92,115.12
2018,10,20,14,45,332.0,181.0,3.55,19.9,343.0,121.28,98.76
2018,10,20,15,0,462.0,150.0,3.5,19.9,366.0,102.32,82.87
2018,10,20,15,15,468.0,132.5,3.3,19.65,333.0,92.5,74.75
2018,10,20,15,30,474.0,115.0,3.1,19.4,300.0,82.23,66.15
2018,10,20,15,45,500.0,98.0,2.85,19.15,270.5,72.1,57.57
2018,10,20,16,0,526.0,81.0,2.6,18.9,241.0,63.37,50.09
2018,10,20,16,15,429.5,72.0,2.45,18.3,187.5,54.21,42.13
2018,10,20,16,30,333.0,63.0,2.3,17.7,134.0,47.11,35.79
2018,10,20,16,45,325.0,49.0,2.15,17.1,103.0,37.26,26.84
2018,10,20,17,0,317.0,35.0,2.0,16.5,72.0,28.65,18.63
2018,10,20,17,15,226.5,24.0,2.0,16.0,44.0,19.78,5.21
2018,10,20,17,30,136.0,13.0,2.0,15.5,16.0,10.23,0.0
2018,10,20,17,45,68.0,6.5,2.05,15.05,8.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
