Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,21,0,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.65,9.3,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,5.55,8.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,4.85,6.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,4.2,5.85,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.95,3.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.65,3.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,10,21,6,15,30.5,3.5,2.75,3.6,3.0,0.0,0.0
2018,10,21,6,30,61.0,7.0,2.9,3.9,6.0,0.0,0.0
2018,10,21,6,45,235.5,18.0,3.05,4.15,34.5,205.38,0.0
2018,10,21,7,0,410.0,29.0,3.2,4.4,63.0,429.78,317.31
2018,10,21,7,15,518.5,36.5,3.45,4.9,110.0,538.17,448.54
2018,10,21,7,30,627.0,44.0,3.7,5.4,157.0,634.33,534.7
2018,10,21,7,45,688.5,49.5,3.95,5.9,208.5,698.65,590.14
2018,10,21,8,0,750.0,55.0,4.2,6.4,260.0,760.07,640.47
2018,10,21,8,15,790.0,58.0,4.25,6.8,310.5,796.34,667.91
2018,10,21,8,30,830.0,61.0,4.3,7.2,361.0,828.93,691.23
2018,10,21,8,45,857.0,64.0,4.35,7.65,408.5,846.31,701.99
2018,10,21,9,0,884.0,67.0,4.4,8.1,456.0,850.58,702.53
2018,10,21,9,15,903.0,69.0,4.35,8.45,498.5,851.88,700.39
2018,10,21,9,30,922.0,71.0,4.3,8.8,541.0,849.09,695.26
2018,10,21,9,45,936.0,72.0,4.25,9.2,577.5,836.88,683.11
2018,10,21,10,0,950.0,73.0,4.2,9.6,614.0,820.59,668.18
2018,10,21,10,15,957.5,74.0,4.1,9.95,642.5,795.35,646.57
2018,10,21,10,30,965.0,75.0,4.0,10.3,671.0,766.35,622.7
2018,10,21,10,45,970.0,75.5,3.9,10.65,691.5,731.47,592.32
2018,10,21,11,0,975.0,76.0,3.8,11.0,712.0,693.2,558.95
2018,10,21,11,15,978.5,76.5,3.7,11.3,726.0,650.78,521.96
2018,10,21,11,30,982.0,77.0,3.6,11.6,740.0,605.37,481.94
2018,10,21,11,45,983.5,77.5,3.5,11.85,745.5,556.13,438.13
2018,10,21,12,0,985.0,78.0,3.4,12.1,751.0,504.44,391.34
2018,10,21,12,15,984.5,77.5,3.3,12.3,748.0,448.9,340.51
2018,10,21,12,30,984.0,77.0,3.2,12.5,745.0,391.59,287.3
2018,10,21,12,45,981.5,76.5,3.1,12.7,734.0,332.21,232.1
2018,10,21,13,0,979.0,76.0,3.0,12.9,723.0,271.74,177.08
2018,10,21,13,15,974.0,75.5,2.95,13.0,703.5,210.05,125.17
2018,10,21,13,30,969.0,75.0,2.9,13.1,684.0,148.06,82.5
2018,10,21,13,45,960.5,73.5,2.85,13.2,656.5,85.24,69.23
2018,10,21,14,0,952.0,72.0,2.8,13.3,629.0,76.05,61.37
2018,10,21,14,15,940.0,70.5,2.7,13.3,594.5,74.37,60.04
2018,10,21,14,30,928.0,69.0,2.6,13.3,560.0,72.61,58.64
2018,10,21,14,45,909.0,67.0,2.55,13.3,518.0,70.26,56.73
2018,10,21,15,0,890.0,65.0,2.5,13.3,476.0,67.82,54.73
2018,10,21,15,15,866.5,62.5,2.3,13.1,430.5,64.84,52.29
2018,10,21,15,30,843.0,60.0,2.1,12.9,385.0,61.75,49.73
2018,10,21,15,45,809.5,56.5,1.95,12.7,335.5,52.95,42.02
2018,10,21,16,0,776.0,53.0,1.8,12.5,286.0,49.58,39.08
2018,10,21,16,15,723.5,49.0,1.55,11.8,235.5,45.59,35.56
2018,10,21,16,30,671.0,45.0,1.3,11.1,185.0,41.69,31.94
2018,10,21,16,45,583.0,39.0,1.1,10.35,136.5,35.92,26.43
2018,10,21,17,0,495.0,33.0,0.9,9.6,88.0,30.34,20.59
2018,10,21,17,15,314.0,22.5,0.95,9.15,51.0,18.79,2.93
2018,10,21,17,30,133.0,12.0,1.0,8.7,14.0,9.44,0.0
2018,10,21,17,45,66.5,6.0,1.05,8.2,7.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,10,22,6,15,16.5,2.0,0.9,0.7,1.5,0.0,0.0
2018,10,22,6,30,33.0,4.0,1.0,1.2,3.0,0.0,0.0
2018,10,22,6,45,210.5,15.5,1.05,1.75,30.5,182.54,0.0
2018,10,22,7,0,388.0,27.0,1.1,2.3,58.0,406.44,289.73
2018,10,22,7,15,495.0,34.0,1.1,3.0,103.0,502.12,413.72
2018,10,22,7,30,602.0,41.0,1.1,3.7,148.0,607.79,503.86
2018,10,22,7,45,663.0,46.0,1.05,4.45,197.5,670.12,553.54
2018,10,22,8,0,724.0,51.0,1.0,5.2,247.0,729.89,597.75
2018,10,22,8,15,763.0,55.0,1.2,6.3,296.5,766.26,624.39
2018,10,22,8,30,802.0,59.0,1.4,7.4,346.0,799.22,647.31
2018,10,22,8,45,828.0,61.5,1.55,8.45,391.5,815.19,656.48
2018,10,22,9,0,854.0,64.0,1.7,9.5,437.0,818.29,656.1
2018,10,22,9,15,871.5,66.5,1.85,10.1,478.0,819.48,655.37
2018,10,22,9,30,889.0,69.0,2.0,10.7,519.0,816.7,651.75
2018,10,22,9,45,902.0,71.0,2.15,11.3,554.5,805.65,642.19
2018,10,22,10,0,915.0,73.0,2.3,11.9,590.0,790.62,629.85
2018,10,22,10,15,924.5,74.0,2.3,12.3,619.0,767.88,611.37
2018,10,22,10,30,934.0,75.0,2.3,12.7,648.0,741.37,590.13
2018,10,22,10,45,940.0,76.0,2.35,13.1,669.0,708.81,562.93
2018,10,22,11,0,946.0,77.0,2.4,13.5,690.0,672.84,532.73
2018,10,22,11,15,950.0,78.0,2.45,13.8,704.0,632.42,498.73
2018,10,22,11,30,954.0,79.0,2.5,14.1,718.0,589.0,461.61
2018,10,22,11,45,955.5,78.5,2.55,14.35,723.0,540.19,419.49
2018,10,22,12,0,957.0,78.0,2.6,14.6,728.0,489.06,374.37
2018,10,22,12,15,955.5,78.5,2.65,14.8,725.0,435.49,326.2
2018,10,22,12,30,954.0,79.0,2.7,15.0,722.0,380.26,275.67
2018,10,22,12,45,938.0,82.5,2.75,15.2,706.5,321.96,222.78
2018,10,22,13,0,922.0,86.0,2.8,15.4,691.0,263.92,171.25
2018,10,22,13,15,874.5,99.0,2.85,15.45,659.5,207.94,126.75
2018,10,22,13,30,827.0,112.0,2.9,15.5,628.0,149.65,88.81
2018,10,22,13,45,649.5,156.0,2.9,15.55,551.0,109.71,89.67
2018,10,22,14,0,472.0,200.0,2.9,15.6,474.0,127.99,105.54
2018,10,22,14,15,631.5,148.0,2.85,15.55,492.5,103.17,84.4
2018,10,22,14,30,791.0,96.0,2.8,15.5,511.0,80.44,64.94
2018,10,22,14,45,715.5,105.0,2.8,15.45,459.0,79.19,64.06
2018,10,22,15,0,640.0,114.0,2.8,15.4,407.0,84.71,69.07
2018,10,22,15,15,625.5,103.5,2.6,15.1,366.5,78.3,63.71
2018,10,22,15,30,611.0,93.0,2.4,14.8,326.0,71.64,58.08
2018,10,22,15,45,518.5,90.5,2.2,14.55,270.0,69.48,56.36
2018,10,22,16,0,426.0,88.0,2.0,14.3,214.0,64.78,52.28
2018,10,22,16,15,465.5,69.5,1.8,13.55,184.0,55.09,43.73
2018,10,22,16,30,505.0,51.0,1.6,12.8,154.0,41.75,31.71
2018,10,22,16,45,471.0,41.5,1.4,12.1,116.5,34.38,24.81
2018,10,22,17,0,437.0,32.0,1.2,11.4,79.0,26.82,17.23
2018,10,22,17,15,272.0,21.5,1.25,10.85,45.5,17.87,0.0
2018,10,22,17,30,107.0,11.0,1.3,10.3,12.0,8.65,0.0
2018,10,22,17,45,53.5,5.5,1.35,9.75,6.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,23,6,15,2.0,0.5,1.0,4.4,0.5,0.0,0.0
2018,10,23,6,30,4.0,1.0,1.0,4.8,1.0,0.0,0.0
2018,10,23,6,45,28.5,13.0,1.0,5.15,15.0,33.21,0.0
2018,10,23,7,0,53.0,25.0,1.0,5.5,29.0,86.55,56.35
2018,10,23,7,15,112.0,43.0,1.2,6.2,60.0,178.94,148.44
2018,10,23,7,30,171.0,61.0,1.4,6.9,91.0,249.82,212.59
2018,10,23,7,45,268.5,73.5,1.55,7.6,137.5,365.56,311.99
2018,10,23,8,0,366.0,86.0,1.7,8.3,184.0,461.83,392.03
2018,10,23,8,15,376.0,102.5,1.7,8.9,220.0,486.31,409.95
2018,10,23,8,30,386.0,119.0,1.7,9.5,256.0,508.45,425.52
2018,10,23,8,45,415.5,131.5,1.7,10.1,296.5,540.08,448.29
2018,10,23,9,0,445.0,144.0,1.7,10.7,337.0,568.96,468.16
2018,10,23,9,15,455.0,157.5,1.7,11.5,371.0,579.61,472.99
2018,10,23,9,30,465.0,171.0,1.7,12.3,405.0,587.41,475.65
2018,10,23,9,45,437.0,192.5,1.75,13.15,424.5,570.47,459.1
2018,10,23,10,0,409.0,214.0,1.8,14.0,444.0,551.77,441.58
2018,10,23,10,15,388.5,232.0,1.8,14.6,459.0,518.85,414.13
2018,10,23,10,30,368.0,250.0,1.8,15.2,474.0,501.61,398.35
2018,10,23,10,45,340.0,266.5,1.75,15.8,479.0,477.17,376.88
2018,10,23,11,0,312.0,283.0,1.7,16.4,484.0,452.77,355.63
2018,10,23,11,15,321.5,287.5,1.75,16.75,498.0,440.09,344.33
2018,10,23,11,30,331.0,292.0,1.8,17.1,512.0,425.43,331.19
2018,10,23,11,45,363.0,285.0,1.85,17.45,528.0,410.61,317.59
2018,10,23,12,0,395.0,278.0,1.9,17.8,544.0,392.23,300.58
2018,10,23,12,15,415.5,270.5,1.95,17.9,549.5,368.16,278.92
2018,10,23,12,30,436.0,263.0,2.0,18.0,555.0,337.25,251.4
2018,10,23,12,45,432.5,259.5,2.1,18.15,545.0,299.97,219.36
2018,10,23,13,0,429.0,256.0,2.2,18.3,535.0,262.7,187.87
2018,10,23,13,15,463.5,235.5,2.25,18.3,529.5,220.98,153.15
2018,10,23,13,30,498.0,215.0,2.3,18.3,524.0,175.75,120.54
2018,10,23,13,45,513.5,200.5,2.35,18.3,507.0,129.92,105.75
2018,10,23,14,0,529.0,186.0,2.4,18.3,490.0,121.66,99.03
2018,10,23,14,15,530.5,173.0,2.4,18.2,463.0,115.15,93.76
2018,10,23,14,30,532.0,160.0,2.4,18.1,436.0,108.45,88.3
2018,10,23,14,45,582.0,135.5,2.4,18.0,416.5,97.09,78.82
2018,10,23,15,0,632.0,111.0,2.4,17.9,397.0,82.64,66.59
2018,10,23,15,15,663.5,95.0,2.25,17.6,368.5,73.15,58.61
2018,10,23,15,30,695.0,79.0,2.1,17.3,340.0,63.13,50.07
2018,10,23,15,45,702.0,69.0,1.95,16.95,303.0,56.49,44.41
2018,10,23,16,0,709.0,59.0,1.8,16.6,266.0,53.52,41.89
2018,10,23,16,15,648.0,54.0,1.65,15.65,216.0,48.92,37.9
2018,10,23,16,30,587.0,49.0,1.5,14.7,166.0,40.91,30.69
2018,10,23,16,45,451.0,42.5,1.4,13.75,117.0,35.11,25.21
2018,10,23,17,0,315.0,36.0,1.3,12.8,68.0,29.73,19.34
2018,10,23,17,15,184.5,22.0,1.3,12.3,38.0,18.16,0.0
2018,10,23,17,30,54.0,8.0,1.3,11.8,8.0,6.29,0.0
2018,10,23,17,45,27.0,4.0,1.3,11.3,4.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,10,24,6,15,12.5,1.5,1.85,4.65,1.0,0.0,0.0
2018,10,24,6,30,25.0,3.0,2.0,5.0,2.0,0.0,0.0
2018,10,24,6,45,182.0,15.0,2.15,5.35,27.0,158.08,0.0
2018,10,24,7,0,339.0,27.0,2.3,5.7,52.0,358.05,231.66
2018,10,24,7,15,455.5,35.5,2.35,6.4,96.5,479.26,393.95
2018,10,24,7,30,572.0,44.0,2.4,7.1,141.0,591.46,492.04
2018,10,24,7,45,639.0,49.0,2.45,7.8,190.5,648.48,540.3
2018,10,24,8,0,706.0,54.0,2.5,8.5,240.0,713.31,591.29
2018,10,24,8,15,749.0,58.0,2.7,9.25,289.5,753.03,621.14
2018,10,24,8,30,792.0,62.0,2.9,10.0,339.0,789.21,646.99
2018,10,24,8,45,821.0,65.0,3.1,10.75,385.5,808.27,659.09
2018,10,24,9,0,850.0,68.0,3.3,11.5,432.0,823.32,667.9
2018,10,24,9,15,871.0,69.5,3.3,11.8,474.0,817.03,660.7
2018,10,24,9,30,892.0,71.0,3.3,12.1,516.0,815.58,657.33
2018,10,24,9,45,908.0,71.5,3.25,12.45,551.5,804.85,646.8
2018,10,24,10,0,924.0,72.0,3.2,12.8,587.0,790.1,633.57
2018,10,24,10,15,934.0,73.5,3.15,13.05,616.5,767.97,615.35
2018,10,24,10,30,944.0,75.0,3.1,13.3,646.0,741.99,593.96
2018,10,24,10,45,950.5,76.0,3.05,13.55,667.5,709.37,566.07
2018,10,24,11,0,957.0,77.0,3.0,13.8,689.0,673.29,535.18
2018,10,24,11,15,961.0,77.5,2.9,14.05,702.5,631.94,499.55
2018,10,24,11,30,965.0,78.0,2.8,14.3,716.0,587.6,460.94
2018,10,24,11,45,967.0,78.0,2.7,14.5,721.5,539.04,418.3
2018,10,24,12,0,969.0,78.0,2.6,14.7,727.0,488.05,372.73
2018,10,24,12,15,968.0,78.0,2.55,14.85,724.0,433.71,323.68
2018,10,24,12,30,967.0,78.0,2.5,15.0,721.0,377.67,272.34
2018,10,24,12,45,963.5,77.5,2.4,15.15,709.5,319.12,218.76
2018,10,24,13,0,960.0,77.0,2.3,15.3,698.0,259.64,165.72
2018,10,24,13,15,952.5,76.0,2.25,15.35,677.0,198.53,115.94
2018,10,24,13,30,945.0,75.0,2.2,15.4,656.0,137.46,76.27
2018,10,24,13,45,936.0,74.0,2.1,15.45,629.0,77.07,61.61
2018,10,24,14,0,927.0,73.0,2.0,15.5,602.0,75.89,60.76
2018,10,24,14,15,915.0,71.5,1.95,15.5,568.5,74.23,59.45
2018,10,24,14,30,903.0,70.0,1.9,15.5,535.0,72.48,58.07
2018,10,24,14,45,885.5,68.0,1.85,15.45,495.0,70.18,56.23
2018,10,24,15,0,868.0,66.0,1.8,15.4,455.0,67.79,54.3
2018,10,24,15,15,843.5,63.5,1.65,15.15,410.0,59.02,46.78
2018,10,24,15,30,819.0,61.0,1.5,14.9,365.0,56.63,44.85
2018,10,24,15,45,783.0,57.0,1.4,14.7,316.0,52.91,41.67
2018,10,24,16,0,747.0,53.0,1.3,14.5,267.0,49.17,38.4
2018,10,24,16,15,690.0,48.0,1.2,13.7,217.0,44.4,34.17
2018,10,24,16,30,633.0,43.0,1.1,12.9,167.0,39.67,29.81
2018,10,24,16,45,539.0,36.5,1.0,12.1,120.5,33.48,23.92
2018,10,24,17,0,445.0,30.0,0.9,11.3,74.0,25.25,15.49
2018,10,24,17,15,275.5,20.0,0.95,10.8,42.0,16.68,0.0
2018,10,24,17,30,106.0,10.0,1.0,10.3,10.0,7.87,0.0
2018,10,24,17,45,53.0,5.0,1.05,9.8,5.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,15,12.0,1.5,1.3,2.85,1.0,0.0,0.0
2018,10,25,6,30,24.0,3.0,1.4,3.1,2.0,0.0,0.0
2018,10,25,6,45,74.0,13.5,1.5,3.35,17.5,69.9,0.0
2018,10,25,7,0,124.0,24.0,1.6,3.6,33.0,174.8,104.67
2018,10,25,7,15,156.0,42.0,1.65,3.95,62.0,215.29,179.82
2018,10,25,7,30,188.0,60.0,1.7,4.3,91.0,263.09,225.78
2018,10,25,7,45,206.5,77.5,1.7,4.6,122.0,297.55,257.25
2018,10,25,8,0,225.0,95.0,1.7,4.9,153.0,330.92,286.19
2018,10,25,8,15,206.5,117.0,1.6,5.3,178.5,337.55,290.24
2018,10,25,8,30,188.0,139.0,1.5,5.7,204.0,323.28,276.81
2018,10,25,8,45,177.0,159.0,1.4,6.15,227.0,329.85,280.38
2018,10,25,9,0,166.0,179.0,1.3,6.6,250.0,335.22,282.62
2018,10,25,9,15,179.0,197.5,1.3,7.2,280.5,357.46,299.18
2018,10,25,9,30,192.0,216.0,1.3,7.8,311.0,377.92,313.88
2018,10,25,9,45,249.5,224.0,1.3,8.35,356.5,436.99,359.67
2018,10,25,10,0,307.0,232.0,1.3,8.9,402.0,474.26,387.24
2018,10,25,10,15,407.0,219.0,1.2,9.25,456.0,532.29,430.43
2018,10,25,10,30,507.0,206.0,1.1,9.6,510.0,567.86,455.11
2018,10,25,10,45,474.5,224.0,1.05,9.95,516.5,536.66,427.9
2018,10,25,11,0,442.0,242.0,1.0,10.3,523.0,505.18,401.18
2018,10,25,11,15,354.0,270.0,1.0,10.55,498.0,441.47,350.26
2018,10,25,11,30,266.0,298.0,1.0,10.8,473.0,394.02,311.89
2018,10,25,11,45,230.5,305.5,0.95,11.0,458.0,355.23,280.35
2018,10,25,12,0,195.0,313.0,0.9,11.2,443.0,326.59,256.69
2018,10,25,12,15,168.5,312.5,0.9,11.3,424.5,298.43,233.75
2018,10,25,12,30,142.0,312.0,0.9,11.4,406.0,272.73,212.98
2018,10,25,12,45,116.0,301.0,0.9,11.5,377.0,243.25,189.59
2018,10,25,13,0,90.0,290.0,0.9,11.6,348.0,220.14,171.77
2018,10,25,13,15,126.0,283.0,0.9,11.65,361.5,205.48,158.61
2018,10,25,13,30,162.0,276.0,0.9,11.7,375.0,189.54,146.16
2018,10,25,13,45,248.0,255.5,0.9,11.7,399.5,157.78,131.91
2018,10,25,14,0,334.0,235.0,0.9,11.7,424.0,149.79,125.45
2018,10,25,14,15,283.5,227.5,0.95,11.75,381.5,145.04,121.67
2018,10,25,14,30,233.0,220.0,1.0,11.8,339.0,145.11,122.02
2018,10,25,14,45,276.0,194.0,1.05,11.8,324.5,127.43,107.05
2018,10,25,15,0,319.0,168.0,1.1,11.8,310.0,113.87,95.57
2018,10,25,15,15,423.5,135.5,1.0,11.6,303.5,93.97,78.41
2018,10,25,15,30,528.0,103.0,0.9,11.4,297.0,77.98,64.51
2018,10,25,15,45,525.5,89.0,0.8,11.2,260.0,68.84,56.53
2018,10,25,16,0,523.0,75.0,0.7,11.0,223.0,59.28,48.04
2018,10,25,16,15,348.5,70.0,0.7,10.65,160.5,52.01,41.45
2018,10,25,16,30,174.0,65.0,0.7,10.3,98.0,47.56,37.18
2018,10,25,16,45,87.0,46.0,0.7,9.9,62.5,34.36,24.87
2018,10,25,17,0,0.0,27.0,0.7,9.5,27.0,20.41,11.33
2018,10,25,17,15,5.0,15.0,0.75,9.2,15.0,11.56,0.0
2018,10,25,17,30,10.0,3.0,0.8,8.9,3.0,2.36,0.0
2018,10,25,17,45,5.0,1.5,0.85,8.55,1.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,26,6,15,2.0,0.5,1.55,6.0,0.5,0.0,0.0
2018,10,26,6,30,4.0,1.0,1.6,6.0,1.0,0.0,0.0
2018,10,26,6,45,4.0,2.5,1.65,6.0,2.5,5.16,0.0
2018,10,26,7,0,4.0,4.0,1.7,6.0,4.0,6.39,0.0
2018,10,26,7,15,2.0,5.5,1.9,6.1,5.5,5.96,0.0
2018,10,26,7,30,0.0,7.0,2.1,6.2,7.0,5.3,0.0
2018,10,26,7,45,0.0,8.5,2.3,6.25,8.5,6.44,0.02
2018,10,26,8,0,0.0,10.0,2.5,6.3,10.0,7.59,1.06
2018,10,26,8,15,0.0,14.0,2.65,6.5,14.0,10.64,3.77
2018,10,26,8,30,0.0,18.0,2.8,6.7,18.0,13.69,6.46
2018,10,26,8,45,0.0,19.5,2.95,6.9,19.5,14.85,7.45
2018,10,26,9,0,0.0,21.0,3.1,7.1,21.0,16.01,8.43
2018,10,26,9,15,0.0,22.5,3.25,7.2,22.5,17.17,9.4
2018,10,26,9,30,0.0,24.0,3.4,7.3,24.0,18.33,10.37
2018,10,26,9,45,0.0,29.0,3.6,7.4,29.0,22.17,13.67
2018,10,26,10,0,0.0,34.0,3.8,7.5,34.0,26.02,16.97
2018,10,26,10,15,0.0,36.0,3.95,7.55,36.0,27.58,18.26
2018,10,26,10,30,0.0,38.0,4.1,7.6,38.0,29.13,19.55
2018,10,26,10,45,0.0,42.0,4.25,7.65,42.0,32.22,22.18
2018,10,26,11,0,0.0,46.0,4.4,7.7,46.0,35.32,24.8
2018,10,26,11,15,0.5,67.0,4.35,7.7,67.5,51.83,38.94
2018,10,26,11,30,1.0,88.0,4.3,7.7,89.0,68.36,53.02
2018,10,26,11,45,0.5,83.5,4.25,7.75,84.0,64.59,49.76
2018,10,26,12,0,0.0,79.0,4.2,7.8,79.0,60.87,46.57
2018,10,26,12,15,0.0,63.5,4.05,7.9,63.5,48.86,36.3
2018,10,26,12,30,0.0,48.0,3.9,8.0,48.0,36.88,26.06
2018,10,26,12,45,0.0,45.0,3.75,8.1,45.0,34.56,24.08
2018,10,26,13,0,0.0,42.0,3.6,8.2,42.0,32.24,22.1
2018,10,26,13,15,0.0,41.0,3.6,8.25,41.0,31.46,21.45
2018,10,26,13,30,0.0,40.0,3.6,8.3,40.0,30.67,20.81
2018,10,26,13,45,0.0,47.0,3.6,8.3,47.0,36.05,26.85
2018,10,26,14,0,0.0,54.0,3.6,8.3,54.0,41.43,31.74
2018,10,26,14,15,1.0,51.0,3.6,8.3,51.5,39.12,29.73
2018,10,26,14,30,2.0,48.0,3.6,8.3,49.0,36.81,27.72
2018,10,26,14,45,3.5,50.5,3.65,8.3,52.0,38.74,29.55
2018,10,26,15,0,5.0,53.0,3.7,8.3,55.0,40.67,31.39
2018,10,26,15,15,5.5,48.0,3.65,8.25,50.0,36.81,27.97
2018,10,26,15,30,6.0,43.0,3.6,8.2,45.0,32.95,24.53
2018,10,26,15,45,4.5,50.5,3.5,8.15,52.0,38.69,29.83
2018,10,26,16,0,3.0,58.0,3.4,8.1,59.0,44.47,35.1
2018,10,26,16,15,1.5,50.5,3.4,8.05,51.0,38.67,29.7
2018,10,26,16,30,0.0,43.0,3.4,8.0,43.0,32.84,24.14
2018,10,26,16,45,3.0,29.5,3.35,7.95,30.0,22.54,14.45
2018,10,26,17,0,6.0,16.0,3.3,7.9,17.0,12.59,4.67
2018,10,26,17,15,4.0,9.0,3.35,7.85,9.5,7.08,0.0
2018,10,26,17,30,2.0,2.0,3.4,7.8,2.0,1.57,0.0
2018,10,26,17,45,1.0,1.0,3.45,7.8,1.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,10,27,6,45,98.0,13.0,2.15,5.75,19.0,88.19,0.0
2018,10,27,7,0,196.0,26.0,2.3,5.9,38.0,234.34,109.07
2018,10,27,7,15,312.5,37.5,2.4,6.25,78.0,357.29,293.85
2018,10,27,7,30,429.0,49.0,2.5,6.6,118.0,470.88,396.58
2018,10,27,7,45,435.5,56.5,2.6,6.95,147.0,487.22,414.19
2018,10,27,8,0,442.0,64.0,2.7,7.3,176.0,501.02,427.48
2018,10,27,8,15,313.0,79.5,2.75,7.75,166.5,397.22,341.36
2018,10,27,8,30,184.0,95.0,2.8,8.2,157.0,279.04,239.68
2018,10,27,8,45,130.5,122.5,2.85,8.65,169.5,243.71,207.73
2018,10,27,9,0,77.0,150.0,2.9,9.1,182.0,207.85,174.91
2018,10,27,9,15,85.0,167.5,2.95,9.65,206.0,227.66,190.82
2018,10,27,9,30,93.0,185.0,3.0,10.2,230.0,246.41,205.45
2018,10,27,9,45,70.5,204.5,3.0,10.8,240.0,242.51,200.28
2018,10,27,10,0,48.0,224.0,3.0,11.4,250.0,238.81,195.48
2018,10,27,10,15,82.0,241.5,3.05,11.95,289.0,273.95,223.95
2018,10,27,10,30,116.0,259.0,3.1,12.5,328.0,319.54,259.97
2018,10,27,10,45,195.5,258.0,3.1,13.05,378.5,359.02,291.19
2018,10,27,11,0,275.0,257.0,3.1,13.6,429.0,403.1,324.74
2018,10,27,11,15,454.5,214.0,3.15,14.0,505.5,458.11,366.55
2018,10,27,11,30,634.0,171.0,3.2,14.4,582.0,491.41,388.99
2018,10,27,11,45,730.5,143.5,3.25,14.85,620.5,475.81,371.89
2018,10,27,12,0,827.0,116.0,3.3,15.3,659.0,451.49,346.45
2018,10,27,12,15,609.0,182.5,3.4,15.5,581.5,372.6,282.85
2018,10,27,12,30,391.0,249.0,3.5,15.7,504.0,306.84,232.2
2018,10,27,12,45,377.0,239.5,3.55,15.9,482.0,267.64,198.6
2018,10,27,13,0,363.0,230.0,3.6,16.1,460.0,230.04,167.01
2018,10,27,13,15,222.0,242.0,3.65,16.1,381.5,189.52,140.57
2018,10,27,13,30,81.0,254.0,3.7,16.1,303.0,176.05,136.98
2018,10,27,13,45,87.5,236.0,3.7,16.15,286.5,157.75,130.65
2018,10,27,14,0,94.0,218.0,3.7,16.2,270.0,147.71,122.35
2018,10,27,14,15,81.5,201.5,3.55,16.05,245.0,137.75,114.14
2018,10,27,14,30,69.0,185.0,3.4,15.9,220.0,127.57,105.71
2018,10,27,14,45,40.0,153.5,3.3,15.75,173.5,108.23,89.32
2018,10,27,15,0,11.0,122.0,3.2,15.6,127.0,90.39,74.08
2018,10,27,15,15,5.5,88.5,2.95,15.3,91.0,67.15,53.95
2018,10,27,15,30,0.0,55.0,2.7,15.0,55.0,42.1,31.95
2018,10,27,15,45,0.0,36.5,2.5,14.75,36.5,27.85,19.33
2018,10,27,16,0,0.0,18.0,2.3,14.5,18.0,13.68,6.64
2018,10,27,16,15,0.0,14.5,2.2,14.0,14.5,11.01,4.23
2018,10,27,16,30,0.0,11.0,2.1,13.5,11.0,8.34,1.78
2018,10,27,16,45,6.0,8.5,2.05,13.05,9.0,6.68,0.19
2018,10,27,17,0,12.0,6.0,2.0,12.6,7.0,4.98,0.0
2018,10,27,17,15,6.0,3.0,2.05,12.2,3.5,2.36,0.0
2018,10,27,17,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,10,28,6,45,30.0,10.5,2.5,5.25,12.5,32.04,0.0
2018,10,28,7,0,60.0,21.0,2.7,5.5,25.0,95.91,32.27
2018,10,28,7,15,155.0,38.5,2.85,6.05,60.0,209.03,171.57
2018,10,28,7,30,250.0,56.0,3.0,6.6,95.0,327.69,278.9
2018,10,28,7,45,416.0,61.0,3.15,7.2,153.0,473.88,404.74
2018,10,28,8,0,582.0,66.0,3.3,7.8,211.0,620.93,524.84
2018,10,28,8,15,633.0,71.5,3.45,8.55,258.5,668.01,561.16
2018,10,28,8,30,684.0,77.0,3.6,9.3,306.0,711.88,593.86
2018,10,28,8,45,720.5,80.5,3.7,10.05,351.5,737.39,611.04
2018,10,28,9,0,757.0,84.0,3.8,10.8,397.0,753.84,620.83
2018,10,28,9,15,783.5,86.0,3.9,11.4,438.0,762.42,624.8
2018,10,28,9,30,810.0,88.0,4.0,12.0,479.0,766.74,625.54
2018,10,28,9,45,829.5,88.5,4.1,12.6,513.5,759.59,617.72
2018,10,28,10,0,849.0,89.0,4.2,13.2,548.0,748.28,607.04
2018,10,28,10,15,860.0,90.5,4.2,13.6,576.0,727.79,589.23
2018,10,28,10,30,871.0,92.0,4.2,14.0,604.0,703.55,567.47
2018,10,28,10,45,877.5,93.5,4.2,14.4,624.5,672.69,540.42
2018,10,28,11,0,884.0,95.0,4.2,14.8,645.0,634.42,507.46
2018,10,28,11,15,888.5,95.5,4.2,15.05,658.0,595.97,473.96
2018,10,28,11,30,893.0,96.0,4.2,15.3,671.0,554.7,437.54
2018,10,28,11,45,895.5,95.5,4.2,15.55,676.0,508.99,396.81
2018,10,28,12,0,898.0,95.0,4.2,15.8,681.0,461.03,353.32
2018,10,28,12,15,899.0,94.5,4.15,15.95,678.5,410.44,306.84
2018,10,28,12,30,900.0,94.0,4.1,16.1,676.0,358.1,258.28
2018,10,28,12,45,899.5,92.0,4.1,16.3,665.5,302.75,207.39
2018,10,28,13,0,899.0,90.0,4.1,16.5,655.0,246.31,157.24
2018,10,28,13,15,893.5,88.5,4.05,16.55,636.0,188.65,111.2
2018,10,28,13,30,888.0,87.0,4.0,16.6,617.0,130.88,75.88
2018,10,28,13,45,879.0,85.0,4.0,16.7,590.5,82.4,66.05
2018,10,28,14,0,870.0,83.0,4.0,16.8,564.0,80.69,64.71
2018,10,28,14,15,854.0,81.0,4.0,16.7,530.0,71.46,56.87
2018,10,28,14,30,838.0,79.0,4.0,16.6,496.0,69.91,55.68
2018,10,28,14,45,794.5,81.5,4.0,16.55,451.5,71.04,56.82
2018,10,28,15,0,751.0,84.0,4.0,16.5,407.0,72.43,58.21
2018,10,28,15,15,570.5,101.0,3.95,16.2,331.5,76.35,61.87
2018,10,28,15,30,390.0,118.0,3.9,15.9,256.0,83.24,68.13
2018,10,28,15,45,208.5,96.0,3.8,15.6,168.5,68.79,55.55
2018,10,28,16,0,27.0,74.0,3.7,15.3,81.0,55.06,43.44
2018,10,28,16,15,52.5,61.0,3.6,14.8,71.5,45.39,34.78
2018,10,28,16,30,78.0,48.0,3.5,14.3,62.0,36.34,26.5
2018,10,28,16,45,131.0,37.0,3.4,13.75,51.5,27.97,18.63
2018,10,28,17,0,184.0,26.0,3.3,13.2,41.0,19.83,9.52
2018,10,28,17,15,109.0,16.0,3.4,12.95,23.0,12.59,0.0
2018,10,28,17,30,34.0,6.0,3.5,12.7,5.0,0.0,0.0
2018,10,28,17,45,17.0,3.0,3.55,12.4,2.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,6,45,142.5,11.5,1.55,6.45,19.5,121.62,0.0
2018,10,29,7,0,285.0,23.0,1.6,6.7,39.0,293.87,71.59
2018,10,29,7,15,418.0,31.5,1.8,7.45,81.5,436.64,349.38
2018,10,29,7,30,551.0,40.0,2.0,8.2,124.0,559.7,460.9
2018,10,29,7,45,621.5,45.5,2.25,9.0,172.5,618.78,512.56
2018,10,29,8,0,692.0,51.0,2.5,9.8,221.0,685.91,567.07
2018,10,29,8,15,736.0,55.5,2.6,10.3,269.5,726.34,598.13
2018,10,29,8,30,780.0,60.0,2.7,10.8,318.0,763.3,625.04
2018,10,29,8,45,809.5,63.0,2.85,11.35,364.0,782.37,637.68
2018,10,29,9,0,839.0,66.0,3.0,11.9,410.0,797.48,647.01
2018,10,29,9,15,862.5,67.0,3.0,12.35,451.0,792.74,640.76
2018,10,29,9,30,886.0,68.0,3.0,12.8,492.0,792.51,638.05
2018,10,29,9,45,903.5,69.0,3.05,13.2,528.0,783.5,629.31
2018,10,29,10,0,921.0,70.0,3.1,13.6,564.0,770.39,617.76
2018,10,29,10,15,930.5,71.5,3.15,13.9,592.5,747.97,599.72
2018,10,29,10,30,940.0,73.0,3.2,14.2,621.0,721.78,577.72
2018,10,29,10,45,945.5,73.0,3.2,14.55,641.0,687.73,548.62
2018,10,29,11,0,951.0,73.0,3.2,14.9,661.0,650.4,516.61
2018,10,29,11,15,955.0,74.0,3.2,15.15,674.5,610.04,481.82
2018,10,29,11,30,959.0,75.0,3.2,15.4,688.0,566.71,443.94
2018,10,29,11,45,960.5,75.0,3.25,15.6,693.0,518.49,401.56
2018,10,29,12,0,962.0,75.0,3.3,15.8,698.0,467.94,356.2
2018,10,29,12,15,961.5,74.5,3.3,15.95,695.0,414.11,307.18
2018,10,29,12,30,961.0,74.0,3.3,16.1,692.0,358.58,255.99
2018,10,29,12,45,957.0,73.0,3.3,16.25,679.5,300.31,202.74
2018,10,29,13,0,953.0,72.0,3.3,16.4,667.0,241.22,150.59
2018,10,29,13,15,947.0,71.0,3.25,16.45,647.5,181.27,103.11
2018,10,29,13,30,941.0,70.0,3.2,16.5,628.0,121.2,67.23
2018,10,29,13,45,932.0,69.5,3.2,16.55,601.5,73.74,58.62
2018,10,29,14,0,923.0,69.0,3.2,16.6,575.0,72.83,57.97
2018,10,29,14,15,909.0,67.5,3.1,16.55,541.0,71.06,56.58
2018,10,29,14,30,895.0,66.0,3.0,16.5,507.0,69.22,55.12
2018,10,29,14,45,875.0,64.0,2.95,16.45,467.0,66.81,53.18
2018,10,29,15,0,855.0,62.0,2.9,16.4,427.0,64.32,51.14
2018,10,29,15,15,828.5,59.5,2.6,16.05,382.5,61.26,48.66
2018,10,29,15,30,802.0,57.0,2.3,15.7,338.0,53.25,41.76
2018,10,29,15,45,762.5,54.0,2.05,15.4,290.5,50.22,39.18
2018,10,29,16,0,723.0,51.0,1.8,15.1,243.0,47.24,36.55
2018,10,29,16,15,661.5,46.0,1.6,14.1,194.5,42.44,32.27
2018,10,29,16,30,600.0,41.0,1.4,13.1,146.0,37.74,27.87
2018,10,29,16,45,493.0,34.0,1.25,12.15,102.0,31.11,21.47
2018,10,29,17,0,386.0,27.0,1.1,11.2,58.0,22.67,11.21
2018,10,29,17,15,209.5,15.5,1.1,10.7,30.5,12.2,0.0
2018,10,29,17,30,33.0,4.0,1.1,10.2,3.0,0.0,0.0
2018,10,29,17,45,16.5,2.0,1.15,9.7,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,6,45,119.5,11.0,1.05,3.4,17.5,102.74,0.0
2018,10,30,7,0,239.0,22.0,1.1,3.8,35.0,253.08,21.19
2018,10,30,7,15,368.0,31.5,1.25,4.6,75.0,394.26,316.27
2018,10,30,7,30,497.0,41.0,1.4,5.4,115.0,514.31,426.82
2018,10,30,7,45,569.5,47.5,1.55,6.2,162.0,584.05,486.77
2018,10,30,8,0,642.0,54.0,1.7,7.0,209.0,652.26,542.03
2018,10,30,8,15,688.0,58.5,1.5,7.75,256.0,687.02,566.12
2018,10,30,8,30,734.0,63.0,1.3,8.5,303.0,725.79,591.22
2018,10,30,8,45,764.0,66.5,1.15,9.3,347.5,746.22,601.48
2018,10,30,9,0,794.0,70.0,1.0,10.1,392.0,762.78,608.27
2018,10,30,9,15,803.5,75.0,0.95,11.05,429.0,760.52,602.22
2018,10,30,9,30,813.0,80.0,0.9,12.0,466.0,754.55,593.81
2018,10,30,9,45,838.5,80.0,0.9,13.0,503.0,751.3,588.1
2018,10,30,10,0,864.0,80.0,0.9,14.0,540.0,736.79,574.54
2018,10,30,10,15,875.0,81.5,0.9,14.4,568.0,716.76,558.57
2018,10,30,10,30,886.0,83.0,0.9,14.8,596.0,693.07,538.52
2018,10,30,10,45,892.5,83.5,0.9,15.2,616.0,661.83,512.83
2018,10,30,11,0,899.0,84.0,0.9,15.6,636.0,627.38,484.42
2018,10,30,11,15,903.0,85.0,1.0,15.8,649.0,588.89,453.67
2018,10,30,11,30,907.0,86.0,1.1,16.0,662.0,547.57,419.76
2018,10,30,11,45,909.5,85.5,1.2,16.2,667.0,501.58,381.16
2018,10,30,12,0,912.0,85.0,1.3,16.4,672.0,453.3,339.48
2018,10,30,12,15,914.0,83.5,1.4,16.55,669.5,401.92,294.15
2018,10,30,12,30,916.0,82.0,1.5,16.7,667.0,348.73,246.35
2018,10,30,12,45,916.0,80.0,1.6,16.8,656.5,293.05,196.42
2018,10,30,13,0,916.0,78.0,1.7,16.9,646.0,236.21,147.02
2018,10,30,13,15,910.5,77.0,1.7,16.95,627.0,178.4,102.0
2018,10,30,13,30,905.0,76.0,1.7,17.0,608.0,120.43,68.24
2018,10,30,13,45,896.5,74.5,1.75,17.05,582.0,76.08,60.5
2018,10,30,14,0,888.0,73.0,1.8,17.1,556.0,74.58,59.37
2018,10,30,14,15,875.0,71.0,1.8,17.05,523.0,72.57,57.78
2018,10,30,14,30,862.0,69.0,1.8,17.0,490.0,70.47,56.11
2018,10,30,14,45,844.0,66.5,1.75,16.9,451.5,67.84,53.98
2018,10,30,15,0,826.0,64.0,1.7,16.8,413.0,59.1,46.5
2018,10,30,15,15,798.5,61.0,1.6,16.55,369.0,56.33,44.25
2018,10,30,15,30,771.0,58.0,1.5,16.3,325.0,53.55,41.93
2018,10,30,15,45,662.0,61.5,1.35,16.1,267.5,50.67,39.47
2018,10,30,16,0,553.0,65.0,1.2,15.9,210.0,52.36,40.95
2018,10,30,16,15,457.0,50.5,1.15,15.05,154.0,40.78,30.66
2018,10,30,16,30,361.0,36.0,1.1,14.2,98.0,29.13,20.13
2018,10,30,16,45,341.0,31.5,1.05,13.35,74.5,25.79,16.69
2018,10,30,17,0,321.0,27.0,1.0,12.5,51.0,22.51,10.22
2018,10,30,17,15,174.5,15.5,1.05,12.05,27.0,12.2,0.0
2018,10,30,17,30,28.0,4.0,1.1,11.6,3.0,0.0,0.0
2018,10,30,17,45,14.0,2.0,1.15,11.15,1.5,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
