Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,31,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,31,6,45,74.5,10.5,1.65,6.35,14.5,66.71,0.0
2018,10,31,7,0,149.0,21.0,1.8,6.7,29.0,179.4,0.0
2018,10,31,7,15,271.5,34.0,1.95,7.3,67.0,315.74,251.6
2018,10,31,7,30,394.0,47.0,2.1,7.9,105.0,433.13,361.36
2018,10,31,7,45,469.0,56.0,2.25,8.55,149.5,508.36,426.73
2018,10,31,8,0,544.0,65.0,2.4,9.2,194.0,581.76,487.28
2018,10,31,8,15,593.5,71.5,2.45,9.85,240.0,628.39,523.65
2018,10,31,8,30,643.0,78.0,2.5,10.5,286.0,671.94,555.96
2018,10,31,8,45,676.5,83.0,2.55,11.15,329.5,696.85,572.82
2018,10,31,9,0,710.0,88.0,2.6,11.8,373.0,718.11,586.44
2018,10,31,9,15,747.5,87.5,2.75,12.6,414.5,731.91,594.38
2018,10,31,9,30,785.0,87.0,2.9,13.4,456.0,737.94,596.44
2018,10,31,9,45,818.5,83.5,3.1,14.15,493.0,737.41,594.02
2018,10,31,10,0,852.0,80.0,3.3,14.9,530.0,732.1,588.14
2018,10,31,10,15,863.0,81.5,3.4,15.5,558.0,705.6,566.18
2018,10,31,10,30,874.0,83.0,3.5,16.1,586.0,682.3,545.33
2018,10,31,10,45,881.0,84.5,3.6,16.75,606.5,652.84,519.39
2018,10,31,11,0,888.0,86.0,3.7,17.4,627.0,620.1,490.56
2018,10,31,11,15,891.0,86.5,3.8,17.8,639.0,581.03,456.82
2018,10,31,11,30,894.0,87.0,3.9,18.2,651.0,539.29,420.28
2018,10,31,11,45,894.0,88.0,3.95,18.65,655.5,494.09,380.03
2018,10,31,12,0,894.0,89.0,4.0,19.1,660.0,446.8,337.25
2018,10,31,12,15,865.0,98.5,4.05,19.35,649.0,392.67,289.13
2018,10,31,12,30,836.0,108.0,4.1,19.6,638.0,340.0,241.93
2018,10,31,12,45,844.5,102.5,4.15,19.8,630.0,286.34,193.22
2018,10,31,13,0,853.0,97.0,4.2,20.0,622.0,230.87,144.69
2018,10,31,13,15,822.5,102.5,4.2,20.1,596.5,176.64,103.76
2018,10,31,13,30,792.0,108.0,4.2,20.2,571.0,125.08,75.24
2018,10,31,13,45,662.0,140.0,4.2,20.25,515.0,98.2,78.64
2018,10,31,14,0,532.0,172.0,4.2,20.3,459.0,114.89,92.97
2018,10,31,14,15,483.0,172.0,4.1,20.25,420.5,114.6,92.92
2018,10,31,14,30,434.0,172.0,4.0,20.2,382.0,114.46,93.03
2018,10,31,14,45,413.5,160.5,3.9,20.15,347.5,108.08,87.82
2018,10,31,15,0,393.0,149.0,3.8,20.1,313.0,101.55,82.46
2018,10,31,15,15,295.0,142.5,3.6,19.8,258.0,98.57,80.19
2018,10,31,15,30,197.0,136.0,3.4,19.5,203.0,94.84,77.21
2018,10,31,15,45,158.5,116.5,3.2,19.2,165.5,82.01,66.23
2018,10,31,16,0,120.0,97.0,3.0,18.9,128.0,68.95,54.87
2018,10,31,16,15,102.0,78.0,2.85,18.3,100.5,56.17,43.6
2018,10,31,16,30,84.0,59.0,2.7,17.7,73.0,43.13,31.87
2018,10,31,16,45,65.0,42.0,2.5,17.05,50.5,31.08,20.75
2018,10,31,17,0,46.0,25.0,2.3,16.4,28.0,18.85,6.6
2018,10,31,17,15,30.0,13.5,2.35,16.1,15.0,10.62,0.0
2018,10,31,17,30,14.0,2.0,2.4,15.8,2.0,0.0,0.0
2018,10,31,17,45,7.0,1.0,2.4,15.55,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,1,6,45,92.5,9.5,1.7,11.35,14.0,79.79,0.0
2018,11,1,7,0,185.0,19.0,1.8,11.8,28.0,202.41,0.0
2018,11,1,7,15,322.5,28.5,2.0,12.45,66.0,351.8,271.23
2018,11,1,7,30,460.0,38.0,2.2,13.1,104.0,476.86,388.1
2018,11,1,7,45,270.5,27.5,2.4,13.75,70.0,297.29,248.82
2018,11,1,8,0,81.0,17.0,2.6,14.4,36.0,101.99,84.32
2018,11,1,8,15,40.5,17.0,2.8,15.05,26.5,56.45,44.39
2018,11,1,8,30,0.0,17.0,3.0,15.7,17.0,12.93,5.42
2018,11,1,8,45,0.0,26.5,3.25,16.35,26.5,20.19,11.58
2018,11,1,9,0,0.0,36.0,3.5,17.0,36.0,27.49,17.69
2018,11,1,9,15,0.0,32.5,3.75,17.55,32.5,24.82,15.33
2018,11,1,9,30,0.0,29.0,4.0,18.1,29.0,22.15,12.99
2018,11,1,9,45,31.5,107.0,4.25,18.65,123.5,114.97,90.98
2018,11,1,10,0,63.0,185.0,4.5,19.2,218.0,210.45,168.72
2018,11,1,10,15,47.0,184.5,4.65,19.55,210.0,193.31,153.7
2018,11,1,10,30,31.0,184.0,4.8,19.9,202.0,177.57,140.12
2018,11,1,10,45,20.5,182.5,4.95,20.3,194.5,157.59,123.35
2018,11,1,11,0,10.0,181.0,5.1,20.7,187.0,148.17,115.23
2018,11,1,11,15,38.0,221.0,5.1,20.9,244.5,201.21,157.61
2018,11,1,11,30,66.0,261.0,5.1,21.1,302.0,242.81,190.01
2018,11,1,11,45,55.5,259.5,5.1,21.3,294.5,229.35,178.68
2018,11,1,12,0,45.0,258.0,5.1,21.5,287.0,216.95,168.44
2018,11,1,12,15,28.0,231.0,5.05,21.6,249.0,185.02,143.09
2018,11,1,12,30,11.0,204.0,5.0,21.7,211.0,156.57,120.73
2018,11,1,12,45,9.5,195.5,4.95,21.8,201.5,148.26,114.1
2018,11,1,13,0,8.0,187.0,4.9,21.9,192.0,140.26,107.78
2018,11,1,13,15,18.5,201.5,4.75,21.85,212.5,149.31,114.71
2018,11,1,13,30,29.0,216.0,4.6,21.8,233.0,149.47,114.97
2018,11,1,13,45,26.5,202.5,4.45,21.8,217.5,137.8,111.5
2018,11,1,14,0,24.0,189.0,4.3,21.8,202.0,135.55,109.82
2018,11,1,14,15,51.0,189.5,4.2,21.65,214.5,129.89,105.33
2018,11,1,14,30,78.0,190.0,4.1,21.5,227.0,129.76,105.52
2018,11,1,14,45,84.0,171.0,4.0,21.35,208.0,118.41,96.2
2018,11,1,15,0,90.0,152.0,3.9,21.2,189.0,103.99,84.2
2018,11,1,15,15,75.0,119.5,3.8,20.95,148.0,84.36,67.63
2018,11,1,15,30,60.0,87.0,3.7,20.7,107.0,63.61,49.88
2018,11,1,15,45,77.5,93.0,3.6,20.45,115.0,67.05,52.97
2018,11,1,16,0,95.0,99.0,3.5,20.2,123.0,69.7,55.23
2018,11,1,16,15,67.5,78.5,3.4,20.0,94.0,56.04,43.14
2018,11,1,16,30,40.0,58.0,3.3,19.8,65.0,42.32,30.84
2018,11,1,16,45,30.0,41.0,3.25,19.55,45.0,30.24,19.69
2018,11,1,17,0,20.0,24.0,3.2,19.3,25.0,18.04,4.94
2018,11,1,17,15,16.0,13.0,3.2,19.2,13.5,10.23,0.0
2018,11,1,17,30,12.0,2.0,3.2,19.1,2.0,0.0,0.0
2018,11,1,17,45,6.0,1.0,3.2,19.0,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.55,18.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,3.55,18.85,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,3.75,18.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,4.0,18.7,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,4.15,17.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,4.05,17.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,6,45,0.0,4.0,2.9,17.2,4.0,3.15,0.0
2018,11,2,7,0,0.0,8.0,2.9,17.2,8.0,6.07,0.0
2018,11,2,7,15,0.0,16.5,2.9,17.3,16.5,12.56,3.93
2018,11,2,7,30,0.0,25.0,2.9,17.4,25.0,19.05,10.09
2018,11,2,7,45,0.0,34.5,2.9,17.5,34.5,26.34,16.49
2018,11,2,8,0,0.0,44.0,2.9,17.6,44.0,33.64,22.83
2018,11,2,8,15,0.5,65.0,2.9,17.75,65.0,52.03,38.45
2018,11,2,8,30,1.0,86.0,2.9,17.9,86.0,71.66,54.96
2018,11,2,8,45,0.5,85.0,2.85,18.0,85.0,68.13,51.87
2018,11,2,9,0,0.0,84.0,2.8,18.1,84.0,65.66,49.64
2018,11,2,9,15,0.0,93.5,2.75,18.2,93.5,73.39,55.94
2018,11,2,9,30,0.0,103.0,2.7,18.3,103.0,81.07,62.14
2018,11,2,9,45,2.5,129.5,2.65,18.4,131.0,105.49,82.16
2018,11,2,10,0,5.0,156.0,2.6,18.5,159.0,129.57,101.64
2018,11,2,10,15,5.0,160.5,2.7,18.55,163.5,131.99,103.35
2018,11,2,10,30,5.0,165.0,2.8,18.6,168.0,134.49,105.16
2018,11,2,10,45,9.5,187.0,2.85,18.65,192.5,154.47,121.19
2018,11,2,11,0,14.0,209.0,2.9,18.7,217.0,173.58,136.35
2018,11,2,11,15,22.5,221.5,3.0,18.75,235.0,186.12,146.2
2018,11,2,11,30,31.0,234.0,3.1,18.8,253.0,203.24,159.59
2018,11,2,11,45,17.0,188.0,3.25,18.85,198.5,152.47,118.78
2018,11,2,12,0,3.0,142.0,3.4,18.9,144.0,110.24,84.79
2018,11,2,12,15,1.5,123.5,3.5,19.0,124.5,95.29,72.67
2018,11,2,12,30,0.0,105.0,3.6,19.1,105.0,80.72,60.84
2018,11,2,12,45,0.0,89.5,3.7,19.2,89.5,68.96,51.24
2018,11,2,13,0,0.0,74.0,3.8,19.3,74.0,56.93,41.4
2018,11,2,13,15,0.0,65.5,3.85,19.35,65.5,50.34,36.02
2018,11,2,13,30,0.0,57.0,3.9,19.4,57.0,43.75,30.63
2018,11,2,13,45,0.0,47.0,3.9,19.45,47.0,36.03,25.61
2018,11,2,14,0,0.0,37.0,3.9,19.5,37.0,28.32,18.98
2018,11,2,14,15,0.0,39.0,3.8,19.45,39.0,29.84,20.36
2018,11,2,14,30,0.0,41.0,3.7,19.4,41.0,31.36,21.74
2018,11,2,14,45,0.0,36.5,3.6,19.35,36.5,27.89,18.78
2018,11,2,15,0,0.0,32.0,3.5,19.3,32.0,24.42,15.8
2018,11,2,15,15,0.0,31.0,3.25,19.2,31.0,23.64,15.18
2018,11,2,15,30,0.0,30.0,3.0,19.1,30.0,22.87,14.54
2018,11,2,15,45,0.0,23.5,2.75,18.95,23.5,17.89,10.16
2018,11,2,16,0,0.0,17.0,2.5,18.8,17.0,12.92,5.76
2018,11,2,16,15,0.0,14.5,2.3,18.55,14.5,11.01,4.03
2018,11,2,16,30,0.0,12.0,2.1,18.3,12.0,9.1,2.26
2018,11,2,16,45,7.0,9.0,1.9,18.05,9.5,7.08,0.3
2018,11,2,17,0,14.0,6.0,1.7,17.8,7.0,4.77,0.0
2018,11,2,17,15,14.0,4.5,1.65,17.55,4.5,3.54,0.0
2018,11,2,17,30,14.0,3.0,1.6,17.3,2.0,0.0,0.0
2018,11,2,17,45,7.0,1.5,1.6,17.1,1.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,3,6,45,103.5,9.5,1.9,5.1,14.0,7.47,0.0
2018,11,3,7,0,207.0,19.0,1.9,5.2,28.0,178.6,0.0
2018,11,3,7,15,359.0,29.5,2.05,5.8,68.5,379.93,290.32
2018,11,3,7,30,511.0,40.0,2.2,6.4,109.0,517.91,428.22
2018,11,3,7,45,591.5,45.5,2.4,6.95,156.5,592.4,494.54
2018,11,3,8,0,672.0,51.0,2.6,7.5,204.0,657.47,549.36
2018,11,3,8,15,721.5,55.5,2.65,8.0,252.5,702.06,584.66
2018,11,3,8,30,771.0,60.0,2.7,8.5,301.0,743.03,615.28
2018,11,3,8,45,804.0,63.5,2.8,9.05,347.0,765.29,630.55
2018,11,3,9,0,837.0,67.0,2.9,9.6,393.0,783.51,642.27
2018,11,3,9,15,859.0,69.0,2.95,10.0,434.0,786.83,642.56
2018,11,3,9,30,881.0,71.0,3.0,10.4,475.0,778.37,634.09
2018,11,3,9,45,894.5,72.5,3.0,10.85,509.0,766.73,623.02
2018,11,3,10,0,908.0,74.0,3.0,11.3,543.0,751.24,609.24
2018,11,3,10,15,919.0,75.5,3.05,11.65,571.5,730.09,591.56
2018,11,3,10,30,930.0,77.0,3.1,12.0,600.0,705.15,569.48
2018,11,3,10,45,938.0,77.5,3.15,12.35,621.5,673.52,542.01
2018,11,3,11,0,946.0,78.0,3.2,12.7,643.0,638.45,511.41
2018,11,3,11,15,951.0,78.0,3.15,12.95,656.0,597.91,475.81
2018,11,3,11,30,956.0,78.0,3.1,13.2,669.0,554.4,437.13
2018,11,3,11,45,958.5,78.0,3.05,13.5,674.5,506.96,394.39
2018,11,3,12,0,961.0,78.0,3.0,13.8,680.0,457.1,348.72
2018,11,3,12,15,960.5,78.0,2.85,14.0,677.0,403.96,299.54
2018,11,3,12,30,960.0,78.0,2.7,14.2,674.0,349.12,248.43
2018,11,3,12,45,954.5,77.0,2.55,14.4,661.0,290.82,195.13
2018,11,3,13,0,949.0,76.0,2.4,14.6,648.0,231.88,143.65
2018,11,3,13,15,943.0,75.0,2.25,14.65,628.5,172.46,97.99
2018,11,3,13,30,937.0,74.0,2.1,14.7,609.0,112.91,65.42
2018,11,3,13,45,926.5,72.5,2.0,14.8,581.5,75.25,60.43
2018,11,3,14,0,916.0,71.0,1.9,14.9,554.0,73.65,59.17
2018,11,3,14,15,901.5,69.0,1.75,14.9,520.0,71.53,57.45
2018,11,3,14,30,887.0,67.0,1.6,14.9,486.0,69.33,55.66
2018,11,3,14,45,867.0,65.0,1.5,14.85,446.5,66.92,53.69
2018,11,3,15,0,847.0,63.0,1.4,14.8,407.0,58.69,46.58
2018,11,3,15,15,818.0,60.0,1.25,14.6,362.5,55.85,44.22
2018,11,3,15,30,789.0,57.0,1.1,14.4,318.0,52.99,41.8
2018,11,3,15,45,747.0,53.0,0.95,14.25,270.5,49.18,38.46
2018,11,3,16,0,705.0,49.0,0.8,14.1,223.0,45.38,35.02
2018,11,3,16,15,638.5,44.0,0.75,13.65,176.0,40.56,30.57
2018,11,3,16,30,572.0,39.0,0.7,13.2,129.0,35.86,26.02
2018,11,3,16,45,443.0,31.0,0.65,12.8,86.0,26.0,16.53
2018,11,3,17,0,314.0,23.0,0.6,12.4,43.0,19.22,2.94
2018,11,3,17,15,157.0,11.5,0.65,12.05,21.5,9.05,0.0
2018,11,3,17,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,11,4,6,45,112.0,9.0,2.1,2.9,13.5,0.0,0.0
2018,11,4,7,0,224.0,18.0,2.2,3.1,27.0,190.6,0.0
2018,11,4,7,15,374.5,27.0,2.3,3.7,66.0,387.68,292.05
2018,11,4,7,30,525.0,36.0,2.4,4.3,105.0,511.38,425.83
2018,11,4,7,45,601.5,42.0,2.55,4.9,152.0,585.54,492.89
2018,11,4,8,0,678.0,48.0,2.7,5.5,199.0,656.83,553.05
2018,11,4,8,15,725.5,51.5,2.7,6.3,246.5,698.12,585.36
2018,11,4,8,30,773.0,55.0,2.7,7.1,294.0,735.89,612.95
2018,11,4,8,45,804.0,58.5,2.75,7.95,339.0,756.36,626.12
2018,11,4,9,0,835.0,62.0,2.8,8.8,384.0,772.94,635.76
2018,11,4,9,15,855.5,63.5,2.9,9.6,423.5,766.57,628.2
2018,11,4,9,30,876.0,65.0,3.0,10.4,463.0,764.51,624.03
2018,11,4,9,45,890.0,67.0,3.1,11.2,497.5,754.17,613.65
2018,11,4,10,0,904.0,69.0,3.2,12.0,532.0,739.94,600.51
2018,11,4,10,15,914.5,70.0,3.15,12.55,560.0,718.21,581.47
2018,11,4,10,30,925.0,71.0,3.1,13.1,588.0,692.77,558.17
2018,11,4,10,45,931.5,72.5,3.0,13.65,609.0,661.67,530.11
2018,11,4,11,0,938.0,74.0,2.9,14.2,630.0,627.19,499.13
2018,11,4,11,15,941.5,74.5,2.85,14.5,642.5,586.84,463.83
2018,11,4,11,30,945.0,75.0,2.8,14.8,655.0,543.66,425.6
2018,11,4,11,45,944.0,75.5,2.75,15.15,659.0,495.79,382.82
2018,11,4,12,0,943.0,76.0,2.7,15.5,663.0,445.85,337.47
2018,11,4,12,15,860.5,98.5,2.7,15.75,632.0,382.36,282.68
2018,11,4,12,30,778.0,121.0,2.7,16.0,601.0,325.25,233.46
2018,11,4,12,45,622.0,158.0,2.7,16.2,537.5,263.22,184.63
2018,11,4,13,0,466.0,195.0,2.7,16.4,474.0,216.3,151.16
2018,11,4,13,15,366.5,198.0,2.7,16.55,413.0,171.85,120.76
2018,11,4,13,30,267.0,201.0,2.7,16.7,352.0,143.36,106.56
2018,11,4,13,45,457.5,160.5,2.7,16.8,405.5,106.27,86.67
2018,11,4,14,0,648.0,120.0,2.7,16.9,459.0,86.61,69.91
2018,11,4,14,15,436.5,135.0,2.7,16.9,357.0,92.06,74.8
2018,11,4,14,30,225.0,150.0,2.7,16.9,255.0,101.59,83.2
2018,11,4,14,45,218.5,141.5,2.65,16.85,236.5,96.67,79.14
2018,11,4,15,0,212.0,133.0,2.6,16.8,218.0,91.62,74.96
2018,11,4,15,15,224.0,124.5,2.45,16.55,205.5,86.71,70.91
2018,11,4,15,30,236.0,116.0,2.3,16.3,193.0,81.57,66.58
2018,11,4,15,45,163.0,99.0,2.15,16.05,148.5,69.92,56.43
2018,11,4,16,0,90.0,82.0,2.0,15.8,104.0,59.31,47.02
2018,11,4,16,15,204.5,64.5,1.85,15.2,100.0,47.6,36.5
2018,11,4,16,30,319.0,47.0,1.7,14.6,96.0,35.77,25.7
2018,11,4,16,45,159.5,30.0,1.55,14.0,54.5,22.68,13.48
2018,11,4,17,0,0.0,13.0,1.4,13.4,13.0,9.9,0.0
2018,11,4,17,15,0.0,6.5,1.45,13.25,6.5,5.11,0.0
2018,11,4,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,5,6,45,5.5,4.0,2.05,10.6,4.0,0.0,0.0
2018,11,5,7,0,11.0,8.0,2.0,10.6,8.0,14.93,0.0
2018,11,5,7,15,5.5,16.5,2.05,10.8,16.5,17.37,7.23
2018,11,5,7,30,0.0,25.0,2.1,11.0,25.0,19.06,10.36
2018,11,5,7,45,0.0,35.5,2.1,11.25,35.5,27.12,17.61
2018,11,5,8,0,0.0,46.0,2.1,11.5,46.0,35.2,24.78
2018,11,5,8,15,0.0,55.5,2.1,11.9,55.5,42.53,31.19
2018,11,5,8,30,0.0,65.0,2.1,12.3,65.0,50.36,37.9
2018,11,5,8,45,0.0,74.0,2.05,12.7,74.0,57.68,44.08
2018,11,5,9,0,0.0,83.0,2.0,13.1,83.0,64.99,50.14
2018,11,5,9,15,0.0,98.5,1.9,13.5,98.5,78.13,61.07
2018,11,5,9,30,0.0,114.0,1.8,13.9,114.0,91.11,71.71
2018,11,5,9,45,3.5,135.5,1.75,14.3,137.5,111.9,88.86
2018,11,5,10,0,7.0,157.0,1.7,14.7,161.0,132.2,105.34
2018,11,5,10,15,6.0,161.0,1.55,15.15,164.5,133.33,105.76
2018,11,5,10,30,5.0,165.0,1.4,15.6,168.0,134.64,106.38
2018,11,5,10,45,6.5,176.0,1.3,16.05,180.0,143.48,113.19
2018,11,5,11,0,8.0,187.0,1.2,16.5,192.0,151.99,119.64
2018,11,5,11,15,4.5,163.5,1.05,16.75,166.5,129.75,101.32
2018,11,5,11,30,1.0,140.0,0.9,17.0,141.0,108.74,84.12
2018,11,5,11,45,0.5,115.0,0.75,17.25,115.5,88.84,67.83
2018,11,5,12,0,0.0,90.0,0.6,17.5,90.0,69.35,51.85
2018,11,5,12,15,1.5,127.5,0.6,17.65,128.5,98.24,75.4
2018,11,5,12,30,3.0,165.0,0.6,17.8,167.0,125.85,97.52
2018,11,5,12,45,4.0,165.5,0.55,17.95,168.0,125.48,97.04
2018,11,5,13,0,5.0,166.0,0.5,18.1,169.0,124.89,96.5
2018,11,5,13,15,3.0,150.5,0.65,18.2,152.5,112.77,86.97
2018,11,5,13,30,1.0,135.0,0.8,18.3,136.0,101.11,77.78
2018,11,5,13,45,2.0,135.5,0.9,18.4,137.0,100.91,81.46
2018,11,5,14,0,3.0,136.0,1.0,18.5,138.0,100.94,81.62
2018,11,5,14,15,4.5,133.5,1.1,18.45,136.0,98.89,80.08
2018,11,5,14,30,6.0,131.0,1.2,18.4,134.0,96.76,78.47
2018,11,5,14,45,7.0,121.0,1.25,18.35,124.0,89.62,72.54
2018,11,5,15,0,8.0,111.0,1.3,18.3,114.0,82.41,66.5
2018,11,5,15,15,7.5,101.0,1.25,18.15,103.5,75.09,60.34
2018,11,5,15,30,7.0,91.0,1.2,18.0,93.0,67.71,54.04
2018,11,5,15,45,22.0,75.5,1.15,17.85,81.0,56.2,44.01
2018,11,5,16,0,37.0,60.0,1.1,17.7,69.0,45.47,34.52
2018,11,5,16,15,36.5,45.0,0.95,17.25,52.0,34.66,24.87
2018,11,5,16,30,36.0,30.0,0.8,16.8,35.0,23.36,14.68
2018,11,5,16,45,24.0,20.0,0.7,16.35,23.0,15.75,7.46
2018,11,5,17,0,12.0,10.0,0.6,15.9,11.0,8.03,0.0
2018,11,5,17,15,6.0,5.0,0.6,15.7,5.5,3.93,0.0
2018,11,5,17,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,6,6,45,0.0,1.5,3.0,15.8,1.5,0.0,0.0
2018,11,6,7,0,0.0,3.0,3.1,15.9,3.0,2.36,0.0
2018,11,6,7,15,0.0,7.0,3.2,16.25,7.0,5.3,0.0
2018,11,6,7,30,0.0,11.0,3.3,16.6,11.0,8.34,1.19
2018,11,6,7,45,0.0,15.0,3.45,16.95,15.0,11.39,3.9
2018,11,6,8,0,0.0,19.0,3.6,17.3,19.0,14.44,6.58
2018,11,6,8,15,0.0,17.0,3.75,17.85,17.0,12.92,5.31
2018,11,6,8,30,0.0,15.0,3.9,18.4,15.0,11.4,4.02
2018,11,6,8,45,0.0,20.0,4.05,18.9,20.0,15.22,7.23
2018,11,6,9,0,0.0,25.0,4.2,19.4,25.0,19.05,10.41
2018,11,6,9,15,0.0,31.0,4.45,19.85,31.0,23.66,14.2
2018,11,6,9,30,0.0,37.0,4.7,20.3,37.0,28.27,17.98
2018,11,6,9,45,0.0,40.5,4.95,20.75,40.5,30.98,20.13
2018,11,6,10,0,0.0,44.0,5.2,21.2,44.0,33.68,22.27
2018,11,6,10,15,0.5,65.0,5.25,21.45,65.5,50.24,35.83
2018,11,6,10,30,1.0,86.0,5.3,21.7,87.0,66.83,49.3
2018,11,6,10,45,15.0,99.0,5.35,21.95,108.0,89.98,68.28
2018,11,6,11,0,29.0,112.0,5.4,22.2,129.0,107.62,82.5
2018,11,6,11,15,31.0,150.0,5.35,22.35,168.5,137.91,106.54
2018,11,6,11,30,33.0,188.0,5.3,22.5,208.0,166.7,129.15
2018,11,6,11,45,18.5,168.0,5.2,22.65,179.0,137.55,105.56
2018,11,6,12,0,4.0,148.0,5.1,22.8,150.0,115.1,87.58
2018,11,6,12,15,2.5,144.5,4.9,22.8,146.0,111.29,84.53
2018,11,6,12,30,1.0,141.0,4.7,22.8,142.0,107.68,81.68
2018,11,6,12,45,3.5,139.0,4.45,22.75,141.5,106.29,80.51
2018,11,6,13,0,6.0,137.0,4.2,22.7,141.0,104.6,79.1
2018,11,6,13,15,9.5,156.5,4.0,22.5,162.0,117.56,89.54
2018,11,6,13,30,13.0,176.0,3.8,22.3,183.0,128.89,98.9
2018,11,6,13,45,56.0,185.0,3.55,22.05,214.0,128.26,103.5
2018,11,6,14,0,99.0,194.0,3.3,21.8,245.0,128.86,104.28
2018,11,6,14,15,75.0,175.0,3.05,21.5,212.0,121.77,98.62
2018,11,6,14,30,51.0,156.0,2.8,21.2,179.0,109.69,88.7
2018,11,6,14,45,25.5,122.0,2.5,20.9,133.5,88.22,70.67
2018,11,6,15,0,0.0,88.0,2.2,20.6,88.0,66.67,52.39
2018,11,6,15,15,7.5,89.5,1.95,20.25,92.0,67.33,53.17
2018,11,6,15,30,15.0,91.0,1.7,19.9,96.0,67.75,53.67
2018,11,6,15,45,9.5,77.5,1.45,19.55,80.5,57.91,45.18
2018,11,6,16,0,4.0,64.0,1.2,19.2,65.0,48.01,36.5
2018,11,6,16,15,2.0,49.0,1.15,18.65,49.5,37.07,26.77
2018,11,6,16,30,0.0,34.0,1.1,18.1,34.0,25.99,16.81
2018,11,6,16,45,15.5,21.5,1.0,17.55,22.5,16.88,8.21
2018,11,6,17,0,31.0,9.0,0.9,17.0,11.0,7.09,0.0
2018,11,6,17,15,15.5,4.5,0.95,16.5,5.5,3.54,0.0
2018,11,6,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,7,6,45,86.0,7.5,0.9,7.3,10.0,0.0,0.0
2018,11,7,7,0,172.0,15.0,0.9,7.5,20.0,145.78,0.0
2018,11,7,7,15,332.5,24.0,1.05,8.35,56.5,340.53,223.79
2018,11,7,7,30,493.0,33.0,1.2,9.2,93.0,477.35,384.51
2018,11,7,7,45,573.0,38.5,1.35,10.1,138.0,552.5,451.2
2018,11,7,8,0,653.0,44.0,1.5,11.0,183.0,624.99,510.5
2018,11,7,8,15,701.5,48.0,1.45,11.55,229.0,667.11,542.67
2018,11,7,8,30,750.0,52.0,1.4,12.1,275.0,705.99,570.38
2018,11,7,8,45,782.0,55.0,1.3,12.65,319.0,726.56,582.58
2018,11,7,9,0,814.0,58.0,1.2,13.2,363.0,743.37,591.34
2018,11,7,9,15,836.5,60.0,1.3,14.1,402.5,739.64,586.42
2018,11,7,9,30,859.0,62.0,1.4,15.0,442.0,740.11,584.63
2018,11,7,9,45,875.5,63.5,1.5,15.9,476.5,731.49,576.22
2018,11,7,10,0,892.0,65.0,1.6,16.8,511.0,718.97,565.14
2018,11,7,10,15,902.5,66.0,1.45,17.25,538.5,697.79,546.17
2018,11,7,10,30,913.0,67.0,1.3,17.7,566.0,672.95,523.46
2018,11,7,10,45,920.0,68.0,1.15,18.2,586.5,642.34,496.26
2018,11,7,11,0,927.0,69.0,1.0,18.7,607.0,608.39,466.35
2018,11,7,11,15,931.5,69.5,0.9,19.05,620.0,569.37,433.01
2018,11,7,11,30,936.0,70.0,0.8,19.4,633.0,527.48,396.91
2018,11,7,11,45,937.5,70.0,0.65,19.75,638.0,481.07,356.38
2018,11,7,12,0,939.0,70.0,0.5,20.1,643.0,432.4,313.39
2018,11,7,12,15,937.0,70.5,0.65,20.2,639.5,380.89,269.47
2018,11,7,12,30,935.0,71.0,0.8,20.3,636.0,327.85,223.2
2018,11,7,12,45,930.5,70.5,0.9,20.45,624.5,272.13,174.7
2018,11,7,13,0,926.0,70.0,1.0,20.6,613.0,215.64,127.7
2018,11,7,13,15,918.0,69.5,1.15,20.6,593.5,158.23,86.24
2018,11,7,13,30,910.0,69.0,1.3,20.6,574.0,100.91,58.07
2018,11,7,13,45,898.5,68.0,1.4,20.55,547.5,71.38,55.81
2018,11,7,14,0,887.0,67.0,1.5,20.5,521.0,70.06,54.85
2018,11,7,14,15,870.0,65.5,1.5,20.4,487.5,68.22,53.41
2018,11,7,14,30,853.0,64.0,1.5,20.3,454.0,66.3,51.91
2018,11,7,14,45,829.5,62.5,1.45,20.2,415.0,64.18,50.23
2018,11,7,15,0,806.0,61.0,1.4,20.1,376.0,56.47,43.69
2018,11,7,15,15,638.0,77.0,1.25,19.85,309.0,61.08,47.84
2018,11,7,15,30,470.0,93.0,1.1,19.6,242.0,68.56,54.44
2018,11,7,15,45,320.0,90.5,0.95,19.4,185.0,65.26,51.59
2018,11,7,16,0,170.0,88.0,0.8,19.2,128.0,62.64,49.19
2018,11,7,16,15,131.5,70.5,0.75,18.85,97.0,51.14,38.91
2018,11,7,16,30,93.0,53.0,0.7,18.5,66.0,38.76,27.68
2018,11,7,16,45,75.0,35.0,0.65,18.2,43.0,26.03,15.45
2018,11,7,17,0,57.0,17.0,0.6,17.9,20.0,12.94,0.0
2018,11,7,17,15,28.5,8.5,0.6,17.75,10.0,6.69,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,8,6,45,42.0,6.5,3.05,11.1,7.5,0.0,0.0
2018,11,8,7,0,84.0,13.0,3.1,11.0,15.0,75.42,0.0
2018,11,8,7,15,185.5,25.5,3.1,11.1,43.5,221.61,135.88
2018,11,8,7,30,287.0,38.0,3.1,11.2,72.0,326.93,267.5
2018,11,8,7,45,352.0,49.0,3.1,11.3,109.5,392.61,328.84
2018,11,8,8,0,417.0,60.0,3.1,11.4,147.0,457.61,385.45
2018,11,8,8,15,441.0,72.5,3.25,11.7,184.5,489.02,412.53
2018,11,8,8,30,465.0,85.0,3.4,12.0,222.0,511.08,430.71
2018,11,8,8,45,479.0,97.5,3.5,12.25,257.5,529.24,444.69
2018,11,8,9,0,493.0,110.0,3.6,12.5,293.0,544.7,455.54
2018,11,8,9,15,443.5,133.0,3.7,12.85,311.0,519.92,432.82
2018,11,8,9,30,394.0,156.0,3.8,13.2,329.0,493.25,408.76
2018,11,8,9,45,399.0,170.5,3.85,13.5,357.0,496.92,409.76
2018,11,8,10,0,404.0,185.0,3.9,13.8,385.0,498.03,408.5
2018,11,8,10,15,548.0,156.0,3.85,14.15,443.5,548.58,447.85
2018,11,8,10,30,692.0,127.0,3.8,14.5,502.0,596.97,483.5
2018,11,8,10,45,770.0,108.0,3.75,14.8,540.0,593.25,477.71
2018,11,8,11,0,848.0,89.0,3.7,15.1,578.0,584.28,467.29
2018,11,8,11,15,852.0,90.0,3.6,15.35,590.0,547.23,434.2
2018,11,8,11,30,856.0,91.0,3.5,15.6,602.0,507.48,398.48
2018,11,8,11,45,856.0,92.0,3.4,15.8,606.5,463.42,358.74
2018,11,8,12,0,856.0,93.0,3.3,16.0,611.0,417.36,316.59
2018,11,8,12,15,792.5,112.5,3.3,16.1,590.5,363.49,269.25
2018,11,8,12,30,729.0,132.0,3.3,16.2,570.0,309.86,222.64
2018,11,8,12,45,604.5,160.5,3.25,16.3,519.5,256.14,179.64
2018,11,8,13,0,480.0,189.0,3.2,16.4,469.0,211.03,146.61
2018,11,8,13,15,275.5,213.0,3.1,16.35,372.5,171.2,124.63
2018,11,8,13,30,71.0,237.0,3.0,16.3,276.0,161.08,126.24
2018,11,8,13,45,78.0,227.0,2.85,16.3,268.0,151.04,125.26
2018,11,8,14,0,85.0,217.0,2.7,16.3,260.0,145.13,120.43
2018,11,8,14,15,104.5,204.5,2.55,16.0,254.0,137.98,114.68
2018,11,8,14,30,124.0,192.0,2.4,15.7,248.0,127.0,105.59
2018,11,8,14,45,94.5,165.5,2.2,15.45,206.0,114.58,95.17
2018,11,8,15,0,65.0,139.0,2.0,15.2,164.0,98.05,81.07
2018,11,8,15,15,66.0,122.0,1.9,14.85,145.0,87.07,71.72
2018,11,8,15,30,67.0,105.0,1.8,14.5,126.0,75.84,62.0
2018,11,8,15,45,33.5,70.5,1.7,14.15,81.0,52.91,41.73
2018,11,8,16,0,0.0,36.0,1.6,13.8,36.0,27.47,18.99
2018,11,8,16,15,2.0,31.0,1.6,13.55,31.5,23.66,15.44
2018,11,8,16,30,4.0,26.0,1.6,13.3,27.0,19.85,11.75
2018,11,8,16,45,3.0,16.0,1.55,13.05,16.5,12.18,4.31
2018,11,8,17,0,2.0,6.0,1.5,12.8,6.0,4.69,0.0
2018,11,8,17,15,1.0,3.0,1.55,12.65,3.0,2.36,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,45,35.5,5.0,2.2,7.7,6.0,0.0,0.0
2018,11,9,7,0,71.0,10.0,2.2,7.7,12.0,62.77,0.0
2018,11,9,7,15,92.0,13.0,2.2,7.9,20.5,115.4,63.25
2018,11,9,7,30,113.0,16.0,2.2,8.1,29.0,136.35,111.33
2018,11,9,7,45,56.5,16.0,2.2,8.3,22.5,71.02,57.58
2018,11,9,8,0,0.0,16.0,2.2,8.5,16.0,12.15,4.95
2018,11,9,8,15,0.0,20.5,2.15,8.75,20.5,15.59,8.03
2018,11,9,8,30,0.0,25.0,2.1,9.0,25.0,19.03,11.07
2018,11,9,8,45,0.0,26.5,2.0,9.3,26.5,20.19,12.06
2018,11,9,9,0,0.0,28.0,1.9,9.6,28.0,21.35,13.03
2018,11,9,9,15,0.0,33.5,1.95,9.85,33.5,25.57,16.65
2018,11,9,9,30,0.0,39.0,2.0,10.1,39.0,29.81,20.25
2018,11,9,9,45,0.0,43.0,2.1,10.35,43.0,32.89,22.83
2018,11,9,10,0,0.0,47.0,2.2,10.6,47.0,35.99,25.41
2018,11,9,10,15,0.0,38.0,2.15,10.75,38.0,29.08,19.4
2018,11,9,10,30,0.0,29.0,2.1,10.9,29.0,22.18,13.43
2018,11,9,10,45,0.0,33.5,2.1,11.05,33.5,25.64,16.37
2018,11,9,11,0,0.0,38.0,2.1,11.2,38.0,29.11,19.29
2018,11,9,11,15,0.0,48.0,2.0,11.3,48.0,36.82,25.83
2018,11,9,11,30,0.0,58.0,1.9,11.4,58.0,44.54,32.36
2018,11,9,11,45,0.0,50.5,1.85,11.5,50.5,38.76,27.42
2018,11,9,12,0,0.0,43.0,1.8,11.6,43.0,32.98,22.5
2018,11,9,12,15,0.0,46.5,1.85,11.75,46.5,35.68,24.77
2018,11,9,12,30,0.0,50.0,1.9,11.9,50.0,38.37,27.05
2018,11,9,12,45,0.0,60.0,1.9,12.05,60.0,46.08,33.59
2018,11,9,13,0,0.0,70.0,1.9,12.2,70.0,53.8,40.12
2018,11,9,13,15,0.0,60.5,2.0,12.25,60.5,46.45,33.92
2018,11,9,13,30,0.0,51.0,2.1,12.3,51.0,39.1,27.74
2018,11,9,13,45,0.0,47.5,2.2,12.4,47.5,36.39,26.84
2018,11,9,14,0,0.0,44.0,2.3,12.5,44.0,33.68,24.47
2018,11,9,14,15,0.0,55.5,2.35,12.4,55.5,42.53,32.43
2018,11,9,14,30,0.0,67.0,2.4,12.3,67.0,51.4,40.43
2018,11,9,14,45,0.0,66.0,2.5,12.2,66.0,50.61,39.83
2018,11,9,15,0,0.0,65.0,2.6,12.1,65.0,49.83,39.24
2018,11,9,15,15,0.0,54.5,2.55,11.9,54.5,41.71,32.06
2018,11,9,15,30,0.0,44.0,2.5,11.7,44.0,33.62,24.82
2018,11,9,15,45,0.0,27.0,2.4,11.55,27.0,20.56,13.01
2018,11,9,16,0,0.0,10.0,2.3,11.4,10.0,7.58,1.21
2018,11,9,16,15,0.0,8.5,2.15,11.2,8.5,6.44,0.13
2018,11,9,16,30,0.0,7.0,2.0,11.0,7.0,5.3,0.0
2018,11,9,16,45,0.0,5.0,1.8,10.8,5.0,3.78,0.0
2018,11,9,17,0,0.0,3.0,1.6,10.6,3.0,2.27,0.0
2018,11,9,17,15,0.0,1.5,1.55,10.4,1.5,1.18,0.0
2018,11,9,17,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,10,6,45,78.0,7.5,2.6,2.0,9.0,0.0,0.0
2018,11,10,7,0,156.0,15.0,2.7,1.9,18.0,132.01,0.0
2018,11,10,7,15,323.5,25.0,2.95,2.2,54.0,323.17,165.25
2018,11,10,7,30,491.0,35.0,3.2,2.5,90.0,484.61,400.59
2018,11,10,7,45,579.5,41.5,3.45,2.8,136.5,554.12,470.72
2018,11,10,8,0,668.0,48.0,3.7,3.1,183.0,635.05,542.37
2018,11,10,8,15,721.5,52.5,3.75,3.45,231.0,682.21,582.56
2018,11,10,8,30,775.0,57.0,3.8,3.8,279.0,725.58,617.47
2018,11,10,8,45,809.5,60.5,3.9,4.15,324.5,748.55,634.86
2018,11,10,9,0,844.0,64.0,4.0,4.5,370.0,767.44,648.38
2018,11,10,9,15,868.5,65.5,3.95,4.9,411.0,771.8,649.23
2018,11,10,9,30,893.0,67.0,3.9,5.3,452.0,764.7,641.18
2018,11,10,9,45,910.5,69.0,3.9,5.7,488.0,756.4,632.54
2018,11,10,10,0,928.0,71.0,3.9,6.1,524.0,744.01,620.84
2018,11,10,10,15,940.0,71.5,3.85,6.5,552.5,722.05,600.52
2018,11,10,10,30,952.0,72.0,3.8,6.9,581.0,696.29,576.46
