Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,10,10,45,960.5,72.5,3.75,7.3,602.5,664.6,547.42
2018,11,10,11,0,969.0,73.0,3.7,7.7,624.0,629.39,515.16
2018,11,10,11,15,973.5,73.5,3.7,7.95,637.5,588.65,478.31
2018,11,10,11,30,978.0,74.0,3.7,8.2,651.0,544.92,438.23
2018,11,10,11,45,980.0,74.0,3.7,8.5,656.0,496.83,393.62
2018,11,10,12,0,982.0,74.0,3.7,8.8,661.0,446.33,346.03
2018,11,10,12,15,981.0,74.0,3.7,9.0,658.0,392.64,295.09
2018,11,10,12,30,980.0,74.0,3.7,9.2,655.0,337.24,242.3
2018,11,10,12,45,976.5,74.0,3.7,9.35,644.0,279.82,188.66
2018,11,10,13,0,973.0,74.0,3.7,9.5,633.0,221.41,137.24
2018,11,10,13,15,967.0,72.5,3.65,9.55,613.5,160.94,91.72
2018,11,10,13,30,961.0,71.0,3.6,9.6,594.0,100.32,61.74
2018,11,10,13,45,952.0,69.5,3.6,9.65,567.0,73.39,60.19
2018,11,10,14,0,943.0,68.0,3.6,9.7,540.0,71.74,58.84
2018,11,10,14,15,929.0,66.5,3.55,9.55,506.5,69.89,57.35
2018,11,10,14,30,915.0,65.0,3.5,9.4,473.0,67.95,55.77
2018,11,10,14,45,895.0,62.5,3.4,9.3,433.0,65.11,53.37
2018,11,10,15,0,875.0,60.0,3.3,9.2,393.0,62.16,50.85
2018,11,10,15,15,845.5,57.0,3.15,8.8,348.5,53.87,43.51
2018,11,10,15,30,816.0,54.0,3.0,8.4,304.0,50.91,40.94
2018,11,10,15,45,771.0,50.5,2.8,8.0,256.5,47.38,37.75
2018,11,10,16,0,726.0,47.0,2.6,7.6,209.0,43.9,34.48
2018,11,10,16,15,651.5,41.5,2.35,6.65,161.5,38.55,29.42
2018,11,10,16,30,577.0,36.0,2.1,5.7,114.0,33.33,24.2
2018,11,10,16,45,419.0,28.0,1.85,4.8,72.5,23.55,13.61
2018,11,10,17,0,261.0,20.0,1.6,3.9,31.0,15.74,0.0
2018,11,10,17,15,130.5,10.0,1.65,3.5,15.5,7.87,0.0
2018,11,10,17,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.8,0.95,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,-0.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.75,-1.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.85,-1.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.85,-1.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,-2.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.8,-2.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.75,-3.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.7,-3.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,-3.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.6,-3.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.6,-3.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,-4.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,-4.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,-4.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,-4.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.35,-4.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,-5.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,-5.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,-4.7,0.0,0.0,0.0
2018,11,11,6,45,66.0,6.0,1.6,-4.5,7.0,0.0,0.0
2018,11,11,7,0,132.0,12.0,1.7,-4.3,14.0,110.81,0.0
2018,11,11,7,15,314.5,22.5,1.85,-3.7,50.5,311.62,134.36
2018,11,11,7,30,497.0,33.0,2.0,-3.1,87.0,471.41,392.82
2018,11,11,7,45,585.5,39.5,2.15,-2.45,133.5,555.32,475.5
2018,11,11,8,0,674.0,46.0,2.3,-1.8,180.0,635.69,546.18
2018,11,11,8,15,722.5,50.5,2.35,-0.95,226.5,678.48,581.96
2018,11,11,8,30,771.0,55.0,2.4,-0.1,273.0,717.63,612.54
2018,11,11,8,45,805.0,58.5,2.45,0.75,318.0,740.13,628.34
2018,11,11,9,0,839.0,62.0,2.5,1.6,363.0,758.62,640.21
2018,11,11,9,15,862.5,64.0,2.4,2.25,403.5,762.89,640.0
2018,11,11,9,30,886.0,66.0,2.3,2.9,444.0,755.82,631.04
2018,11,11,9,45,902.5,68.0,2.25,3.6,479.5,746.99,621.13
2018,11,11,10,0,919.0,70.0,2.2,4.3,515.0,734.16,608.32
2018,11,11,10,15,927.5,71.0,2.0,4.85,541.5,710.74,585.59
2018,11,11,10,30,936.0,72.0,1.8,5.4,568.0,683.74,559.58
2018,11,11,10,45,943.0,73.0,1.6,5.9,589.0,652.29,530.01
2018,11,11,11,0,950.0,74.0,1.4,6.4,610.0,617.46,497.51
2018,11,11,11,15,954.0,74.5,1.25,6.75,623.0,577.3,461.08
2018,11,11,11,30,958.0,75.0,1.1,7.1,636.0,534.24,421.77
2018,11,11,11,45,958.0,75.0,1.0,7.4,640.0,486.28,378.29
2018,11,11,12,0,958.0,75.0,0.9,7.7,644.0,436.16,332.21
2018,11,11,12,15,955.5,75.5,0.8,7.9,640.5,383.69,283.58
2018,11,11,12,30,953.0,76.0,0.7,8.1,637.0,329.68,233.32
2018,11,11,12,45,949.0,75.0,0.6,8.3,625.5,272.89,181.55
2018,11,11,13,0,945.0,74.0,0.5,8.5,614.0,215.28,131.99
2018,11,11,13,15,938.0,74.0,0.5,8.55,595.5,157.47,89.71
2018,11,11,13,30,931.0,74.0,0.5,8.6,577.0,99.55,62.35
2018,11,11,13,45,918.0,72.5,0.45,8.7,549.0,74.56,61.37
2018,11,11,14,0,905.0,71.0,0.4,8.8,521.0,72.87,60.03
2018,11,11,14,15,890.0,69.0,0.35,8.75,488.0,70.72,58.26
2018,11,11,14,30,875.0,67.0,0.3,8.7,455.0,68.48,56.4
2018,11,11,14,45,853.0,65.0,0.3,8.65,416.0,60.29,49.19
2018,11,11,15,0,831.0,63.0,0.3,8.6,377.0,58.34,47.58
2018,11,11,15,15,799.5,60.0,0.3,8.4,333.5,55.5,45.13
2018,11,11,15,30,768.0,57.0,0.3,8.2,290.0,52.65,42.63
2018,11,11,15,45,720.0,53.0,0.3,8.0,243.5,48.83,39.15
2018,11,11,16,0,672.0,49.0,0.3,7.8,197.0,45.07,35.59
2018,11,11,16,15,593.5,43.5,0.4,7.25,151.5,39.85,30.57
2018,11,11,16,30,515.0,38.0,0.5,6.7,106.0,32.0,22.92
2018,11,11,16,45,365.0,28.5,0.55,6.15,67.0,23.8,13.44
2018,11,11,17,0,215.0,19.0,0.6,5.6,28.0,14.95,0.0
2018,11,11,17,15,107.5,9.5,0.65,5.25,14.0,7.47,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.85,2.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,1.0,0.8,1.3,1.0,0.0,0.0
2018,11,12,7,0,0.0,2.0,0.8,1.4,2.0,1.57,0.0
2018,11,12,7,15,0.0,4.0,1.0,1.8,4.0,3.02,0.0
2018,11,12,7,30,0.0,6.0,1.2,2.2,6.0,4.54,0.0
2018,11,12,7,45,0.0,8.5,1.4,2.65,8.5,6.44,0.0
2018,11,12,8,0,0.0,11.0,1.6,3.1,11.0,8.34,1.76
2018,11,12,8,15,0.5,23.5,1.6,3.4,23.5,18.28,10.71
2018,11,12,8,30,1.0,36.0,1.6,3.7,36.0,28.26,19.67
2018,11,12,8,45,0.5,43.5,1.65,4.0,43.5,33.63,24.39
2018,11,12,9,0,0.0,51.0,1.7,4.3,51.0,39.01,29.08
2018,11,12,9,15,0.0,50.0,1.65,4.55,50.0,38.25,28.31
2018,11,12,9,30,0.0,49.0,1.6,4.8,49.0,37.49,27.54
2018,11,12,9,45,0.0,56.0,1.6,5.0,56.0,42.9,32.2
2018,11,12,10,0,0.0,63.0,1.6,5.2,63.0,48.32,36.84
2018,11,12,10,15,0.0,64.5,1.5,5.3,64.5,49.49,37.77
2018,11,12,10,30,0.0,66.0,1.4,5.4,66.0,50.67,38.7
2018,11,12,10,45,0.0,54.0,1.35,5.5,54.0,41.41,30.58
2018,11,12,11,0,0.0,42.0,1.3,5.6,42.0,32.18,22.5
2018,11,12,11,15,0.0,47.0,1.55,5.45,47.0,36.04,25.85
2018,11,12,11,30,0.0,52.0,1.8,5.3,52.0,39.9,29.19
2018,11,12,11,45,0.0,58.0,2.0,5.15,58.0,44.54,33.22
2018,11,12,12,0,0.0,64.0,2.2,5.0,64.0,49.17,37.25
2018,11,12,12,15,0.0,53.0,2.3,4.95,53.0,40.68,29.87
2018,11,12,12,30,0.0,42.0,2.4,4.9,42.0,32.2,22.51
2018,11,12,12,45,0.0,37.5,2.45,4.85,37.5,28.73,19.51
2018,11,12,13,0,0.0,33.0,2.5,4.8,33.0,25.27,16.5
2018,11,12,13,15,0.0,34.5,2.6,4.8,34.5,26.41,17.53
2018,11,12,13,30,0.0,36.0,2.7,4.8,36.0,27.55,18.55
2018,11,12,13,45,0.0,34.5,2.85,4.85,34.5,26.39,18.58
2018,11,12,14,0,0.0,33.0,3.0,4.9,33.0,25.23,17.55
2018,11,12,14,15,0.0,38.5,3.2,4.85,38.5,29.44,21.47
2018,11,12,14,30,0.0,44.0,3.4,4.8,44.0,33.65,25.4
2018,11,12,14,45,0.0,34.5,3.6,4.8,34.5,26.34,18.72
2018,11,12,15,0,0.0,25.0,3.8,4.8,25.0,19.05,12.02
2018,11,12,15,15,0.0,20.0,3.95,4.75,20.0,15.22,8.49
2018,11,12,15,30,0.0,15.0,4.1,4.7,15.0,11.4,4.95
2018,11,12,15,45,0.0,11.5,4.3,4.6,11.5,8.73,2.45
2018,11,12,16,0,0.0,8.0,4.5,4.5,8.0,6.06,0.0
2018,11,12,16,15,0.0,7.0,4.25,4.6,7.0,5.3,0.0
2018,11,12,16,30,0.0,6.0,4.0,4.7,6.0,4.54,0.0
2018,11,12,16,45,2.0,4.0,3.8,4.8,4.0,3.13,0.0
2018,11,12,17,0,4.0,2.0,3.6,4.9,2.0,1.57,0.0
2018,11,12,17,15,2.0,1.0,3.1,5.05,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,3.4,4.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,3.25,4.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.9,4.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.7,4.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,13,6,45,0.0,0.5,1.1,5.05,0.5,0.0,0.0
2018,11,13,7,0,0.0,1.0,1.1,5.1,1.0,0.79,0.0
2018,11,13,7,15,0.0,4.0,1.2,5.3,4.0,3.02,0.0
2018,11,13,7,30,0.0,7.0,1.3,5.5,7.0,5.3,0.0
2018,11,13,7,45,0.0,9.0,1.35,5.7,9.0,6.82,0.26
2018,11,13,8,0,0.0,11.0,1.4,5.9,11.0,8.34,1.69
2018,11,13,8,15,0.0,14.0,1.5,6.15,14.0,10.63,3.76
2018,11,13,8,30,0.0,17.0,1.6,6.4,17.0,12.92,5.81
2018,11,13,8,45,0.0,30.0,1.7,6.7,30.0,22.86,14.6
2018,11,13,9,0,0.0,43.0,1.8,7.0,43.0,32.85,23.35
2018,11,13,9,15,0.0,57.5,1.75,7.3,57.5,44.03,33.05
2018,11,13,9,30,0.0,72.0,1.7,7.6,72.0,55.26,42.69
2018,11,13,9,45,1.5,99.0,1.65,7.9,99.5,78.67,62.79
2018,11,13,10,0,3.0,126.0,1.6,8.2,127.0,102.48,82.94
2018,11,13,10,15,1.5,107.5,1.55,8.45,108.0,84.89,67.63
2018,11,13,10,30,0.0,89.0,1.5,8.7,89.0,68.53,53.48
2018,11,13,10,45,2.0,100.5,1.45,9.0,101.5,78.9,62.22
2018,11,13,11,0,4.0,112.0,1.4,9.3,114.0,88.99,70.62
2018,11,13,11,15,18.5,158.0,1.4,9.4,168.5,132.67,107.26
2018,11,13,11,30,33.0,204.0,1.4,9.5,223.0,179.45,145.63
2018,11,13,11,45,32.5,209.5,1.45,9.6,228.5,179.1,144.84
2018,11,13,12,0,32.0,215.0,1.5,9.7,234.0,178.46,143.98
2018,11,13,12,15,19.5,187.0,1.5,9.7,198.5,148.08,118.96
2018,11,13,12,30,7.0,159.0,1.5,9.7,163.0,122.28,97.87
2018,11,13,12,45,3.5,124.5,1.5,9.75,126.5,95.53,75.64
2018,11,13,13,0,0.0,90.0,1.5,9.8,90.0,69.3,53.7
2018,11,13,13,15,0.0,75.5,1.5,9.8,75.5,58.04,44.21
2018,11,13,13,30,0.0,61.0,1.5,9.8,61.0,46.81,34.68
2018,11,13,13,45,0.0,57.5,1.5,9.75,57.5,44.09,34.1
2018,11,13,14,0,0.0,54.0,1.5,9.7,54.0,41.38,31.74
2018,11,13,14,15,0.0,63.0,1.5,9.7,63.0,48.31,38.05
2018,11,13,14,30,0.0,72.0,1.5,9.7,72.0,55.26,44.39
2018,11,13,14,45,0.0,66.0,1.5,9.65,66.0,50.61,40.3
2018,11,13,15,0,0.0,60.0,1.5,9.6,60.0,45.96,36.2
2018,11,13,15,15,0.0,46.0,1.35,9.4,46.0,35.16,26.48
2018,11,13,15,30,0.0,32.0,1.2,9.2,32.0,24.39,16.71
2018,11,13,15,45,0.0,32.5,1.1,9.05,32.5,24.78,17.05
2018,11,13,16,0,0.0,33.0,1.0,8.9,33.0,25.17,17.32
2018,11,13,16,15,0.0,26.0,1.0,8.6,26.0,19.8,12.27
2018,11,13,16,30,0.0,19.0,1.0,8.3,19.0,14.45,7.15
2018,11,13,16,45,4.5,13.0,1.0,8.05,13.0,10.21,2.13
2018,11,13,17,0,9.0,7.0,1.0,7.8,7.0,5.51,0.0
2018,11,13,17,15,4.5,3.5,1.15,7.7,3.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,11,14,6,45,7.5,2.5,2.55,3.9,2.5,0.0,0.0
2018,11,14,7,0,15.0,5.0,2.6,3.8,5.0,15.33,0.0
2018,11,14,7,15,7.5,12.5,2.7,3.9,12.5,15.62,0.0
2018,11,14,7,30,0.0,20.0,2.8,4.0,20.0,15.24,6.84
2018,11,14,7,45,0.0,30.5,2.85,4.05,30.5,23.29,14.57
2018,11,14,8,0,0.0,41.0,2.9,4.1,41.0,31.36,22.0
2018,11,14,8,15,0.0,54.0,3.0,4.25,54.0,42.46,32.02
2018,11,14,8,30,0.0,67.0,3.1,4.4,67.0,53.68,42.03
2018,11,14,8,45,1.5,78.0,3.15,4.55,78.5,63.87,51.08
2018,11,14,9,0,3.0,89.0,3.2,4.7,90.0,73.98,59.93
2018,11,14,9,15,1.5,77.5,3.2,4.85,78.0,61.12,48.43
2018,11,14,9,30,0.0,66.0,3.2,5.0,66.0,50.61,39.03
2018,11,14,9,45,0.0,80.0,3.25,5.15,80.0,61.47,48.43
2018,11,14,10,0,0.0,94.0,3.3,5.3,94.0,72.95,58.28
2018,11,14,10,15,0.0,95.0,3.25,5.45,95.0,73.54,58.64
2018,11,14,10,30,0.0,96.0,3.2,5.6,96.0,74.2,59.07
2018,11,14,10,45,0.0,103.5,3.2,5.75,103.5,80.12,64.06
2018,11,14,11,0,0.0,111.0,3.2,5.9,111.0,85.96,68.96
2018,11,14,11,15,1.0,133.0,3.15,6.05,133.5,103.71,84.05
2018,11,14,11,30,2.0,155.0,3.1,6.2,156.0,120.98,98.63
2018,11,14,11,45,1.0,148.5,3.05,6.3,149.0,114.81,93.26
2018,11,14,12,0,0.0,142.0,3.0,6.4,142.0,108.91,88.21
2018,11,14,12,15,0.0,119.5,2.95,6.5,119.5,91.61,73.43
2018,11,14,12,30,0.0,97.0,2.9,6.6,97.0,74.59,58.88
2018,11,14,12,45,0.0,98.5,2.9,6.7,98.5,75.65,59.81
2018,11,14,13,0,0.0,100.0,2.9,6.8,100.0,76.65,60.7
2018,11,14,13,15,0.0,103.0,2.85,6.8,103.0,78.67,62.5
2018,11,14,13,30,0.0,106.0,2.8,6.8,106.0,80.56,64.2
2018,11,14,13,45,0.0,105.0,2.8,6.8,105.0,79.64,66.56
2018,11,14,14,0,0.0,104.0,2.8,6.8,104.0,78.74,65.87
2018,11,14,14,15,0.0,97.0,2.75,6.65,97.0,73.62,61.42
2018,11,14,14,30,0.0,90.0,2.7,6.5,90.0,68.46,56.92
2018,11,14,14,45,1.0,85.0,2.65,6.4,85.5,64.68,53.63
2018,11,14,15,0,2.0,80.0,2.6,6.3,81.0,60.85,50.28
2018,11,14,15,15,7.5,76.0,2.5,6.1,78.5,57.73,47.54
2018,11,14,15,30,13.0,72.0,2.4,5.9,76.0,54.52,44.66
2018,11,14,15,45,6.5,49.5,2.3,5.75,51.5,37.95,29.4
2018,11,14,16,0,0.0,27.0,2.2,5.6,27.0,20.56,13.3
2018,11,14,16,15,0.0,23.0,2.15,5.35,23.0,17.5,10.33
2018,11,14,16,30,0.0,19.0,2.1,5.1,19.0,14.45,7.24
2018,11,14,16,45,7.0,13.5,2.05,4.9,13.5,10.62,2.3
2018,11,14,17,0,14.0,8.0,2.0,4.7,8.0,6.29,0.0
2018,11,14,17,15,7.0,4.0,2.05,4.6,4.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,3.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.75,3.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.85,3.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.95,2.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,3.05,2.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,3.25,2.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,3.35,1.7,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,3.5,1.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,3.6,1.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,3.65,1.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,3.75,1.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,4.25,0.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,4.0,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,4.35,0.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,4.4,0.9,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,4.5,0.9,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,4.6,0.9,3.0,6.9,0.0
2018,11,15,7,15,3.0,7.0,4.6,0.95,7.0,7.79,0.0
2018,11,15,7,30,0.0,11.0,4.6,1.0,11.0,8.34,1.16
2018,11,15,7,45,0.0,15.5,4.55,1.1,15.5,11.77,4.64
2018,11,15,8,0,0.0,20.0,4.5,1.2,20.0,15.2,7.88
2018,11,15,8,15,0.0,23.0,4.4,1.25,23.0,17.5,10.04
2018,11,15,8,30,0.0,26.0,4.3,1.3,26.0,19.79,12.16
2018,11,15,8,45,0.0,25.5,4.2,1.4,25.5,19.42,11.83
2018,11,15,9,0,0.0,25.0,4.1,1.5,25.0,19.04,11.48
2018,11,15,9,15,3.5,48.5,3.95,1.55,50.0,39.74,30.12
2018,11,15,9,30,7.0,72.0,3.8,1.6,75.0,60.43,48.55
2018,11,15,9,45,4.0,71.0,3.6,1.7,72.5,57.35,45.57
2018,11,15,10,0,1.0,70.0,3.4,1.8,70.0,54.42,42.76
2018,11,15,10,15,0.5,66.0,3.55,1.85,66.0,50.98,39.61
2018,11,15,10,30,0.0,62.0,3.7,1.9,62.0,47.57,36.51
2018,11,15,10,45,0.0,64.5,3.9,1.95,64.5,49.51,38.16
2018,11,15,11,0,0.0,67.0,4.1,2.0,67.0,51.46,39.81
2018,11,15,11,15,0.0,70.0,4.15,2.0,70.0,53.79,41.81
2018,11,15,11,30,0.0,73.0,4.2,2.0,73.0,56.12,43.82
2018,11,15,11,45,0.0,85.5,4.25,2.0,85.5,65.81,52.29
2018,11,15,12,0,0.0,98.0,4.3,2.0,98.0,75.44,60.68
2018,11,15,12,15,0.0,89.5,4.25,2.0,89.5,68.92,54.98
2018,11,15,12,30,0.0,81.0,4.2,2.0,81.0,62.32,49.23
2018,11,15,12,45,0.0,75.5,4.1,2.05,75.5,58.05,45.51
2018,11,15,13,0,0.0,70.0,4.0,2.1,70.0,53.78,41.8
2018,11,15,13,15,0.0,70.0,3.9,2.1,70.0,53.77,41.85
2018,11,15,13,30,0.0,70.0,3.8,2.1,70.0,53.76,41.9
2018,11,15,13,45,1.5,84.5,3.65,2.1,85.0,65.02,54.4
2018,11,15,14,0,3.0,99.0,3.5,2.1,100.0,75.28,63.92
2018,11,15,14,15,1.5,72.5,3.4,2.05,73.0,55.69,46.01
2018,11,15,14,30,0.0,46.0,3.3,2.0,46.0,35.18,27.14
2018,11,15,14,45,184.0,54.5,3.2,1.95,122.0,38.65,30.45
2018,11,15,15,0,368.0,63.0,3.1,1.9,198.0,46.94,38.24
2018,11,15,15,15,475.5,64.0,2.85,1.85,216.5,49.74,40.91
2018,11,15,15,30,583.0,65.0,2.6,1.8,235.0,52.34,43.36
2018,11,15,15,45,570.0,61.5,2.35,1.7,205.0,50.0,41.11
2018,11,15,16,0,557.0,58.0,2.1,1.6,175.0,47.67,38.74
2018,11,15,16,15,470.0,50.0,2.0,1.55,132.0,41.17,32.3
2018,11,15,16,30,383.0,42.0,1.9,1.5,89.0,34.79,25.63
2018,11,15,16,45,245.5,29.0,1.75,1.5,54.0,23.99,11.96
2018,11,15,17,0,108.0,16.0,1.6,1.5,19.0,12.59,0.0
2018,11,15,17,15,54.0,8.0,1.55,1.5,9.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.7,1.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,3.2,0.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,3.15,0.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.85,0.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,-0.75,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,-1.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.05,-1.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.75,-3.2,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.7,-3.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.7,-3.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,-4.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.75,-4.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.8,-4.3,0.0,0.0,0.0
2018,11,16,6,45,38.0,4.0,1.8,-4.25,4.0,0.0,0.0
2018,11,16,7,0,76.0,8.0,1.8,-4.2,8.0,63.67,0.0
2018,11,16,7,15,255.5,19.0,1.95,-3.4,39.0,248.07,0.0
2018,11,16,7,30,435.0,30.0,2.1,-2.6,70.0,426.86,339.42
2018,11,16,7,45,532.0,37.0,2.25,-1.8,114.0,500.72,426.87
2018,11,16,8,0,629.0,44.0,2.4,-1.0,158.0,587.27,504.37
2018,11,16,8,15,683.5,49.0,2.5,-0.45,203.5,635.12,546.32
2018,11,16,8,30,738.0,54.0,2.6,0.1,249.0,679.36,582.94
2018,11,16,8,45,772.5,57.5,2.65,0.7,292.5,702.34,600.4
2018,11,16,9,0,807.0,61.0,2.7,1.3,336.0,721.4,613.85
2018,11,16,9,15,832.5,64.0,2.6,1.6,376.5,728.89,617.38
2018,11,16,9,30,858.0,67.0,2.5,1.9,417.0,732.25,617.5
2018,11,16,9,45,874.5,68.0,2.4,2.25,450.5,715.95,602.19
2018,11,16,10,0,891.0,69.0,2.3,2.6,484.0,702.77,589.38
2018,11,16,10,15,900.5,71.5,2.3,3.0,511.5,682.76,570.27
2018,11,16,10,30,910.0,74.0,2.3,3.4,539.0,659.12,548.1
2018,11,16,10,45,916.0,75.5,2.3,3.8,559.5,628.75,520.35
2018,11,16,11,0,922.0,77.0,2.3,4.2,580.0,595.15,489.57
2018,11,16,11,15,926.0,78.0,2.35,4.6,593.0,556.9,454.68
2018,11,16,11,30,930.0,79.0,2.4,5.0,606.0,515.82,416.67
2018,11,16,11,45,930.0,80.0,2.45,5.45,611.0,470.36,374.16
2018,11,16,12,0,930.0,81.0,2.5,5.9,616.0,422.75,328.92
2018,11,16,12,15,929.5,81.0,2.55,6.2,613.5,372.19,280.64
2018,11,16,12,30,929.0,81.0,2.6,6.5,611.0,319.98,230.63
2018,11,16,12,45,926.0,80.0,2.6,6.85,600.5,265.02,179.24
2018,11,16,13,0,923.0,79.0,2.6,7.2,590.0,209.15,130.38
2018,11,16,13,15,917.0,77.5,2.65,7.45,571.5,151.94,88.36
2018,11,16,13,30,911.0,76.0,2.7,7.7,553.0,94.61,62.16
2018,11,16,13,45,901.5,74.0,2.7,7.95,527.0,74.89,62.03
2018,11,16,14,0,892.0,72.0,2.7,8.2,501.0,72.96,60.37
2018,11,16,14,15,877.0,70.0,2.6,8.25,468.5,70.81,58.55
2018,11,16,14,30,862.0,68.0,2.5,8.3,436.0,62.68,51.33
2018,11,16,14,45,841.0,65.5,2.45,8.4,398.0,60.42,49.39
2018,11,16,15,0,820.0,63.0,2.4,8.5,360.0,58.14,47.41
2018,11,16,15,15,765.0,61.5,2.15,8.2,312.5,56.17,45.75
2018,11,16,15,30,710.0,60.0,1.9,7.9,265.0,54.35,44.16
2018,11,16,15,45,668.0,53.5,1.65,7.6,221.0,48.71,38.99
2018,11,16,16,0,626.0,47.0,1.4,7.3,177.0,42.99,33.62
2018,11,16,16,15,547.0,39.0,1.35,6.45,132.0,35.65,26.67
2018,11,16,16,30,468.0,31.0,1.3,5.6,87.0,28.34,19.45
2018,11,16,16,45,290.5,21.5,1.3,4.7,51.0,17.75,6.77
2018,11,16,17,0,113.0,12.0,1.3,3.8,15.0,9.44,0.0
2018,11,16,17,15,56.5,6.0,1.3,3.6,7.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,-1.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,-1.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,17,6,45,33.5,3.5,1.0,-1.1,3.5,0.0,0.0
2018,11,17,7,0,67.0,7.0,1.0,-0.9,7.0,55.91,0.0
2018,11,17,7,15,236.0,18.0,1.2,-0.15,36.0,194.2,0.0
2018,11,17,7,30,405.0,29.0,1.4,0.6,65.0,401.4,309.37
2018,11,17,7,45,502.5,36.5,1.6,1.4,107.5,486.61,407.73
2018,11,17,8,0,600.0,44.0,1.8,2.2,150.0,562.39,475.8
2018,11,17,8,15,659.0,49.0,1.8,2.75,195.5,613.82,519.53
2018,11,17,8,30,718.0,54.0,1.8,3.3,241.0,661.64,557.73
2018,11,17,8,45,756.0,57.5,1.8,3.9,285.0,687.48,576.74
2018,11,17,9,0,794.0,61.0,1.8,4.5,329.0,709.39,591.78
2018,11,17,9,15,821.0,63.5,1.85,5.15,369.0,717.59,596.01
2018,11,17,9,30,848.0,66.0,1.9,5.8,409.0,721.67,596.96
2018,11,17,9,45,867.5,67.5,2.0,6.5,443.5,708.4,584.97
2018,11,17,10,0,887.0,69.0,2.1,7.2,478.0,698.09,575.06
2018,11,17,10,15,899.0,70.0,2.05,7.7,506.0,678.22,555.93
2018,11,17,10,30,911.0,71.0,2.0,8.2,534.0,654.68,533.82
2018,11,17,10,45,919.5,72.0,2.0,8.7,555.0,625.41,507.3
2018,11,17,11,0,928.0,73.0,2.0,9.2,576.0,592.75,477.7
2018,11,17,11,15,932.5,74.0,1.85,9.6,589.5,554.73,442.81
2018,11,17,11,30,937.0,75.0,1.7,10.0,603.0,513.81,405.03
2018,11,17,11,45,937.5,75.0,1.6,10.35,607.5,467.57,362.67
2018,11,17,12,0,938.0,75.0,1.5,10.7,612.0,419.18,317.76
2018,11,17,12,15,936.0,75.0,1.4,11.0,608.5,368.02,270.07
2018,11,17,12,30,934.0,75.0,1.3,11.3,605.0,315.35,220.94
2018,11,17,12,45,931.0,74.0,1.15,11.6,594.5,260.4,170.86
2018,11,17,13,0,928.0,73.0,1.0,11.9,584.0,204.53,123.33
2018,11,17,13,15,921.5,72.0,0.9,12.05,565.5,147.61,82.86
2018,11,17,13,30,915.0,71.0,0.8,12.2,547.0,90.6,58.0
2018,11,17,13,45,904.5,70.0,0.75,12.35,521.5,72.25,58.62
2018,11,17,14,0,894.0,69.0,0.7,12.5,496.0,70.93,57.57
2018,11,17,14,15,878.5,67.0,0.7,12.5,463.5,68.75,55.76
2018,11,17,14,30,863.0,65.0,0.7,12.5,431.0,66.48,53.88
2018,11,17,14,45,840.5,63.0,0.7,12.55,393.0,58.54,46.93
2018,11,17,15,0,818.0,61.0,0.7,12.6,355.0,56.58,45.28
2018,11,17,15,15,786.0,57.5,0.65,12.35,312.5,53.32,42.48
2018,11,17,15,30,754.0,54.0,0.6,12.1,270.0,50.06,39.6
2018,11,17,15,45,704.5,50.0,0.55,11.85,225.0,46.2,36.1
2018,11,17,16,0,655.0,46.0,0.5,11.6,180.0,42.4,32.52
2018,11,17,16,15,574.0,40.0,0.55,11.1,136.0,36.73,27.11
2018,11,17,16,30,493.0,34.0,0.6,10.6,92.0,28.68,19.27
2018,11,17,16,45,332.5,24.5,0.7,10.1,56.0,20.45,7.8
2018,11,17,17,0,172.0,15.0,0.8,9.6,20.0,11.8,0.0
2018,11,17,17,15,86.0,7.5,0.85,9.25,10.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,3.8,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,3.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,3.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.95,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,2.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,11,18,6,45,25.0,3.0,0.8,1.9,3.0,0.0,0.0
2018,11,18,7,0,50.0,6.0,0.8,1.8,6.0,4.72,0.0
2018,11,18,7,15,194.0,18.0,0.85,2.35,32.5,161.65,0.0
2018,11,18,7,30,338.0,30.0,0.9,2.9,59.0,346.89,259.45
2018,11,18,7,45,401.0,39.0,0.95,3.4,94.0,408.66,339.77
2018,11,18,8,0,464.0,48.0,1.0,3.9,129.0,467.94,393.91
2018,11,18,8,15,440.0,62.5,1.0,4.3,156.5,463.29,392.95
2018,11,18,8,30,416.0,77.0,1.0,4.7,184.0,450.87,383.83
2018,11,18,8,45,378.0,97.0,1.0,5.1,207.0,438.42,372.53
2018,11,18,9,0,340.0,117.0,1.0,5.5,230.0,423.53,358.59
2018,11,18,9,15,324.0,135.0,0.95,6.05,253.0,403.83,340.85
2018,11,18,9,30,308.0,153.0,0.9,6.6,276.0,400.82,336.04
2018,11,18,9,45,346.5,161.5,0.85,7.1,311.0,424.43,353.23
2018,11,18,10,0,385.0,170.0,0.8,7.6,346.0,460.25,378.82
2018,11,18,10,15,307.0,192.5,0.8,8.15,338.0,399.75,327.95
2018,11,18,10,30,229.0,215.0,0.8,8.7,330.0,344.17,281.64
2018,11,18,10,45,236.5,225.0,0.8,9.25,348.0,344.01,280.12
2018,11,18,11,0,244.0,235.0,0.8,9.8,366.0,352.48,284.71
2018,11,18,11,15,332.5,223.5,0.9,10.3,407.0,369.95,296.76
2018,11,18,11,30,421.0,212.0,1.0,10.8,448.0,387.8,307.67
2018,11,18,11,45,461.0,203.5,1.1,11.25,464.0,370.44,290.53
2018,11,18,12,0,501.0,195.0,1.2,11.7,480.0,348.57,269.15
2018,11,18,12,15,663.0,148.5,1.2,11.95,524.0,335.6,250.62
2018,11,18,12,30,825.0,102.0,1.2,12.2,568.0,304.29,215.06
2018,11,18,12,45,780.5,112.0,1.25,12.45,546.5,253.35,170.96
2018,11,18,13,0,736.0,122.0,1.3,12.7,525.0,200.4,128.32
2018,11,18,13,15,736.0,118.0,1.3,12.8,509.5,150.03,91.99
2018,11,18,13,30,736.0,114.0,1.3,12.9,494.0,99.25,68.05
2018,11,18,13,45,785.0,97.0,1.3,13.0,485.0,81.52,66.63
2018,11,18,14,0,834.0,80.0,1.3,13.1,476.0,70.67,57.21
2018,11,18,14,15,770.5,87.0,1.25,13.05,434.0,74.76,60.96
2018,11,18,14,30,707.0,94.0,1.2,13.0,392.0,73.11,59.64
2018,11,18,14,45,655.0,91.5,1.15,12.95,348.5,71.07,57.97
2018,11,18,15,0,603.0,89.0,1.1,12.9,305.0,69.17,56.4
2018,11,18,15,15,516.5,89.0,1.0,12.55,258.0,68.83,56.25
2018,11,18,15,30,430.0,89.0,0.9,12.2,211.0,65.53,53.38
2018,11,18,15,45,427.5,74.5,0.8,11.85,178.5,55.86,44.71
2018,11,18,16,0,425.0,60.0,0.7,11.5,146.0,48.24,37.7
2018,11,18,16,15,406.0,48.0,0.75,11.05,113.5,39.2,29.26
2018,11,18,16,30,387.0,36.0,0.8,10.6,81.0,29.85,20.2
2018,11,18,16,45,240.5,24.5,0.85,10.2,48.0,20.2,6.99
2018,11,18,17,0,94.0,13.0,0.9,9.8,15.0,10.23,0.0
2018,11,18,17,15,47.0,6.5,0.95,9.5,7.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,45,15.0,2.5,0.8,4.9,2.0,0.0,0.0
2018,11,19,7,0,30.0,5.0,0.8,4.9,4.0,0.0,0.0
2018,11,19,7,15,63.0,17.0,0.85,5.3,20.5,61.11,0.0
2018,11,19,7,30,96.0,29.0,0.9,5.7,37.0,139.21,99.11
2018,11,19,7,45,149.5,44.0,0.9,6.1,65.5,198.56,164.91
2018,11,19,8,0,203.0,59.0,0.9,6.5,94.0,254.92,216.24
2018,11,19,8,15,297.5,68.5,0.9,6.75,136.0,353.51,300.58
2018,11,19,8,30,392.0,78.0,0.9,7.0,178.0,432.68,366.15
2018,11,19,8,45,317.0,102.0,0.9,7.3,192.0,396.64,334.6
2018,11,19,9,0,242.0,126.0,0.9,7.6,206.0,341.64,288.2
2018,11,19,9,15,394.5,119.0,0.8,7.95,267.5,455.28,380.46
2018,11,19,9,30,547.0,112.0,0.7,8.3,329.0,553.55,454.72
2018,11,19,9,45,546.5,123.5,0.55,8.7,356.0,540.87,440.06
2018,11,19,10,0,546.0,135.0,0.4,9.1,383.0,533.47,430.39
2018,11,19,10,15,535.0,147.5,0.5,9.55,402.5,517.64,416.64
2018,11,19,10,30,524.0,160.0,0.6,10.0,422.0,499.88,401.31
2018,11,19,10,45,649.0,133.5,0.7,10.5,471.5,530.27,422.99
2018,11,19,11,0,774.0,107.0,0.8,11.0,521.0,541.75,428.74
2018,11,19,11,15,816.0,98.0,1.0,11.6,543.5,518.08,407.54
2018,11,19,11,30,858.0,89.0,1.2,12.2,566.0,488.8,381.04
2018,11,19,11,45,852.5,91.5,1.4,12.75,569.5,444.71,342.26
2018,11,19,12,0,847.0,94.0,1.6,13.3,573.0,399.05,301.15
2018,11,19,12,15,870.0,86.5,1.7,13.65,576.5,352.62,257.78
2018,11,19,12,30,893.0,79.0,1.8,14.0,580.0,305.67,213.22
2018,11,19,12,45,889.5,78.5,1.85,14.35,570.0,253.27,165.83
2018,11,19,13,0,886.0,78.0,1.9,14.7,560.0,200.03,120.9
2018,11,19,13,15,881.0,77.0,1.95,14.9,543.0,145.66,82.57
2018,11,19,13,30,876.0,76.0,2.0,15.1,526.0,91.05,59.28
2018,11,19,13,45,735.0,104.0,2.05,15.3,469.0,78.89,63.79
2018,11,19,14,0,594.0,132.0,2.1,15.5,412.0,95.66,78.48
2018,11,19,14,15,687.5,104.0,2.05,15.45,407.5,79.07,64.15
2018,11,19,14,30,781.0,76.0,2.0,15.4,403.0,67.14,53.84
2018,11,19,14,45,763.5,71.5,1.95,15.35,367.5,63.66,50.91
2018,11,19,15,0,746.0,67.0,1.9,15.3,332.0,60.1,47.88
2018,11,19,15,15,725.0,62.0,1.7,14.75,293.5,56.03,44.44
2018,11,19,15,30,704.0,57.0,1.5,14.2,255.0,51.88,40.84
2018,11,19,15,45,639.0,53.0,1.3,13.7,209.5,48.02,37.39
2018,11,19,16,0,574.0,49.0,1.1,13.2,164.0,40.8,30.81
2018,11,19,16,15,471.5,43.0,1.1,12.3,121.5,35.59,25.88
2018,11,19,16,30,369.0,37.0,1.1,11.4,79.0,30.64,20.72
2018,11,19,16,45,218.5,24.0,1.15,10.55,46.0,19.73,5.99
2018,11,19,17,0,68.0,11.0,1.2,9.7,13.0,8.65,0.0
2018,11,19,17,15,34.0,5.5,1.25,9.45,6.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,7.5,1.5,1.35,6.75,1.5,0.0,0.0
2018,11,20,7,0,15.0,3.0,1.4,6.8,3.0,0.0,0.0
2018,11,20,7,15,36.0,15.5,1.55,7.4,17.5,39.38,0.0
2018,11,20,7,30,57.0,28.0,1.7,8.0,32.0,92.07,60.92
2018,11,20,7,45,86.0,44.0,1.9,8.6,55.5,134.49,109.41
2018,11,20,8,0,115.0,60.0,2.1,9.2,79.0,172.57,144.74
2018,11,20,8,15,190.0,75.0,2.3,9.7,117.5,260.26,221.35
2018,11,20,8,30,265.0,90.0,2.5,10.2,156.0,330.98,282.05
2018,11,20,8,45,423.5,88.5,2.7,10.75,216.5,461.2,390.61
2018,11,20,9,0,582.0,87.0,2.9,11.3,277.0,578.17,484.16
2018,11,20,9,15,624.5,90.5,3.05,11.65,317.0,601.47,500.78
2018,11,20,9,30,667.0,94.0,3.2,12.0,357.0,620.6,514.13
2018,11,20,9,45,750.5,87.0,3.35,12.35,406.5,652.27,537.31
2018,11,20,10,0,834.0,80.0,3.5,12.7,456.0,675.02,552.89
2018,11,20,10,15,805.0,90.5,3.5,12.85,471.5,639.31,522.01
2018,11,20,10,30,776.0,101.0,3.5,13.0,487.0,603.98,491.5
2018,11,20,10,45,764.0,109.0,3.45,13.15,502.0,572.54,463.76
2018,11,20,11,0,752.0,117.0,3.4,13.3,517.0,539.07,434.07
2018,11,20,11,15,818.0,103.0,3.4,13.4,547.5,522.53,417.3
2018,11,20,11,30,884.0,89.0,3.4,13.5,578.0,499.58,394.21
2018,11,20,11,45,885.0,90.0,3.35,13.6,583.5,455.72,354.01
2018,11,20,12,0,886.0,91.0,3.3,13.7,589.0,409.7,311.31
2018,11,20,12,15,888.0,90.0,3.3,13.75,587.0,360.32,265.31
2018,11,20,12,30,890.0,89.0,3.3,13.8,585.0,309.17,217.57
2018,11,20,12,45,889.0,87.0,3.25,13.85,575.0,255.04,168.35
2018,11,20,13,0,888.0,85.0,3.2,13.9,565.0,199.9,121.52
2018,11,20,13,15,880.5,84.0,3.2,13.85,547.0,144.1,81.95
2018,11,20,13,30,873.0,83.0,3.2,13.8,529.0,88.42,57.83
2018,11,20,13,45,861.0,81.5,3.2,13.75,503.5,72.18,58.33
2018,11,20,14,0,849.0,80.0,3.2,13.7,478.0,71.01,57.43
2018,11,20,14,15,832.5,77.5,3.1,13.55,446.5,69.03,55.83
2018,11,20,14,30,816.0,75.0,3.0,13.4,415.0,67.03,54.21
2018,11,20,14,45,793.5,72.0,2.95,13.2,378.0,64.54,52.15
2018,11,20,15,0,771.0,69.0,2.9,13.0,341.0,62.05,50.06
2018,11,20,15,15,739.0,64.5,2.65,12.5,299.5,58.22,46.8
2018,11,20,15,30,707.0,60.0,2.4,12.0,258.0,54.36,43.43
2018,11,20,15,45,656.0,55.0,2.15,11.5,214.0,46.02,35.91
2018,11,20,16,0,605.0,50.0,1.9,11.0,170.0,41.86,32.02
2018,11,20,16,15,523.5,43.0,1.85,10.1,127.5,35.95,26.4
2018,11,20,16,30,442.0,36.0,1.8,9.2,85.0,30.17,20.43
2018,11,20,16,45,292.5,25.0,1.7,8.3,51.0,20.84,5.96
2018,11,20,17,0,143.0,14.0,1.6,7.4,17.0,11.02,0.0
2018,11,20,17,15,71.5,7.0,1.6,7.1,8.5,0.0,0.0
