Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,11,21,6,45,16.5,2.0,0.9,-1.1,1.5,0.0,0.0
2018,11,21,7,0,33.0,4.0,0.9,-1.1,3.0,0.0,0.0
2018,11,21,7,15,210.5,15.5,0.95,-0.35,29.5,170.63,0.0
2018,11,21,7,30,388.0,27.0,1.0,0.4,56.0,372.94,251.09
2018,11,21,7,45,495.0,34.0,1.05,1.1,98.0,472.58,390.07
2018,11,21,8,0,602.0,41.0,1.1,1.8,140.0,553.88,463.44
2018,11,21,8,15,665.0,45.5,1.2,2.45,185.0,607.42,509.63
2018,11,21,8,30,728.0,50.0,1.3,3.1,230.0,657.26,550.2
2018,11,21,8,45,768.0,53.5,1.45,3.75,274.0,684.34,571.65
2018,11,21,9,0,808.0,57.0,1.6,4.4,318.0,707.52,589.1
2018,11,21,9,15,835.5,59.0,1.6,4.95,358.0,715.3,592.95
2018,11,21,9,30,863.0,61.0,1.6,5.5,398.0,712.21,588.39
2018,11,21,9,45,882.5,62.5,1.6,6.0,433.0,705.77,581.42
2018,11,21,10,0,902.0,64.0,1.6,6.5,468.0,695.38,571.04
2018,11,21,10,15,914.5,65.0,1.7,6.95,496.0,675.8,553.45
2018,11,21,10,30,927.0,66.0,1.8,7.4,524.0,652.49,532.65
2018,11,21,10,45,933.0,66.5,1.9,7.9,543.5,621.13,505.08
2018,11,21,11,0,939.0,67.0,2.0,8.4,563.0,586.58,474.42
2018,11,21,11,15,944.0,67.5,2.05,8.8,576.5,548.41,440.1
2018,11,21,11,30,949.0,68.0,2.1,9.2,590.0,507.33,402.58
2018,11,21,11,45,951.0,68.5,2.2,9.55,595.5,462.21,361.13
2018,11,21,12,0,953.0,69.0,2.3,9.9,601.0,414.74,316.71
2018,11,21,12,15,952.5,68.5,2.35,10.2,598.5,363.45,268.36
2018,11,21,12,30,952.0,68.0,2.4,10.5,596.0,310.49,218.35
2018,11,21,12,45,946.5,67.5,2.45,10.75,584.5,255.02,167.49
2018,11,21,13,0,941.0,67.0,2.5,11.0,573.0,198.85,119.5
2018,11,21,13,15,934.5,65.5,2.45,11.15,554.5,141.38,78.56
2018,11,21,13,30,928.0,64.0,2.4,11.3,536.0,83.83,54.14
2018,11,21,13,45,916.5,63.5,2.4,11.45,510.5,67.88,55.06
2018,11,21,14,0,905.0,63.0,2.4,11.6,485.0,66.84,54.21
2018,11,21,14,15,888.0,61.0,2.25,11.6,452.0,64.57,52.3
2018,11,21,14,30,871.0,59.0,2.1,11.6,419.0,62.21,50.31
2018,11,21,14,45,849.0,56.5,2.0,11.55,381.5,59.32,47.84
2018,11,21,15,0,827.0,54.0,1.9,11.5,344.0,56.34,45.26
2018,11,21,15,15,795.0,51.5,1.65,11.05,302.5,48.72,38.54
2018,11,21,15,30,763.0,49.0,1.4,10.6,261.0,46.13,36.27
2018,11,21,15,45,713.5,45.0,1.15,10.2,216.5,42.16,32.64
2018,11,21,16,0,664.0,41.0,0.9,9.8,172.0,38.23,28.94
2018,11,21,16,15,582.0,35.5,0.95,8.95,128.5,32.86,23.79
2018,11,21,16,30,500.0,30.0,1.0,8.1,85.0,27.65,18.31
2018,11,21,16,45,336.5,21.5,1.05,7.25,51.0,17.97,3.69
2018,11,21,17,0,173.0,13.0,1.1,6.4,17.0,10.23,0.0
2018,11,21,17,15,86.5,6.5,1.15,6.1,8.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.0,1.0,-0.6,1.0,0.0,0.0
2018,11,22,7,0,14.0,2.0,1.0,-0.6,2.0,0.0,0.0
2018,11,22,7,15,118.5,16.5,1.15,0.2,24.5,101.88,0.0
2018,11,22,7,30,223.0,31.0,1.3,1.0,47.0,253.22,160.91
2018,11,22,7,45,324.5,42.5,1.5,1.8,84.5,345.94,289.38
2018,11,22,8,0,426.0,54.0,1.7,2.6,122.0,438.06,373.32
2018,11,22,8,15,493.0,62.5,1.85,3.3,164.5,499.02,426.66
2018,11,22,8,30,560.0,71.0,2.0,4.0,207.0,556.75,474.94
2018,11,22,8,45,604.5,76.5,2.15,4.65,248.5,590.54,502.16
2018,11,22,9,0,649.0,82.0,2.3,5.3,290.0,620.53,525.3
2018,11,22,9,15,681.0,86.5,2.4,5.8,328.5,636.1,536.34
2018,11,22,9,30,713.0,91.0,2.5,6.3,367.0,647.71,543.55
2018,11,22,9,45,736.5,94.5,2.55,6.85,401.0,648.07,541.02
2018,11,22,10,0,760.0,98.0,2.6,7.4,435.0,644.44,535.17
2018,11,22,10,15,775.5,100.0,2.55,7.75,462.5,629.91,520.55
2018,11,22,10,30,791.0,102.0,2.5,8.1,490.0,611.7,502.89
2018,11,22,10,45,801.5,103.5,2.4,8.45,510.5,584.88,478.05
2018,11,22,11,0,812.0,105.0,2.3,8.8,531.0,556.98,451.95
2018,11,22,11,15,818.0,106.5,2.25,9.05,544.5,523.54,421.35
2018,11,22,11,30,824.0,108.0,2.2,9.3,558.0,487.29,387.89
2018,11,22,11,45,826.0,108.5,2.15,9.6,563.5,445.85,349.56
2018,11,22,12,0,828.0,109.0,2.1,9.9,569.0,402.3,308.79
2018,11,22,12,15,844.0,102.0,2.0,10.05,569.0,355.01,264.1
2018,11,22,12,30,860.0,95.0,1.9,10.2,569.0,304.82,216.65
2018,11,22,12,45,879.0,86.0,1.8,10.4,563.0,250.92,166.72
2018,11,22,13,0,898.0,77.0,1.7,10.6,557.0,199.24,121.65
2018,11,22,13,15,889.5,76.5,1.65,10.65,539.0,144.48,83.0
2018,11,22,13,30,881.0,76.0,1.6,10.7,521.0,89.83,60.17
2018,11,22,13,45,868.5,75.0,1.5,10.8,496.0,67.79,55.12
2018,11,22,14,0,856.0,74.0,1.4,10.9,471.0,66.88,54.41
2018,11,22,14,15,838.0,72.0,1.45,10.8,439.0,65.14,52.99
2018,11,22,14,30,820.0,70.0,1.5,10.7,407.0,63.4,51.57
2018,11,22,14,45,794.0,67.5,1.55,10.6,369.5,61.15,49.67
2018,11,22,15,0,768.0,65.0,1.6,10.5,332.0,58.91,47.76
2018,11,22,15,15,731.5,62.0,1.5,10.05,291.0,56.14,45.4
2018,11,22,15,30,695.0,59.0,1.4,9.6,250.0,53.42,43.01
2018,11,22,15,45,640.0,54.0,1.3,9.2,206.5,45.11,35.43
2018,11,22,16,0,585.0,49.0,1.2,8.8,163.0,40.93,31.46
2018,11,22,16,15,495.5,42.0,1.2,7.9,121.0,34.99,25.76
2018,11,22,16,30,406.0,35.0,1.2,7.0,79.0,29.2,19.66
2018,11,22,16,45,260.5,24.0,1.2,6.15,47.0,19.94,3.91
2018,11,22,17,0,115.0,13.0,1.2,5.3,15.0,10.23,0.0
2018,11,22,17,15,57.5,6.5,1.3,5.1,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.05,-0.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-1.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-1.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.6,-2.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.6,-2.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.55,-2.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,-2.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.45,-2.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.4,-2.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.35,-2.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-2.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,6,45,9.5,1.5,2.35,-3.2,1.0,0.0,0.0
2018,11,23,7,0,19.0,3.0,2.4,-3.2,2.0,0.0,0.0
2018,11,23,7,15,152.5,15.5,2.55,-2.9,25.0,126.25,0.0
2018,11,23,7,30,286.0,28.0,2.7,-2.6,48.0,288.0,172.04
2018,11,23,7,45,398.5,37.5,2.9,-2.25,87.5,398.91,338.16
2018,11,23,8,0,511.0,47.0,3.1,-1.9,127.0,496.6,430.66
2018,11,23,8,15,433.0,49.0,3.1,-1.5,131.5,436.52,384.35
2018,11,23,8,30,355.0,51.0,3.1,-1.1,136.0,373.51,332.1
2018,11,23,8,45,177.5,70.5,3.1,-0.65,113.0,227.4,202.06
2018,11,23,9,0,0.0,90.0,3.1,-0.2,90.0,74.26,61.09
2018,11,23,9,15,1.5,109.5,3.05,0.2,110.0,92.57,77.41
2018,11,23,9,30,3.0,129.0,3.0,0.6,130.0,110.43,92.96
2018,11,23,9,45,2.5,137.0,2.9,1.05,138.0,115.18,96.74
2018,11,23,10,0,2.0,145.0,2.8,1.5,146.0,120.1,100.66
2018,11,23,10,15,8.0,158.5,2.75,1.9,162.5,134.31,112.79
2018,11,23,10,30,14.0,172.0,2.7,2.3,179.0,147.89,124.22
2018,11,23,10,45,23.0,188.0,2.65,2.7,200.0,164.66,138.27
2018,11,23,11,0,32.0,204.0,2.6,3.1,221.0,188.75,158.33
2018,11,23,11,15,30.0,207.5,2.55,3.45,223.5,185.9,155.27
2018,11,23,11,30,28.0,211.0,2.5,3.8,226.0,183.15,152.42
2018,11,23,11,45,26.5,211.5,2.4,4.2,226.0,174.03,144.19
2018,11,23,12,0,25.0,212.0,2.3,4.6,226.0,170.76,140.98
2018,11,23,12,15,33.0,218.0,2.2,4.85,236.0,175.77,144.6
2018,11,23,12,30,41.0,224.0,2.1,5.1,246.0,176.65,144.61
2018,11,23,12,45,43.0,221.5,2.05,5.4,244.5,169.26,137.92
2018,11,23,13,0,45.0,219.0,2.0,5.7,243.0,161.5,131.14
2018,11,23,13,15,53.5,216.0,1.95,5.8,243.5,153.6,124.55
2018,11,23,13,30,62.0,213.0,1.9,5.9,244.0,144.41,118.17
2018,11,23,13,45,70.0,202.5,1.85,6.05,236.0,136.31,117.42
2018,11,23,14,0,78.0,192.0,1.8,6.2,228.0,130.06,112.01
2018,11,23,14,15,87.5,182.5,1.8,6.1,220.5,124.17,107.01
2018,11,23,14,30,97.0,173.0,1.8,6.0,213.0,118.06,101.81
2018,11,23,14,45,102.0,157.5,1.85,5.9,196.0,106.26,91.43
2018,11,23,15,0,107.0,142.0,1.9,5.8,179.0,96.92,83.2
2018,11,23,15,15,115.5,125.0,1.75,5.45,160.5,86.53,73.94
2018,11,23,15,30,124.0,108.0,1.6,5.1,142.0,75.81,64.25
2018,11,23,15,45,104.0,90.5,1.45,4.75,115.5,64.21,53.56
2018,11,23,16,0,84.0,73.0,1.3,4.4,89.0,52.37,42.46
2018,11,23,16,15,62.0,55.5,1.25,3.9,65.5,40.31,30.98
2018,11,23,16,30,40.0,38.0,1.2,3.4,42.0,28.04,18.9
2018,11,23,16,45,31.5,23.5,1.2,2.9,25.5,17.57,2.11
2018,11,23,17,0,23.0,9.0,1.2,2.4,9.0,7.08,0.0
2018,11,23,17,15,11.5,4.5,1.3,2.25,4.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,11,24,6,45,4.0,1.0,1.35,2.15,1.0,0.0,0.0
2018,11,24,7,0,8.0,2.0,1.0,2.2,2.0,0.0,0.0
2018,11,24,7,15,8.0,10.0,0.9,2.45,10.5,13.83,0.0
2018,11,24,7,30,8.0,18.0,0.8,2.7,19.0,22.81,6.76
2018,11,24,7,45,5.0,32.5,0.7,2.95,33.0,32.53,22.1
2018,11,24,8,0,2.0,47.0,0.6,3.2,47.0,43.53,32.54
2018,11,24,8,15,7.5,57.0,0.7,3.65,58.5,54.55,42.87
2018,11,24,8,30,13.0,67.0,0.8,4.1,70.0,66.08,53.43
2018,11,24,8,45,20.0,62.5,0.9,4.5,68.0,70.29,57.44
2018,11,24,9,0,27.0,58.0,1.0,4.9,66.0,69.08,56.54
2018,11,24,9,15,23.5,67.0,0.9,5.2,75.0,73.99,60.54
2018,11,24,9,30,20.0,76.0,0.8,5.5,84.0,78.76,64.35
2018,11,24,9,45,14.0,94.0,0.7,5.8,99.5,83.62,68.09
2018,11,24,10,0,8.0,112.0,0.6,6.1,115.0,94.3,76.84
2018,11,24,10,15,18.5,141.0,0.85,6.15,149.5,125.4,103.48
2018,11,24,10,30,29.0,170.0,1.1,6.2,184.0,164.81,136.7
2018,11,24,10,45,14.5,125.0,1.35,6.2,132.0,106.26,86.56
2018,11,24,11,0,0.0,80.0,1.6,6.2,80.0,61.5,47.92
2018,11,24,11,15,0.0,65.0,1.8,6.1,65.0,49.9,37.89
2018,11,24,11,30,0.0,50.0,2.0,6.0,50.0,38.33,27.83
2018,11,24,11,45,0.0,52.5,2.2,5.9,52.5,40.26,29.51
2018,11,24,12,0,0.0,55.0,2.4,5.8,55.0,42.19,31.19
2018,11,24,12,15,0.0,72.5,2.4,5.7,72.5,55.71,42.94
2018,11,24,12,30,0.0,90.0,2.4,5.6,90.0,69.26,54.68
2018,11,24,12,45,92.5,120.0,2.35,5.5,169.0,110.22,85.94
2018,11,24,13,0,185.0,150.0,2.3,5.4,248.0,134.6,102.31
2018,11,24,13,15,274.0,150.0,2.15,5.45,290.0,127.96,94.58
2018,11,24,13,30,363.0,150.0,2.0,5.5,332.0,106.42,82.35
2018,11,24,13,45,241.5,146.5,1.85,5.55,265.0,99.77,85.09
2018,11,24,14,0,120.0,143.0,1.7,5.6,198.0,100.1,85.52
2018,11,24,14,15,416.0,114.0,1.7,5.6,286.5,80.0,67.54
2018,11,24,14,30,712.0,85.0,1.7,5.6,375.0,67.22,56.08
2018,11,24,14,45,719.0,78.5,1.7,5.6,348.5,63.16,52.5
2018,11,24,15,0,726.0,72.0,1.7,5.6,322.0,58.93,48.72
2018,11,24,15,15,688.0,68.5,1.7,5.6,282.0,56.11,46.18
2018,11,24,15,30,650.0,65.0,1.7,5.6,242.0,53.35,43.62
2018,11,24,15,45,591.0,59.5,1.65,5.55,199.0,48.89,39.41
2018,11,24,16,0,532.0,54.0,1.6,5.5,156.0,44.51,35.11
2018,11,24,16,15,442.5,46.0,1.5,5.35,115.5,37.98,28.68
2018,11,24,16,30,353.0,38.0,1.4,5.2,75.0,31.58,21.72
2018,11,24,16,45,215.5,24.5,1.3,5.0,43.5,20.31,2.29
2018,11,24,17,0,78.0,11.0,1.2,4.8,12.0,8.65,0.0
2018,11,24,17,15,39.0,5.5,1.2,4.65,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,25,6,45,8.5,1.5,1.35,3.05,1.0,0.0,0.0
2018,11,25,7,0,17.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,11,25,7,15,147.5,14.5,1.3,3.25,22.5,121.04,0.0
2018,11,25,7,30,278.0,26.0,1.3,3.4,43.0,274.89,120.23
2018,11,25,7,45,393.0,34.5,1.3,3.6,81.5,389.97,317.56
2018,11,25,8,0,508.0,43.0,1.3,3.8,120.0,487.52,407.82
2018,11,25,8,15,578.5,49.0,1.25,4.15,163.5,546.42,458.73
2018,11,25,8,30,649.0,55.0,1.2,4.5,207.0,602.6,504.41
2018,11,25,8,45,553.0,74.0,1.15,4.9,221.0,544.6,458.71
2018,11,25,9,0,457.0,93.0,1.1,5.3,235.0,478.03,404.35
2018,11,25,9,15,440.0,109.5,1.05,5.75,260.0,473.45,398.99
2018,11,25,9,30,423.0,126.0,1.0,6.2,285.0,466.64,390.98
2018,11,25,9,45,435.0,137.0,0.9,6.6,313.5,472.22,392.84
2018,11,25,10,0,447.0,148.0,0.8,7.0,342.0,475.12,392.18
2018,11,25,10,15,459.0,156.0,0.75,7.55,366.0,472.24,387.06
2018,11,25,10,30,471.0,164.0,0.7,8.1,390.0,466.67,379.72
2018,11,25,10,45,431.5,181.0,0.65,8.6,395.0,436.91,353.3
2018,11,25,11,0,392.0,198.0,0.6,9.1,400.0,396.98,319.49
2018,11,25,11,15,404.5,202.0,0.75,9.55,415.0,393.93,315.37
2018,11,25,11,30,417.0,206.0,0.9,10.0,430.0,377.94,300.44
2018,11,25,11,45,411.5,209.5,1.0,10.5,432.5,351.76,277.06
2018,11,25,12,0,406.0,213.0,1.1,11.0,435.0,319.99,248.99
2018,11,25,12,15,406.5,212.0,1.2,11.3,433.5,292.62,224.14
2018,11,25,12,30,407.0,211.0,1.3,11.6,432.0,264.48,198.53
2018,11,25,12,45,362.0,216.0,1.4,11.95,410.0,230.31,170.38
2018,11,25,13,0,317.0,221.0,1.5,12.3,388.0,199.98,147.09
2018,11,25,13,15,301.5,215.5,1.55,12.35,370.0,170.3,125.87
2018,11,25,13,30,286.0,210.0,1.6,12.4,352.0,142.23,110.82
2018,11,25,13,45,313.0,194.5,1.6,12.45,343.0,128.46,107.83
2018,11,25,14,0,340.0,179.0,1.6,12.5,334.0,120.46,101.06
2018,11,25,14,15,298.0,171.0,1.55,12.4,300.5,115.16,96.66
2018,11,25,14,30,256.0,163.0,1.5,12.3,267.0,109.82,92.21
2018,11,25,14,45,281.0,144.5,1.5,12.25,249.0,99.47,83.29
2018,11,25,15,0,306.0,126.0,1.5,12.2,231.0,88.7,73.91
2018,11,25,15,15,326.0,109.0,1.3,11.75,208.0,77.16,63.85
2018,11,25,15,30,346.0,92.0,1.1,11.3,185.0,66.6,54.49
2018,11,25,15,45,285.0,79.5,0.95,10.85,147.5,57.82,46.57
2018,11,25,16,0,224.0,67.0,0.8,10.4,110.0,49.23,38.63
2018,11,25,16,15,154.5,52.0,0.85,9.85,78.0,38.32,28.43
2018,11,25,16,30,85.0,37.0,0.9,9.3,46.0,27.37,17.69
2018,11,25,16,45,54.5,22.5,0.95,8.75,27.0,16.85,0.03
2018,11,25,17,0,24.0,8.0,1.0,8.2,8.0,6.29,0.0
2018,11,25,17,15,12.0,4.0,1.0,8.05,4.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,26,7,15,46.5,9.5,3.15,8.05,12.5,41.93,0.0
2018,11,26,7,30,93.0,19.0,3.1,8.2,25.0,125.11,38.8
2018,11,26,7,45,192.5,33.5,3.1,8.35,58.0,233.5,188.12
2018,11,26,8,0,292.0,48.0,3.1,8.5,91.0,324.22,273.17
2018,11,26,8,15,326.5,57.5,3.2,8.8,120.5,357.12,304.41
2018,11,26,8,30,361.0,67.0,3.3,9.1,150.0,389.32,333.23
2018,11,26,8,45,188.5,80.5,3.4,9.35,124.5,249.14,213.35
2018,11,26,9,0,16.0,94.0,3.5,9.6,99.0,91.07,73.91
2018,11,26,9,15,254.0,99.0,3.6,9.9,193.5,305.18,261.66
2018,11,26,9,30,492.0,104.0,3.7,10.2,288.0,490.32,415.15
2018,11,26,9,45,274.5,91.5,3.8,10.5,196.0,309.32,262.08
2018,11,26,10,0,57.0,79.0,3.9,10.8,104.0,113.1,92.78
2018,11,26,10,15,28.5,69.5,4.1,11.1,82.0,75.02,59.5
2018,11,26,10,30,0.0,60.0,4.3,11.4,60.0,46.0,33.89
2018,11,26,10,45,0.0,75.0,4.45,11.7,75.0,57.61,43.71
2018,11,26,11,0,0.0,90.0,4.6,12.0,90.0,69.32,53.53
2018,11,26,11,15,0.5,100.5,4.75,12.2,101.0,77.81,60.61
2018,11,26,11,30,1.0,111.0,4.9,12.4,112.0,86.12,67.52
2018,11,26,11,45,1.5,103.5,5.1,12.6,104.5,80.3,62.52
2018,11,26,12,0,2.0,96.0,5.3,12.8,97.0,74.57,57.61
2018,11,26,12,15,3.0,116.0,5.35,12.85,117.5,89.82,70.39
2018,11,26,12,30,4.0,136.0,5.4,12.9,138.0,104.41,82.58
2018,11,26,12,45,2.0,99.5,5.45,12.9,100.5,76.67,59.34
2018,11,26,13,0,0.0,63.0,5.5,12.9,63.0,48.35,35.52
2018,11,26,13,15,0.0,69.0,5.5,12.65,69.0,52.98,39.54
2018,11,26,13,30,0.0,75.0,5.5,12.4,75.0,57.61,43.58
2018,11,26,13,45,115.5,97.0,5.55,12.15,149.5,67.18,54.36
2018,11,26,14,0,231.0,119.0,5.6,11.9,224.0,83.29,68.83
2018,11,26,14,15,489.5,100.0,5.45,11.45,303.0,73.1,59.98
2018,11,26,14,30,748.0,81.0,5.3,11.0,382.0,70.48,57.87
2018,11,26,14,45,771.0,71.5,5.15,10.6,357.0,63.87,52.13
2018,11,26,15,0,794.0,62.0,5.0,10.2,332.0,56.97,46.06
2018,11,26,15,15,761.0,58.5,4.75,9.7,291.0,53.76,43.29
2018,11,26,15,30,728.0,55.0,4.5,9.2,250.0,50.55,40.43
2018,11,26,15,45,677.0,50.0,4.2,8.7,206.5,45.94,36.19
2018,11,26,16,0,626.0,45.0,3.9,8.2,163.0,41.35,31.82
2018,11,26,16,15,542.0,38.5,3.6,7.55,121.0,35.29,25.93
2018,11,26,16,30,458.0,32.0,3.3,6.9,79.0,26.96,17.42
2018,11,26,16,45,289.5,21.5,3.0,6.25,46.0,17.92,0.0
2018,11,26,17,0,121.0,11.0,2.7,5.6,13.0,8.65,0.0
2018,11,26,17,15,60.5,5.5,2.75,5.3,6.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.4,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,-2.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,7,15,59.5,9.5,1.35,-2.05,13.0,51.45,0.0
2018,11,27,7,30,119.0,19.0,1.5,-1.3,26.0,143.69,29.67
2018,11,27,7,45,222.0,33.0,1.7,-0.6,60.0,255.31,210.24
2018,11,27,8,0,325.0,47.0,1.9,0.1,94.0,347.64,299.59
2018,11,27,8,15,497.5,51.0,2.1,0.65,150.5,484.47,418.7
2018,11,27,8,30,670.0,55.0,2.3,1.2,207.0,616.02,528.09
2018,11,27,8,45,723.0,58.5,2.55,1.75,252.0,646.21,553.15
2018,11,27,9,0,776.0,62.0,2.8,2.3,297.0,679.79,580.26
2018,11,27,9,15,805.5,65.0,2.8,2.65,337.0,691.01,587.81
2018,11,27,9,30,835.0,68.0,2.8,3.0,377.0,698.03,591.74
2018,11,27,9,45,854.5,70.0,2.85,3.4,411.5,692.6,585.68
2018,11,27,10,0,874.0,72.0,2.9,3.8,446.0,683.12,575.24
2018,11,27,10,15,884.0,74.0,2.9,4.1,473.0,663.42,556.42
2018,11,27,10,30,894.0,76.0,2.9,4.4,500.0,640.09,534.48
2018,11,27,10,45,902.0,77.5,2.9,4.75,521.0,607.68,504.97
2018,11,27,11,0,910.0,79.0,2.9,5.1,542.0,576.5,475.82
2018,11,27,11,15,915.5,80.0,2.95,5.3,556.0,540.37,442.43
2018,11,27,11,30,921.0,81.0,3.0,5.5,570.0,501.33,405.86
2018,11,27,11,45,923.0,81.0,3.0,5.7,576.0,457.18,364.16
2018,11,27,12,0,925.0,81.0,3.0,5.9,582.0,410.76,319.69
2018,11,27,12,15,872.5,93.5,3.05,6.05,564.5,354.29,267.9
2018,11,27,12,30,820.0,106.0,3.1,6.2,547.0,301.42,219.58
2018,11,27,12,45,692.0,134.0,3.15,6.3,501.5,243.9,172.24
2018,11,27,13,0,564.0,162.0,3.2,6.4,456.0,197.81,138.12
2018,11,27,13,15,468.0,171.0,3.25,6.4,410.0,156.52,111.21
2018,11,27,13,30,372.0,180.0,3.3,6.4,364.0,128.58,101.05
2018,11,27,13,45,502.5,147.0,3.35,6.35,382.5,101.15,86.18
2018,11,27,14,0,633.0,114.0,3.4,6.3,401.0,84.73,71.58
2018,11,27,14,15,662.5,105.0,3.35,6.15,387.0,79.79,67.29
2018,11,27,14,30,692.0,96.0,3.3,6.0,373.0,74.66,62.8
2018,11,27,14,45,612.0,96.0,3.3,5.85,324.5,74.07,62.41
2018,11,27,15,0,532.0,96.0,3.3,5.7,276.0,73.81,62.3
2018,11,27,15,15,640.0,75.5,3.1,5.25,265.5,60.74,50.47
2018,11,27,15,30,748.0,55.0,2.9,4.8,255.0,50.78,41.37
2018,11,27,15,45,609.5,56.0,2.7,4.35,200.0,46.39,37.26
2018,11,27,16,0,471.0,57.0,2.5,3.9,145.0,46.52,37.12
2018,11,27,16,15,409.5,44.5,2.35,3.15,106.0,36.6,27.6
2018,11,27,16,30,348.0,32.0,2.2,2.4,67.0,26.5,17.33
2018,11,27,16,45,233.0,21.5,2.05,1.7,40.0,17.79,0.0
2018,11,27,17,0,118.0,11.0,1.9,1.0,13.0,8.65,0.0
2018,11,27,17,15,59.0,5.5,2.0,0.75,6.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.15,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.65,-2.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.6,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.5,-3.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.3,-3.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.25,-4.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-4.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-4.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.7,-5.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,-5.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.6,-5.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,11,28,7,15,154.0,11.5,1.9,-4.6,20.0,122.56,0.0
2018,11,28,7,30,308.0,23.0,2.2,-4.1,40.0,287.79,20.52
2018,11,28,7,45,442.0,31.0,2.5,-3.55,80.0,420.97,345.48
2018,11,28,8,0,576.0,39.0,2.8,-3.0,120.0,520.26,447.59
2018,11,28,8,15,646.0,44.0,3.0,-2.6,165.0,580.0,503.77
2018,11,28,8,30,716.0,49.0,3.2,-2.2,210.0,635.62,553.18
2018,11,28,8,45,759.5,53.0,3.4,-1.8,254.0,666.14,579.71
2018,11,28,9,0,803.0,57.0,3.6,-1.4,298.0,692.66,601.59
2018,11,28,9,15,832.5,59.5,3.6,-1.05,338.5,702.85,608.61
2018,11,28,9,30,862.0,62.0,3.6,-0.7,379.0,708.87,611.87
2018,11,28,9,45,882.5,64.0,3.6,-0.3,414.5,697.54,600.88
2018,11,28,10,0,903.0,66.0,3.6,0.1,450.0,688.69,590.77
2018,11,28,10,15,918.0,67.0,3.6,0.5,479.0,671.06,572.96
2018,11,28,10,30,933.0,68.0,3.6,0.9,508.0,649.6,551.76
2018,11,28,10,45,943.5,68.5,3.55,1.25,530.0,621.14,524.45
2018,11,28,11,0,954.0,69.0,3.5,1.6,552.0,589.16,493.77
2018,11,28,11,15,960.0,69.0,3.5,1.95,566.0,550.96,457.57
2018,11,28,11,30,966.0,69.0,3.5,2.3,580.0,509.76,418.08
2018,11,28,11,45,969.0,69.5,3.45,2.6,586.5,464.92,374.68
2018,11,28,12,0,972.0,70.0,3.4,2.9,593.0,417.59,328.3
2018,11,28,12,15,972.0,69.5,3.4,3.15,591.0,366.15,278.0
2018,11,28,12,30,972.0,69.0,3.4,3.4,589.0,312.93,226.04
2018,11,28,12,45,969.0,68.0,3.35,3.65,579.0,257.14,173.18
2018,11,28,13,0,966.0,67.0,3.3,3.9,569.0,200.33,123.26
2018,11,28,13,15,959.5,66.5,3.3,4.0,551.5,142.78,81.53
2018,11,28,13,30,953.0,66.0,3.3,4.1,534.0,85.02,57.09
2018,11,28,13,45,943.0,64.5,3.3,4.2,509.0,68.76,57.51
2018,11,28,14,0,933.0,63.0,3.3,4.3,484.0,67.03,56.02
2018,11,28,14,15,917.5,61.5,3.2,4.25,452.0,65.1,54.37
2018,11,28,14,30,902.0,60.0,3.1,4.2,420.0,63.09,52.64
2018,11,28,14,45,880.0,58.0,3.0,4.1,382.5,60.51,50.39
2018,11,28,15,0,858.0,56.0,2.9,4.0,345.0,57.84,48.02
2018,11,28,15,15,825.5,53.0,2.55,3.45,302.5,50.22,41.11
2018,11,28,15,30,793.0,50.0,2.2,2.9,260.0,47.22,38.39
2018,11,28,15,45,742.0,46.0,1.8,2.3,215.0,43.22,34.64
2018,11,28,16,0,691.0,42.0,1.4,1.7,170.0,39.29,30.79
2018,11,28,16,15,605.0,36.0,1.4,0.7,126.0,33.46,25.03
2018,11,28,16,30,519.0,30.0,1.4,-0.3,82.0,27.79,18.63
2018,11,28,16,45,332.5,20.5,1.35,-1.25,47.5,18.73,0.0
2018,11,28,17,0,146.0,11.0,1.3,-2.2,13.0,8.65,0.0
2018,11,28,17,15,73.0,5.5,1.3,-2.4,6.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-2.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.25,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,29,7,15,141.5,10.5,1.1,-2.4,17.5,112.27,0.0
2018,11,29,7,30,283.0,21.0,1.3,-1.7,35.0,265.98,0.0
2018,11,29,7,45,415.0,28.5,1.45,-1.0,73.5,397.27,318.27
2018,11,29,8,0,547.0,36.0,1.6,-0.3,112.0,494.82,418.18
2018,11,29,8,15,617.0,41.0,1.55,0.25,155.0,553.58,471.03
2018,11,29,8,30,687.0,46.0,1.5,0.8,198.0,608.86,517.34
2018,11,29,8,45,730.5,49.5,1.45,1.4,240.5,638.77,540.86
2018,11,29,9,0,774.0,53.0,1.4,2.0,283.0,664.91,559.96
2018,11,29,9,15,803.5,55.0,1.25,2.6,322.0,674.88,564.51
2018,11,29,9,30,833.0,57.0,1.1,3.2,361.0,674.3,560.5
2018,11,29,9,45,852.0,59.0,1.0,3.75,394.5,669.26,553.58
2018,11,29,10,0,871.0,61.0,0.9,4.3,428.0,660.43,542.72
2018,11,29,10,15,884.5,61.5,0.85,4.85,455.5,642.43,524.97
2018,11,29,10,30,898.0,62.0,0.8,5.4,483.0,620.83,504.32
2018,11,29,10,45,907.0,63.5,0.75,5.9,504.5,594.1,479.52
2018,11,29,11,0,916.0,65.0,0.7,6.4,526.0,563.99,451.74
2018,11,29,11,15,921.5,65.0,0.8,6.8,539.5,527.31,419.92
2018,11,29,11,30,927.0,65.0,0.9,7.2,553.0,487.77,384.82
2018,11,29,11,45,929.0,65.5,1.0,7.55,559.0,444.54,345.73
2018,11,29,12,0,931.0,66.0,1.1,7.9,565.0,398.99,303.61
2018,11,29,12,15,931.0,66.0,1.2,8.15,563.5,350.25,258.07
2018,11,29,12,30,931.0,66.0,1.3,8.4,562.0,299.78,210.66
2018,11,29,12,45,927.5,65.5,1.45,8.6,552.5,246.65,162.1
2018,11,29,13,0,924.0,65.0,1.6,8.8,543.0,192.6,115.99
2018,11,29,13,15,915.0,65.0,1.65,8.9,525.5,137.68,77.2
2018,11,29,13,30,906.0,65.0,1.7,9.0,508.0,82.84,54.54
2018,11,29,13,45,893.0,64.0,1.75,9.1,483.0,67.37,55.19
2018,11,29,14,0,880.0,63.0,1.8,9.2,458.0,65.97,54.03
2018,11,29,14,15,862.0,62.0,1.75,9.1,427.0,64.4,52.74
2018,11,29,14,30,844.0,61.0,1.7,9.0,396.0,62.76,51.39
2018,11,29,14,45,818.0,59.5,1.65,8.9,360.0,55.46,44.91
2018,11,29,15,0,792.0,58.0,1.6,8.8,324.0,53.83,43.51
2018,11,29,15,15,560.0,66.5,1.45,8.15,243.0,53.06,42.95
2018,11,29,15,30,328.0,75.0,1.3,7.5,162.0,55.08,44.87
2018,11,29,15,45,205.0,63.0,1.1,6.85,114.0,46.92,37.38
2018,11,29,16,0,82.0,51.0,0.9,6.2,66.0,38.45,29.47
2018,11,29,16,15,78.5,39.5,1.0,5.4,50.5,30.06,21.48
2018,11,29,16,30,75.0,28.0,1.1,4.6,35.0,21.17,12.51
2018,11,29,16,45,38.5,15.5,1.15,3.8,19.0,11.88,0.0
2018,11,29,17,0,2.0,3.0,1.2,3.0,3.0,2.36,0.0
2018,11,29,17,15,1.0,1.5,1.25,2.85,1.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,30,7,15,11.5,5.5,2.6,5.35,6.0,12.76,0.0
2018,11,30,7,30,23.0,11.0,2.9,5.9,12.0,31.05,0.0
2018,11,30,7,45,66.5,23.0,3.2,6.45,31.0,97.75,73.68
2018,11,30,8,0,110.0,35.0,3.5,7.0,50.0,143.71,119.76
2018,11,30,8,15,58.5,50.0,3.55,7.6,58.5,106.54,88.3
2018,11,30,8,30,7.0,65.0,3.6,8.2,67.0,60.97,47.72
2018,11,30,8,45,5.0,74.5,3.6,8.8,76.0,66.2,52.31
2018,11,30,9,0,3.0,84.0,3.6,9.4,85.0,71.72,56.96
2018,11,30,9,15,22.0,105.5,3.75,10.05,113.5,114.85,94.5
2018,11,30,9,30,41.0,127.0,3.9,10.7,142.0,148.13,122.92
2018,11,30,9,45,56.5,145.5,4.05,11.35,168.0,173.93,144.42
2018,11,30,10,0,72.0,164.0,4.2,12.0,194.0,198.15,164.21
2018,11,30,10,15,140.0,175.5,4.25,12.45,239.0,259.43,215.34
2018,11,30,10,30,208.0,187.0,4.3,12.9,284.0,302.45,250.13
2018,11,30,10,45,155.5,199.0,4.35,13.35,273.5,271.71,222.82
2018,11,30,11,0,103.0,211.0,4.4,13.8,263.0,233.93,190.34
2018,11,30,11,15,81.5,203.5,4.35,14.05,245.0,208.58,168.68
2018,11,30,11,30,60.0,196.0,4.3,14.3,227.0,185.7,149.23
2018,11,30,11,45,197.5,198.0,4.3,14.6,303.0,243.02,193.79
2018,11,30,12,0,335.0,200.0,4.3,14.9,379.0,284.11,222.3
2018,11,30,12,15,402.5,188.0,4.15,15.05,402.0,277.12,211.75
2018,11,30,12,30,470.0,176.0,4.0,15.2,425.0,257.89,190.53
2018,11,30,12,45,403.0,185.0,3.85,15.35,396.0,218.64,158.54
2018,11,30,13,0,336.0,194.0,3.7,15.5,367.0,186.04,134.13
2018,11,30,13,15,284.5,201.0,3.5,15.5,344.5,160.51,117.61
2018,11,30,13,30,233.0,208.0,3.3,15.5,322.0,143.47,111.47
2018,11,30,13,45,204.5,187.0,3.05,15.55,283.5,126.4,105.08
2018,11,30,14,0,176.0,166.0,2.8,15.6,245.0,114.02,94.51
2018,11,30,14,15,104.0,155.5,2.6,15.5,201.5,106.36,88.07
2018,11,30,14,30,32.0,145.0,2.4,15.4,158.0,101.17,83.73
2018,11,30,14,45,26.5,121.0,2.25,15.3,131.0,86.3,70.88
2018,11,30,15,0,21.0,97.0,2.1,15.2,104.0,70.85,57.41
2018,11,30,15,15,88.0,92.5,1.95,14.9,116.5,66.92,54.05
2018,11,30,15,30,155.0,88.0,1.8,14.6,129.0,62.8,50.42
2018,11,30,15,45,87.5,74.5,1.7,14.35,97.0,54.23,42.69
2018,11,30,16,0,20.0,61.0,1.6,14.1,65.0,44.68,33.94
2018,11,30,16,15,11.0,44.5,1.55,13.75,46.5,33.11,23.3
2018,11,30,16,30,2.0,28.0,1.5,13.4,28.0,21.16,11.88
2018,11,30,16,45,4.0,16.0,1.4,13.0,16.0,12.23,0.0
2018,11,30,17,0,6.0,4.0,1.3,12.6,4.0,3.15,0.0
2018,11,30,17,15,3.0,2.0,1.35,12.55,2.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
