Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,22,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,1,7,15,0.0,3.0,0.8,8.65,3.0,2.36,0.0
2018,12,1,7,30,0.0,6.0,0.8,9.0,6.0,4.54,0.0
2018,12,1,7,45,0.0,8.0,0.8,9.35,8.0,6.06,0.0
2018,12,1,8,0,0.0,10.0,0.8,9.7,10.0,7.58,0.78
2018,12,1,8,15,0.0,9.0,0.95,9.8,9.0,6.82,0.24
2018,12,1,8,30,0.0,8.0,1.1,9.9,8.0,6.06,0.0
2018,12,1,8,45,0.0,35.0,1.2,10.05,35.0,26.7,17.69
2018,12,1,9,0,0.0,62.0,1.3,10.2,62.0,47.86,36.1
2018,12,1,9,15,1.0,87.5,1.4,10.35,88.0,71.63,56.6
2018,12,1,9,30,2.0,113.0,1.5,10.5,114.0,95.35,76.79
2018,12,1,9,45,1.0,110.0,1.6,10.6,110.5,89.68,71.73
2018,12,1,10,0,0.0,107.0,1.7,10.7,107.0,85.02,67.58
2018,12,1,10,15,0.0,107.5,1.85,10.95,107.5,84.65,67.09
2018,12,1,10,30,0.0,108.0,2.0,11.2,108.0,84.5,66.79
2018,12,1,10,45,0.5,126.0,2.15,11.45,126.0,99.29,79.14
2018,12,1,11,0,1.0,144.0,2.3,11.7,144.0,113.75,91.1
2018,12,1,11,15,0.5,130.0,2.4,12.25,130.0,101.36,80.41
2018,12,1,11,30,0.0,116.0,2.5,12.8,116.0,89.62,70.36
2018,12,1,11,45,0.0,108.0,2.65,13.3,108.0,83.17,64.8
2018,12,1,12,0,0.0,100.0,2.8,13.8,100.0,76.9,59.4
2018,12,1,12,15,0.0,91.0,2.55,14.1,91.0,69.99,53.55
2018,12,1,12,30,0.0,82.0,2.3,14.4,82.0,63.06,47.68
2018,12,1,12,45,0.0,87.5,2.05,14.7,87.5,67.32,51.23
2018,12,1,13,0,0.0,93.0,1.8,15.0,93.0,71.32,54.55
2018,12,1,13,15,0.0,91.5,1.55,14.65,91.5,70.12,53.67
2018,12,1,13,30,0.0,90.0,1.3,14.3,90.0,68.9,52.78
2018,12,1,13,45,0.0,99.0,1.05,13.95,99.0,75.06,60.92
2018,12,1,14,0,0.0,108.0,0.8,13.6,108.0,81.01,66.31
2018,12,1,14,15,0.0,84.5,0.85,13.3,84.5,64.49,51.93
2018,12,1,14,30,0.0,61.0,0.9,13.0,61.0,46.74,36.33
2018,12,1,14,45,0.0,47.5,0.9,12.7,47.5,36.32,27.12
2018,12,1,15,0,0.0,34.0,0.9,12.4,34.0,25.93,17.85
2018,12,1,15,15,0.0,34.5,1.1,12.35,34.5,26.31,18.2
2018,12,1,15,30,0.0,35.0,1.3,12.3,35.0,26.7,18.52
2018,12,1,15,45,0.0,30.0,1.5,12.2,30.0,22.86,14.98
2018,12,1,16,0,0.0,25.0,1.7,12.1,25.0,19.03,11.4
2018,12,1,16,15,0.0,19.5,1.8,12.05,19.5,14.83,7.42
2018,12,1,16,30,0.0,14.0,1.9,12.0,14.0,10.64,3.19
2018,12,1,16,45,0.0,8.5,2.0,11.9,8.5,6.45,0.0
2018,12,1,17,0,0.0,3.0,2.1,11.8,3.0,2.36,0.0
2018,12,1,17,15,0.0,1.5,2.15,11.8,1.5,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.5,2.9,13.75,3.5,2.75,0.0
2018,12,2,7,30,0.0,7.0,3.0,14.0,7.0,5.51,0.0
2018,12,2,7,45,0.0,16.0,3.05,14.3,16.0,12.18,3.44
2018,12,2,8,0,0.0,25.0,3.1,14.6,25.0,19.06,10.15
2018,12,2,8,15,2.0,35.5,3.15,14.9,36.0,28.63,18.61
2018,12,2,8,30,4.0,46.0,3.2,15.2,47.0,38.21,27.03
2018,12,2,8,45,2.5,56.5,3.2,15.55,57.0,45.79,33.52
2018,12,2,9,0,1.0,67.0,3.2,15.9,67.0,53.44,39.97
2018,12,2,9,15,27.5,85.5,3.2,16.2,95.0,96.62,77.21
2018,12,2,9,30,54.0,104.0,3.2,16.5,123.0,132.05,107.29
2018,12,2,9,45,102.0,137.0,3.2,16.85,177.5,209.82,171.98
2018,12,2,10,0,150.0,170.0,3.2,17.2,232.0,270.16,220.72
2018,12,2,10,15,135.5,180.0,3.25,17.4,239.0,261.54,212.36
2018,12,2,10,30,121.0,190.0,3.3,17.6,246.0,253.13,204.44
2018,12,2,10,45,119.5,178.5,3.35,17.85,235.5,231.86,186.47
2018,12,2,11,0,118.0,167.0,3.4,18.1,225.0,211.77,169.44
2018,12,2,11,15,59.0,108.0,3.35,18.25,137.0,122.86,96.36
2018,12,2,11,30,0.0,49.0,3.3,18.4,49.0,37.54,25.73
2018,12,2,11,45,0.5,74.0,3.25,18.6,74.5,57.06,41.93
2018,12,2,12,0,1.0,99.0,3.2,18.8,100.0,76.49,57.9
2018,12,2,12,15,1.0,74.5,3.2,18.9,75.5,57.55,42.23
2018,12,2,12,30,1.0,50.0,3.2,19.0,51.0,38.57,26.49
2018,12,2,12,45,3.0,62.5,3.15,19.05,64.5,48.57,34.71
2018,12,2,13,0,5.0,75.0,3.1,19.1,78.0,58.36,42.75
2018,12,2,13,15,4.0,78.0,3.25,19.3,80.0,60.31,44.43
2018,12,2,13,30,3.0,81.0,3.4,19.5,82.0,62.37,46.26
2018,12,2,13,45,8.0,104.0,3.5,19.7,107.5,78.67,62.69
2018,12,2,14,0,13.0,127.0,3.6,19.9,133.0,93.88,75.82
2018,12,2,14,15,168.5,123.0,3.65,20.0,189.5,84.78,68.07
2018,12,2,14,30,324.0,119.0,3.7,20.1,246.0,82.2,65.95
2018,12,2,14,45,338.0,105.5,3.8,20.2,227.5,74.33,59.23
2018,12,2,15,0,352.0,92.0,3.9,20.3,209.0,66.18,52.22
2018,12,2,15,15,447.0,76.5,3.85,20.15,205.5,59.14,46.15
2018,12,2,15,30,542.0,61.0,3.8,20.0,202.0,49.2,37.47
2018,12,2,15,45,542.5,54.0,3.75,19.85,174.0,44.25,33.03
2018,12,2,16,0,543.0,47.0,3.7,19.7,146.0,39.09,28.28
2018,12,2,16,15,461.0,39.0,3.7,19.35,107.0,32.44,22.09
2018,12,2,16,30,379.0,31.0,3.7,19.0,68.0,25.84,15.2
2018,12,2,16,45,236.5,20.5,3.7,18.65,39.5,16.99,0.0
2018,12,2,17,0,94.0,10.0,3.7,18.3,11.0,7.87,0.0
2018,12,2,17,15,47.0,5.0,3.7,18.0,5.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,3,7,15,39.5,7.5,1.3,8.35,9.0,5.9,0.0
2018,12,3,7,30,79.0,15.0,1.4,8.8,18.0,69.91,0.0
2018,12,3,7,45,187.0,28.5,1.55,9.3,48.5,220.51,160.43
2018,12,3,8,0,295.0,42.0,1.7,9.8,79.0,316.31,260.37
2018,12,3,8,15,426.0,47.5,1.8,10.2,124.5,420.98,351.3
2018,12,3,8,30,557.0,53.0,1.9,10.6,170.0,521.94,434.62
2018,12,3,8,45,487.0,71.5,2.0,11.0,189.5,484.5,405.66
2018,12,3,9,0,417.0,90.0,2.1,11.4,209.0,440.3,369.57
2018,12,3,9,15,362.5,105.5,2.15,11.9,219.5,408.57,342.33
2018,12,3,9,30,308.0,121.0,2.2,12.4,230.0,359.12,300.58
2018,12,3,9,45,227.0,147.5,2.2,12.95,232.0,322.18,267.63
2018,12,3,10,0,146.0,174.0,2.2,13.5,234.0,272.12,224.21
2018,12,3,10,15,217.5,181.0,2.3,13.9,277.0,314.62,258.76
2018,12,3,10,30,289.0,188.0,2.4,14.3,320.0,364.81,297.86
2018,12,3,10,45,266.5,200.5,2.5,14.75,326.5,347.89,282.11
2018,12,3,11,0,244.0,213.0,2.6,15.2,333.0,331.07,266.81
2018,12,3,11,15,217.5,222.5,2.65,15.4,332.0,300.96,241.29
2018,12,3,11,30,191.0,232.0,2.7,15.6,331.0,282.15,224.88
2018,12,3,11,45,197.5,234.5,2.8,15.85,337.5,272.38,215.46
2018,12,3,12,0,204.0,237.0,2.9,16.1,344.0,261.44,204.9
2018,12,3,12,15,223.5,234.0,2.9,16.2,351.0,249.33,192.96
2018,12,3,12,30,243.0,231.0,2.9,16.3,358.0,236.83,180.48
2018,12,3,12,45,273.0,223.0,2.95,16.4,363.5,217.52,162.23
2018,12,3,13,0,303.0,215.0,3.0,16.5,369.0,195.01,142.23
2018,12,3,13,15,355.5,197.0,2.95,16.55,372.5,165.36,118.32
2018,12,3,13,30,408.0,179.0,2.9,16.6,376.0,127.25,95.1
2018,12,3,13,45,417.5,168.0,2.9,16.6,361.0,112.37,92.61
2018,12,3,14,0,427.0,157.0,2.9,16.6,346.0,106.48,87.69
2018,12,3,14,15,440.0,142.5,2.75,16.5,326.0,98.37,80.83
2018,12,3,14,30,453.0,128.0,2.6,16.4,306.0,90.04,73.74
2018,12,3,14,45,509.5,107.0,2.45,16.3,289.5,77.95,63.32
2018,12,3,15,0,566.0,86.0,2.3,16.2,273.0,67.04,53.85
2018,12,3,15,15,630.5,68.5,2.05,15.55,252.5,55.48,43.81
2018,12,3,15,30,695.0,51.0,1.8,14.9,232.0,46.92,36.28
2018,12,3,15,45,660.5,45.5,1.6,14.3,193.0,42.02,31.87
2018,12,3,16,0,626.0,40.0,1.4,13.7,154.0,37.06,27.27
2018,12,3,16,15,516.0,35.0,1.4,12.95,111.5,32.06,22.44
2018,12,3,16,30,406.0,30.0,1.4,12.2,69.0,25.11,15.12
2018,12,3,16,45,237.0,18.5,1.45,11.45,38.5,15.27,0.0
2018,12,3,17,0,68.0,7.0,1.5,10.7,8.0,5.51,0.0
2018,12,3,17,15,34.0,3.5,1.55,10.5,4.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,4,7,15,92.5,9.0,1.15,2.35,12.5,7.08,0.0
2018,12,4,7,30,185.0,18.0,1.3,2.9,25.0,149.94,0.0
2018,12,4,7,45,319.5,28.5,1.45,3.45,60.0,317.31,230.18
2018,12,4,8,0,454.0,39.0,1.6,4.0,95.0,432.97,359.39
2018,12,4,8,15,539.5,45.5,1.85,4.5,138.0,503.25,424.05
2018,12,4,8,30,625.0,52.0,2.1,5.0,181.0,570.84,482.52
2018,12,4,8,45,675.0,56.5,2.3,5.5,223.5,599.65,507.49
2018,12,4,9,0,725.0,61.0,2.5,6.0,266.0,632.79,534.53
2018,12,4,9,15,759.5,64.0,2.55,6.3,305.5,648.77,546.58
2018,12,4,9,30,794.0,67.0,2.6,6.6,345.0,660.55,554.84
2018,12,4,9,45,753.0,79.5,2.6,6.9,364.0,630.39,528.35
2018,12,4,10,0,712.0,92.0,2.6,7.2,383.0,594.96,497.5
2018,12,4,10,15,620.0,113.0,2.5,7.45,378.5,534.43,445.89
2018,12,4,10,30,528.0,134.0,2.4,7.7,374.0,468.49,390.12
2018,12,4,10,45,311.0,164.5,2.3,7.9,307.5,338.42,281.6
2018,12,4,11,0,94.0,195.0,2.2,8.1,241.0,215.05,177.58
2018,12,4,11,15,63.5,188.0,2.1,8.25,219.5,186.67,153.45
2018,12,4,11,30,33.0,181.0,2.0,8.4,198.0,161.43,131.93
2018,12,4,11,45,20.0,175.5,1.9,8.55,186.0,143.71,116.86
2018,12,4,12,0,7.0,170.0,1.8,8.7,174.0,132.75,107.66
2018,12,4,12,15,13.0,180.5,1.7,8.8,187.5,140.93,114.25
2018,12,4,12,30,19.0,191.0,1.6,8.9,201.0,147.97,119.74
2018,12,4,12,45,32.5,200.0,1.55,9.0,216.5,153.08,123.26
2018,12,4,13,0,46.0,209.0,1.5,9.1,232.0,155.4,124.51
2018,12,4,13,15,46.5,202.0,1.5,9.1,225.0,144.6,115.88
2018,12,4,13,30,47.0,195.0,1.5,9.1,218.0,133.78,108.09
2018,12,4,13,45,43.0,185.0,1.45,9.1,205.0,125.71,106.9
2018,12,4,14,0,39.0,175.0,1.4,9.1,192.0,119.47,101.58
2018,12,4,14,15,33.0,161.5,1.4,9.0,175.5,111.13,94.42
2018,12,4,14,30,27.0,148.0,1.4,8.9,159.0,102.6,87.05
2018,12,4,14,45,21.0,133.0,1.4,8.75,141.0,95.59,81.0
2018,12,4,15,0,15.0,118.0,1.4,8.6,123.0,85.22,71.85
2018,12,4,15,15,9.5,101.5,1.25,8.3,104.5,73.81,61.69
2018,12,4,15,30,4.0,85.0,1.1,8.0,86.0,62.27,51.26
2018,12,4,15,45,2.0,68.0,0.95,7.7,68.5,50.31,40.3
2018,12,4,16,0,0.0,51.0,0.8,7.4,51.0,38.2,29.06
2018,12,4,16,15,0.0,36.5,0.8,6.95,36.5,27.64,19.13
2018,12,4,16,30,0.0,22.0,0.8,6.5,22.0,16.79,8.54
2018,12,4,16,45,4.5,12.5,0.75,6.1,12.5,9.83,0.0
2018,12,4,17,0,9.0,3.0,0.7,5.7,3.0,2.36,0.0
2018,12,4,17,15,4.5,1.5,0.7,5.55,1.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,7,15,13.5,6.5,1.65,0.1,7.0,0.0,0.0
2018,12,5,7,30,27.0,13.0,1.8,0.5,14.0,30.0,0.0
2018,12,5,7,45,73.0,29.0,2.0,0.9,36.5,117.93,81.38
2018,12,5,8,0,119.0,45.0,2.2,1.3,59.0,173.27,145.47
2018,12,5,8,15,244.5,55.5,2.35,1.85,100.5,290.79,251.67
2018,12,5,8,30,370.0,66.0,2.5,2.4,142.0,391.64,340.76
2018,12,5,8,45,408.0,76.5,2.65,2.95,177.0,425.5,370.15
2018,12,5,9,0,446.0,87.0,2.8,3.5,212.0,457.14,396.61
2018,12,5,9,15,625.5,76.5,2.95,3.85,279.0,571.08,491.43
2018,12,5,9,30,805.0,66.0,3.1,4.2,346.0,666.41,567.17
2018,12,5,9,45,831.5,67.5,3.25,4.6,381.5,666.47,564.97
2018,12,5,10,0,858.0,69.0,3.4,5.0,417.0,662.27,559.17
2018,12,5,10,15,873.0,71.0,3.45,5.15,446.0,646.99,544.26
2018,12,5,10,30,888.0,73.0,3.5,5.3,475.0,627.86,525.95
2018,12,5,10,45,862.0,81.0,3.55,5.45,486.0,587.87,490.46
2018,12,5,11,0,836.0,89.0,3.6,5.6,497.0,546.48,453.51
2018,12,5,11,15,827.5,93.5,3.6,5.6,507.0,509.4,419.58
2018,12,5,11,30,819.0,98.0,3.6,5.6,517.0,470.51,383.48
2018,12,5,11,45,670.5,125.5,3.65,5.65,471.5,392.53,316.77
2018,12,5,12,0,522.0,153.0,3.7,5.7,426.0,320.03,255.39
2018,12,5,12,15,409.0,182.5,3.7,5.75,396.0,275.94,217.85
2018,12,5,12,30,296.0,212.0,3.7,5.8,366.0,237.59,186.71
2018,12,5,12,45,185.0,208.5,3.7,5.85,304.0,190.22,149.85
2018,12,5,13,0,74.0,205.0,3.7,5.9,242.0,157.18,126.63
2018,12,5,13,15,41.5,180.5,3.65,5.85,201.0,131.43,106.63
2018,12,5,13,30,9.0,156.0,3.6,5.8,160.0,113.73,93.13
2018,12,5,13,45,78.5,153.0,3.6,5.8,187.5,108.5,93.09
2018,12,5,14,0,148.0,150.0,3.6,5.8,215.0,104.4,89.55
2018,12,5,14,15,441.0,119.0,3.5,5.65,294.5,83.83,71.13
2018,12,5,14,30,734.0,88.0,3.4,5.5,374.0,69.93,58.64
2018,12,5,14,45,571.5,99.0,3.3,5.4,309.5,75.93,64.25
2018,12,5,15,0,409.0,110.0,3.2,5.3,245.0,78.69,66.87
2018,12,5,15,15,236.5,103.5,2.95,4.95,179.5,73.68,62.4
2018,12,5,15,30,64.0,97.0,2.7,4.6,114.0,69.18,58.28
2018,12,5,15,45,37.0,78.5,2.45,4.25,88.0,56.63,46.62
2018,12,5,16,0,10.0,60.0,2.2,3.9,62.0,44.15,34.88
2018,12,5,16,15,5.0,43.5,2.1,3.3,44.5,32.35,23.65
2018,12,5,16,30,0.0,27.0,2.0,2.7,27.0,20.43,11.79
2018,12,5,16,45,16.0,16.5,1.9,2.1,16.5,12.71,0.0
2018,12,5,17,0,32.0,6.0,1.8,1.5,6.0,4.72,0.0
2018,12,5,17,15,16.0,3.0,1.8,1.25,3.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,12,6,7,15,75.5,8.0,0.9,-3.15,10.5,0.0,0.0
2018,12,6,7,30,151.0,16.0,1.0,-2.5,21.0,122.94,0.0
2018,12,6,7,45,324.0,26.0,1.1,-1.85,58.0,314.24,216.59
2018,12,6,8,0,497.0,36.0,1.2,-1.2,95.0,460.68,384.64
2018,12,6,8,15,503.5,45.0,1.2,-0.65,126.0,474.19,404.06
2018,12,6,8,30,510.0,54.0,1.2,-0.1,157.0,485.82,417.41
2018,12,6,8,45,597.0,58.5,1.25,0.45,205.0,549.47,470.74
2018,12,6,9,0,684.0,63.0,1.3,1.0,253.0,609.2,518.18
2018,12,6,9,15,747.0,62.5,1.3,1.45,297.5,636.58,538.36
2018,12,6,9,30,810.0,62.0,1.3,1.9,342.0,664.62,558.56
2018,12,6,9,45,843.5,62.0,1.25,2.35,379.0,667.63,558.09
2018,12,6,10,0,877.0,62.0,1.2,2.8,416.0,660.54,549.26
2018,12,6,10,15,829.5,76.0,1.35,3.15,429.0,624.68,519.09
2018,12,6,10,30,782.0,90.0,1.5,3.5,442.0,581.67,483.24
2018,12,6,10,45,851.0,79.0,1.6,3.9,478.5,579.39,478.89
2018,12,6,11,0,920.0,68.0,1.7,4.3,515.0,566.71,465.15
2018,12,6,11,15,838.0,89.5,1.8,4.5,505.5,510.79,416.94
2018,12,6,11,30,756.0,111.0,1.9,4.7,496.0,453.84,367.86
2018,12,6,11,45,678.0,131.5,2.05,4.95,480.5,400.93,321.74
2018,12,6,12,0,600.0,152.0,2.2,5.2,465.0,351.89,278.7
2018,12,6,12,15,637.5,142.0,2.3,5.35,473.5,319.71,246.72
2018,12,6,12,30,675.0,132.0,2.4,5.5,482.0,282.89,210.11
2018,12,6,12,45,768.5,107.5,2.45,5.65,500.0,241.9,167.84
2018,12,6,13,0,862.0,83.0,2.5,5.8,518.0,195.05,122.58
2018,12,6,13,15,701.0,116.0,2.6,5.85,462.5,146.81,93.71
2018,12,6,13,30,540.0,149.0,2.7,5.9,407.0,115.46,86.34
2018,12,6,13,45,481.5,152.5,2.75,5.9,374.5,104.37,89.31
2018,12,6,14,0,423.0,156.0,2.8,5.9,342.0,105.88,90.83
2018,12,6,14,15,411.5,146.0,2.75,5.8,317.0,100.1,85.79
2018,12,6,14,30,400.0,136.0,2.7,5.7,292.0,94.22,80.65
2018,12,6,14,45,391.5,124.0,2.65,5.6,265.0,87.01,74.27
2018,12,6,15,0,383.0,112.0,2.6,5.5,238.0,79.62,67.66
2018,12,6,15,15,348.5,101.0,2.3,5.0,204.5,72.36,61.17
2018,12,6,15,30,314.0,90.0,2.0,4.5,171.0,64.99,54.45
2018,12,6,15,45,264.0,77.5,1.7,4.0,137.5,56.32,46.39
2018,12,6,16,0,214.0,65.0,1.4,3.5,104.0,47.7,38.19
2018,12,6,16,15,145.0,50.5,1.4,2.85,73.5,37.14,28.03
2018,12,6,16,30,76.0,36.0,1.4,2.2,43.0,26.63,17.11
2018,12,6,16,45,52.0,21.5,1.35,1.5,25.0,16.06,0.0
2018,12,6,17,0,28.0,7.0,1.3,0.8,7.0,5.51,0.0
2018,12,6,17,15,14.0,3.5,1.35,0.7,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,-0.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,7,7,15,30.5,6.0,1.1,-1.2,7.0,0.0,0.0
2018,12,7,7,30,61.0,12.0,1.2,-0.5,14.0,53.93,0.0
2018,12,7,7,45,128.0,26.0,1.25,0.2,38.5,167.05,107.95
2018,12,7,8,0,195.0,40.0,1.3,0.9,63.0,238.98,200.33
2018,12,7,8,15,256.5,53.5,1.4,1.4,96.5,296.85,255.36
2018,12,7,8,30,318.0,67.0,1.5,1.9,130.0,353.95,306.53
2018,12,7,8,45,387.5,75.0,1.65,2.4,169.5,407.87,353.52
2018,12,7,9,0,457.0,83.0,1.8,2.9,209.0,459.54,396.93
2018,12,7,9,15,377.0,104.0,1.75,3.5,218.0,416.37,358.25
2018,12,7,9,30,297.0,125.0,1.7,4.1,227.0,356.18,305.94
2018,12,7,9,45,238.5,146.5,1.7,4.7,233.5,329.23,281.11
2018,12,7,10,0,180.0,168.0,1.7,5.3,240.0,288.65,244.96
2018,12,7,10,15,168.0,181.0,1.65,5.8,252.0,284.03,239.63
2018,12,7,10,30,156.0,194.0,1.6,6.3,264.0,279.12,233.9
2018,12,7,10,45,209.0,197.5,1.55,6.8,296.0,301.55,251.36
2018,12,7,11,0,262.0,201.0,1.5,7.3,328.0,330.13,272.76
2018,12,7,11,15,281.0,207.5,1.4,7.4,347.0,328.52,269.28
2018,12,7,11,30,300.0,214.0,1.3,7.5,366.0,324.29,263.48
2018,12,7,11,45,305.5,216.0,1.15,7.65,372.5,308.17,247.78
2018,12,7,12,0,311.0,218.0,1.0,7.8,379.0,290.76,230.86
2018,12,7,12,15,335.0,213.0,0.9,7.9,386.5,272.54,212.78
2018,12,7,12,30,359.0,208.0,0.8,8.0,394.0,251.61,192.19
2018,12,7,12,45,356.0,204.5,0.75,8.1,386.5,223.32,167.03
2018,12,7,13,0,353.0,201.0,0.7,8.2,379.0,194.95,143.16
2018,12,7,13,15,339.5,197.0,0.7,8.2,363.5,165.24,121.56
2018,12,7,13,30,326.0,193.0,0.7,8.2,348.0,136.73,106.13
2018,12,7,13,45,307.0,185.5,0.75,8.25,326.0,123.43,105.04
2018,12,7,14,0,288.0,178.0,0.8,8.3,304.0,118.9,101.26
2018,12,7,14,15,254.0,168.5,0.75,8.2,274.0,112.92,96.18
2018,12,7,14,30,220.0,159.0,0.7,8.1,244.0,106.88,91.01
2018,12,7,14,45,158.5,140.0,0.65,7.95,198.5,97.03,82.43
2018,12,7,15,0,97.0,121.0,0.6,7.8,153.0,84.55,71.4
2018,12,7,15,15,85.5,109.0,0.5,7.6,134.5,76.58,64.32
2018,12,7,15,30,74.0,97.0,0.4,7.4,116.0,69.26,57.69
2018,12,7,15,45,66.5,81.5,0.3,7.2,96.5,58.65,47.94
2018,12,7,16,0,59.0,66.0,0.2,7.0,77.0,47.58,37.61
2018,12,7,16,15,74.5,50.0,0.25,6.75,60.0,36.65,27.21
2018,12,7,16,30,90.0,34.0,0.3,6.5,43.0,25.28,15.69
2018,12,7,16,45,74.0,21.5,0.35,6.25,26.5,16.11,0.0
2018,12,7,17,0,58.0,9.0,0.4,6.0,10.0,7.08,0.0
2018,12,7,17,15,29.0,4.5,0.45,5.75,5.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.8,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,3.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,1.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.35,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.4,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.5,2.0,-0.3,1.5,0.0,0.0
2018,12,8,7,30,0.0,3.0,2.1,-0.2,3.0,2.36,0.0
2018,12,8,7,45,0.0,16.0,2.2,-0.05,16.0,12.19,2.09
2018,12,8,8,0,0.0,29.0,2.3,0.1,29.0,22.8,13.93
2018,12,8,8,15,0.0,43.5,2.35,0.35,43.5,36.7,26.79
2018,12,8,8,30,0.0,58.0,2.4,0.6,58.0,49.75,38.78
2018,12,8,8,45,1.0,74.5,2.4,0.8,75.0,65.43,53.02
2018,12,8,9,0,2.0,91.0,2.4,1.0,92.0,80.57,66.62
2018,12,8,9,15,15.5,110.0,2.4,1.25,115.5,107.02,90.42
2018,12,8,9,30,29.0,129.0,2.4,1.5,139.0,144.46,123.45
2018,12,8,9,45,72.0,149.5,2.4,1.75,177.5,191.3,164.78
2018,12,8,10,0,115.0,170.0,2.4,2.0,216.0,248.44,213.82
2018,12,8,10,15,98.5,179.0,2.3,2.2,220.5,225.71,193.07
2018,12,8,10,30,82.0,188.0,2.2,2.4,225.0,217.02,184.59
2018,12,8,10,45,64.0,193.0,2.1,2.55,222.5,204.37,172.87
2018,12,8,11,0,46.0,198.0,2.0,2.7,220.0,193.0,162.41
2018,12,8,11,15,39.5,195.0,2.0,2.85,214.5,181.53,152.15
2018,12,8,11,30,33.0,192.0,2.0,3.0,209.0,171.05,142.84
2018,12,8,11,45,17.0,172.5,2.0,3.1,181.5,140.32,116.43
2018,12,8,12,0,1.0,153.0,2.0,3.2,154.0,117.76,97.21
2018,12,8,12,15,1.0,154.0,2.0,3.3,155.0,117.66,97.11
2018,12,8,12,30,1.0,155.0,2.0,3.4,156.0,117.5,96.95
2018,12,8,12,45,9.0,169.0,2.05,3.5,174.0,128.05,105.66
2018,12,8,13,0,17.0,183.0,2.1,3.6,192.0,136.86,112.85
2018,12,8,13,15,20.0,182.5,2.05,3.6,192.5,133.99,110.44
2018,12,8,13,30,23.0,182.0,2.0,3.6,193.0,130.45,107.93
2018,12,8,13,45,19.0,170.5,2.0,3.6,179.5,121.67,105.61
2018,12,8,14,0,15.0,159.0,2.0,3.6,166.0,113.92,98.8
2018,12,8,14,15,8.0,129.0,1.9,3.55,132.5,94.42,81.29
2018,12,8,14,30,1.0,99.0,1.8,3.5,99.0,74.1,62.9
2018,12,8,14,45,0.5,81.0,1.75,3.5,81.0,61.41,51.36
2018,12,8,15,0,0.0,63.0,1.7,3.5,63.0,48.29,39.32
2018,12,8,15,15,0.0,57.5,1.55,3.25,57.5,44.05,35.45
2018,12,8,15,30,0.0,52.0,1.4,3.0,52.0,39.81,31.51
2018,12,8,15,45,0.0,42.0,1.3,2.75,42.0,32.1,24.26
2018,12,8,16,0,0.0,32.0,1.2,2.5,32.0,24.42,16.95
2018,12,8,16,15,0.0,24.5,1.3,2.3,24.5,18.67,11.36
2018,12,8,16,30,0.0,17.0,1.4,2.1,17.0,12.94,5.43
2018,12,8,16,45,6.0,10.0,1.45,1.9,10.0,7.85,0.0
2018,12,8,17,0,12.0,3.0,1.5,1.7,3.0,2.36,0.0
2018,12,8,17,15,6.0,1.5,1.6,1.65,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.4,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,1.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.25,0.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.3,0.85,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.65,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,0.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,0.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.95,-0.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.1,-0.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.2,-0.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.6,-0.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.9,-0.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.15,-0.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-0.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.5,-1.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.4,-1.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.25,-1.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-1.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-1.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-1.95,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.35,-2.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.4,-2.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.4,-2.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.4,0.0,0.0,0.0
2018,12,9,7,15,1.0,2.0,4.5,-2.35,2.0,0.0,0.0
2018,12,9,7,30,2.0,4.0,4.6,-2.3,4.0,4.6,0.0
2018,12,9,7,45,1.0,8.5,4.7,-2.25,8.5,7.18,0.0
2018,12,9,8,0,0.0,13.0,4.8,-2.2,13.0,9.87,2.84
2018,12,9,8,15,0.0,15.0,4.9,-2.05,15.0,11.39,4.48
2018,12,9,8,30,0.0,17.0,5.0,-1.9,17.0,12.91,5.98
2018,12,9,8,45,0.0,20.5,5.1,-1.7,20.5,15.59,8.48
2018,12,9,9,0,0.0,24.0,5.2,-1.5,24.0,18.26,10.94
2018,12,9,9,15,5.5,59.5,5.3,-1.3,61.5,49.52,39.42
2018,12,9,9,30,11.0,95.0,5.4,-1.1,99.0,85.07,71.47
2018,12,9,9,45,9.0,80.0,5.5,-0.9,83.5,68.43,56.31
2018,12,9,10,0,7.0,65.0,5.6,-0.7,68.0,54.43,43.56
2018,12,9,10,15,5.0,64.0,5.75,-0.45,66.0,52.21,41.39
2018,12,9,10,30,3.0,63.0,5.9,-0.2,64.0,50.1,39.33
2018,12,9,10,45,3.0,65.0,6.05,0.0,66.0,51.55,40.52
2018,12,9,11,0,3.0,67.0,6.2,0.2,68.0,53.0,41.7
2018,12,9,11,15,3.0,79.5,6.2,0.4,81.0,62.57,50.1
2018,12,9,11,30,3.0,92.0,6.2,0.6,94.0,72.19,58.49
2018,12,9,11,45,1.5,90.5,6.25,0.85,91.5,70.24,56.68
2018,12,9,12,0,0.0,89.0,6.3,1.1,89.0,68.46,55.05
2018,12,9,12,15,3.5,79.5,5.95,1.15,81.5,62.2,49.41
2018,12,9,12,30,7.0,70.0,5.6,1.2,74.0,55.57,43.4
2018,12,9,12,45,6.5,89.0,5.25,1.25,92.5,69.74,55.9
2018,12,9,13,0,6.0,108.0,4.9,1.3,111.0,83.1,67.69
2018,12,9,13,15,3.5,99.5,5.05,1.25,101.0,76.17,61.78
2018,12,9,13,30,1.0,91.0,5.2,1.2,91.0,69.59,56.19
2018,12,9,13,45,2.0,90.5,5.35,1.15,91.0,69.06,58.54
2018,12,9,14,0,3.0,90.0,5.5,1.1,91.0,68.55,58.17
2018,12,9,14,15,4.5,87.5,5.65,1.05,89.0,66.6,56.47
2018,12,9,14,30,6.0,85.0,5.8,1.0,87.0,64.6,54.72
2018,12,9,14,45,3.0,67.5,6.0,0.9,68.5,51.82,42.91
2018,12,9,15,0,0.0,50.0,6.2,0.8,50.0,38.24,30.28
2018,12,9,15,15,140.5,54.5,6.2,0.7,90.5,40.78,32.68
2018,12,9,15,30,281.0,59.0,6.2,0.6,131.0,43.79,35.46
2018,12,9,15,45,340.5,64.0,6.2,0.45,136.0,47.86,39.11
2018,12,9,16,0,400.0,69.0,6.2,0.3,141.0,51.72,42.33
2018,12,9,16,15,311.5,56.0,6.2,0.2,102.5,41.96,32.65
2018,12,9,16,30,223.0,43.0,6.2,0.1,64.0,32.19,21.99
2018,12,9,16,45,128.5,26.5,6.15,-0.05,37.0,19.91,0.0
2018,12,9,17,0,34.0,10.0,6.1,-0.2,10.0,7.87,0.0
2018,12,9,17,15,17.0,5.0,6.05,-0.25,5.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.95,-0.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.65,-0.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-0.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-0.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.05,-0.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.45,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.4,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.3,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.15,-1.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.1,-1.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,4.05,-1.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.95,-1.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.65,-1.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.5,-1.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.05,-1.25,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.95,-1.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,15,10.0,4.0,2.95,-1.2,4.0,0.0,0.0
2018,12,10,7,30,20.0,8.0,3.0,-1.1,8.0,20.8,0.0
2018,12,10,7,45,15.0,17.5,3.05,-0.95,18.0,26.77,9.27
2018,12,10,8,0,10.0,27.0,3.1,-0.8,28.0,32.53,22.49
2018,12,10,8,15,17.0,37.0,3.15,-0.65,40.0,46.78,36.33
2018,12,10,8,30,24.0,47.0,3.2,-0.5,52.0,60.76,49.57
2018,12,10,8,45,33.0,61.5,3.25,-0.3,69.5,81.48,68.68
2018,12,10,9,0,42.0,76.0,3.3,-0.1,87.0,101.37,86.81
2018,12,10,9,15,135.0,103.0,3.35,0.05,147.0,209.34,184.59
2018,12,10,9,30,228.0,130.0,3.4,0.2,207.0,314.39,276.55
2018,12,10,9,45,319.5,133.5,3.45,0.35,253.0,369.61,324.02
2018,12,10,10,0,411.0,137.0,3.5,0.5,299.0,435.87,379.25
2018,12,10,10,15,509.0,126.5,3.5,0.65,341.5,470.12,406.81
2018,12,10,10,30,607.0,116.0,3.5,0.8,384.0,505.14,433.88
2018,12,10,10,45,669.5,105.5,3.5,0.95,414.5,505.03,431.05
2018,12,10,11,0,732.0,95.0,3.5,1.1,445.0,498.39,422.24
2018,12,10,11,15,720.5,102.0,3.45,1.25,455.0,466.08,391.43
2018,12,10,11,30,709.0,109.0,3.4,1.4,465.0,432.22,359.02
2018,12,10,11,45,642.5,131.0,3.35,1.55,457.0,387.72,317.99
2018,12,10,12,0,576.0,153.0,3.3,1.7,449.0,341.32,275.73
2018,12,10,12,15,626.5,137.5,3.3,1.85,459.5,314.84,247.48
2018,12,10,12,30,677.0,122.0,3.3,2.0,470.0,278.01,209.64
2018,12,10,12,45,708.5,111.0,3.3,2.1,470.0,235.01,167.46
2018,12,10,13,0,740.0,100.0,3.3,2.2,470.0,188.23,124.2
2018,12,10,13,15,779.0,91.0,3.25,2.3,470.0,144.82,89.59
2018,12,10,13,30,818.0,82.0,3.2,2.4,470.0,92.18,60.84
2018,12,10,13,45,821.0,81.0,3.15,2.45,454.5,71.27,60.27
2018,12,10,14,0,824.0,80.0,3.1,2.5,439.0,70.76,59.9
2018,12,10,14,15,665.5,99.0,2.95,2.45,376.5,76.05,64.88
2018,12,10,14,30,507.0,118.0,2.8,2.4,314.0,84.7,72.95
2018,12,10,14,45,379.5,122.5,2.65,2.4,261.5,85.9,74.16
2018,12,10,15,0,252.0,127.0,2.5,2.4,209.0,88.37,76.51
2018,12,10,15,15,201.0,113.5,2.2,2.15,174.0,79.29,68.22
2018,12,10,15,30,150.0,100.0,1.9,1.9,139.0,70.98,60.53
2018,12,10,15,45,125.5,84.0,1.55,1.65,112.5,60.13,50.33
2018,12,10,16,0,101.0,68.0,1.2,1.4,86.0,49.1,39.79
2018,12,10,16,15,66.0,51.0,1.1,0.9,61.5,37.22,28.35
2018,12,10,16,30,31.0,34.0,1.0,0.4,37.0,25.23,16.1
2018,12,10,16,45,36.5,21.0,0.95,-0.15,22.5,15.76,0.0
2018,12,10,17,0,42.0,8.0,0.9,-0.7,8.0,6.29,0.0
2018,12,10,17,15,21.0,4.0,0.9,-0.75,4.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.95,-1.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.0,-1.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.1,-2.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,-5.4,0.0,0.0,0.0
2018,12,11,7,15,18.5,4.5,1.1,-4.7,5.0,0.0,0.0
2018,12,11,7,30,37.0,9.0,1.2,-4.0,10.0,33.88,0.0
2018,12,11,7,45,46.5,24.0,1.3,-3.35,27.5,74.01,31.65
2018,12,11,8,0,56.0,39.0,1.4,-2.7,45.0,103.99,84.59
2018,12,11,8,15,107.5,55.0,1.4,-2.1,73.0,157.83,136.2
2018,12,11,8,30,159.0,71.0,1.4,-1.5,101.0,225.54,197.53
2018,12,11,8,45,414.5,69.5,1.45,-0.9,173.5,419.85,368.06
